Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.35,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.25,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,1,1,7,15,79.0,5.5,0.2,0.5,7.5,0.0,0.0
2016,1,1,7,30,158.0,11.0,0.2,1.0,15.0,50.23,0.0
2016,1,1,7,45,309.5,21.5,0.2,1.5,49.0,123.7,67.54
2016,1,1,8,0,461.0,32.0,0.2,2.0,83.0,197.54,148.42
2016,1,1,8,15,545.0,39.0,0.25,2.5,124.5,245.81,193.01
2016,1,1,8,30,629.0,46.0,0.3,3.0,166.0,301.57,241.95
2016,1,1,8,45,678.0,51.0,0.35,3.5,208.0,344.03,279.26
2016,1,1,9,0,727.0,56.0,0.4,4.0,250.0,387.09,315.88
2016,1,1,9,15,760.5,59.5,0.65,4.5,288.5,421.62,345.99
2016,1,1,9,30,794.0,63.0,0.9,5.0,327.0,455.24,374.62
2016,1,1,9,45,799.0,70.0,1.2,5.5,358.5,477.38,393.7
2016,1,1,10,0,804.0,77.0,1.5,6.0,390.0,497.09,410.28
2016,1,1,10,15,820.5,79.0,1.5,6.0,418.0,514.89,424.3
2016,1,1,10,30,837.0,81.0,1.5,6.0,446.0,530.31,436.11
2016,1,1,10,45,850.5,82.0,1.55,6.5,467.5,540.54,443.13
2016,1,1,11,0,864.0,83.0,1.6,7.0,489.0,548.06,447.84
2016,1,1,11,15,870.5,83.5,1.6,7.0,502.5,548.54,447.45
2016,1,1,11,30,877.0,84.0,1.6,7.0,516.0,546.15,444.72
2016,1,1,11,45,885.5,82.5,1.6,7.5,523.5,539.81,438.0
2016,1,1,12,0,894.0,81.0,1.6,8.0,531.0,530.53,428.82
2016,1,1,12,15,656.0,138.5,1.55,8.0,468.5,457.79,370.17
2016,1,1,12,30,418.0,196.0,1.5,8.0,406.0,387.71,313.85
2016,1,1,12,45,418.0,192.0,1.45,8.0,398.5,372.65,301.2
2016,1,1,13,0,418.0,188.0,1.4,8.0,391.0,356.44,287.08
2016,1,1,13,15,416.0,182.0,1.35,8.0,378.0,336.46,269.74
2016,1,1,13,30,414.0,176.0,1.3,8.0,365.0,315.56,251.42
2016,1,1,13,45,413.5,166.0,1.3,8.0,347.0,290.63,229.64
2016,1,1,14,0,413.0,156.0,1.3,8.0,329.0,264.89,206.85
2016,1,1,14,15,416.0,142.0,1.2,8.0,306.0,235.69,180.69
2016,1,1,14,30,419.0,128.0,1.1,8.0,283.0,205.61,153.63
2016,1,1,14,45,402.5,118.5,1.0,8.0,255.5,175.11,127.15
2016,1,1,15,0,386.0,109.0,0.9,8.0,228.0,145.36,102.11
2016,1,1,15,15,368.0,96.0,0.7,7.5,197.5,113.36,76.93
2016,1,1,15,30,350.0,83.0,0.5,7.0,167.0,82.57,55.53
2016,1,1,15,45,317.0,70.0,0.35,6.5,134.5,53.07,42.9
2016,1,1,16,0,284.0,57.0,0.2,6.0,102.0,43.09,33.57
2016,1,1,16,15,233.0,42.0,0.25,5.5,71.5,32.24,23.17
2016,1,1,16,30,182.0,27.0,0.3,5.0,41.0,20.99,10.9
2016,1,1,16,45,91.0,13.5,0.35,5.0,20.5,13.27,0.0
2016,1,1,17,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,4.0,0.75,2.5,4.0,0.0,0.0
2016,1,2,7,30,0.0,8.0,0.8,3.0,8.0,7.86,0.0
2016,1,2,7,45,44.0,23.5,0.9,3.5,28.0,41.19,19.84
2016,1,2,8,0,88.0,39.0,1.0,4.0,48.0,80.47,60.24
2016,1,2,8,15,105.5,56.5,1.15,4.5,72.5,103.48,81.89
2016,1,2,8,30,123.0,74.0,1.3,5.0,97.0,131.66,107.26
2016,1,2,8,45,134.0,91.0,1.45,6.0,122.0,156.98,129.55
2016,1,2,9,0,145.0,108.0,1.6,7.0,147.0,182.33,151.32
2016,1,2,9,15,152.0,123.5,1.8,7.5,169.5,204.06,169.84
2016,1,2,9,30,159.0,139.0,2.0,8.0,192.0,225.54,187.77
2016,1,2,9,45,340.5,129.0,2.2,8.5,257.0,309.34,257.79
2016,1,2,10,0,522.0,119.0,2.4,9.0,322.0,398.86,330.82
2016,1,2,10,15,468.0,140.0,2.45,9.0,331.5,397.1,328.58
2016,1,2,10,30,414.0,161.0,2.5,9.0,341.0,392.36,324.16
2016,1,2,10,45,246.5,184.0,2.6,9.5,292.5,323.36,266.54
2016,1,2,11,0,79.0,207.0,2.7,10.0,244.0,249.51,204.32
2016,1,2,11,15,57.5,204.0,2.75,10.0,232.0,233.52,191.02
2016,1,2,11,30,36.0,201.0,2.8,10.0,220.0,217.74,177.72
2016,1,2,11,45,157.5,211.0,2.85,10.5,291.0,290.92,238.01
2016,1,2,12,0,279.0,221.0,2.9,11.0,362.0,360.15,293.19
2016,1,2,12,15,589.0,145.5,2.9,11.0,442.0,433.46,351.8
2016,1,2,12,30,899.0,70.0,2.9,11.0,522.0,491.53,395.98
2016,1,2,12,45,700.0,118.5,2.9,11.5,467.0,429.42,344.34
2016,1,2,13,0,501.0,167.0,2.9,12.0,412.0,372.42,297.74
2016,1,2,13,15,421.0,177.0,2.85,12.0,378.0,334.69,266.81
2016,1,2,13,30,341.0,187.0,2.8,12.0,344.0,300.29,238.68
2016,1,2,13,45,360.5,173.5,2.75,12.0,332.0,281.51,221.79
2016,1,2,14,0,380.0,160.0,2.7,12.0,320.0,260.77,202.8
2016,1,2,14,15,190.0,143.0,2.4,11.5,223.0,179.97,140.53
2016,1,2,14,30,0.0,126.0,2.1,11.0,126.0,119.03,95.99
2016,1,2,14,45,0.0,113.5,1.8,11.0,113.5,106.99,86.06
2016,1,2,15,0,0.0,101.0,1.5,11.0,101.0,94.99,75.98
2016,1,2,15,15,0.0,87.5,1.35,10.0,87.5,82.16,65.35
2016,1,2,15,30,0.0,74.0,1.2,9.0,74.0,69.39,54.55
2016,1,2,15,45,0.0,59.5,1.05,8.5,59.5,55.87,45.11
2016,1,2,16,0,0.0,45.0,0.9,8.0,45.0,42.71,32.92
2016,1,2,16,15,0.0,31.5,0.9,7.5,31.5,30.27,21.22
2016,1,2,16,30,0.0,18.0,0.9,7.0,18.0,17.37,8.19
2016,1,2,16,45,0.0,9.0,0.9,7.0,9.0,8.85,0.0
2016,1,2,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,1.6,5.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,1.8,6.0,8.0,7.86,0.0
2016,1,3,7,45,43.0,23.5,2.0,6.5,28.0,40.92,19.21
2016,1,3,8,0,86.0,39.0,2.2,7.0,48.0,79.9,59.1
2016,1,3,8,15,106.0,56.5,2.3,7.5,73.5,103.72,81.25
2016,1,3,8,30,126.0,74.0,2.4,8.0,99.0,132.88,107.26
2016,1,3,8,45,138.0,91.5,2.55,8.5,124.0,159.32,130.62
2016,1,3,9,0,150.0,109.0,2.7,9.0,149.0,185.81,153.52
2016,1,3,9,15,160.5,124.0,2.7,9.0,172.5,208.66,173.18
2016,1,3,9,30,171.0,139.0,2.7,9.0,196.0,231.42,192.42
2016,1,3,9,45,228.0,148.5,2.7,9.5,233.0,275.72,229.02
2016,1,3,10,0,285.0,158.0,2.7,10.0,270.0,316.04,261.74
2016,1,3,10,15,346.5,160.5,2.7,10.0,305.5,351.57,290.73
2016,1,3,10,30,408.0,163.0,2.7,10.0,341.0,391.85,323.11
2016,1,3,10,45,379.5,177.0,2.75,10.5,349.0,386.75,317.76
2016,1,3,11,0,351.0,191.0,2.8,11.0,357.0,384.66,314.89
2016,1,3,11,15,379.5,191.5,2.8,11.0,376.0,397.46,324.84
2016,1,3,11,30,408.0,192.0,2.8,11.0,395.0,412.0,335.91
2016,1,3,11,45,344.5,207.0,2.85,11.5,379.5,385.84,313.56
2016,1,3,12,0,281.0,222.0,2.9,12.0,364.0,362.71,293.8
2016,1,3,12,15,262.0,224.0,3.0,12.0,356.0,349.01,282.48
2016,1,3,12,30,243.0,226.0,3.1,12.0,348.0,333.71,269.82
2016,1,3,12,45,168.0,222.5,3.25,12.5,306.5,289.9,233.9
2016,1,3,13,0,93.0,219.0,3.4,13.0,265.0,248.65,200.27
2016,1,3,13,15,95.0,212.5,3.3,13.0,257.5,239.43,192.65
2016,1,3,13,30,97.0,206.0,3.2,13.0,250.0,229.86,184.6
2016,1,3,13,45,48.5,133.5,3.15,13.0,155.5,143.23,114.09
2016,1,3,14,0,0.0,61.0,3.1,13.0,61.0,58.95,44.58
2016,1,3,14,15,0.0,69.5,2.65,12.5,69.5,67.19,51.8
2016,1,3,14,30,0.0,78.0,2.2,12.0,78.0,75.22,58.82
2016,1,3,14,45,0.0,70.0,1.8,12.0,70.0,67.59,52.42
2016,1,3,15,0,0.0,62.0,1.4,12.0,62.0,59.92,45.94
2016,1,3,15,15,0.0,53.5,1.25,11.5,53.5,51.69,39.0
2016,1,3,15,30,0.0,45.0,1.1,11.0,45.0,43.46,31.96
2016,1,3,15,45,0.0,36.0,1.0,10.5,36.0,34.76,25.83
2016,1,3,16,0,0.0,27.0,0.9,10.0,27.0,26.06,17.81
2016,1,3,16,15,0.0,19.0,0.85,9.5,19.0,18.33,10.57
2016,1,3,16,30,0.0,11.0,0.8,9.0,11.0,10.6,2.89
2016,1,3,16,45,0.0,5.5,0.75,9.0,5.5,5.41,0.0
2016,1,3,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,1,4,7,30,0.0,9.0,1.6,7.0,9.0,8.85,0.0
2016,1,4,7,45,63.5,23.5,1.7,7.5,30.5,50.44,24.54
2016,1,4,8,0,127.0,38.0,1.8,8.0,52.0,91.62,67.66
2016,1,4,8,15,150.5,55.0,2.0,8.5,79.0,122.31,95.85
2016,1,4,8,30,174.0,72.0,2.2,9.0,106.0,153.72,123.88
2016,1,4,8,45,189.0,88.5,2.4,9.5,133.0,181.7,148.6
2016,1,4,9,0,204.0,105.0,2.6,10.0,160.0,209.77,172.85
2016,1,4,9,15,213.5,120.5,2.7,10.0,185.0,234.12,193.78
2016,1,4,9,30,223.0,136.0,2.8,10.0,210.0,258.09,214.0
2016,1,4,9,45,142.5,149.5,2.95,10.5,199.0,229.83,189.93
2016,1,4,10,0,62.0,163.0,3.1,11.0,188.0,199.03,163.39
2016,1,4,10,15,31.0,131.0,3.2,11.0,143.5,147.92,120.43
2016,1,4,10,30,0.0,99.0,3.3,11.0,99.0,96.2,76.49
2016,1,4,10,45,0.0,102.0,3.45,11.5,102.0,99.05,78.68
2016,1,4,11,0,0.0,105.0,3.6,12.0,105.0,101.9,80.82
2016,1,4,11,15,174.5,155.0,3.55,12.0,242.0,252.23,207.16
2016,1,4,11,30,349.0,205.0,3.5,12.0,379.0,391.88,319.87
2016,1,4,11,45,348.5,208.5,3.5,12.5,384.0,390.09,316.74
2016,1,4,12,0,348.0,212.0,3.5,13.0,389.0,387.14,313.19
2016,1,4,12,15,249.0,222.5,3.5,13.0,349.0,341.8,276.12
2016,1,4,12,30,150.0,233.0,3.5,13.0,309.0,297.27,239.85
2016,1,4,12,45,148.5,229.5,3.5,13.0,304.0,288.19,232.36
2016,1,4,13,0,147.0,226.0,3.5,13.0,299.0,278.75,224.43
2016,1,4,13,15,213.0,212.5,3.45,13.0,314.0,286.68,229.95
2016,1,4,13,30,279.0,199.0,3.4,13.0,329.0,290.12,231.15
2016,1,4,13,45,196.5,193.5,3.35,13.0,282.5,246.9,196.43
2016,1,4,14,0,114.0,188.0,3.3,13.0,236.0,208.14,165.94
2016,1,4,14,15,86.5,172.0,3.0,12.5,207.0,182.07,145.16
2016,1,4,14,30,59.0,156.0,2.7,12.0,178.0,156.78,125.12
2016,1,4,14,45,54.5,141.5,2.45,12.0,160.5,139.26,110.57
2016,1,4,15,0,50.0,127.0,2.2,12.0,143.0,122.09,96.32
2016,1,4,15,15,45.0,111.0,1.95,11.5,124.0,104.05,81.6
2016,1,4,15,30,40.0,95.0,1.7,11.0,105.0,86.5,67.37
2016,1,4,15,45,31.0,78.0,1.5,10.5,85.0,68.72,53.17
2016,1,4,16,0,22.0,61.0,1.3,10.0,65.0,54.02,42.77
2016,1,4,16,15,11.0,44.0,1.3,9.5,46.0,40.77,30.34
2016,1,4,16,30,0.0,27.0,1.3,9.0,27.0,25.56,15.18
2016,1,4,16,45,0.0,13.5,1.3,9.0,13.5,13.03,0.0
2016,1,4,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,3.0,2.45,8.0,3.0,0.0,0.0
2016,1,5,7,30,0.0,6.0,2.4,8.0,6.0,5.9,0.0
2016,1,5,7,45,0.5,21.0,2.35,8.5,21.5,21.01,7.37
2016,1,5,8,0,1.0,36.0,2.3,9.0,37.0,37.28,25.26
2016,1,5,8,15,13.0,53.5,2.35,9.0,56.0,59.81,45.17
2016,1,5,8,30,25.0,71.0,2.4,9.0,75.0,86.03,68.16
2016,1,5,8,45,33.0,87.5,2.45,9.0,95.0,106.81,86.42
2016,1,5,9,0,41.0,104.0,2.5,9.0,115.0,127.79,104.62
2016,1,5,9,15,45.5,119.5,2.6,9.0,133.5,146.14,120.36
2016,1,5,9,30,50.0,135.0,2.7,9.0,152.0,164.48,135.88
2016,1,5,9,45,32.0,140.0,2.85,9.5,151.5,159.93,131.55
2016,1,5,10,0,14.0,145.0,3.0,10.0,151.0,151.18,123.62
2016,1,5,10,15,7.0,89.0,3.15,10.0,92.0,90.02,71.73
2016,1,5,10,30,0.0,33.0,3.3,10.0,33.0,31.86,21.86
2016,1,5,10,45,0.0,85.0,3.5,10.5,85.0,82.26,64.82
2016,1,5,11,0,0.0,137.0,3.7,11.0,137.0,133.62,107.78
2016,1,5,11,15,0.5,147.5,3.8,10.5,148.0,144.02,116.51
2016,1,5,11,30,1.0,158.0,3.9,10.0,159.0,154.35,125.25
2016,1,5,11,45,0.5,104.5,4.05,10.0,105.0,101.46,80.82
2016,1,5,12,0,0.0,51.0,4.2,10.0,51.0,49.29,36.59
2016,1,5,12,15,0.0,81.0,4.2,9.5,81.0,78.34,61.45
2016,1,5,12,30,0.0,111.0,4.2,9.0,111.0,107.32,86.15
2016,1,5,12,45,0.0,59.5,4.2,9.0,59.5,57.51,43.8
2016,1,5,13,0,0.0,8.0,4.2,9.0,8.0,7.72,1.01
2016,1,5,13,15,0.0,33.0,4.15,9.0,33.0,31.87,21.89
2016,1,5,13,30,0.0,58.0,4.1,9.0,58.0,56.05,42.72
2016,1,5,13,45,0.0,70.5,4.05,9.0,70.5,68.16,53.16
2016,1,5,14,0,0.0,83.0,4.0,9.0,83.0,80.17,63.53
2016,1,5,14,15,0.0,101.5,3.85,8.5,101.5,97.34,78.48
2016,1,5,14,30,0.0,120.0,3.7,8.0,120.0,113.8,92.84
2016,1,5,14,45,0.0,108.5,3.55,8.0,108.5,102.72,83.47
2016,1,5,15,0,0.0,97.0,3.4,8.0,97.0,91.68,74.08
2016,1,5,15,15,0.0,84.5,3.1,7.5,84.5,79.78,63.98
2016,1,5,15,30,0.0,72.0,2.8,7.0,72.0,67.93,53.75
2016,1,5,15,45,0.0,58.5,2.55,7.0,58.5,55.29,42.59
2016,1,5,16,0,0.0,45.0,2.3,7.0,45.0,42.89,33.28
2016,1,5,16,15,0.0,32.0,2.05,6.5,32.0,30.85,21.95
2016,1,5,16,30,0.0,19.0,1.8,6.0,19.0,18.34,9.65
2016,1,5,16,45,0.0,9.5,1.6,6.0,9.5,9.16,0.0
2016,1,5,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,1.0,3.55,8.0,1.0,0.0,0.0
2016,1,6,7,30,0.0,2.0,3.4,8.0,2.0,1.97,0.0
2016,1,6,7,45,0.0,10.0,3.25,8.0,10.0,9.64,0.34
2016,1,6,8,0,0.0,18.0,3.1,8.0,18.0,17.36,8.82
2016,1,6,8,15,0.0,29.0,3.1,8.0,29.0,28.0,18.38
2016,1,6,8,30,0.0,40.0,3.1,8.0,40.0,38.63,27.89
2016,1,6,8,45,0.0,52.0,3.1,8.0,52.0,50.4,38.31
2016,1,6,9,0,0.0,64.0,3.1,8.0,64.0,62.38,48.81
2016,1,6,9,15,0.0,75.0,3.1,8.0,75.0,73.27,58.26
2016,1,6,9,30,0.0,86.0,3.1,8.0,86.0,84.14,67.58
2016,1,6,9,45,0.0,46.0,3.15,8.0,46.0,44.43,33.12
2016,1,6,10,0,0.0,6.0,3.2,8.0,6.0,5.79,0.0
2016,1,6,10,15,209.5,84.0,3.35,8.0,176.5,204.46,172.12
2016,1,6,10,30,419.0,162.0,3.5,8.0,347.0,398.61,332.86
2016,1,6,10,45,261.0,188.0,3.65,8.5,305.0,336.96,279.79
2016,1,6,11,0,103.0,214.0,3.8,9.0,263.0,270.2,222.88
2016,1,6,11,15,51.5,175.0,3.8,9.0,199.5,201.22,165.36
2016,1,6,11,30,0.0,136.0,3.8,9.0,136.0,132.15,106.98
2016,1,6,11,45,0.5,148.5,3.85,9.0,149.0,144.45,117.35
2016,1,6,12,0,1.0,161.0,3.9,9.0,162.0,156.64,127.5
2016,1,6,12,15,1.5,161.5,3.85,9.0,162.5,157.05,127.81
2016,1,6,12,30,2.0,162.0,3.8,9.0,163.0,157.42,128.14
2016,1,6,12,45,1.0,115.5,3.8,9.0,116.0,112.02,90.05
2016,1,6,13,0,0.0,69.0,3.8,9.0,69.0,66.71,51.68
2016,1,6,13,15,0.0,97.5,3.7,8.5,97.5,94.17,75.3
2016,1,6,13,30,0.0,126.0,3.6,8.0,126.0,121.09,98.4
2016,1,6,13,45,0.5,135.0,3.5,8.0,135.5,129.38,105.52
2016,1,6,14,0,1.0,144.0,3.4,8.0,145.0,137.33,112.4
2016,1,6,14,15,0.5,106.0,3.25,8.0,106.5,101.67,82.22
2016,1,6,14,30,0.0,68.0,3.1,8.0,68.0,65.73,51.51
2016,1,6,14,45,0.0,61.5,3.0,8.0,61.5,59.43,46.18
2016,1,6,15,0,0.0,55.0,2.9,8.0,55.0,53.14,40.79
2016,1,6,15,15,0.0,47.5,2.65,7.5,47.5,45.88,34.57
2016,1,6,15,30,0.0,40.0,2.4,7.0,40.0,38.62,28.26
2016,1,6,15,45,0.0,32.0,2.2,6.5,32.0,30.89,21.45
2016,1,6,16,0,0.0,24.0,2.0,6.0,24.0,23.16,15.52
2016,1,6,16,15,0.0,17.0,1.95,6.0,17.0,16.39,9.09
2016,1,6,16,30,0.0,10.0,1.9,6.0,10.0,9.64,2.48
2016,1,6,16,45,0.0,5.0,1.85,6.0,5.0,4.82,0.0
2016,1,6,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.5,4.0,11.0,10.81,0.0
2016,1,7,7,45,127.0,26.5,0.5,4.5,40.5,77.47,40.73
2016,1,7,8,0,254.0,42.0,0.5,5.0,70.0,143.57,108.31
2016,1,7,8,15,345.5,53.0,0.4,5.5,109.0,194.69,153.43
2016,1,7,8,30,437.0,64.0,0.3,6.0,148.0,251.51,201.85
2016,1,7,8,45,517.5,68.0,0.2,6.5,190.5,301.33,243.48
2016,1,7,9,0,598.0,72.0,0.1,7.0,233.0,353.57,285.77
2016,1,7,9,15,637.5,77.0,0.3,7.0,271.0,389.98,316.77
2016,1,7,9,30,677.0,82.0,0.5,7.0,309.0,426.1,347.25
2016,1,7,9,45,753.5,73.0,0.7,7.5,350.0,463.28,377.66
2016,1,7,10,0,830.0,64.0,0.9,8.0,391.0,502.14,408.81
2016,1,7,10,15,846.0,66.0,1.0,8.0,419.5,520.65,423.58
2016,1,7,10,30,862.0,68.0,1.1,8.0,448.0,534.93,435.04
2016,1,7,10,45,659.5,120.0,1.2,8.0,419.0,486.83,396.6
2016,1,7,11,0,457.0,172.0,1.3,8.0,390.0,428.63,349.99
2016,1,7,11,15,677.0,121.5,1.4,8.0,455.5,493.92,403.13
2016,1,7,11,30,897.0,71.0,1.5,8.0,521.0,551.84,448.51
2016,1,7,11,45,901.0,71.0,1.6,8.5,528.0,545.52,441.85
2016,1,7,12,0,905.0,71.0,1.7,9.0,535.0,536.27,433.24
2016,1,7,12,15,619.0,143.5,1.8,9.0,460.5,452.82,366.49
2016,1,7,12,30,333.0,216.0,1.9,9.0,386.0,370.8,300.62
2016,1,7,12,45,282.0,219.5,2.0,9.0,362.0,341.8,277.37
2016,1,7,13,0,231.0,223.0,2.1,9.0,338.0,313.59,254.42
2016,1,7,13,15,544.0,150.0,2.15,9.0,409.0,364.6,292.85
2016,1,7,13,30,857.0,77.0,2.2,9.0,480.0,397.52,313.26
2016,1,7,13,45,625.5,120.0,2.25,9.0,407.0,328.37,257.66
2016,1,7,14,0,394.0,163.0,2.3,9.0,334.0,271.97,214.08
2016,1,7,14,15,381.5,155.0,2.25,8.5,311.0,244.68,190.5
2016,1,7,14,30,369.0,147.0,2.2,8.0,288.0,219.32,168.28
2016,1,7,14,45,362.0,133.5,2.15,8.0,261.5,187.09,139.92
2016,1,7,15,0,355.0,120.0,2.1,8.0,235.0,156.67,113.53
2016,1,7,15,15,515.0,87.5,1.85,7.5,231.0,129.24,83.64
2016,1,7,15,30,675.0,55.0,1.6,7.0,227.0,88.29,47.01
2016,1,7,15,45,613.5,50.5,1.35,7.0,185.0,47.57,27.16
2016,1,7,16,0,552.0,46.0,1.1,7.0,143.0,33.24,24.64
2016,1,7,16,15,457.5,38.0,1.05,6.5,103.0,28.44,19.91
2016,1,7,16,30,363.0,30.0,1.0,6.0,63.0,23.48,14.35
2016,1,7,16,45,181.5,15.0,1.0,5.5,31.5,11.33,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,4.5,0.4,4.0,4.5,0.0,0.0
2016,1,8,7,30,0.0,9.0,0.4,4.0,9.0,8.85,0.0
2016,1,8,7,45,68.5,24.0,0.45,4.0,31.5,52.81,26.7
2016,1,8,8,0,137.0,39.0,0.5,4.0,54.0,96.56,72.65
2016,1,8,8,15,161.5,56.0,0.45,4.5,81.5,127.95,101.63
2016,1,8,8,30,186.0,73.0,0.4,5.0,109.0,160.16,130.33
2016,1,8,8,45,206.0,89.0,0.4,5.5,137.5,190.04,156.47
2016,1,8,9,0,226.0,105.0,0.4,6.0,166.0,220.3,182.21
2016,1,8,9,15,236.5,120.0,0.5,6.5,192.0,245.19,203.14
2016,1,8,9,30,247.0,135.0,0.6,7.0,218.0,269.7,223.29
2016,1,8,9,45,333.0,137.5,0.7,7.5,261.5,317.58,262.36
2016,1,8,10,0,419.0,140.0,0.8,8.0,305.0,372.74,306.33
2016,1,8,10,15,372.5,159.5,0.9,8.5,314.5,366.83,300.6
2016,1,8,10,30,326.0,179.0,1.0,9.0,324.0,363.89,297.43
2016,1,8,10,45,242.0,198.0,1.1,9.5,308.5,338.28,275.82
2016,1,8,11,0,158.0,217.0,1.2,10.0,293.0,307.1,249.71
2016,1,8,11,15,182.0,222.5,1.2,10.0,312.5,323.44,262.78
2016,1,8,11,30,206.0,228.0,1.2,10.0,332.0,338.98,274.81
2016,1,8,11,45,204.5,232.5,1.2,10.0,336.5,339.13,274.41
2016,1,8,12,0,203.0,237.0,1.2,10.0,341.0,338.59,273.55
2016,1,8,12,15,208.5,236.0,1.1,10.0,343.0,335.47,270.46
2016,1,8,12,30,214.0,235.0,1.0,10.0,345.0,331.54,266.68
2016,1,8,12,45,213.5,230.5,0.9,10.5,339.0,320.67,256.92
2016,1,8,13,0,213.0,226.0,0.8,11.0,333.0,309.24,246.72
2016,1,8,13,15,209.5,220.0,0.7,10.5,322.5,294.64,234.86
2016,1,8,13,30,206.0,214.0,0.6,10.0,312.0,279.68,222.61
2016,1,8,13,45,186.5,205.0,0.55,10.0,290.5,256.15,203.41
2016,1,8,14,0,167.0,196.0,0.5,10.0,269.0,233.47,184.95
2016,1,8,14,15,169.0,181.0,0.45,10.0,250.5,212.58,167.38
2016,1,8,14,30,171.0,166.0,0.4,10.0,232.0,191.33,149.33
2016,1,8,14,45,160.5,152.5,0.35,10.0,210.0,168.48,130.36
2016,1,8,15,0,150.0,139.0,0.3,10.0,188.0,146.24,112.07
2016,1,8,15,15,142.0,122.0,0.3,9.5,163.5,122.22,92.78
2016,1,8,15,30,134.0,105.0,0.3,9.0,139.0,98.86,74.64
2016,1,8,15,45,118.0,87.5,0.3,8.5,113.5,75.69,57.92
2016,1,8,16,0,102.0,70.0,0.3,8.0,88.0,58.36,47.17
2016,1,8,16,15,78.0,52.0,0.4,7.5,63.5,44.2,33.93
2016,1,8,16,30,54.0,34.0,0.5,7.0,39.0,29.63,19.71
2016,1,8,16,45,27.0,17.0,0.65,7.0,19.5,15.38,0.0
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.35,5.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.5,5.0,6.0,5.9,0.0
2016,1,9,7,45,0.0,21.0,2.65,5.5,21.0,20.83,7.66
2016,1,9,8,0,0.0,36.0,2.8,6.0,36.0,36.88,25.31
2016,1,9,8,15,9.5,53.5,2.85,6.0,55.0,58.52,44.68
2016,1,9,8,30,19.0,71.0,2.9,6.0,74.0,83.7,67.03
2016,1,9,8,45,26.0,87.5,2.95,6.5,93.5,103.95,84.86
2016,1,9,9,0,33.0,104.0,3.0,7.0,113.0,124.35,102.54
2016,1,9,9,15,37.5,119.0,3.0,7.0,131.0,141.99,117.77
2016,1,9,9,30,42.0,134.0,3.0,7.0,149.0,159.67,132.82
2016,1,9,9,45,51.0,149.5,3.0,7.0,169.0,180.13,150.09
2016,1,9,10,0,60.0,165.0,3.0,7.0,189.0,200.61,167.2
2016,1,9,10,15,30.5,156.5,2.95,7.0,168.5,174.91,144.95
2016,1,9,10,30,1.0,148.0,2.9,7.0,148.0,146.07,120.01
2016,1,9,10,45,56.0,182.0,2.85,7.5,209.0,213.37,176.83
2016,1,9,11,0,111.0,216.0,2.8,8.0,270.0,277.23,229.35
2016,1,9,11,15,73.0,210.5,2.7,8.0,246.5,249.39,205.5
2016,1,9,11,30,35.0,205.0,2.6,8.0,223.0,221.87,182.2
2016,1,9,11,45,28.5,202.0,2.55,8.0,216.5,214.03,175.56
2016,1,9,12,0,22.0,199.0,2.5,8.0,210.0,204.57,167.58
2016,1,9,12,15,18.5,194.0,2.3,8.0,203.5,197.09,161.25
2016,1,9,12,30,15.0,189.0,2.1,8.0,197.0,189.74,155.07
2016,1,9,12,45,7.5,153.5,1.95,8.5,157.5,151.51,123.04
2016,1,9,13,0,0.0,118.0,1.8,9.0,118.0,113.87,91.45
2016,1,9,13,15,0.0,123.0,1.7,9.0,123.0,118.5,95.48
2016,1,9,13,30,0.0,128.0,1.6,9.0,128.0,123.02,99.38
2016,1,9,13,45,0.0,114.0,1.5,9.0,114.0,109.6,88.19
2016,1,9,14,0,0.0,100.0,1.4,9.0,100.0,96.24,77.04
2016,1,9,14,15,0.0,114.0,1.35,9.0,114.0,109.02,88.03
2016,1,9,14,30,0.0,128.0,1.3,9.0,128.0,121.22,98.48
2016,1,9,14,45,0.0,116.5,1.3,9.0,116.5,110.09,89.2
2016,1,9,15,0,0.0,105.0,1.3,9.0,105.0,98.98,79.9
2016,1,9,15,15,0.0,91.5,1.25,8.5,91.5,86.15,69.15
2016,1,9,15,30,0.0,78.0,1.2,8.0,78.0,73.38,58.26
2016,1,9,15,45,0.0,64.0,1.15,8.0,64.0,60.26,46.79
2016,1,9,16,0,0.0,50.0,1.1,8.0,50.0,47.37,37.33
2016,1,9,16,15,0.0,36.0,1.1,8.0,36.0,34.53,25.29
2016,1,9,16,30,0.0,22.0,1.1,8.0,22.0,21.24,12.59
2016,1,9,16,45,0.0,11.0,1.1,8.0,11.0,10.61,0.0
2016,1,9,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.95,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.1,5.0,14.0,13.76,0.0
2016,1,10,7,45,223.0,23.0,1.3,5.5,47.5,101.75,55.25
2016,1,10,8,0,446.0,32.0,1.5,6.0,81.0,195.05,146.47
2016,1,10,8,15,529.0,38.5,1.5,6.0,122.5,245.69,193.57
2016,1,10,8,30,612.0,45.0,1.5,6.0,164.0,298.23,240.8
2016,1,10,8,45,667.5,49.0,1.55,6.5,206.5,342.73,280.28
2016,1,10,9,0,723.0,53.0,1.6,7.0,249.0,388.31,319.43
2016,1,10,9,15,756.0,56.5,1.55,7.5,288.0,423.48,348.82
2016,1,10,9,30,789.0,60.0,1.5,8.0,327.0,457.82,376.54
2016,1,10,9,45,817.0,61.0,1.5,8.5,362.0,485.69,398.53
2016,1,10,10,0,845.0,62.0,1.5,9.0,397.0,511.9,418.6
2016,1,10,10,15,523.0,129.0,1.4,9.5,341.5,420.52,344.0
2016,1,10,10,30,201.0,196.0,1.3,10.0,286.0,311.7,254.35
2016,1,10,10,45,288.5,193.5,1.2,10.5,329.0,359.78,292.95
2016,1,10,11,0,376.0,191.0,1.1,11.0,372.0,403.11,326.0
2016,1,10,11,15,346.5,203.0,1.0,11.0,374.0,396.92,319.65
2016,1,10,11,30,317.0,215.0,0.9,11.0,376.0,389.56,312.76
2016,1,10,11,45,364.5,209.0,0.8,11.5,396.5,403.93,322.73
2016,1,10,12,0,412.0,203.0,0.7,12.0,417.0,418.79,332.49
2016,1,10,12,15,239.5,215.0,0.65,12.0,339.5,333.59,265.27
2016,1,10,12,30,67.0,227.0,0.6,12.0,262.0,252.53,201.09
2016,1,10,12,45,57.0,219.5,0.55,12.0,249.0,238.01,189.89
2016,1,10,13,0,47.0,212.0,0.5,12.0,236.0,223.87,178.59
2016,1,10,13,15,23.5,160.0,0.45,12.0,172.0,163.07,129.89
2016,1,10,13,30,0.0,108.0,0.4,12.0,108.0,104.11,82.06
2016,1,10,13,45,35.5,148.5,0.4,12.0,164.5,153.62,122.67
2016,1,10,14,0,71.0,189.0,0.4,12.0,221.0,199.02,158.48
2016,1,10,14,15,35.5,159.0,0.35,11.5,175.0,158.35,126.18
2016,1,10,14,30,0.0,129.0,0.3,11.0,129.0,122.18,97.92
2016,1,10,14,45,0.0,117.5,0.25,11.0,117.5,111.05,88.96
2016,1,10,15,0,0.0,106.0,0.2,11.0,106.0,99.94,79.81
2016,1,10,15,15,0.0,92.5,0.15,10.5,92.5,87.1,69.22
2016,1,10,15,30,0.0,79.0,0.1,10.0,79.0,74.32,58.52
2016,1,10,15,45,0.0,65.0,0.1,9.5,65.0,61.19,47.32
2016,1,10,16,0,0.0,51.0,0.1,9.0,51.0,48.29,38.09
2016,1,10,16,15,0.0,37.5,0.15,8.5,37.5,35.88,26.56
2016,1,10,16,30,0.0,24.0,0.2,8.0,24.0,23.17,14.43
2016,1,10,16,45,0.0,12.0,0.25,8.0,12.0,11.58,0.0
2016,1,10,17,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.5,0.7,7.0,5.5,0.0,0.0
2016,1,11,7,30,0.0,11.0,0.7,7.0,11.0,10.81,0.0
2016,1,11,7,45,119.0,24.0,0.7,7.5,37.0,72.56,38.95
2016,1,11,8,0,238.0,37.0,0.7,8.0,63.0,132.85,99.32
2016,1,11,8,15,280.0,51.5,0.8,8.5,96.0,170.84,134.1
2016,1,11,8,30,322.0,66.0,0.9,9.0,129.0,210.86,169.48
2016,1,11,8,45,350.5,79.0,1.0,9.5,162.0,245.1,199.47
2016,1,11,9,0,379.0,92.0,1.1,10.0,195.0,279.87,229.09
2016,1,11,9,15,398.0,103.0,1.05,10.0,225.5,308.19,252.88
2016,1,11,9,30,417.0,114.0,1.0,10.0,256.0,336.07,275.67
2016,1,11,9,45,547.0,100.5,0.95,10.5,306.5,395.24,322.68
2016,1,11,10,0,677.0,87.0,0.9,11.0,357.0,454.84,368.6
2016,1,11,10,15,625.5,108.5,0.8,11.0,371.5,456.8,368.52
2016,1,11,10,30,574.0,130.0,0.7,11.0,386.0,454.96,365.72
2016,1,11,10,45,558.5,142.0,0.65,11.5,401.0,458.0,366.52
2016,1,11,11,0,543.0,154.0,0.6,12.0,416.0,461.12,367.15
2016,1,11,11,15,455.0,180.5,0.6,12.0,405.0,437.54,347.89
2016,1,11,11,30,367.0,207.0,0.6,12.0,394.0,409.19,325.21
2016,1,11,11,45,321.5,218.5,0.6,12.5,384.0,391.61,310.57
2016,1,11,12,0,276.0,230.0,0.6,13.0,374.0,373.63,295.55
2016,1,11,12,15,279.5,229.5,0.7,13.0,375.0,368.67,291.91
2016,1,11,12,30,283.0,229.0,0.8,13.0,376.0,362.73,287.28
2016,1,11,12,45,324.5,217.5,0.9,13.0,384.0,363.01,287.4
2016,1,11,13,0,366.0,206.0,1.0,13.0,392.0,360.73,285.11
2016,1,11,13,15,356.5,201.0,1.05,13.0,377.5,340.36,268.45
2016,1,11,13,30,347.0,196.0,1.1,13.0,363.0,319.59,251.35
2016,1,11,13,45,289.5,194.0,1.15,13.0,329.0,284.12,223.1
2016,1,11,14,0,232.0,192.0,1.2,13.0,295.0,252.74,198.26
2016,1,11,14,15,324.5,166.0,1.15,13.0,299.5,244.28,188.12
2016,1,11,14,30,417.0,140.0,1.1,13.0,304.0,227.87,170.26
2016,1,11,14,45,405.0,129.5,1.05,13.0,277.0,197.05,143.62
2016,1,11,15,0,393.0,119.0,1.0,13.0,250.0,166.59,117.74
2016,1,11,15,15,379.0,105.0,0.95,12.5,219.0,133.36,90.86
2016,1,11,15,30,365.0,91.0,0.9,12.0,188.0,100.99,66.61
2016,1,11,15,45,480.0,67.5,0.85,11.5,171.5,66.08,41.02
2016,1,11,16,0,595.0,44.0,0.8,11.0,155.0,33.75,24.75
2016,1,11,16,15,509.0,37.0,0.8,10.5,114.5,26.87,18.32
2016,1,11,16,30,423.0,30.0,0.8,10.0,74.0,22.78,14.01
2016,1,11,16,45,211.5,15.0,0.85,10.0,37.0,10.95,0.31
2016,1,11,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
