Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,7,15,107.0,5.5,2.0,4.5,7.5,0.0,0.0
2016,1,12,7,30,214.0,11.0,2.3,5.0,15.0,65.16,0.0
2016,1,12,7,45,362.0,20.0,2.6,6.0,50.5,137.04,76.84
2016,1,12,8,0,510.0,29.0,2.9,7.0,86.0,210.5,158.0
2016,1,12,8,15,589.0,35.0,2.75,7.5,128.5,262.14,206.32
2016,1,12,8,30,668.0,41.0,2.6,8.0,171.0,317.45,255.78
2016,1,12,8,45,714.0,45.0,2.5,8.5,213.5,359.71,293.59
2016,1,12,9,0,760.0,49.0,2.4,9.0,256.0,402.53,330.45
2016,1,12,9,15,791.5,52.0,2.3,9.5,296.0,437.53,359.78
2016,1,12,9,30,823.0,55.0,2.2,10.0,336.0,471.59,387.28
2016,1,12,9,45,843.0,57.5,2.15,10.5,370.5,495.67,406.22
2016,1,12,10,0,863.0,60.0,2.1,11.0,405.0,520.17,424.83
2016,1,12,10,15,877.5,61.5,1.9,11.5,434.0,538.44,437.43
2016,1,12,10,30,892.0,63.0,1.7,12.0,463.0,554.21,447.56
2016,1,12,10,45,757.0,97.0,1.55,12.5,448.0,522.92,420.64
2016,1,12,11,0,622.0,131.0,1.4,13.0,433.0,484.21,388.31
2016,1,12,11,15,607.5,140.0,1.3,13.0,442.5,482.73,386.26
2016,1,12,11,30,593.0,149.0,1.2,13.0,452.0,479.15,382.2
2016,1,12,11,45,759.0,108.5,1.1,13.0,502.0,520.04,413.02
2016,1,12,12,0,925.0,68.0,1.0,13.0,552.0,554.92,437.85
2016,1,12,12,15,925.0,68.0,0.9,13.0,551.5,540.84,424.83
2016,1,12,12,30,925.0,68.0,0.8,13.0,551.0,523.92,409.9
2016,1,12,12,45,751.5,111.0,0.7,13.5,499.5,463.98,361.81
2016,1,12,13,0,578.0,154.0,0.6,14.0,448.0,407.71,317.09
2016,1,12,13,15,579.5,148.5,0.5,14.0,436.0,385.98,298.82
2016,1,12,13,30,581.0,143.0,0.4,14.0,424.0,362.68,278.67
2016,1,12,13,45,498.0,154.0,0.35,14.0,387.5,322.75,246.78
2016,1,12,14,0,415.0,165.0,0.3,14.0,351.0,286.73,218.3
2016,1,12,14,15,367.5,161.0,0.3,13.5,317.5,253.39,191.99
2016,1,12,14,30,320.0,157.0,0.3,13.0,284.0,221.65,166.99
2016,1,12,14,45,311.5,144.0,0.3,13.0,258.5,193.41,143.31
2016,1,12,15,0,303.0,131.0,0.3,13.0,233.0,165.42,119.98
2016,1,12,15,15,292.5,116.0,0.35,12.0,204.5,135.87,96.51
2016,1,12,15,30,282.0,101.0,0.4,11.0,176.0,106.97,74.76
2016,1,12,15,45,258.5,85.5,0.5,10.5,145.5,77.98,55.54
2016,1,12,16,0,235.0,70.0,0.6,10.0,115.0,55.63,44.5
2016,1,12,16,15,204.0,53.5,0.7,9.5,85.5,40.62,30.68
2016,1,12,16,30,173.0,37.0,0.8,9.0,56.0,28.48,19.11
2016,1,12,16,45,86.5,18.5,0.9,9.0,28.0,14.24,3.04
2016,1,12,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,7.5,2.3,9.0,7.5,0.0,0.0
2016,1,13,7,30,0.0,15.0,2.4,9.0,15.0,14.74,0.0
2016,1,13,7,45,240.0,22.5,2.55,9.5,49.5,107.44,60.25
2016,1,13,8,0,480.0,30.0,2.7,10.0,84.0,202.34,150.58
2016,1,13,8,15,562.0,36.5,2.8,10.0,127.0,254.83,199.15
2016,1,13,8,30,644.0,43.0,2.9,10.0,170.0,311.25,249.63
2016,1,13,8,45,695.0,47.0,3.05,10.5,213.0,355.12,288.74
2016,1,13,9,0,746.0,51.0,3.2,11.0,256.0,399.84,327.38
2016,1,13,9,15,373.0,78.0,3.3,11.0,180.5,269.65,223.26
2016,1,13,9,30,0.0,105.0,3.4,11.0,105.0,103.82,83.31
2016,1,13,9,45,49.0,139.0,3.55,11.5,159.0,167.74,137.49
2016,1,13,10,0,98.0,173.0,3.7,12.0,213.0,229.65,188.76
2016,1,13,10,15,49.0,155.0,3.8,12.0,175.0,183.39,149.68
2016,1,13,10,30,0.0,137.0,3.9,12.0,137.0,134.32,108.04
2016,1,13,10,45,5.0,155.0,4.0,12.0,157.5,154.78,125.05
2016,1,13,11,0,10.0,173.0,4.1,12.0,178.0,175.15,141.81
2016,1,13,11,15,57.0,203.0,4.1,12.0,232.5,233.65,190.34
2016,1,13,11,30,104.0,233.0,4.1,12.0,287.0,288.15,234.81
2016,1,13,11,45,160.5,236.5,4.2,12.0,321.0,322.35,262.69
2016,1,13,12,0,217.0,240.0,4.3,12.0,355.0,351.77,286.47
2016,1,13,12,15,332.0,219.0,4.3,12.0,394.0,386.86,314.89
2016,1,13,12,30,447.0,198.0,4.3,12.0,433.0,416.92,338.54
2016,1,13,12,45,406.5,203.5,4.3,12.0,415.0,390.36,316.2
2016,1,13,13,0,366.0,209.0,4.3,12.0,397.0,365.86,295.65
2016,1,13,13,15,183.0,169.5,4.2,11.5,263.5,239.86,194.08
2016,1,13,13,30,0.0,130.0,4.1,11.0,130.0,124.98,100.29
2016,1,13,13,45,0.0,136.5,4.1,11.0,136.5,130.8,105.43
2016,1,13,14,0,0.0,143.0,4.1,11.0,143.0,136.4,110.29
2016,1,13,14,15,0.0,133.5,3.95,11.0,133.5,127.11,102.66
2016,1,13,14,30,0.0,124.0,3.8,11.0,124.0,117.83,95.03
2016,1,13,14,45,0.0,113.0,3.65,11.0,113.0,107.21,86.23
2016,1,13,15,0,0.0,102.0,3.5,11.0,102.0,96.61,77.37
2016,1,13,15,15,348.0,80.5,3.05,10.5,175.0,111.05,74.39
2016,1,13,15,30,696.0,59.0,2.6,10.0,248.0,105.87,57.8
2016,1,13,15,45,651.0,53.0,2.15,9.5,206.5,65.32,35.05
2016,1,13,16,0,606.0,47.0,1.7,9.0,165.0,33.09,24.39
2016,1,13,16,15,519.0,40.0,1.55,8.0,122.5,29.22,20.68
2016,1,13,16,30,432.0,33.0,1.4,7.0,80.0,25.27,16.55
2016,1,13,16,45,281.5,22.0,1.25,6.5,47.0,17.2,5.84
2016,1,13,17,0,131.0,11.0,1.1,6.0,14.0,10.81,0.0
2016,1,13,17,15,65.5,5.5,1.1,6.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,5.0,0.85,5.0,5.0,0.0,0.0
2016,1,14,7,30,0.0,10.0,1.0,5.0,10.0,9.83,0.0
2016,1,14,7,45,67.5,25.0,1.2,5.5,33.0,54.65,30.24
2016,1,14,8,0,135.0,40.0,1.4,6.0,56.0,97.87,73.83
2016,1,14,8,15,159.0,57.5,1.4,6.5,83.5,129.93,103.27
2016,1,14,8,30,183.0,75.0,1.4,7.0,111.0,162.77,132.61
2016,1,14,8,45,200.0,91.5,1.4,7.5,139.5,192.16,158.48
2016,1,14,9,0,217.0,108.0,1.4,8.0,168.0,221.79,183.87
2016,1,14,9,15,222.5,124.0,1.45,8.5,193.5,245.47,203.73
2016,1,14,9,30,228.0,140.0,1.5,9.0,219.0,268.57,222.61
2016,1,14,9,45,456.5,113.5,1.6,9.5,291.5,363.96,301.26
2016,1,14,10,0,685.0,87.0,1.7,10.0,364.0,463.4,380.78
2016,1,14,10,15,661.5,101.0,1.75,10.0,383.5,472.43,387.1
2016,1,14,10,30,638.0,115.0,1.8,10.0,403.0,478.48,391.47
2016,1,14,10,45,547.5,146.5,1.85,10.5,402.5,460.77,375.79
2016,1,14,11,0,457.0,178.0,1.9,11.0,402.0,442.46,359.58
2016,1,14,11,15,503.5,171.5,1.9,11.0,425.0,458.79,372.38
2016,1,14,11,30,550.0,165.0,1.9,11.0,448.0,473.25,383.3
2016,1,14,11,45,550.5,167.0,1.9,11.0,454.0,469.2,379.35
2016,1,14,12,0,551.0,169.0,1.9,11.0,460.0,463.32,373.99
2016,1,14,12,15,476.0,189.5,1.9,11.0,441.0,435.02,350.61
2016,1,14,12,30,401.0,210.0,1.9,11.0,422.0,405.48,326.42
2016,1,14,12,45,380.5,211.0,1.9,11.0,410.0,386.47,310.76
2016,1,14,13,0,360.0,212.0,1.9,11.0,398.0,367.18,294.72
2016,1,14,13,15,235.5,216.5,1.95,11.0,337.0,306.65,246.38
2016,1,14,13,30,111.0,221.0,2.0,11.0,276.0,252.96,203.76
2016,1,14,13,45,63.0,194.0,2.05,11.0,225.0,205.84,166.02
2016,1,14,14,0,15.0,167.0,2.1,11.0,174.0,163.48,132.09
2016,1,14,14,15,186.5,160.5,1.95,10.5,236.5,203.65,161.52
2016,1,14,14,30,358.0,154.0,1.8,10.0,299.0,231.06,177.9
2016,1,14,14,45,344.5,142.5,1.7,10.0,272.0,201.5,152.04
2016,1,14,15,0,331.0,131.0,1.6,10.0,245.0,172.5,127.15
2016,1,14,15,15,318.0,116.5,1.45,9.5,215.5,141.75,101.73
2016,1,14,15,30,305.0,102.0,1.3,9.0,186.0,111.83,78.43
2016,1,14,15,45,275.5,87.0,1.2,9.0,153.5,81.79,57.98
2016,1,14,16,0,246.0,72.0,1.1,9.0,121.0,57.11,46.06
2016,1,14,16,15,209.5,56.0,1.05,8.5,90.0,42.43,32.5
2016,1,14,16,30,173.0,40.0,1.0,8.0,59.0,30.77,21.39
2016,1,14,16,45,86.5,25.0,1.0,8.0,34.5,20.92,9.13
2016,1,14,17,0,0.0,10.0,1.0,8.0,10.0,9.83,0.0
2016,1,14,17,15,0.0,5.0,0.9,8.0,5.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,69.5,6.0,0.8,6.0,7.5,0.0,0.0
2016,1,15,7,30,139.0,12.0,0.9,6.0,15.0,47.56,0.0
2016,1,15,7,45,281.5,23.0,1.0,6.5,48.5,121.31,71.62
2016,1,15,8,0,424.0,34.0,1.1,7.0,82.0,192.94,145.57
2016,1,15,8,15,507.5,41.0,1.1,7.5,124.0,244.48,192.36
2016,1,15,8,30,591.0,48.0,1.1,8.0,166.0,300.38,241.23
2016,1,15,8,45,643.0,53.0,1.1,8.5,208.0,342.1,277.71
2016,1,15,9,0,695.0,58.0,1.1,9.0,250.0,387.41,315.81
2016,1,15,9,15,729.0,61.5,1.05,9.0,289.5,423.09,345.52
2016,1,15,9,30,763.0,65.0,1.0,9.0,329.0,458.07,373.74
2016,1,15,9,45,769.0,72.0,1.0,9.5,361.5,481.44,391.66
2016,1,15,10,0,775.0,79.0,1.0,10.0,394.0,502.51,407.27
2016,1,15,10,15,793.0,81.5,1.0,10.0,423.0,522.83,422.74
2016,1,15,10,30,811.0,84.0,1.0,10.0,452.0,540.9,436.16
2016,1,15,10,45,826.5,84.5,1.05,10.0,475.5,553.04,445.27
2016,1,15,11,0,842.0,85.0,1.1,10.0,499.0,562.55,452.28
2016,1,15,11,15,849.5,86.0,1.05,10.0,514.5,565.4,453.32
2016,1,15,11,30,857.0,87.0,1.0,10.0,530.0,565.4,452.13
2016,1,15,11,45,864.0,86.5,1.0,10.5,538.5,560.69,446.89
2016,1,15,12,0,871.0,86.0,1.0,11.0,547.0,553.08,439.35
2016,1,15,12,15,704.0,130.5,0.9,11.0,504.0,497.59,394.8
2016,1,15,12,30,537.0,175.0,0.8,11.0,461.0,442.34,350.8
2016,1,15,12,45,484.0,186.5,0.75,11.0,441.5,414.96,328.83
2016,1,15,13,0,431.0,198.0,0.7,11.0,422.0,388.18,307.04
2016,1,15,13,15,360.5,205.0,0.65,11.0,388.5,350.48,276.96
2016,1,15,13,30,290.0,212.0,0.6,11.0,355.0,316.14,249.66
2016,1,15,13,45,565.0,143.5,0.6,11.0,406.5,342.65,266.25
2016,1,15,14,0,840.0,75.0,0.6,11.0,458.0,351.88,265.74
2016,1,15,14,15,823.0,73.0,0.5,11.0,428.5,313.28,230.99
2016,1,15,14,30,806.0,71.0,0.4,11.0,399.0,274.2,195.87
2016,1,15,14,45,790.5,66.5,0.35,11.5,365.0,232.86,158.73
2016,1,15,15,0,775.0,62.0,0.3,12.0,331.0,191.41,122.14
2016,1,15,15,15,740.5,58.5,0.3,11.5,291.5,148.43,87.26
2016,1,15,15,30,706.0,55.0,0.3,11.0,252.0,107.47,57.35
2016,1,15,15,45,659.5,50.0,0.35,11.0,210.0,66.96,34.04
2016,1,15,16,0,613.0,45.0,0.4,11.0,168.0,33.96,25.04
2016,1,15,16,15,531.0,38.5,0.4,10.5,126.0,30.09,21.35
2016,1,15,16,30,449.0,32.0,0.4,10.0,84.0,23.95,15.37
2016,1,15,16,45,302.0,22.0,0.45,9.5,50.0,16.87,6.8
2016,1,15,17,0,155.0,12.0,0.5,9.0,16.0,11.8,0.0
2016,1,15,17,15,77.5,6.0,0.45,9.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,5.0,1.45,8.0,5.0,0.0,0.0
2016,1,16,7,30,0.0,10.0,1.5,8.0,10.0,9.83,0.0
2016,1,16,7,45,39.0,26.0,1.6,8.5,30.5,43.91,24.14
2016,1,16,8,0,78.0,42.0,1.7,9.0,51.0,77.07,57.16
2016,1,16,8,15,102.0,60.5,1.8,9.0,77.5,108.44,85.31
2016,1,16,8,30,126.0,79.0,1.9,9.0,104.0,140.61,113.82
2016,1,16,8,45,140.5,97.0,2.0,9.5,131.0,168.95,138.57
2016,1,16,9,0,155.0,115.0,2.1,10.0,158.0,197.53,162.97
2016,1,16,9,15,168.5,130.0,2.05,10.0,183.5,222.24,183.92
2016,1,16,9,30,182.0,145.0,2.0,10.0,209.0,247.02,204.54
2016,1,16,9,45,327.5,140.0,2.0,10.5,268.5,322.73,266.98
2016,1,16,10,0,473.0,135.0,2.0,11.0,328.0,403.25,331.6
2016,1,16,10,15,357.5,166.5,1.95,11.0,318.5,372.75,305.6
2016,1,16,10,30,242.0,198.0,1.9,11.0,309.0,343.92,281.04
2016,1,16,10,45,149.5,205.0,1.85,11.5,274.5,294.58,239.82
2016,1,16,11,0,57.0,212.0,1.8,12.0,240.0,244.81,197.99
2016,1,16,11,15,233.0,208.0,1.75,12.0,328.5,344.52,279.75
2016,1,16,11,30,409.0,204.0,1.7,12.0,417.0,434.51,350.72
2016,1,16,11,45,204.5,181.0,1.65,12.0,287.5,294.97,238.63
2016,1,16,12,0,0.0,158.0,1.6,12.0,158.0,153.26,122.24
2016,1,16,12,15,0.0,140.5,1.55,12.0,140.5,136.02,108.42
2016,1,16,12,30,0.0,123.0,1.5,12.0,123.0,118.95,94.37
2016,1,16,12,45,0.0,121.5,1.5,12.0,121.5,117.4,93.16
2016,1,16,13,0,0.0,120.0,1.5,12.0,120.0,115.85,91.94
2016,1,16,13,15,0.0,137.5,1.45,12.0,137.5,132.38,105.7
2016,1,16,13,30,0.0,155.0,1.4,12.0,155.0,148.61,119.15
2016,1,16,13,45,7.0,161.5,1.35,12.0,165.0,156.82,125.92
2016,1,16,14,0,14.0,168.0,1.3,12.0,175.0,164.28,132.05
2016,1,16,14,15,7.0,140.5,1.2,12.0,144.0,135.78,108.79
2016,1,16,14,30,0.0,113.0,1.1,12.0,113.0,107.92,86.01
2016,1,16,14,45,0.0,103.5,1.05,12.0,103.5,98.76,78.55
2016,1,16,15,0,0.0,94.0,1.0,12.0,94.0,89.61,71.0
2016,1,16,15,15,0.0,82.5,0.9,11.5,82.5,78.67,61.97
2016,1,16,15,30,0.0,71.0,0.8,11.0,71.0,67.78,52.84
2016,1,16,15,45,0.0,59.0,0.75,11.0,59.0,56.49,43.13
2016,1,16,16,0,0.0,47.0,0.7,11.0,47.0,45.26,35.2
2016,1,16,16,15,0.0,35.0,0.7,10.5,35.0,33.8,24.66
2016,1,16,16,30,0.0,23.0,0.7,10.0,23.0,22.2,13.88
2016,1,16,16,45,0.0,14.0,0.75,10.0,14.0,13.5,4.66
2016,1,16,17,0,0.0,5.0,0.8,10.0,5.0,4.91,0.0
2016,1,16,17,15,0.0,2.5,0.8,10.0,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.5,1.1,9.0,2.5,0.0,0.0
2016,1,17,7,30,0.0,5.0,1.1,9.0,5.0,4.91,0.0
2016,1,17,7,45,0.0,15.0,1.1,9.5,15.0,14.47,4.58
2016,1,17,8,0,0.0,25.0,1.1,10.0,25.0,24.13,14.55
2016,1,17,8,15,0.0,38.0,1.3,10.0,38.0,36.79,25.84
2016,1,17,8,30,0.0,51.0,1.5,10.0,51.0,49.91,37.44
2016,1,17,8,45,0.0,64.0,1.75,10.5,64.0,62.92,48.74
2016,1,17,9,0,0.0,77.0,2.0,11.0,77.0,75.86,59.79
2016,1,17,9,15,0.0,89.0,2.1,11.0,89.0,87.71,69.86
2016,1,17,9,30,0.0,101.0,2.2,11.0,101.0,99.52,79.79
2016,1,17,9,45,3.5,123.0,2.35,11.5,124.5,123.52,99.75
2016,1,17,10,0,7.0,145.0,2.5,12.0,148.0,147.51,119.42
2016,1,17,10,15,106.0,174.0,2.55,12.0,223.0,239.88,196.64
2016,1,17,10,30,205.0,203.0,2.6,12.0,298.0,324.73,265.85
2016,1,17,10,45,102.5,134.5,2.65,12.5,182.0,195.0,158.88
2016,1,17,11,0,0.0,66.0,2.7,13.0,66.0,63.81,48.34
2016,1,17,11,15,1.0,115.5,2.75,13.0,116.5,112.68,89.25
2016,1,17,11,30,2.0,165.0,2.8,13.0,167.0,161.85,129.7
2016,1,17,11,45,66.5,207.0,2.85,13.5,243.0,240.55,194.11
2016,1,17,12,0,131.0,249.0,2.9,14.0,319.0,317.31,255.2
2016,1,17,12,15,79.0,230.0,2.9,14.0,272.5,265.82,213.3
2016,1,17,12,30,27.0,211.0,2.9,14.0,226.0,217.5,174.1
2016,1,17,12,45,37.0,216.0,2.95,14.0,236.0,226.51,181.54
2016,1,17,13,0,47.0,221.0,3.0,14.0,246.0,233.76,187.39
2016,1,17,13,15,23.5,186.5,2.85,13.5,199.0,189.01,151.44
2016,1,17,13,30,0.0,152.0,2.7,13.0,152.0,145.82,116.55
2016,1,17,13,45,0.0,143.0,2.6,13.0,143.0,137.0,109.49
2016,1,17,14,0,0.0,134.0,2.5,13.0,134.0,128.21,102.38
2016,1,17,14,15,0.0,86.0,2.25,13.0,86.0,83.03,64.81
2016,1,17,14,30,0.0,38.0,2.0,13.0,38.0,36.7,25.75
2016,1,17,14,45,21.5,90.0,1.8,13.0,97.5,90.25,70.49
2016,1,17,15,0,43.0,142.0,1.6,13.0,157.0,137.12,108.77
2016,1,17,15,15,38.5,126.0,1.4,12.5,138.5,119.16,94.05
2016,1,17,15,30,34.0,110.0,1.2,12.0,120.0,101.64,79.83
2016,1,17,15,45,26.5,93.0,1.0,11.5,100.0,83.7,65.35
2016,1,17,16,0,19.0,76.0,0.8,11.0,80.0,66.6,54.24
2016,1,17,16,15,9.5,58.5,0.8,10.5,60.5,53.74,42.41
2016,1,17,16,30,0.0,41.0,0.8,10.0,41.0,38.22,27.96
2016,1,17,16,45,0.0,25.0,0.85,10.0,25.0,23.74,12.97
2016,1,17,17,0,0.0,9.0,0.9,10.0,9.0,8.85,0.0
2016,1,17,17,15,0.0,4.5,0.9,10.0,4.5,4.42,0.0
2016,1,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,7,15,96.0,6.0,1.45,9.0,8.5,0.0,0.0
2016,1,18,7,30,192.0,12.0,1.4,9.0,17.0,62.0,0.0
2016,1,18,7,45,335.5,21.0,1.35,9.5,52.0,134.65,82.93
2016,1,18,8,0,479.0,30.0,1.3,10.0,87.0,206.1,154.53
2016,1,18,8,15,557.5,36.0,1.25,10.5,129.5,257.59,201.06
2016,1,18,8,30,636.0,42.0,1.2,11.0,172.0,312.88,249.14
2016,1,18,8,45,685.0,46.0,1.15,11.5,214.5,356.4,286.62
2016,1,18,9,0,734.0,50.0,1.1,12.0,257.0,400.78,323.39
2016,1,18,9,15,766.0,53.0,1.0,12.0,297.0,436.24,352.31
2016,1,18,9,30,798.0,56.0,0.9,12.0,337.0,470.87,379.55
2016,1,18,9,45,811.5,60.5,0.85,12.5,371.0,496.4,398.48
2016,1,18,10,0,825.0,65.0,0.8,13.0,405.0,519.81,415.17
2016,1,18,10,15,840.5,67.0,0.85,13.5,434.5,539.22,429.23
2016,1,18,10,30,856.0,69.0,0.9,14.0,464.0,554.25,439.77
2016,1,18,10,45,866.0,70.5,0.95,14.5,487.0,565.24,447.04
2016,1,18,11,0,876.0,72.0,1.0,15.0,510.0,573.46,452.1
2016,1,18,11,15,882.5,73.0,1.25,15.0,525.5,576.33,455.41
2016,1,18,11,30,889.0,74.0,1.5,15.0,541.0,576.26,456.19
2016,1,18,11,45,535.0,162.5,1.75,15.0,444.5,462.94,368.22
2016,1,18,12,0,181.0,251.0,2.0,15.0,348.0,346.71,275.74
2016,1,18,12,15,535.5,163.5,2.05,15.0,452.0,446.89,356.73
2016,1,18,12,30,890.0,76.0,2.1,15.0,556.0,531.23,421.32
2016,1,18,12,45,631.0,146.0,2.15,15.0,484.0,453.73,359.21
2016,1,18,13,0,372.0,216.0,2.2,15.0,412.0,381.47,302.04
2016,1,18,13,15,456.0,189.0,2.05,14.5,423.0,381.47,301.52
2016,1,18,13,30,540.0,162.0,1.9,14.0,434.0,375.22,294.91
2016,1,18,13,45,488.0,166.0,1.8,14.0,403.5,340.13,265.72
2016,1,18,14,0,436.0,170.0,1.7,14.0,373.0,307.09,238.32
2016,1,18,14,15,524.5,139.5,1.5,14.0,368.5,288.69,219.51
2016,1,18,14,30,613.0,109.0,1.3,14.0,364.0,263.17,193.61
2016,1,18,14,45,588.0,105.0,1.15,14.0,333.0,227.31,162.19
2016,1,18,15,0,563.0,101.0,1.0,14.0,302.0,192.53,132.17
2016,1,18,15,15,543.0,91.5,0.85,13.5,267.5,154.7,100.8
2016,1,18,15,30,523.0,82.0,0.7,13.0,233.0,117.98,72.49
2016,1,18,15,45,489.0,72.0,0.6,13.0,195.5,81.36,48.62
2016,1,18,16,0,455.0,62.0,0.5,13.0,158.0,47.53,36.94
2016,1,18,16,15,400.5,50.5,0.55,12.5,120.5,37.82,28.08
2016,1,18,16,30,346.0,39.0,0.6,12.0,83.0,29.94,20.61
2016,1,18,16,45,173.0,29.0,0.65,11.5,51.0,22.53,12.35
2016,1,18,17,0,0.0,19.0,0.7,11.0,19.0,18.68,0.0
2016,1,18,17,15,0.0,9.5,0.7,11.0,9.5,9.34,0.0
2016,1,18,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,1.0,3.65,10.0,1.0,0.0,0.0
2016,1,19,7,30,0.0,2.0,3.8,10.0,2.0,1.97,0.0
2016,1,19,7,45,0.0,8.0,3.95,10.5,8.0,7.71,0.0
2016,1,19,8,0,0.0,14.0,4.1,11.0,14.0,13.5,5.61
2016,1,19,8,15,0.0,21.0,4.35,11.0,21.0,20.26,11.64
2016,1,19,8,30,0.0,28.0,4.6,11.0,28.0,27.02,17.63
2016,1,19,8,45,0.0,35.5,4.85,11.5,35.5,34.27,23.94
2016,1,19,9,0,0.0,43.0,5.1,12.0,43.0,41.52,30.17
2016,1,19,9,15,0.0,49.5,5.1,12.0,49.5,47.81,35.56
2016,1,19,9,30,0.0,56.0,5.1,12.0,56.0,54.11,40.89
2016,1,19,9,45,0.0,55.0,5.2,12.5,55.0,53.14,39.89
2016,1,19,10,0,0.0,54.0,5.3,13.0,54.0,52.17,38.9
2016,1,19,10,15,0.0,43.0,5.2,13.0,43.0,41.53,29.78
2016,1,19,10,30,0.0,32.0,5.1,13.0,32.0,30.9,20.69
2016,1,19,10,45,0.0,20.5,5.0,13.0,20.5,19.79,11.21
2016,1,19,11,0,0.0,9.0,4.9,13.0,9.0,8.69,1.74
2016,1,19,11,15,11.0,106.0,4.8,13.0,112.5,108.99,86.47
2016,1,19,11,30,22.0,203.0,4.7,13.0,216.0,210.76,170.41
2016,1,19,11,45,11.0,177.5,4.6,13.5,184.0,178.78,143.48
2016,1,19,12,0,0.0,152.0,4.5,14.0,152.0,147.41,117.29
2016,1,19,12,15,0.0,154.5,4.65,14.0,154.5,149.62,119.14
2016,1,19,12,30,0.0,157.0,4.8,14.0,157.0,151.8,120.96
2016,1,19,12,45,0.0,145.5,4.95,14.0,145.5,140.49,111.72
2016,1,19,13,0,0.0,134.0,5.1,14.0,134.0,129.28,102.55
2016,1,19,13,15,0.0,138.0,4.95,14.0,138.0,132.9,105.63
2016,1,19,13,30,0.0,142.0,4.8,14.0,142.0,136.44,108.66
2016,1,19,13,45,4.0,153.0,4.65,14.0,155.0,147.94,118.26
2016,1,19,14,0,8.0,164.0,4.5,14.0,168.0,158.83,127.33
2016,1,19,14,15,4.0,111.0,4.25,13.5,113.0,107.77,85.32
2016,1,19,14,30,0.0,58.0,4.0,13.0,58.0,56.05,42.15
2016,1,19,14,45,379.0,65.5,3.75,13.0,202.5,144.62,103.66
2016,1,19,15,0,758.0,73.0,3.5,13.0,347.0,208.8,139.64
2016,1,19,15,15,724.0,69.5,3.2,12.5,307.0,166.1,103.45
2016,1,19,15,30,690.0,66.0,2.9,12.0,267.0,122.36,69.48
2016,1,19,15,45,630.0,62.0,2.65,11.5,223.5,81.77,44.23
2016,1,19,16,0,570.0,58.0,2.4,11.0,180.0,46.25,36.1
2016,1,19,16,15,487.0,50.0,2.2,10.5,137.0,37.13,27.69
2016,1,19,16,30,404.0,42.0,2.0,10.0,94.0,32.66,23.2
2016,1,19,16,45,202.0,32.5,1.8,10.0,58.5,25.38,15.07
2016,1,19,17,0,0.0,23.0,1.6,10.0,23.0,22.61,0.0
2016,1,19,17,15,0.0,11.5,1.4,10.0,11.5,11.3,0.0
2016,1,19,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,9.5,0.2,7.0,9.5,0.0,0.0
2016,1,20,7,30,0.0,19.0,0.2,7.0,19.0,18.68,0.0
2016,1,20,7,45,236.5,27.0,0.25,7.5,55.5,115.93,74.89
2016,1,20,8,0,473.0,35.0,0.3,8.0,92.0,214.57,162.24
2016,1,20,8,15,553.0,41.5,0.35,8.5,135.5,266.94,208.75
2016,1,20,8,30,633.0,48.0,0.4,9.0,179.0,320.98,255.44
2016,1,20,8,45,685.0,52.5,0.5,9.5,223.0,366.79,294.73
2016,1,20,9,0,737.0,57.0,0.6,10.0,267.0,413.54,333.56
2016,1,20,9,15,668.0,73.5,0.65,10.0,285.0,417.09,337.99
2016,1,20,9,30,599.0,90.0,0.7,10.0,303.0,413.3,336.13
2016,1,20,9,45,635.0,92.0,0.75,10.5,338.0,444.14,360.45
2016,1,20,10,0,671.0,94.0,0.8,11.0,373.0,474.1,383.22
2016,1,20,10,15,572.0,128.0,0.8,11.5,378.0,462.03,371.92
2016,1,20,10,30,473.0,162.0,0.8,12.0,383.0,443.37,355.72
2016,1,20,10,45,679.5,119.5,0.85,12.5,453.5,519.41,414.8
2016,1,20,11,0,886.0,77.0,0.9,13.0,524.0,589.8,467.3
2016,1,20,11,15,773.5,106.5,0.85,13.0,506.0,556.85,440.06
2016,1,20,11,30,661.0,136.0,0.8,13.0,488.0,518.76,410.0
2016,1,20,11,45,624.5,150.0,0.75,13.5,486.5,505.64,398.35
2016,1,20,12,0,588.0,164.0,0.7,14.0,485.0,489.19,383.98
2016,1,20,12,15,534.5,182.5,0.55,14.0,474.0,468.74,366.43
2016,1,20,12,30,481.0,201.0,0.4,14.0,463.0,447.8,348.57
2016,1,20,12,45,537.0,179.5,0.3,14.5,469.0,442.74,343.01
2016,1,20,13,0,593.0,158.0,0.2,15.0,475.0,435.14,334.97
2016,1,20,13,15,447.0,188.5,0.25,15.0,423.5,380.27,293.16
2016,1,20,13,30,301.0,219.0,0.3,15.0,372.0,332.5,257.19
2016,1,20,13,45,593.0,143.0,0.4,15.0,428.5,363.64,278.07
2016,1,20,14,0,885.0,67.0,0.5,15.0,485.0,376.53,281.2
2016,1,20,14,15,870.0,65.5,0.55,14.5,455.5,337.46,247.67
2016,1,20,14,30,855.0,64.0,0.6,14.0,426.0,297.57,213.07
2016,1,20,14,45,836.0,61.5,0.65,14.0,391.0,252.49,173.6
2016,1,20,15,0,817.0,59.0,0.7,14.0,356.0,209.99,136.27
2016,1,20,15,15,787.0,56.0,0.65,13.5,316.5,165.64,99.16
2016,1,20,15,30,757.0,53.0,0.6,13.0,277.0,122.82,66.12
2016,1,20,15,45,713.0,49.0,0.55,12.5,233.5,80.07,39.03
2016,1,20,16,0,669.0,45.0,0.5,12.0,190.0,40.76,23.91
2016,1,20,16,15,597.0,39.0,0.5,11.5,146.5,29.64,20.98
2016,1,20,16,30,525.0,33.0,0.5,11.0,103.0,26.18,17.52
2016,1,20,16,45,262.5,30.0,0.55,11.0,65.0,23.7,13.96
2016,1,20,17,0,0.0,27.0,0.6,11.0,27.0,23.82,0.0
2016,1,20,17,15,0.0,13.5,0.6,10.5,13.5,13.27,0.0
2016,1,20,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.35,7.5,8.0,0.0,0.0
2016,1,21,7,30,0.0,16.0,1.4,8.0,16.0,15.73,0.0
2016,1,21,7,45,141.0,28.5,1.5,8.5,46.0,89.36,58.23
2016,1,21,8,0,282.0,41.0,1.6,9.0,76.0,156.36,119.53
2016,1,21,8,15,329.0,55.0,1.8,9.5,112.0,198.14,157.49
2016,1,21,8,30,376.0,69.0,2.0,10.0,148.0,242.28,196.58
2016,1,21,8,45,410.5,80.5,2.2,10.5,184.5,279.95,229.59
2016,1,21,9,0,445.0,92.0,2.4,11.0,221.0,318.44,262.42
2016,1,21,9,15,472.0,100.5,2.45,11.5,254.5,350.33,288.95
2016,1,21,9,30,499.0,109.0,2.5,12.0,288.0,382.03,314.63
2016,1,21,9,45,617.5,94.5,2.6,13.0,338.0,439.41,360.27
2016,1,21,10,0,736.0,80.0,2.7,14.0,388.0,494.8,403.3
2016,1,21,10,15,700.0,96.5,2.85,14.5,406.5,501.61,407.46
2016,1,21,10,30,664.0,113.0,3.0,15.0,425.0,503.7,407.96
2016,1,21,10,45,770.0,95.0,3.15,15.5,473.5,546.32,441.02
2016,1,21,11,0,876.0,77.0,3.3,16.0,522.0,586.87,471.74
2016,1,21,11,15,732.0,118.5,3.3,16.0,498.0,548.17,439.77
2016,1,21,11,30,588.0,160.0,3.3,16.0,474.0,501.81,402.22
2016,1,21,11,45,578.5,167.0,3.3,16.0,480.0,497.22,398.04
2016,1,21,12,0,569.0,174.0,3.3,16.0,486.0,490.75,392.15
2016,1,21,12,15,450.0,205.0,3.15,16.0,452.0,447.42,356.6
2016,1,21,12,30,331.0,236.0,3.0,16.0,418.0,403.95,321.19
2016,1,21,12,45,443.5,204.0,2.85,16.0,444.0,421.63,334.83
2016,1,21,13,0,556.0,172.0,2.7,16.0,470.0,431.92,341.68
2016,1,21,13,15,404.0,200.5,2.35,15.5,414.0,373.88,295.27
2016,1,21,13,30,252.0,229.0,2.0,15.0,358.0,322.26,254.53
2016,1,21,13,45,225.0,221.0,1.7,15.0,332.5,294.69,232.09
2016,1,21,14,0,198.0,213.0,1.4,15.0,307.0,268.09,210.36
2016,1,21,14,15,384.5,168.0,1.25,14.5,337.0,275.51,212.01
2016,1,21,14,30,571.0,123.0,1.1,14.0,367.0,270.93,201.53
2016,1,21,14,45,507.5,123.0,1.0,13.5,326.5,230.09,167.95
2016,1,21,15,0,444.0,123.0,0.9,13.0,286.0,193.95,138.93
2016,1,21,15,15,417.0,114.0,0.95,12.5,254.0,160.26,111.43
2016,1,21,15,30,390.0,105.0,1.0,12.0,222.0,128.4,86.75
2016,1,21,15,45,363.5,91.5,1.05,12.0,187.0,94.8,62.88
2016,1,21,16,0,337.0,78.0,1.1,12.0,152.0,63.39,45.06
2016,1,21,16,15,295.5,63.0,1.1,11.5,117.0,47.2,36.62
2016,1,21,16,30,254.0,48.0,1.1,11.0,82.0,36.62,26.73
2016,1,21,16,45,127.0,35.0,1.15,11.0,52.0,28.87,18.47
2016,1,21,17,0,0.0,22.0,1.2,11.0,22.0,20.28,0.0
2016,1,21,17,15,0.0,11.0,1.2,10.5,11.0,10.81,0.0
2016,1,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
