Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,2.85,10.0,1.5,1.47,0.0
2016,1,22,7,30,0.0,3.0,2.8,10.0,3.0,2.95,0.0
2016,1,22,7,45,0.0,9.0,2.8,10.0,9.0,8.67,0.91
2016,1,22,8,0,0.0,15.0,2.8,10.0,15.0,14.46,6.52
2016,1,22,8,15,0.0,22.5,2.9,10.0,22.5,21.71,12.99
2016,1,22,8,30,0.0,30.0,3.0,10.0,30.0,28.95,19.43
2016,1,22,8,45,0.0,37.5,3.1,10.5,37.5,36.2,25.75
2016,1,22,9,0,0.0,45.0,3.2,11.0,45.0,43.46,31.99
2016,1,22,9,15,0.0,52.0,3.3,11.0,52.0,50.23,37.79
2016,1,22,9,30,0.0,59.0,3.4,11.0,59.0,57.01,43.54
2016,1,22,9,45,0.0,74.0,3.5,11.5,74.0,71.55,55.76
2016,1,22,10,0,0.0,89.0,3.6,12.0,89.0,86.41,68.1
2016,1,22,10,15,0.0,110.0,3.55,12.0,110.0,107.28,85.52
2016,1,22,10,30,0.0,131.0,3.5,12.0,131.0,128.11,102.75
2016,1,22,10,45,0.0,143.5,3.45,12.5,143.5,140.33,112.49
2016,1,22,11,0,0.0,156.0,3.4,13.0,156.0,152.48,122.12
2016,1,22,11,15,167.5,192.5,3.4,13.0,282.5,291.62,238.0
2016,1,22,11,30,335.0,229.0,3.4,13.0,409.0,425.66,345.41
2016,1,22,11,45,333.0,233.5,3.45,13.0,415.0,424.36,343.33
2016,1,22,12,0,331.0,238.0,3.5,13.0,421.0,421.93,340.9
2016,1,22,12,15,225.0,247.5,3.4,13.0,372.0,365.11,294.53
2016,1,22,12,30,119.0,257.0,3.3,13.0,323.0,313.19,252.07
2016,1,22,12,45,83.0,243.0,3.25,13.0,289.0,276.25,222.29
2016,1,22,13,0,47.0,229.0,3.2,13.0,255.0,242.4,194.88
2016,1,22,13,15,239.0,213.0,2.95,12.5,337.5,312.03,251.32
2016,1,22,13,30,431.0,197.0,2.7,12.0,420.0,369.51,295.39
2016,1,22,13,45,462.0,180.5,2.5,12.0,410.5,350.46,277.92
2016,1,22,14,0,493.0,164.0,2.3,12.0,401.0,328.47,257.82
2016,1,22,14,15,246.5,122.0,2.05,11.5,240.5,192.4,150.7
2016,1,22,14,30,0.0,80.0,1.8,11.0,80.0,77.33,60.44
2016,1,22,14,45,0.0,79.0,1.6,11.0,79.0,76.28,59.82
2016,1,22,15,0,0.0,78.0,1.4,11.0,78.0,75.17,59.0
2016,1,22,15,15,0.0,69.5,1.3,11.0,69.5,67.08,52.2
2016,1,22,15,30,0.0,61.0,1.2,11.0,61.0,58.95,45.31
2016,1,22,15,45,0.0,51.5,1.15,11.0,51.5,49.76,37.41
2016,1,22,16,0,0.0,42.0,1.1,11.0,42.0,40.56,29.41
2016,1,22,16,15,0.0,32.5,1.1,10.5,32.5,31.38,22.65
2016,1,22,16,30,0.0,23.0,1.1,10.0,23.0,22.19,14.12
2016,1,22,16,45,0.0,14.5,1.1,10.0,14.5,13.98,6.21
2016,1,22,17,0,0.0,6.0,1.1,10.0,6.0,5.78,0.0
2016,1,22,17,15,0.0,3.0,1.1,9.5,3.0,2.95,0.0
2016,1,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,7,15,54.0,8.5,1.85,6.5,10.5,8.36,0.0
2016,1,23,7,30,108.0,17.0,2.1,7.0,21.0,45.94,0.0
2016,1,23,7,45,251.0,29.5,2.35,7.5,56.5,125.86,85.58
2016,1,23,8,0,394.0,42.0,2.6,8.0,92.0,197.79,152.81
2016,1,23,8,15,479.5,50.0,2.75,8.0,135.0,252.36,202.33
2016,1,23,8,30,565.0,58.0,2.9,8.0,178.0,311.32,254.75
2016,1,23,8,45,282.5,59.0,3.1,8.5,119.0,200.08,165.83
2016,1,23,9,0,0.0,60.0,3.3,9.0,60.0,57.99,44.74
2016,1,23,9,15,0.0,69.0,3.35,9.0,69.0,66.86,52.46
2016,1,23,9,30,0.0,78.0,3.4,9.0,78.0,75.73,60.0
2016,1,23,9,45,111.5,130.0,3.5,9.5,177.5,197.02,164.0
2016,1,23,10,0,223.0,182.0,3.6,10.0,277.0,315.25,262.08
2016,1,23,10,15,512.5,137.5,3.6,10.0,375.5,441.67,367.19
2016,1,23,10,30,802.0,93.0,3.6,10.0,474.0,564.25,466.31
2016,1,23,10,45,450.0,163.0,3.6,10.5,378.5,436.58,359.89
2016,1,23,11,0,98.0,233.0,3.6,11.0,283.0,291.49,237.82
2016,1,23,11,15,49.0,178.0,3.6,11.0,203.0,205.19,167.03
2016,1,23,11,30,0.0,123.0,3.6,11.0,123.0,119.36,95.16
2016,1,23,11,45,62.5,191.0,3.6,11.0,226.0,223.65,182.38
2016,1,23,12,0,125.0,259.0,3.6,11.0,329.0,326.74,266.0
2016,1,23,12,15,485.0,180.5,3.6,10.5,450.5,445.68,364.8
2016,1,23,12,30,845.0,102.0,3.6,10.0,572.0,548.98,447.66
2016,1,23,12,45,620.5,161.0,3.6,10.0,504.0,474.23,385.65
2016,1,23,13,0,396.0,220.0,3.6,10.0,436.0,403.69,327.8
2016,1,23,13,15,198.0,121.0,3.6,10.0,229.0,207.17,168.63
2016,1,23,13,30,0.0,22.0,3.6,10.0,22.0,21.25,12.56
2016,1,23,13,45,0.0,84.5,3.65,10.0,84.5,81.74,64.26
2016,1,23,14,0,0.0,147.0,3.7,10.0,147.0,140.51,113.89
2016,1,23,14,15,0.0,138.5,3.65,10.0,138.5,132.16,106.99
2016,1,23,14,30,0.0,130.0,3.6,10.0,130.0,123.82,100.18
2016,1,23,14,45,38.0,143.5,3.6,10.0,158.0,142.57,114.97
2016,1,23,15,0,76.0,157.0,3.6,10.0,186.0,158.23,126.64
2016,1,23,15,15,69.0,141.5,3.35,9.5,165.5,138.53,110.37
2016,1,23,15,30,62.0,126.0,3.1,9.0,145.0,119.38,94.71
2016,1,23,15,45,56.5,107.5,2.9,8.5,123.0,98.68,77.83
2016,1,23,16,0,51.0,89.0,2.7,8.0,101.0,78.62,61.84
2016,1,23,16,15,39.5,70.5,2.45,7.5,78.5,61.68,50.33
2016,1,23,16,30,28.0,52.0,2.2,7.0,56.0,46.36,35.98
2016,1,23,16,45,14.0,34.0,1.95,7.0,36.0,31.06,21.12
2016,1,23,17,0,0.0,16.0,1.7,7.0,16.0,15.45,0.0
2016,1,23,17,15,0.0,8.0,1.7,6.5,8.0,7.86,0.0
2016,1,23,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,15,72.5,8.0,1.4,5.5,11.0,7.86,0.0
2016,1,24,7,30,145.0,16.0,1.6,6.0,22.0,55.29,0.0
2016,1,24,7,45,272.5,28.5,1.8,6.5,57.5,132.86,91.88
2016,1,24,8,0,400.0,41.0,2.0,7.0,93.0,199.95,155.21
2016,1,24,8,15,480.5,49.5,2.05,7.0,136.0,253.48,203.85
2016,1,24,8,30,561.0,58.0,2.1,7.0,179.0,311.18,255.09
2016,1,24,8,45,611.5,64.0,2.2,7.0,222.0,356.29,295.24
2016,1,24,9,0,662.0,70.0,2.3,7.0,265.0,402.53,335.31
2016,1,24,9,15,696.0,74.0,2.3,7.0,305.0,439.0,366.32
2016,1,24,9,30,730.0,78.0,2.3,7.0,345.0,474.92,396.1
2016,1,24,9,45,560.5,118.5,2.3,7.5,336.0,437.56,364.58
2016,1,24,10,0,391.0,159.0,2.3,8.0,327.0,394.51,327.89
2016,1,24,10,15,408.0,168.5,2.3,8.0,354.0,417.16,346.15
2016,1,24,10,30,425.0,178.0,2.3,8.0,381.0,438.67,362.92
2016,1,24,10,45,429.0,187.5,2.35,8.0,400.5,451.32,372.48
2016,1,24,11,0,433.0,197.0,2.4,8.0,420.0,462.38,380.75
2016,1,24,11,15,354.0,220.0,2.25,8.0,406.5,433.42,355.86
2016,1,24,11,30,275.0,243.0,2.1,8.0,393.0,407.61,333.59
2016,1,24,11,45,292.0,244.0,2.0,8.5,405.5,413.94,337.64
2016,1,24,12,0,309.0,245.0,1.9,9.0,418.0,419.01,340.4
2016,1,24,12,15,276.5,251.0,1.8,9.0,405.5,400.52,324.75
2016,1,24,12,30,244.0,257.0,1.7,9.0,393.0,380.31,307.93
2016,1,24,12,45,293.0,245.0,1.6,9.0,407.0,388.03,313.75
2016,1,24,13,0,342.0,233.0,1.5,9.0,421.0,391.29,315.54
2016,1,24,13,15,384.5,217.5,1.6,9.0,423.0,385.11,310.12
2016,1,24,13,30,427.0,202.0,1.7,9.0,425.0,375.74,301.72
2016,1,24,13,45,393.5,199.0,1.8,9.5,398.0,344.12,275.12
2016,1,24,14,0,360.0,196.0,1.9,10.0,371.0,313.58,249.37
2016,1,24,14,15,534.0,144.0,2.05,10.0,386.5,307.47,239.91
2016,1,24,14,30,708.0,92.0,2.2,10.0,402.0,288.39,217.34
2016,1,24,14,45,758.0,78.0,2.4,10.0,386.0,260.19,188.71
2016,1,24,15,0,808.0,64.0,2.6,10.0,370.0,224.31,153.12
2016,1,24,15,15,778.0,61.0,2.3,9.5,330.0,179.81,114.16
2016,1,24,15,30,748.0,58.0,2.0,9.0,290.0,136.85,79.0
2016,1,24,15,45,695.5,55.0,1.7,8.5,245.5,94.09,49.62
2016,1,24,16,0,643.0,52.0,1.4,8.0,201.0,55.67,31.4
2016,1,24,16,15,572.0,45.5,1.3,7.5,157.0,31.99,23.54
2016,1,24,16,30,501.0,39.0,1.2,7.0,113.0,28.64,20.2
2016,1,24,16,45,378.0,29.5,1.1,6.5,74.0,22.36,13.83
2016,1,24,17,0,255.0,20.0,1.0,6.0,35.0,15.73,1.82
2016,1,24,17,15,127.5,10.0,1.0,6.0,17.5,9.83,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,7,15,138.5,7.5,1.55,5.0,13.0,40.42,0.0
2016,1,25,7,30,277.0,15.0,1.6,5.0,26.0,98.91,0.0
2016,1,25,7,45,409.5,23.5,1.7,5.5,64.5,167.86,117.48
2016,1,25,8,0,542.0,32.0,1.8,6.0,103.0,237.99,184.87
2016,1,25,8,15,614.5,37.5,1.9,6.5,148.0,290.43,233.27
2016,1,25,8,30,687.0,43.0,2.0,7.0,193.0,346.21,283.05
2016,1,25,8,45,733.5,46.5,2.1,7.5,237.5,390.83,322.51
2016,1,25,9,0,780.0,50.0,2.2,8.0,282.0,436.09,361.19
2016,1,25,9,15,809.0,53.0,2.3,8.5,323.0,469.61,389.38
2016,1,25,9,30,838.0,56.0,2.4,9.0,364.0,504.73,417.93
2016,1,25,9,45,841.5,62.5,2.55,10.0,398.0,531.22,438.07
2016,1,25,10,0,845.0,69.0,2.7,11.0,432.0,552.49,453.59
2016,1,25,10,15,860.0,71.0,2.8,11.0,462.5,572.61,469.47
2016,1,25,10,30,875.0,73.0,2.9,11.0,493.0,588.12,481.58
2016,1,25,10,45,884.0,74.5,3.0,11.5,516.5,599.23,489.14
2016,1,25,11,0,893.0,76.0,3.1,12.0,540.0,607.49,494.35
2016,1,25,11,15,899.5,77.0,3.1,12.0,556.5,610.82,496.21
2016,1,25,11,30,906.0,78.0,3.1,12.0,573.0,611.14,495.66
2016,1,25,11,45,908.5,78.5,3.1,12.5,581.5,605.59,489.6
2016,1,25,12,0,911.0,79.0,3.1,13.0,590.0,597.04,481.15
2016,1,25,12,15,911.5,79.0,3.1,13.0,591.0,583.89,469.91
2016,1,25,12,30,912.0,79.0,3.1,13.0,592.0,567.86,456.25
2016,1,25,12,45,909.5,78.5,3.1,13.0,585.0,546.97,438.57
2016,1,25,13,0,907.0,78.0,3.1,13.0,578.0,523.46,418.51
2016,1,25,13,15,901.5,77.5,3.05,13.0,563.5,496.06,394.87
2016,1,25,13,30,896.0,77.0,3.0,13.0,549.0,466.44,368.98
2016,1,25,13,45,887.0,75.5,2.95,13.0,526.5,432.39,339.07
2016,1,25,14,0,878.0,74.0,2.9,13.0,504.0,396.67,307.19
2016,1,25,14,15,864.0,72.0,2.8,12.5,475.0,355.07,270.51
2016,1,25,14,30,850.0,70.0,2.7,12.0,446.0,314.62,234.03
2016,1,25,14,45,673.5,94.5,2.6,12.0,378.0,254.18,185.49
2016,1,25,15,0,497.0,119.0,2.5,12.0,310.0,208.34,150.84
2016,1,25,15,15,624.0,89.0,2.15,11.5,302.5,179.38,119.66
2016,1,25,15,30,751.0,59.0,1.8,11.0,295.0,140.78,81.42
2016,1,25,15,45,707.5,55.0,1.5,10.5,251.5,97.43,51.01
2016,1,25,16,0,664.0,51.0,1.2,10.0,208.0,57.5,31.02
2016,1,25,16,15,595.0,45.0,1.15,9.5,163.0,34.35,25.49
2016,1,25,16,30,526.0,39.0,1.1,9.0,118.0,28.45,19.89
2016,1,25,16,45,405.5,30.0,1.05,8.5,78.0,22.64,14.05
2016,1,25,17,0,285.0,21.0,1.0,8.0,38.0,16.53,3.63
2016,1,25,17,15,142.5,10.5,1.0,7.5,19.0,10.32,0.0
2016,1,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.15,4.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,7,15,120.0,8.5,0.8,4.0,13.5,37.23,0.0
2016,1,26,7,30,240.0,17.0,0.9,4.0,27.0,93.58,0.0
2016,1,26,7,45,374.0,27.0,1.0,4.5,66.0,164.94,117.42
2016,1,26,8,0,508.0,37.0,1.1,5.0,105.0,235.97,184.26
2016,1,26,8,15,584.0,43.5,1.2,5.5,150.0,286.68,230.77
2016,1,26,8,30,660.0,50.0,1.3,6.0,195.0,344.5,281.79
2016,1,26,8,45,709.5,54.0,1.45,6.5,240.5,390.6,322.21
2016,1,26,9,0,759.0,58.0,1.6,7.0,286.0,437.48,362.04
2016,1,26,9,15,790.5,61.0,1.65,7.5,327.5,474.53,392.56
2016,1,26,9,30,822.0,64.0,1.7,8.0,369.0,510.66,421.44
2016,1,26,9,45,842.5,66.5,1.8,9.0,406.0,538.98,442.88
2016,1,26,10,0,863.0,69.0,1.9,10.0,443.0,565.34,462.2
2016,1,26,10,15,878.0,71.0,1.9,10.5,474.0,583.49,475.16
2016,1,26,10,30,893.0,73.0,1.9,11.0,505.0,601.56,487.7
2016,1,26,10,45,904.5,73.5,1.9,11.5,529.5,613.24,495.16
2016,1,26,11,0,916.0,74.0,1.9,12.0,554.0,622.06,500.3
2016,1,26,11,15,922.5,75.0,1.9,12.0,570.5,625.46,502.13
2016,1,26,11,30,929.0,76.0,1.9,12.0,587.0,625.78,501.56
2016,1,26,11,45,932.0,76.5,1.9,12.5,595.5,620.42,495.73
2016,1,26,12,0,935.0,77.0,1.9,13.0,604.0,611.97,487.49
2016,1,26,12,15,935.0,77.0,1.9,13.0,605.0,598.26,476.08
2016,1,26,12,30,935.0,77.0,1.9,13.0,606.0,581.61,462.25
2016,1,26,12,45,928.5,77.5,1.95,13.5,598.0,559.21,443.2
2016,1,26,13,0,922.0,78.0,2.0,14.0,590.0,534.29,421.91
2016,1,26,13,15,916.5,77.5,2.0,14.0,575.0,506.48,398.58
2016,1,26,13,30,911.0,77.0,2.0,14.0,560.0,476.41,372.95
2016,1,26,13,45,725.0,118.0,2.05,14.0,492.5,406.92,317.66
2016,1,26,14,0,539.0,159.0,2.1,14.0,425.0,348.6,271.53
2016,1,26,14,15,497.0,157.5,2.05,13.5,392.0,311.32,240.86
2016,1,26,14,30,455.0,156.0,2.0,13.0,359.0,276.05,211.52
2016,1,26,14,45,525.0,129.0,1.95,13.0,345.5,249.43,185.46
2016,1,26,15,0,595.0,102.0,1.9,13.0,332.0,216.37,153.15
2016,1,26,15,15,680.5,81.0,1.65,12.5,317.5,184.13,120.71
2016,1,26,15,30,766.0,60.0,1.4,12.0,303.0,146.27,84.86
2016,1,26,15,45,722.0,56.0,1.2,11.5,258.5,101.98,53.52
2016,1,26,16,0,678.0,52.0,1.0,11.0,214.0,61.16,32.45
2016,1,26,16,15,610.5,46.0,1.0,10.5,169.0,35.1,26.08
2016,1,26,16,30,543.0,40.0,1.0,10.0,124.0,29.15,20.47
2016,1,26,16,45,422.5,31.0,1.0,9.5,82.5,23.38,14.73
2016,1,26,17,0,302.0,22.0,1.0,9.0,41.0,17.32,5.24
2016,1,26,17,15,151.0,11.0,0.95,8.5,20.5,10.81,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.35,6.5,13.5,13.27,0.0
2016,1,27,7,30,0.0,27.0,0.4,7.0,27.0,31.25,0.0
2016,1,27,7,45,241.5,32.5,0.45,7.5,65.5,129.52,92.44
2016,1,27,8,0,483.0,38.0,0.5,8.0,104.0,229.58,177.33
2016,1,27,8,15,560.5,45.0,0.5,8.5,149.5,283.71,224.91
2016,1,27,8,30,638.0,52.0,0.5,9.0,195.0,341.79,274.42
2016,1,27,8,45,681.5,58.0,0.55,9.5,239.0,384.39,310.6
2016,1,27,9,0,725.0,64.0,0.6,10.0,283.0,430.05,347.91
2016,1,27,9,15,758.0,67.5,0.6,10.0,325.0,467.79,378.25
2016,1,27,9,30,791.0,71.0,0.6,10.0,367.0,504.73,407.12
2016,1,27,9,45,714.5,89.5,0.65,10.5,376.5,498.64,401.77
2016,1,27,10,0,638.0,108.0,0.7,11.0,386.0,485.59,391.11
2016,1,27,10,15,659.5,111.0,0.65,11.5,416.0,507.75,406.86
2016,1,27,10,30,681.0,114.0,0.6,12.0,446.0,528.13,420.49
2016,1,27,10,45,610.5,143.0,0.6,12.5,451.0,519.22,411.42
2016,1,27,11,0,540.0,172.0,0.6,13.0,456.0,504.95,398.67
2016,1,27,11,15,576.5,165.5,0.55,13.0,477.5,517.58,407.66
2016,1,27,11,30,613.0,159.0,0.5,13.0,499.0,530.27,416.15
2016,1,27,11,45,775.0,118.0,0.5,13.5,554.0,576.49,449.99
2016,1,27,12,0,937.0,77.0,0.5,14.0,609.0,616.61,478.01
2016,1,27,12,15,937.0,77.0,0.45,14.0,610.0,602.9,465.88
2016,1,27,12,30,937.0,77.0,0.4,14.0,611.0,586.24,452.12
2016,1,27,12,45,931.5,77.5,0.4,14.0,603.0,564.31,434.89
2016,1,27,13,0,926.0,78.0,0.4,14.0,595.0,539.8,415.45
2016,1,27,13,15,601.0,157.5,0.35,14.0,490.0,436.44,336.87
2016,1,27,13,30,276.0,237.0,0.3,14.0,385.0,346.39,268.68
2016,1,27,13,45,168.0,225.5,0.25,14.0,314.5,280.93,219.07
2016,1,27,14,0,60.0,214.0,0.2,14.0,244.0,223.13,175.07
2016,1,27,14,15,177.5,200.5,0.2,14.0,282.0,245.77,191.3
2016,1,27,14,30,295.0,187.0,0.2,14.0,320.0,258.57,197.7
2016,1,27,14,45,295.0,171.5,0.25,14.0,295.5,230.63,174.29
2016,1,27,15,0,295.0,156.0,0.3,14.0,271.0,202.31,150.59
2016,1,27,15,15,283.0,141.5,0.35,13.5,242.5,172.37,126.3
2016,1,27,15,30,271.0,127.0,0.4,13.0,214.0,143.17,103.04
2016,1,27,15,45,259.0,109.5,0.45,12.5,183.0,112.45,79.65
2016,1,27,16,0,247.0,92.0,0.5,12.0,152.0,82.77,59.39
2016,1,27,16,15,221.0,75.0,0.55,11.5,120.5,59.29,47.57
2016,1,27,16,30,195.0,58.0,0.6,11.0,89.0,46.67,35.96
2016,1,27,16,45,150.5,41.0,0.7,11.0,60.0,33.62,23.57
2016,1,27,17,0,106.0,24.0,0.8,11.0,31.0,18.69,7.02
2016,1,27,17,15,53.0,12.0,0.75,10.5,15.5,11.8,0.0
2016,1,27,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.05,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.05,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,7,15,127.0,8.5,0.85,6.5,14.5,39.46,0.0
2016,1,28,7,30,254.0,17.0,0.9,7.0,29.0,99.61,0.0
2016,1,28,7,45,385.0,26.5,1.0,7.5,68.0,169.82,121.96
2016,1,28,8,0,516.0,36.0,1.1,8.0,107.0,237.27,184.16
2016,1,28,8,15,588.5,42.0,1.05,8.5,152.0,290.35,231.75
2016,1,28,8,30,661.0,48.0,1.0,9.0,197.0,346.74,280.48
2016,1,28,8,45,706.5,52.5,1.0,9.5,241.5,391.91,318.93
2016,1,28,9,0,752.0,57.0,1.0,10.0,286.0,437.72,356.47
2016,1,28,9,15,567.5,96.5,0.75,10.5,283.5,406.9,330.8
2016,1,28,9,30,383.0,136.0,0.5,11.0,281.0,360.82,292.44
2016,1,28,9,45,430.0,142.0,0.3,11.5,319.5,398.73,320.87
2016,1,28,10,0,477.0,148.0,0.1,12.0,358.0,436.84,347.68
2016,1,28,10,15,580.5,131.0,0.2,12.0,404.0,485.44,385.21
2016,1,28,10,30,684.0,114.0,0.3,12.0,450.0,532.36,421.05
2016,1,28,10,45,785.5,95.5,0.45,12.5,498.5,574.59,452.88
2016,1,28,11,0,887.0,77.0,0.6,13.0,547.0,614.6,482.75
2016,1,28,11,15,892.5,77.5,0.9,13.0,563.0,616.99,486.63
2016,1,28,11,30,898.0,78.0,1.2,13.0,579.0,616.41,488.18
2016,1,28,11,45,901.5,78.5,1.6,13.0,587.5,611.63,486.72
2016,1,28,12,0,905.0,79.0,2.0,13.0,596.0,603.84,482.26
2016,1,28,12,15,560.0,173.5,2.1,13.0,494.0,490.12,392.16
2016,1,28,12,30,215.0,268.0,2.2,13.0,392.0,379.04,302.79
2016,1,28,12,45,272.5,256.0,2.3,13.5,410.5,392.51,313.56
2016,1,28,13,0,330.0,244.0,2.4,14.0,429.0,401.15,319.57
2016,1,28,13,15,171.0,218.0,2.25,14.0,314.0,290.07,231.39
2016,1,28,13,30,12.0,192.0,2.1,14.0,199.0,189.14,150.55
2016,1,28,13,45,8.5,180.0,2.0,14.0,184.5,175.49,139.88
2016,1,28,14,0,5.0,168.0,1.9,14.0,170.0,162.12,129.21
2016,1,28,14,15,316.0,142.5,1.8,14.0,286.0,239.09,186.87
2016,1,28,14,30,627.0,117.0,1.7,14.0,402.0,297.27,224.21
2016,1,28,14,45,313.5,104.5,1.65,14.0,247.0,175.49,131.39
2016,1,28,15,0,0.0,92.0,1.6,14.0,92.0,88.27,69.06
2016,1,28,15,15,0.0,82.5,1.4,13.5,82.5,79.2,61.84
2016,1,28,15,30,0.0,73.0,1.2,13.0,73.0,70.15,54.41
2016,1,28,15,45,0.0,62.5,1.05,12.5,62.5,60.21,46.11
2016,1,28,16,0,0.0,52.0,0.9,12.0,52.0,50.24,37.64
2016,1,28,16,15,0.0,41.5,0.9,11.5,41.5,40.08,30.49
2016,1,28,16,30,0.0,31.0,0.9,11.0,31.0,29.93,21.14
2016,1,28,16,45,0.0,21.0,0.9,10.5,21.0,20.26,12.09
2016,1,28,17,0,0.0,11.0,0.9,10.0,11.0,10.61,2.02
2016,1,28,17,15,0.0,5.5,0.85,10.0,5.5,5.41,0.0
2016,1,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,14.0,1.1,9.5,14.0,13.76,0.0
2016,1,29,7,30,0.0,28.0,1.2,10.0,28.0,32.29,0.0
2016,1,29,7,45,243.0,32.0,1.35,11.0,66.0,130.19,93.48
2016,1,29,8,0,486.0,36.0,1.5,12.0,104.0,231.13,177.99
2016,1,29,8,15,558.0,42.0,1.6,12.5,148.0,280.06,221.77
2016,1,29,8,30,630.0,48.0,1.7,13.0,192.0,335.49,269.72
2016,1,29,8,45,677.5,52.0,1.85,13.5,235.5,380.27,308.1
2016,1,29,9,0,725.0,56.0,2.0,14.0,279.0,425.88,345.99
2016,1,29,9,15,755.5,59.0,2.05,14.0,320.0,462.03,375.84
2016,1,29,9,30,786.0,62.0,2.1,14.0,361.0,497.34,404.3
2016,1,29,9,45,575.5,117.0,2.2,14.5,347.0,456.2,370.19
2016,1,29,10,0,365.0,172.0,2.3,15.0,333.0,394.78,319.65
2016,1,29,10,15,246.0,198.0,2.4,15.0,310.0,356.21,287.89
2016,1,29,10,30,127.0,224.0,2.5,15.0,287.0,308.62,248.31
2016,1,29,10,45,97.0,229.5,2.6,15.5,279.0,290.5,232.92
2016,1,29,11,0,67.0,235.0,2.7,16.0,271.0,276.79,220.89
2016,1,29,11,15,33.5,183.0,2.75,16.0,201.0,201.96,160.6
2016,1,29,11,30,0.0,131.0,2.8,16.0,131.0,127.19,99.51
2016,1,29,11,45,0.0,143.5,2.85,16.0,143.5,139.3,109.41
2016,1,29,12,0,0.0,156.0,2.9,16.0,156.0,151.33,119.1
2016,1,29,12,15,0.0,137.5,2.95,16.0,137.5,133.16,104.32
2016,1,29,12,30,0.0,119.0,3.0,16.0,119.0,115.14,89.66
2016,1,29,12,45,1.5,147.0,3.05,16.0,148.0,142.82,112.3
2016,1,29,13,0,3.0,175.0,3.1,16.0,177.0,170.14,134.47
2016,1,29,13,15,2.5,171.0,3.1,16.0,172.5,165.66,130.89
2016,1,29,13,30,2.0,167.0,3.1,16.0,168.0,161.19,127.41
2016,1,29,13,45,43.5,196.5,3.1,16.0,218.5,204.5,162.44
2016,1,29,14,0,85.0,226.0,3.1,16.0,269.0,244.17,193.76
2016,1,29,14,15,167.0,212.0,3.0,15.5,290.0,253.8,200.3
2016,1,29,14,30,249.0,198.0,2.9,15.0,311.0,256.37,200.19
2016,1,29,14,45,265.5,180.0,2.85,15.0,292.5,232.45,179.17
2016,1,29,15,0,282.0,162.0,2.8,15.0,274.0,206.89,156.53
2016,1,29,15,15,524.5,108.5,2.55,14.5,290.5,187.77,130.05
2016,1,29,15,30,767.0,55.0,2.3,14.0,307.0,150.2,87.5
2016,1,29,15,45,727.5,51.5,2.1,13.5,264.0,106.13,54.99
2016,1,29,16,0,688.0,48.0,1.9,13.0,221.0,65.01,31.73
2016,1,29,16,15,627.0,43.0,1.75,12.5,176.0,31.66,22.81
2016,1,29,16,30,566.0,38.0,1.6,12.0,131.0,29.26,20.46
2016,1,29,16,45,460.5,30.0,1.5,11.5,90.0,23.87,15.21
2016,1,29,17,0,355.0,22.0,1.4,11.0,49.0,18.26,8.08
2016,1,29,17,15,177.5,11.0,1.45,11.0,24.5,10.81,0.0
2016,1,29,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,1.85,7.0,9.5,9.34,0.0
2016,1,30,7,30,0.0,19.0,1.9,7.0,19.0,19.16,0.0
2016,1,30,7,45,56.0,36.0,2.0,7.5,44.0,63.8,45.48
2016,1,30,8,0,112.0,53.0,2.1,8.0,69.0,109.44,85.82
2016,1,30,8,15,130.0,72.0,2.2,8.0,97.0,135.59,109.8
2016,1,30,8,30,148.0,91.0,2.3,8.0,125.0,167.47,138.22
2016,1,30,8,45,159.5,109.5,2.4,8.5,153.5,196.25,163.19
2016,1,30,9,0,171.0,128.0,2.5,9.0,182.0,225.09,187.61
2016,1,30,9,15,177.5,145.5,2.5,9.0,208.0,250.13,208.62
2016,1,30,9,30,184.0,163.0,2.5,9.0,234.0,274.82,228.95
2016,1,30,9,45,516.0,114.5,2.55,9.5,339.0,419.67,349.87
2016,1,30,10,0,848.0,66.0,2.6,10.0,444.0,562.93,464.82
2016,1,30,10,15,487.0,146.0,2.65,10.0,366.5,448.35,369.8
2016,1,30,10,30,126.0,226.0,2.7,10.0,289.0,310.58,254.33
2016,1,30,10,45,225.5,228.5,2.8,10.0,347.0,371.68,305.31
2016,1,30,11,0,325.0,231.0,2.9,10.0,405.0,437.58,358.46
2016,1,30,11,15,223.5,247.5,2.9,10.0,369.5,386.73,315.87
2016,1,30,11,30,122.0,264.0,2.9,10.0,334.0,339.78,276.52
2016,1,30,11,45,105.0,265.5,2.95,10.5,326.0,325.11,263.99
2016,1,30,12,0,88.0,267.0,3.0,11.0,318.0,313.99,254.2
2016,1,30,12,15,50.5,237.0,3.0,11.0,266.5,260.43,210.63
2016,1,30,12,30,13.0,207.0,3.0,11.0,215.0,207.39,167.21
2016,1,30,12,45,6.5,181.0,3.05,11.0,185.0,178.2,143.44
2016,1,30,13,0,0.0,155.0,3.1,11.0,155.0,149.51,119.9
2016,1,30,13,15,0.0,151.0,3.0,11.0,151.0,145.46,116.68
2016,1,30,13,30,0.0,147.0,2.9,11.0,147.0,141.4,113.44
2016,1,30,13,45,0.0,132.5,2.85,11.0,132.5,127.44,101.99
2016,1,30,14,0,0.0,118.0,2.8,11.0,118.0,113.55,90.57
2016,1,30,14,15,44.0,160.5,2.75,10.5,180.5,166.83,134.75
2016,1,30,14,30,88.0,203.0,2.7,10.0,243.0,214.95,173.69
2016,1,30,14,45,86.0,188.0,2.7,10.0,225.0,195.74,157.52
2016,1,30,15,0,84.0,173.0,2.7,10.0,207.0,176.6,141.49
2016,1,30,15,15,81.5,155.5,2.45,9.5,186.0,155.41,123.9
2016,1,30,15,30,79.0,138.0,2.2,9.0,165.0,134.42,106.49
2016,1,30,15,45,73.5,119.5,2.0,9.0,141.5,112.63,88.53
2016,1,30,16,0,68.0,101.0,1.8,9.0,118.0,91.42,71.53
2016,1,30,16,15,57.5,82.0,1.6,8.5,94.5,71.03,58.81
2016,1,30,16,30,47.0,63.0,1.4,8.0,71.0,55.5,44.45
2016,1,30,16,45,25.5,44.5,1.25,7.5,49.0,39.98,29.83
2016,1,30,17,0,4.0,26.0,1.1,7.0,27.0,24.56,13.72
2016,1,30,17,15,2.0,13.0,1.05,7.0,13.5,12.78,0.0
2016,1,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.5,1.15,4.0,3.5,3.44,0.0
2016,1,31,7,30,0.0,7.0,1.3,4.0,7.0,6.75,0.0
2016,1,31,7,45,0.0,15.0,1.5,4.0,15.0,14.47,6.45
2016,1,31,8,0,0.0,23.0,1.7,4.0,23.0,22.19,13.67
2016,1,31,8,15,0.0,33.0,1.8,4.0,33.0,31.86,22.44
2016,1,31,8,30,0.0,43.0,1.9,4.0,43.0,41.53,31.16
2016,1,31,8,45,0.0,52.5,2.05,4.5,52.5,50.72,39.27
2016,1,31,9,0,0.0,62.0,2.2,5.0,62.0,59.92,47.25
2016,1,31,9,15,0.0,71.0,2.35,5.0,71.0,68.73,54.87
2016,1,31,9,30,0.0,80.0,2.5,5.0,80.0,77.6,62.46
2016,1,31,9,45,0.5,114.0,2.65,5.0,114.0,112.14,92.17
2016,1,31,10,0,1.0,148.0,2.8,5.0,148.0,146.82,121.59
2016,1,31,10,15,1.0,152.5,2.95,5.0,153.0,150.76,124.63
2016,1,31,10,30,1.0,157.0,3.1,5.0,158.0,154.77,127.8
2016,1,31,10,45,119.0,202.0,3.3,5.5,267.0,280.19,234.68
2016,1,31,11,0,237.0,247.0,3.5,6.0,376.0,397.46,331.18
2016,1,31,11,15,211.5,257.5,3.7,6.0,375.0,390.59,324.45
2016,1,31,11,30,186.0,268.0,3.9,6.0,374.0,382.97,317.62
2016,1,31,11,45,193.0,272.0,4.15,6.5,383.5,387.69,321.0
2016,1,31,12,0,200.0,276.0,4.4,7.0,393.0,391.59,323.64
2016,1,31,12,15,200.5,277.0,4.6,7.0,394.5,387.95,320.59
2016,1,31,12,30,201.0,278.0,4.8,7.0,396.0,383.61,316.98
2016,1,31,12,45,323.5,251.0,5.0,7.0,438.5,418.45,346.45
2016,1,31,13,0,446.0,224.0,5.2,7.0,481.0,446.64,369.64
2016,1,31,13,15,223.0,187.0,5.25,7.0,315.5,288.43,238.86
2016,1,31,13,30,0.0,150.0,5.3,7.0,150.0,144.27,117.66
2016,1,31,13,45,456.0,113.0,5.4,7.0,347.0,301.45,248.36
2016,1,31,14,0,912.0,76.0,5.5,7.0,544.0,432.2,348.94
2016,1,31,14,15,772.0,98.5,5.45,7.0,479.5,367.11,292.65
2016,1,31,14,30,632.0,121.0,5.4,7.0,415.0,309.81,243.87
2016,1,31,14,45,734.5,96.0,5.4,7.0,413.0,287.73,218.81
2016,1,31,15,0,837.0,71.0,5.4,7.0,411.0,258.52,186.18
2016,1,31,15,15,809.0,68.0,5.2,6.5,369.5,212.07,143.78
2016,1,31,15,30,781.0,65.0,5.0,6.0,328.0,166.93,104.31
2016,1,31,15,45,723.5,63.0,4.8,6.0,281.0,121.48,69.45
2016,1,31,16,0,666.0,61.0,4.6,6.0,234.0,77.37,42.01
2016,1,31,16,15,598.5,55.0,4.45,5.5,187.0,38.71,30.0
2016,1,31,16,30,531.0,49.0,4.3,5.0,140.0,36.21,27.47
2016,1,31,16,45,404.0,40.0,4.2,4.5,96.5,30.82,22.05
2016,1,31,17,0,277.0,31.0,4.1,4.0,53.0,25.26,14.97
2016,1,31,17,15,138.5,15.5,4.2,4.0,26.5,15.24,0.0
2016,1,31,17,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.55,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.8,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.35,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.8,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.6,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,1,7,15,201.5,9.0,4.1,2.5,20.5,60.19,0.0
2016,2,1,7,30,403.0,18.0,4.3,3.0,41.0,146.97,55.1
2016,2,1,7,45,524.5,25.5,4.5,3.5,85.5,216.44,163.8
2016,2,1,8,0,646.0,33.0,4.7,4.0,130.0,288.82,232.14
2016,2,1,8,15,711.0,38.0,4.85,4.0,178.5,343.09,284.07
2016,2,1,8,30,776.0,43.0,5.0,4.0,227.0,397.63,334.92
2016,2,1,8,45,817.0,46.0,5.2,4.5,274.5,442.93,376.2
2016,2,1,9,0,858.0,49.0,5.4,5.0,322.0,488.58,416.42
2016,2,1,9,15,884.5,51.5,5.45,5.5,365.5,525.89,448.31
2016,2,1,9,30,911.0,54.0,5.5,6.0,409.0,561.9,478.18
2016,2,1,9,45,923.5,58.0,5.55,6.5,447.0,590.07,500.81
2016,2,1,10,0,936.0,62.0,5.6,7.0,485.0,615.74,520.84
2016,2,1,10,15,949.0,63.5,5.55,7.0,517.5,636.24,537.05
2016,2,1,10,30,962.0,65.0,5.5,7.0,550.0,653.95,550.71
2016,2,1,10,45,970.0,66.0,5.45,7.5,575.0,665.09,557.89
2016,2,1,11,0,978.0,67.0,5.4,8.0,600.0,673.08,562.4
2016,2,1,11,15,983.0,68.0,5.3,8.0,617.0,675.99,563.6
2016,2,1,11,30,988.0,69.0,5.2,8.0,634.0,675.59,562.08
2016,2,1,11,45,985.5,71.5,5.15,8.0,642.5,668.91,555.61
2016,2,1,12,0,983.0,74.0,5.1,8.0,651.0,658.97,546.48
2016,2,1,12,15,982.5,74.0,5.0,8.0,651.5,644.46,533.51
2016,2,1,12,30,982.0,74.0,4.9,8.0,652.0,626.83,517.89
2016,2,1,12,45,971.5,76.5,4.8,8.0,643.5,603.25,497.25
2016,2,1,13,0,961.0,79.0,4.7,8.0,635.0,577.12,474.29
2016,2,1,13,15,955.0,78.5,4.55,8.0,619.5,547.9,448.42
2016,2,1,13,30,949.0,78.0,4.4,8.0,604.0,516.32,420.18
2016,2,1,13,45,936.0,78.0,4.3,8.0,580.0,479.97,387.73
2016,2,1,14,0,923.0,78.0,4.2,8.0,556.0,442.04,353.37
