Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,818.5,88.5,3.9,7.5,495.5,377.42,298.39
2016,2,1,14,30,714.0,99.0,3.6,7.0,435.0,318.32,248.13
2016,2,1,14,45,788.0,84.0,3.3,7.0,428.5,296.98,224.07
2016,2,1,15,0,862.0,69.0,3.0,7.0,422.0,265.81,190.65
2016,2,1,15,15,835.0,66.0,2.65,6.5,380.0,218.3,147.48
2016,2,1,15,30,808.0,63.0,2.3,6.0,338.0,171.97,107.0
2016,2,1,15,45,779.0,57.5,1.95,6.0,293.0,124.62,69.22
2016,2,1,16,0,750.0,52.0,1.6,6.0,248.0,79.21,39.98
2016,2,1,16,15,690.0,46.5,1.5,5.0,200.0,35.92,27.54
2016,2,1,16,30,630.0,41.0,1.4,4.0,152.0,31.55,23.41
2016,2,1,16,45,536.0,33.0,1.3,3.5,107.0,26.27,18.16
2016,2,1,17,0,442.0,25.0,1.2,3.0,62.0,20.8,11.78
2016,2,1,17,15,221.0,12.5,1.2,3.0,31.0,12.29,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,0.95,3.0,6.0,5.9,0.0
2016,2,2,7,30,0.0,12.0,1.1,3.0,12.0,11.57,0.45
2016,2,2,7,45,0.0,26.5,1.3,3.5,26.5,25.59,15.98
2016,2,2,8,0,0.0,41.0,1.5,4.0,41.0,40.44,29.57
2016,2,2,8,15,0.0,57.5,1.5,4.0,57.5,57.35,44.83
2016,2,2,8,30,0.0,74.0,1.5,4.0,74.0,74.04,59.73
2016,2,2,8,45,0.0,90.0,1.55,4.5,90.0,90.05,73.66
2016,2,2,9,0,0.0,106.0,1.6,5.0,106.0,105.97,87.25
2016,2,2,9,15,1.0,120.5,1.6,5.0,121.0,120.74,99.81
2016,2,2,9,30,2.0,135.0,1.6,5.0,136.0,135.52,112.23
2016,2,2,9,45,6.0,149.0,1.6,5.5,152.0,151.48,125.35
2016,2,2,10,0,10.0,163.0,1.6,6.0,168.0,167.53,138.38
2016,2,2,10,15,66.5,197.5,1.6,6.0,231.0,241.36,200.57
2016,2,2,10,30,123.0,232.0,1.6,6.0,294.0,316.47,262.11
2016,2,2,10,45,497.0,159.5,1.6,6.5,429.5,478.53,396.33
2016,2,2,11,0,871.0,87.0,1.6,7.0,565.0,634.34,518.41
2016,2,2,11,15,878.0,88.0,1.55,7.0,582.0,638.09,518.72
2016,2,2,11,30,885.0,89.0,1.5,7.0,599.0,637.45,517.14
2016,2,2,11,45,890.0,89.0,1.5,7.0,609.0,633.22,513.15
2016,2,2,12,0,895.0,89.0,1.5,7.0,619.0,625.98,506.8
2016,2,2,12,15,896.0,89.0,1.45,7.0,620.5,613.39,495.92
2016,2,2,12,30,897.0,89.0,1.4,7.0,622.0,597.91,482.7
2016,2,2,12,45,899.5,87.0,1.4,7.5,616.0,578.43,465.8
2016,2,2,13,0,902.0,85.0,1.4,8.0,610.0,556.14,446.48
2016,2,2,13,15,457.5,142.0,1.35,8.0,408.0,364.07,294.93
2016,2,2,13,30,13.0,199.0,1.3,8.0,206.0,196.62,159.05
2016,2,2,13,45,169.0,210.0,1.3,8.0,298.5,271.75,220.67
2016,2,2,14,0,325.0,221.0,1.3,8.0,391.0,335.34,269.33
2016,2,2,14,15,590.0,149.0,1.3,8.0,436.0,351.94,277.34
2016,2,2,14,30,855.0,77.0,1.3,8.0,481.0,348.73,266.39
2016,2,2,14,45,843.0,72.5,1.3,8.0,447.0,304.98,226.42
2016,2,2,15,0,831.0,68.0,1.3,8.0,413.0,260.67,185.76
2016,2,2,15,15,805.0,65.5,1.15,7.5,372.0,215.05,144.86
2016,2,2,15,30,779.0,63.0,1.0,7.0,331.0,170.55,106.28
2016,2,2,15,45,742.5,58.5,0.85,7.0,286.5,124.55,69.95
2016,2,2,16,0,706.0,54.0,0.7,7.0,242.0,81.25,41.99
2016,2,2,16,15,646.5,49.0,0.75,6.5,196.0,40.35,31.46
2016,2,2,16,30,587.0,44.0,0.8,6.0,150.0,34.23,25.7
2016,2,2,16,45,488.0,35.5,0.85,5.5,106.0,26.12,17.94
2016,2,2,17,0,389.0,27.0,0.9,5.0,62.0,20.76,11.91
2016,2,2,17,15,194.5,13.5,0.9,5.0,31.0,10.19,0.0
2016,2,2,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,155.5,10.5,1.0,2.5,20.0,50.8,0.0
2016,2,3,7,30,311.0,21.0,1.1,3.0,40.0,128.75,63.9
2016,2,3,7,45,427.0,29.5,1.2,3.5,81.5,194.24,148.27
2016,2,3,8,0,543.0,38.0,1.3,4.0,123.0,259.65,208.11
2016,2,3,8,15,610.5,44.0,1.35,4.5,169.0,313.18,256.81
2016,2,3,8,30,678.0,50.0,1.4,5.0,215.0,369.75,306.53
2016,2,3,8,45,719.5,54.5,1.5,6.0,260.0,414.74,344.92
2016,2,3,9,0,761.0,59.0,1.6,7.0,305.0,460.13,382.22
2016,2,3,9,15,790.0,62.0,1.6,7.5,347.5,497.17,412.0
2016,2,3,9,30,819.0,65.0,1.6,8.0,390.0,533.2,440.06
2016,2,3,9,45,833.5,69.0,1.6,8.5,426.5,560.71,460.67
2016,2,3,10,0,848.0,73.0,1.6,9.0,463.0,586.05,479.09
2016,2,3,10,15,863.0,74.5,1.5,9.0,494.5,606.54,493.7
2016,2,3,10,30,878.0,76.0,1.4,9.0,526.0,622.22,504.4
2016,2,3,10,45,888.0,77.5,1.3,9.5,550.5,634.61,511.37
2016,2,3,11,0,898.0,79.0,1.2,10.0,575.0,644.13,515.95
2016,2,3,11,15,905.0,80.0,1.05,10.0,592.5,648.27,516.82
2016,2,3,11,30,912.0,81.0,0.9,10.0,610.0,649.34,515.25
2016,2,3,11,45,917.0,81.0,0.8,10.5,620.0,645.04,509.25
2016,2,3,12,0,922.0,81.0,0.7,11.0,630.0,637.63,500.93
2016,2,3,12,15,923.0,81.0,0.65,11.0,631.5,624.76,490.03
2016,2,3,12,30,924.0,81.0,0.6,11.0,633.0,608.91,476.86
2016,2,3,12,45,769.0,126.5,0.55,11.5,583.0,548.8,429.13
2016,2,3,13,0,614.0,172.0,0.5,12.0,533.0,491.9,384.14
2016,2,3,13,15,451.0,211.5,0.4,11.5,473.0,428.68,335.38
2016,2,3,13,30,288.0,251.0,0.3,11.0,413.0,373.14,292.42
2016,2,3,13,45,580.5,168.0,0.25,11.0,478.5,412.82,321.4
2016,2,3,14,0,873.0,85.0,0.2,11.0,544.0,433.78,332.13
2016,2,3,14,15,674.0,126.0,0.15,11.0,468.5,363.64,276.92
2016,2,3,14,30,475.0,167.0,0.1,11.0,393.0,306.92,233.78
2016,2,3,14,45,266.5,170.5,0.1,11.0,296.0,230.15,176.68
2016,2,3,15,0,58.0,174.0,0.1,11.0,199.0,173.07,136.77
2016,2,3,15,15,53.5,158.0,0.1,10.5,179.0,153.87,121.86
2016,2,3,15,30,49.0,142.0,0.1,10.0,159.0,135.05,106.89
2016,2,3,15,45,44.0,123.5,0.1,9.5,137.5,114.63,90.56
2016,2,3,16,0,39.0,105.0,0.1,9.0,116.0,94.8,74.72
2016,2,3,16,15,30.0,86.0,0.1,8.5,93.5,75.21,59.21
2016,2,3,16,30,21.0,67.0,0.1,8.0,71.0,59.07,47.87
2016,2,3,16,45,10.5,48.0,0.1,8.0,50.0,44.41,34.1
2016,2,3,17,0,0.0,29.0,0.1,8.0,29.0,27.45,17.65
2016,2,3,17,15,0.0,14.5,0.15,7.5,14.5,14.0,0.0
2016,2,3,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,166.0,10.5,0.55,4.5,21.0,54.01,0.0
2016,2,4,7,30,332.0,21.0,0.6,5.0,42.0,136.79,73.86
2016,2,4,7,45,448.0,29.5,0.65,6.0,85.0,199.5,151.12
2016,2,4,8,0,564.0,38.0,0.7,7.0,128.0,269.55,213.15
2016,2,4,8,15,630.0,43.5,0.75,7.5,174.5,322.91,260.67
2016,2,4,8,30,696.0,49.0,0.8,8.0,221.0,379.16,308.99
2016,2,4,8,45,737.0,53.5,0.85,8.5,267.0,424.64,347.24
2016,2,4,9,0,778.0,58.0,0.9,9.0,313.0,470.46,384.43
2016,2,4,9,15,806.0,61.0,0.95,9.5,355.5,507.56,413.7
2016,2,4,9,30,834.0,64.0,1.0,10.0,398.0,543.54,441.29
2016,2,4,9,45,844.5,69.0,1.1,10.5,434.0,570.28,461.44
2016,2,4,10,0,855.0,74.0,1.2,11.0,470.0,594.63,479.4
2016,2,4,10,15,869.5,75.5,1.2,11.0,501.5,615.0,494.24
2016,2,4,10,30,884.0,77.0,1.2,11.0,533.0,630.49,505.31
2016,2,4,10,45,893.5,78.5,1.3,11.0,557.5,642.68,514.57
2016,2,4,11,0,903.0,80.0,1.4,11.0,582.0,651.96,521.57
2016,2,4,11,15,909.5,81.0,1.35,11.0,599.5,655.82,523.26
2016,2,4,11,30,916.0,82.0,1.3,11.0,617.0,656.6,522.63
2016,2,4,11,45,919.0,82.5,1.3,11.5,626.0,651.58,517.16
2016,2,4,12,0,922.0,83.0,1.3,12.0,635.0,643.47,509.39
2016,2,4,12,15,922.0,83.0,1.3,12.0,636.5,630.0,498.52
2016,2,4,12,30,922.0,83.0,1.3,12.0,638.0,613.57,485.31
2016,2,4,12,45,923.5,81.0,1.3,12.5,631.5,593.11,468.07
2016,2,4,13,0,925.0,79.0,1.3,13.0,625.0,569.8,448.43
2016,2,4,13,15,919.5,78.5,1.3,13.0,610.5,541.65,425.59
2016,2,4,13,30,914.0,78.0,1.3,13.0,596.0,511.2,400.49
2016,2,4,13,45,731.5,123.5,1.35,13.0,528.5,440.8,345.08
2016,2,4,14,0,549.0,169.0,1.4,13.0,461.0,381.24,298.19
2016,2,4,14,15,602.5,143.5,1.4,12.5,448.0,356.08,276.46
2016,2,4,14,30,656.0,118.0,1.4,12.0,435.0,324.89,248.5
2016,2,4,14,45,592.0,124.0,1.45,12.0,393.5,283.12,213.23
2016,2,4,15,0,528.0,130.0,1.5,12.0,352.0,244.95,181.18
2016,2,4,15,15,506.5,121.5,1.35,11.5,318.0,207.46,148.87
2016,2,4,15,30,485.0,113.0,1.2,11.0,284.0,171.17,118.27
2016,2,4,15,45,461.0,100.5,1.05,11.0,245.5,132.62,87.43
2016,2,4,16,0,437.0,88.0,0.9,11.0,207.0,95.96,61.5
2016,2,4,16,15,397.5,75.0,0.9,10.0,168.0,60.7,42.91
2016,2,4,16,30,358.0,62.0,0.9,9.0,129.0,46.09,36.09
2016,2,4,16,45,297.0,47.5,0.9,8.5,92.0,36.01,26.59
2016,2,4,17,0,236.0,33.0,0.9,8.0,55.0,25.49,16.15
2016,2,4,17,15,118.0,16.5,0.9,7.5,27.5,12.82,0.0
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,5,7,15,145.5,12.0,0.8,3.5,22.0,50.53,0.0
2016,2,5,7,30,291.0,24.0,0.9,4.0,44.0,129.19,75.33
2016,2,5,7,45,403.5,34.5,1.05,5.0,86.0,194.56,149.55
2016,2,5,8,0,516.0,45.0,1.2,6.0,128.0,263.92,211.31
2016,2,5,8,15,586.0,51.5,1.2,6.5,175.0,318.29,259.8
2016,2,5,8,30,656.0,58.0,1.2,7.0,222.0,376.02,309.51
2016,2,5,8,45,700.5,63.0,1.3,7.5,268.5,420.25,347.26
2016,2,5,9,0,745.0,68.0,1.4,8.0,315.0,467.65,386.29
2016,2,5,9,15,775.5,71.5,1.5,8.5,358.0,506.01,417.1
2016,2,5,9,30,806.0,75.0,1.6,9.0,401.0,543.41,446.38
2016,2,5,9,45,838.5,74.5,1.75,10.0,441.0,576.27,471.01
2016,2,5,10,0,871.0,74.0,1.9,11.0,481.0,607.58,493.88
2016,2,5,10,15,885.5,76.0,1.9,11.5,513.5,626.28,506.76
2016,2,5,10,30,900.0,78.0,1.9,12.0,546.0,645.05,519.41
2016,2,5,10,45,911.0,79.0,1.95,12.5,571.0,657.79,527.65
2016,2,5,11,0,922.0,80.0,2.0,13.0,596.0,667.59,533.6
2016,2,5,11,15,928.5,81.0,1.95,13.0,614.0,671.49,535.42
2016,2,5,11,30,935.0,82.0,1.9,13.0,632.0,672.24,534.87
2016,2,5,11,45,937.5,82.5,1.85,13.5,641.5,666.81,528.71
2016,2,5,12,0,940.0,83.0,1.8,14.0,651.0,658.22,520.21
2016,2,5,12,15,940.5,83.0,1.75,14.0,652.0,644.8,509.03
2016,2,5,12,30,941.0,83.0,1.7,14.0,653.0,628.35,495.47
2016,2,5,12,45,937.0,83.5,1.65,14.5,646.0,606.92,477.12
2016,2,5,13,0,933.0,84.0,1.6,15.0,639.0,582.79,456.56
2016,2,5,13,15,927.5,83.0,1.4,15.0,624.0,553.86,432.13
2016,2,5,13,30,922.0,82.0,1.2,15.0,609.0,522.6,405.53
2016,2,5,13,45,909.5,82.0,1.05,15.0,585.5,486.98,375.49
2016,2,5,14,0,897.0,82.0,0.9,15.0,562.0,449.8,343.7
2016,2,5,14,15,809.5,92.0,0.7,14.5,507.5,390.27,295.64
2016,2,5,14,30,722.0,102.0,0.5,14.0,453.0,334.99,250.72
2016,2,5,14,45,777.5,87.5,0.35,14.0,441.0,309.3,225.13
2016,2,5,15,0,833.0,73.0,0.2,14.0,429.0,275.29,191.86
2016,2,5,15,15,807.0,70.0,0.3,13.5,387.0,228.67,152.09
2016,2,5,15,30,781.0,67.0,0.4,13.0,345.0,183.18,113.92
2016,2,5,15,45,748.5,62.0,0.5,12.5,300.5,136.54,77.35
2016,2,5,16,0,716.0,57.0,0.6,12.0,256.0,92.22,47.65
2016,2,5,16,15,659.5,51.5,0.7,11.5,209.0,49.65,28.93
2016,2,5,16,30,603.0,46.0,0.8,11.0,162.0,35.47,26.33
2016,2,5,16,45,513.0,37.5,0.95,10.5,117.0,27.33,18.72
2016,2,5,17,0,423.0,29.0,1.1,10.0,72.0,22.05,13.24
2016,2,5,17,15,211.5,14.5,1.1,9.5,36.0,10.74,0.0
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,7,15,179.5,11.0,0.8,5.5,24.0,59.14,0.0
2016,2,6,7,30,359.0,22.0,0.9,6.0,48.0,146.62,89.56
2016,2,6,7,45,471.0,30.5,1.05,7.0,91.5,211.78,161.94
2016,2,6,8,0,583.0,39.0,1.2,8.0,135.0,282.07,224.26
2016,2,6,8,15,646.5,44.5,1.3,8.5,182.5,335.6,272.19
2016,2,6,8,30,710.0,50.0,1.4,9.0,230.0,391.84,320.8
2016,2,6,8,45,750.0,53.5,1.5,9.5,276.0,436.52,358.73
2016,2,6,9,0,790.0,57.0,1.6,10.0,322.0,481.45,395.61
2016,2,6,9,15,817.0,60.0,1.65,10.5,365.0,518.6,425.08
2016,2,6,9,30,844.0,63.0,1.7,11.0,408.0,554.58,452.79
2016,2,6,9,45,857.0,67.0,1.8,12.0,444.5,579.25,470.57
2016,2,6,10,0,870.0,71.0,1.9,13.0,481.0,604.48,488.24
2016,2,6,10,15,883.5,72.5,1.85,13.0,512.5,624.79,502.84
2016,2,6,10,30,897.0,74.0,1.8,13.0,544.0,642.51,515.25
2016,2,6,10,45,906.5,75.0,1.75,13.5,568.5,654.4,522.16
2016,2,6,11,0,916.0,76.0,1.7,14.0,593.0,663.35,526.77
2016,2,6,11,15,921.5,77.0,1.65,14.0,610.0,666.71,528.13
2016,2,6,11,30,927.0,78.0,1.6,14.0,627.0,666.94,527.16
2016,2,6,11,45,929.5,78.5,1.55,14.5,636.5,661.62,521.11
2016,2,6,12,0,932.0,79.0,1.5,15.0,646.0,653.17,512.76
2016,2,6,12,15,932.0,79.0,1.6,15.0,647.0,639.6,502.64
2016,2,6,12,30,932.0,79.0,1.7,15.0,648.0,623.04,490.08
2016,2,6,12,45,930.0,78.5,1.8,15.5,641.0,601.93,472.95
2016,2,6,13,0,928.0,78.0,1.9,16.0,634.0,578.07,453.43
2016,2,6,13,15,923.0,77.0,1.95,16.0,619.0,549.54,430.57
2016,2,6,13,30,918.0,76.0,2.0,16.0,604.0,518.67,405.39
2016,2,6,13,45,529.0,162.5,2.15,16.0,464.5,391.63,307.02
2016,2,6,14,0,140.0,249.0,2.3,16.0,325.0,290.05,228.52
2016,2,6,14,15,382.0,189.5,2.25,15.5,380.5,319.93,250.02
2016,2,6,14,30,624.0,130.0,2.2,15.0,436.0,330.27,252.59
2016,2,6,14,45,575.0,131.5,2.15,15.0,398.0,289.57,217.8
2016,2,6,15,0,526.0,133.0,2.1,15.0,360.0,251.23,185.26
2016,2,6,15,15,663.5,96.0,1.8,14.0,354.0,222.02,154.15
2016,2,6,15,30,801.0,59.0,1.5,13.0,348.0,182.18,113.34
2016,2,6,15,45,766.5,55.5,1.25,12.5,303.5,135.56,75.89
2016,2,6,16,0,732.0,52.0,1.0,12.0,259.0,91.39,45.71
2016,2,6,16,15,678.0,47.5,1.0,11.0,212.0,48.67,26.27
2016,2,6,16,30,624.0,43.0,1.0,10.0,165.0,32.37,23.67
2016,2,6,16,45,533.5,36.0,1.0,9.5,119.5,28.16,19.58
2016,2,6,17,0,443.0,29.0,1.0,9.0,74.0,23.86,14.99
2016,2,6,17,15,221.5,14.5,1.0,8.5,37.0,10.63,0.0
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,196.0,11.0,1.05,7.0,25.5,64.2,0.0
2016,2,7,7,30,392.0,22.0,1.2,8.0,51.0,159.02,100.95
2016,2,7,7,45,503.5,29.5,1.4,9.0,96.0,223.99,171.02
2016,2,7,8,0,615.0,37.0,1.6,10.0,141.0,294.61,233.5
2016,2,7,8,15,677.0,42.0,1.65,10.5,189.0,348.23,281.33
2016,2,7,8,30,739.0,47.0,1.7,11.0,237.0,404.46,329.63
2016,2,7,8,45,779.0,50.0,1.8,11.5,284.0,449.6,367.73
2016,2,7,9,0,819.0,53.0,1.9,12.0,331.0,492.05,402.52
2016,2,7,9,15,845.5,56.0,1.9,12.5,374.0,529.84,432.13
2016,2,7,9,30,872.0,59.0,1.9,13.0,417.0,566.41,459.86
2016,2,7,9,45,889.0,61.0,1.95,13.5,455.5,594.7,480.8
2016,2,7,10,0,906.0,63.0,2.0,14.0,494.0,620.8,499.64
2016,2,7,10,15,919.0,64.5,2.0,14.5,526.0,641.45,513.72
2016,2,7,10,30,932.0,66.0,2.0,15.0,558.0,659.39,525.52
2016,2,7,10,45,939.0,68.0,2.05,15.5,582.5,671.17,532.85
2016,2,7,11,0,946.0,70.0,2.1,16.0,607.0,679.84,537.8
2016,2,7,11,15,952.0,70.5,2.05,16.0,625.0,683.08,539.14
2016,2,7,11,30,958.0,71.0,2.0,16.0,643.0,683.1,538.07
2016,2,7,11,45,959.5,72.0,2.0,16.5,652.0,677.54,532.18
2016,2,7,12,0,961.0,73.0,2.0,17.0,661.0,668.76,523.9
2016,2,7,12,15,961.0,73.0,2.0,17.0,662.5,654.86,512.81
2016,2,7,12,30,961.0,73.0,2.0,17.0,664.0,637.86,499.29
2016,2,7,12,45,959.0,72.5,2.05,17.5,657.0,616.21,481.49
2016,2,7,13,0,957.0,72.0,2.1,18.0,650.0,591.72,461.29
2016,2,7,13,15,952.5,71.5,2.1,18.0,635.0,563.2,438.34
2016,2,7,13,30,948.0,71.0,2.1,18.0,620.0,532.21,413.03
2016,2,7,13,45,938.0,71.0,2.1,18.0,597.0,496.88,383.83
2016,2,7,14,0,928.0,71.0,2.1,18.0,574.0,459.74,352.55
2016,2,7,14,15,916.0,69.5,2.0,17.5,544.5,418.83,318.0
2016,2,7,14,30,904.0,68.0,1.9,17.0,515.0,376.71,281.62
2016,2,7,14,45,885.0,66.5,1.85,17.0,478.5,331.47,241.74
2016,2,7,15,0,866.0,65.0,1.8,17.0,442.0,286.04,201.26
2016,2,7,15,15,842.0,62.5,1.6,16.5,400.5,235.54,157.09
2016,2,7,15,30,818.0,60.0,1.4,16.0,359.0,188.96,116.95
2016,2,7,15,45,780.0,57.0,1.2,15.5,313.0,141.36,79.05
2016,2,7,16,0,742.0,54.0,1.0,15.0,267.0,96.54,48.43
2016,2,7,16,15,687.5,49.5,1.0,14.0,219.0,53.09,28.04
2016,2,7,16,30,633.0,45.0,1.0,13.0,171.0,34.05,24.87
2016,2,7,16,45,537.5,38.0,1.05,12.5,124.5,29.92,20.91
2016,2,7,17,0,442.0,31.0,1.1,12.0,78.0,23.53,14.6
2016,2,7,17,15,221.0,15.5,1.1,11.5,39.0,11.4,0.49
2016,2,7,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,163.0,13.0,1.2,9.0,25.5,57.71,0.0
2016,2,8,7,30,326.0,26.0,1.2,10.0,51.0,147.97,96.95
2016,2,8,7,45,441.0,35.0,1.2,11.0,95.5,212.8,162.34
2016,2,8,8,0,556.0,44.0,1.2,12.0,140.0,284.26,224.08
2016,2,8,8,15,622.5,50.0,1.2,12.5,188.0,338.77,271.52
2016,2,8,8,30,689.0,56.0,1.2,13.0,236.0,394.2,318.12
2016,2,8,8,45,731.5,60.0,1.3,13.5,282.5,440.52,356.41
2016,2,8,9,0,774.0,64.0,1.4,14.0,329.0,487.23,393.78
2016,2,8,9,15,802.5,67.0,1.3,14.5,372.5,525.11,422.23
2016,2,8,9,30,831.0,70.0,1.2,15.0,416.0,561.89,448.79
2016,2,8,9,45,859.0,70.0,1.2,15.5,455.5,593.58,471.5
2016,2,8,10,0,887.0,70.0,1.2,16.0,495.0,620.83,490.49
2016,2,8,10,15,900.5,72.0,1.15,16.5,527.5,642.09,504.08
2016,2,8,10,30,914.0,74.0,1.1,17.0,560.0,660.7,515.45
2016,2,8,10,45,921.5,75.5,1.1,17.5,584.5,672.09,521.91
2016,2,8,11,0,929.0,77.0,1.1,18.0,609.0,680.45,526.15
2016,2,8,11,15,935.0,78.0,1.05,18.0,626.5,684.19,527.53
2016,2,8,11,30,941.0,79.0,1.0,18.0,644.0,684.74,526.62
2016,2,8,11,45,942.0,80.0,0.95,18.5,653.0,678.91,520.18
2016,2,8,12,0,943.0,81.0,0.9,19.0,662.0,669.91,511.51
2016,2,8,12,15,943.5,81.0,0.85,19.0,663.5,656.46,500.64
2016,2,8,12,30,944.0,81.0,0.8,19.0,665.0,639.96,487.51
2016,2,8,12,45,947.5,78.0,0.8,19.5,659.0,619.19,470.9
2016,2,8,13,0,951.0,75.0,0.8,20.0,653.0,595.41,451.91
2016,2,8,13,15,946.0,74.5,0.75,20.0,638.0,566.71,429.38
2016,2,8,13,30,941.0,74.0,0.7,20.0,623.0,535.59,404.66
2016,2,8,13,45,932.5,73.0,0.65,20.0,600.5,500.1,376.25
2016,2,8,14,0,924.0,72.0,0.6,20.0,578.0,462.74,345.81
2016,2,8,14,15,912.5,70.5,0.55,20.0,548.5,422.07,312.21
2016,2,8,14,30,901.0,69.0,0.5,20.0,519.0,380.16,276.89
2016,2,8,14,45,884.0,67.5,0.5,20.0,482.5,335.53,239.07
2016,2,8,15,0,867.0,66.0,0.5,20.0,446.0,290.56,200.35
2016,2,8,15,15,843.5,63.5,0.5,19.5,404.5,239.97,157.59
2016,2,8,15,30,820.0,61.0,0.5,19.0,363.0,193.25,118.36
2016,2,8,15,45,785.5,57.5,0.5,18.5,317.5,145.36,80.7
2016,2,8,16,0,751.0,54.0,0.5,18.0,272.0,99.9,49.56
2016,2,8,16,15,698.0,49.5,0.55,17.5,224.0,55.78,28.27
2016,2,8,16,30,645.0,45.0,0.6,17.0,176.0,33.83,24.27
2016,2,8,16,45,555.5,38.0,0.65,16.5,129.0,29.7,20.38
2016,2,8,17,0,466.0,31.0,0.7,16.0,82.0,25.49,16.09
2016,2,8,17,15,233.0,15.5,0.75,15.5,41.0,11.28,1.17
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,192.5,12.5,1.15,10.5,28.0,65.99,0.0
2016,2,9,7,30,385.0,25.0,1.1,11.0,56.0,167.95,112.82
2016,2,9,7,45,493.5,33.5,1.05,12.0,102.0,228.24,173.74
2016,2,9,8,0,602.0,42.0,1.0,13.0,148.0,299.47,235.02
2016,2,9,8,15,665.0,47.5,1.1,13.5,197.0,354.39,282.76
2016,2,9,8,30,728.0,53.0,1.2,14.0,246.0,411.89,330.98
2016,2,9,8,45,767.5,57.0,1.3,14.5,293.5,458.07,368.89
2016,2,9,9,0,807.0,61.0,1.4,15.0,341.0,504.4,405.67
2016,2,9,9,15,834.5,64.0,1.5,15.5,385.0,542.71,435.27
2016,2,9,9,30,862.0,67.0,1.6,16.0,429.0,579.79,463.18
2016,2,9,9,45,883.0,69.0,1.7,16.5,468.0,607.49,483.54
2016,2,9,10,0,904.0,71.0,1.8,17.0,507.0,636.05,504.07
2016,2,9,10,15,917.0,72.5,1.9,17.5,540.0,656.75,518.43
2016,2,9,10,30,930.0,74.0,2.0,18.0,573.0,674.72,530.61
2016,2,9,10,45,940.5,74.5,2.1,18.5,598.5,687.12,538.59
2016,2,9,11,0,951.0,75.0,2.2,19.0,624.0,696.45,544.26
2016,2,9,11,15,785.5,127.0,2.2,19.5,589.0,645.72,503.27
2016,2,9,11,30,620.0,179.0,2.2,20.0,554.0,587.81,457.32
2016,2,9,11,45,793.5,128.5,2.2,20.5,616.0,640.24,496.92
2016,2,9,12,0,967.0,78.0,2.2,21.0,678.0,685.83,529.81
2016,2,9,12,15,966.5,78.0,2.1,21.0,679.0,671.47,517.56
2016,2,9,12,30,966.0,78.0,2.0,21.0,680.0,654.0,503.41
2016,2,9,12,45,769.0,137.5,1.9,21.0,614.0,578.99,445.61
2016,2,9,13,0,572.0,197.0,1.8,21.0,548.0,507.16,390.17
2016,2,9,13,15,761.0,136.5,1.6,21.0,591.5,531.92,408.12
2016,2,9,13,30,950.0,76.0,1.4,21.0,635.0,545.87,415.87
2016,2,9,13,45,939.5,75.5,1.25,21.0,611.5,509.55,385.73
2016,2,9,14,0,929.0,75.0,1.1,21.0,588.0,471.47,354.09
2016,2,9,14,15,916.5,73.5,1.0,20.5,557.5,430.11,320.22
2016,2,9,14,30,904.0,72.0,0.9,20.0,527.0,387.57,284.59
2016,2,9,14,45,635.0,121.5,0.8,20.0,430.0,305.73,223.18
2016,2,9,15,0,366.0,171.0,0.7,20.0,333.0,250.27,184.39
2016,2,9,15,15,379.5,151.5,0.7,19.0,306.0,214.97,155.34
2016,2,9,15,30,393.0,132.0,0.7,18.0,279.0,180.49,126.47
2016,2,9,15,45,371.0,119.0,0.75,17.5,243.5,145.39,98.95
2016,2,9,16,0,349.0,106.0,0.8,17.0,208.0,112.08,74.75
2016,2,9,16,15,323.0,89.5,0.85,16.0,171.5,77.69,53.25
2016,2,9,16,30,297.0,73.0,0.9,15.0,135.0,54.03,42.34
2016,2,9,16,45,252.5,56.5,1.0,14.5,99.5,42.64,31.94
2016,2,9,17,0,208.0,40.0,1.1,14.0,64.0,30.74,20.82
2016,2,9,17,15,104.0,20.0,1.1,13.5,32.0,15.4,4.6
2016,2,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,7,15,203.0,13.0,0.65,10.5,30.0,70.12,0.0
2016,2,10,7,30,406.0,26.0,0.7,11.0,60.0,173.78,119.16
2016,2,10,7,45,509.0,34.0,0.8,11.5,106.0,236.36,180.64
2016,2,10,8,0,612.0,42.0,0.9,12.0,152.0,305.9,241.21
2016,2,10,8,15,673.0,47.5,0.9,12.5,201.0,360.55,288.42
2016,2,10,8,30,734.0,53.0,0.9,13.0,250.0,417.66,335.77
2016,2,10,8,45,770.5,57.0,0.95,13.5,297.0,462.69,372.36
2016,2,10,9,0,807.0,61.0,1.0,14.0,344.0,507.71,407.66
2016,2,10,9,15,833.5,64.0,1.1,14.5,387.5,545.61,436.81
2016,2,10,9,30,860.0,67.0,1.2,15.0,431.0,582.23,464.27
2016,2,10,9,45,877.0,69.5,1.3,15.5,469.5,608.15,483.24
2016,2,10,10,0,894.0,72.0,1.4,16.0,508.0,634.81,502.35
2016,2,10,10,15,906.5,74.0,1.45,16.0,540.5,655.68,517.43
2016,2,10,10,30,919.0,76.0,1.5,16.0,573.0,673.84,530.39
2016,2,10,10,45,927.0,77.5,1.6,16.5,597.5,685.67,538.04
2016,2,10,11,0,935.0,79.0,1.7,17.0,622.0,694.43,543.4
2016,2,10,11,15,940.5,80.0,1.7,17.0,640.0,697.89,545.14
2016,2,10,11,30,946.0,81.0,1.7,17.0,658.0,698.13,544.55
2016,2,10,11,45,948.5,81.5,1.7,17.5,667.5,692.69,538.83
2016,2,10,12,0,951.0,82.0,1.7,18.0,677.0,684.03,530.8
2016,2,10,12,15,951.5,82.0,1.65,18.0,678.5,670.45,519.78
2016,2,10,12,30,952.0,82.0,1.6,18.0,680.0,653.77,506.43
2016,2,10,12,45,952.5,80.5,1.6,18.0,673.5,632.58,490.01
2016,2,10,13,0,953.0,79.0,1.6,18.0,667.0,608.46,471.16
2016,2,10,13,15,948.5,78.5,1.55,18.0,652.0,579.84,448.29
2016,2,10,13,30,944.0,78.0,1.5,18.0,637.0,548.74,423.15
2016,2,10,13,45,938.0,76.0,1.5,18.5,614.5,513.19,393.67
2016,2,10,14,0,932.0,74.0,1.5,19.0,592.0,475.61,362.03
2016,2,10,14,15,920.5,72.5,1.45,18.5,562.0,434.45,328.09
2016,2,10,14,30,909.0,71.0,1.4,18.0,532.0,392.03,292.22
2016,2,10,14,45,891.0,69.5,1.35,18.0,495.0,346.51,252.68
2016,2,10,15,0,873.0,68.0,1.3,18.0,458.0,300.71,212.33
2016,2,10,15,15,849.5,65.5,1.1,17.5,416.0,249.55,167.9
2016,2,10,15,30,826.0,63.0,0.9,17.0,374.0,202.27,127.15
2016,2,10,15,45,788.5,60.0,0.75,16.5,327.5,153.76,88.09
2016,2,10,16,0,751.0,57.0,0.6,16.0,281.0,108.01,55.61
2016,2,10,16,15,698.5,52.0,0.65,15.5,232.5,62.99,31.94
2016,2,10,16,30,646.0,47.0,0.7,15.0,184.0,35.27,25.79
2016,2,10,16,45,557.5,40.0,0.75,14.5,136.5,31.21,21.98
2016,2,10,17,0,469.0,33.0,0.8,14.0,89.0,24.77,15.79
2016,2,10,17,15,234.5,23.5,0.75,13.5,51.5,18.4,7.41
2016,2,10,17,30,0.0,14.0,0.7,13.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,0.7,13.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,7,15,202.5,13.5,0.65,10.5,31.5,81.21,0.0
2016,2,11,7,30,405.0,27.0,0.6,11.0,63.0,180.45,126.3
2016,2,11,7,45,509.5,35.0,0.6,11.5,109.0,239.6,183.53
2016,2,11,8,0,614.0,43.0,0.6,12.0,155.0,310.24,244.32
2016,2,11,8,15,673.5,48.5,0.7,12.5,204.0,364.59,291.25
2016,2,11,8,30,733.0,54.0,0.8,13.0,253.0,421.29,338.45
2016,2,11,8,45,771.5,57.5,0.9,13.5,300.5,466.94,375.6
2016,2,11,9,0,810.0,61.0,1.0,14.0,348.0,512.67,411.64
2016,2,11,9,15,836.0,64.0,1.0,14.5,392.0,550.5,439.92
2016,2,11,9,30,862.0,67.0,1.0,15.0,436.0,587.04,466.38
2016,2,11,9,45,870.5,72.0,1.0,15.5,472.5,613.63,484.68
2016,2,11,10,0,879.0,77.0,1.0,16.0,509.0,637.67,500.72
2016,2,11,10,15,892.0,79.0,0.95,16.5,541.0,655.87,511.89
2016,2,11,10,30,905.0,81.0,0.9,17.0,573.0,674.22,522.81
2016,2,11,10,45,911.0,83.0,0.85,17.5,597.5,685.18,528.22
2016,2,11,11,0,917.0,85.0,0.8,18.0,622.0,693.1,531.41
2016,2,11,11,15,922.5,86.0,0.75,18.0,639.5,696.52,532.42
2016,2,11,11,30,928.0,87.0,0.7,18.0,657.0,696.79,531.2
2016,2,11,11,45,926.5,89.0,0.7,18.5,665.0,690.38,524.95
2016,2,11,12,0,925.0,91.0,0.7,19.0,673.0,680.87,516.56
2016,2,11,12,15,925.0,91.0,0.65,19.0,674.5,667.23,505.65
2016,2,11,12,30,925.0,91.0,0.6,19.0,676.0,650.59,492.56
2016,2,11,12,45,904.5,97.5,0.6,19.0,664.5,625.5,473.79
2016,2,11,13,0,884.0,104.0,0.6,19.0,653.0,597.99,453.13
2016,2,11,13,15,878.0,103.0,0.55,19.0,638.0,569.22,430.89
2016,2,11,13,30,872.0,102.0,0.5,19.0,623.0,538.29,406.68
2016,2,11,13,45,711.5,141.5,0.5,19.0,556.5,469.39,354.91
2016,2,11,14,0,551.0,181.0,0.5,19.0,490.0,408.94,309.39
2016,2,11,14,15,534.0,176.0,0.5,18.5,463.0,374.93,283.26
2016,2,11,14,30,517.0,171.0,0.5,18.0,436.0,341.03,256.36
2016,2,11,14,45,477.0,166.0,0.5,17.5,397.5,300.09,224.0
2016,2,11,15,0,437.0,161.0,0.5,17.0,359.0,261.63,193.32
2016,2,11,15,15,411.0,149.0,0.55,16.5,321.5,223.08,162.16
2016,2,11,15,30,385.0,137.0,0.6,16.0,284.0,186.38,132.56
2016,2,11,15,45,353.5,126.0,0.65,15.5,248.0,151.81,105.59
2016,2,11,16,0,322.0,115.0,0.7,15.0,212.0,123.35,85.23
2016,2,11,16,15,293.5,97.5,0.75,14.5,175.0,89.33,62.89
2016,2,11,16,30,265.0,80.0,0.8,14.0,138.0,62.94,50.42
2016,2,11,16,45,219.5,62.0,0.85,13.5,102.0,49.69,38.38
2016,2,11,17,0,174.0,44.0,0.9,13.0,66.0,33.79,23.74
2016,2,11,17,15,87.0,27.0,0.9,12.5,38.0,22.53,11.15
2016,2,11,17,30,0.0,10.0,0.9,12.0,10.0,9.83,0.0
2016,2,11,17,45,0.0,5.0,0.95,12.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
