Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,7,15,114.0,16.5,0.7,9.5,27.0,59.35,0.0
2016,2,12,7,30,228.0,33.0,0.7,10.0,54.0,129.72,92.9
2016,2,12,7,45,304.5,47.5,0.75,10.5,93.5,182.04,141.7
2016,2,12,8,0,381.0,62.0,0.8,11.0,133.0,240.17,192.27
2016,2,12,8,15,430.5,74.0,0.85,11.5,175.5,288.21,233.73
2016,2,12,8,30,480.0,86.0,0.9,12.0,218.0,338.72,275.93
2016,2,12,8,45,531.5,89.5,0.95,12.5,260.0,385.11,313.69
2016,2,12,9,0,583.0,93.0,1.0,13.0,302.0,431.18,350.19
2016,2,12,9,15,684.5,89.0,1.05,13.5,363.5,498.14,402.07
2016,2,12,9,30,786.0,85.0,1.1,14.0,425.0,565.96,453.1
2016,2,12,9,45,796.5,91.0,1.15,14.5,461.0,593.27,472.2
2016,2,12,10,0,807.0,97.0,1.2,15.0,497.0,618.29,489.58
2016,2,12,10,15,724.0,122.0,1.25,15.0,498.0,603.2,477.04
2016,2,12,10,30,641.0,147.0,1.3,15.0,499.0,581.29,459.69
2016,2,12,10,45,749.0,126.5,1.4,15.5,555.0,632.93,498.53
2016,2,12,11,0,857.0,106.0,1.5,16.0,611.0,682.01,534.19
2016,2,12,11,15,863.5,107.0,1.55,16.0,628.5,685.68,536.13
2016,2,12,11,30,870.0,108.0,1.6,16.0,646.0,686.35,536.3
2016,2,12,11,45,873.0,109.0,1.7,16.5,655.5,681.71,531.98
2016,2,12,12,0,876.0,110.0,1.8,17.0,665.0,674.05,525.41
2016,2,12,12,15,876.0,110.0,1.85,17.0,666.0,660.53,515.14
2016,2,12,12,30,876.0,110.0,1.9,17.0,667.0,644.15,502.65
2016,2,12,12,45,873.5,109.5,2.0,17.0,660.5,623.03,486.75
2016,2,12,13,0,871.0,109.0,2.1,17.0,654.0,599.34,468.59
2016,2,12,13,15,865.0,108.0,2.15,17.0,639.0,570.81,446.19
2016,2,12,13,30,859.0,107.0,2.2,17.0,624.0,540.15,421.7
2016,2,12,13,45,851.0,105.0,2.25,17.0,601.5,505.61,393.7
2016,2,12,14,0,843.0,103.0,2.3,17.0,579.0,469.42,363.73
2016,2,12,14,15,829.0,101.0,2.3,16.5,549.0,429.34,330.56
2016,2,12,14,30,815.0,99.0,2.3,16.0,519.0,388.45,295.86
2016,2,12,14,45,736.5,103.5,2.3,16.0,463.5,329.55,247.02
2016,2,12,15,0,658.0,108.0,2.3,16.0,408.0,278.02,204.0
2016,2,12,15,15,574.5,114.5,2.1,15.5,359.0,232.98,167.02
2016,2,12,15,30,491.0,121.0,1.9,15.0,310.0,194.12,136.15
2016,2,12,15,45,575.5,97.0,1.7,15.0,292.5,159.75,103.15
2016,2,12,16,0,660.0,73.0,1.5,15.0,275.0,116.14,65.54
2016,2,12,16,15,604.5,66.5,1.4,14.0,227.5,73.54,41.19
2016,2,12,16,30,549.0,60.0,1.3,13.0,180.0,42.97,32.91
2016,2,12,16,45,467.0,50.5,1.25,12.5,134.5,37.57,27.87
2016,2,12,17,0,385.0,41.0,1.2,12.0,89.0,31.96,22.33
2016,2,12,17,15,192.5,28.5,1.2,11.5,52.5,22.23,11.57
2016,2,12,17,30,0.0,16.0,1.2,11.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,1.25,11.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,212.5,14.0,1.5,8.5,34.5,87.39,0.0
2016,2,13,7,30,425.0,28.0,1.7,9.0,69.0,187.15,136.34
2016,2,13,7,45,525.0,36.0,1.9,9.5,116.0,250.69,196.53
2016,2,13,8,0,625.0,44.0,2.1,10.0,163.0,320.95,258.79
2016,2,13,8,15,312.5,64.5,2.15,10.5,124.0,225.29,185.16
2016,2,13,8,30,0.0,85.0,2.2,11.0,85.0,84.79,67.21
2016,2,13,8,45,0.0,100.5,2.25,11.5,100.5,100.19,80.3
2016,2,13,9,0,0.0,116.0,2.3,12.0,116.0,115.54,92.91
2016,2,13,9,15,437.5,91.5,2.3,12.5,282.5,362.96,301.95
2016,2,13,9,30,875.0,67.0,2.3,13.0,449.0,599.16,488.77
2016,2,13,9,45,897.5,68.0,2.3,13.5,489.0,630.27,509.83
2016,2,13,10,0,920.0,69.0,2.3,14.0,529.0,659.37,530.39
2016,2,13,10,15,742.0,121.0,2.3,14.0,507.5,616.91,495.22
2016,2,13,10,30,564.0,173.0,2.3,14.0,486.0,558.46,448.14
2016,2,13,10,45,504.5,203.0,2.35,14.5,491.5,552.23,441.32
2016,2,13,11,0,445.0,233.0,2.4,15.0,497.0,542.89,431.75
2016,2,13,11,15,231.5,231.5,2.4,15.0,369.5,392.85,313.7
2016,2,13,11,30,18.0,230.0,2.4,15.0,242.0,236.68,187.12
2016,2,13,11,45,502.5,151.5,2.4,15.5,472.5,488.02,392.53
2016,2,13,12,0,987.0,73.0,2.4,16.0,703.0,710.22,560.77
2016,2,13,12,15,987.0,73.0,2.4,16.0,704.5,695.87,547.48
2016,2,13,12,30,987.0,73.0,2.4,16.0,706.0,678.33,533.63
2016,2,13,12,45,979.0,75.5,2.4,16.5,698.0,655.42,514.56
2016,2,13,13,0,971.0,78.0,2.4,17.0,690.0,629.78,493.28
2016,2,13,13,15,966.0,77.5,2.45,17.0,674.5,600.26,469.99
2016,2,13,13,30,961.0,77.0,2.5,17.0,659.0,568.25,444.28
2016,2,13,13,45,954.0,75.5,2.55,17.0,636.0,531.97,414.72
2016,2,13,14,0,947.0,74.0,2.6,17.0,613.0,493.66,382.83
2016,2,13,14,15,935.5,72.5,2.7,16.5,582.0,451.68,348.03
2016,2,13,14,30,924.0,71.0,2.8,16.0,551.0,408.39,311.09
2016,2,13,14,45,906.5,69.5,2.9,16.0,513.5,362.06,270.28
2016,2,13,15,0,889.0,68.0,3.0,16.0,476.0,315.39,228.44
2016,2,13,15,15,866.0,65.5,2.85,15.5,433.5,266.41,184.81
2016,2,13,15,30,843.0,63.0,2.7,15.0,391.0,214.77,139.42
2016,2,13,15,45,810.0,59.5,2.55,14.5,344.0,165.08,97.76
2016,2,13,16,0,777.0,56.0,2.4,14.0,297.0,117.66,61.98
2016,2,13,16,15,728.5,51.5,2.15,13.0,247.5,71.24,35.04
2016,2,13,16,30,680.0,47.0,1.9,12.0,198.0,34.63,25.58
2016,2,13,16,45,602.0,40.5,1.7,11.5,149.5,31.05,22.19
2016,2,13,17,0,524.0,34.0,1.5,11.0,101.0,27.41,18.51
2016,2,13,17,15,371.5,24.0,1.5,10.5,60.5,19.96,10.28
2016,2,13,17,30,219.0,14.0,1.5,10.0,20.0,13.76,0.0
2016,2,13,17,45,109.5,7.0,1.55,9.5,10.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,14,7,15,227.0,13.5,2.6,8.5,36.0,91.07,14.35
2016,2,14,7,30,454.0,27.0,2.8,9.0,72.0,198.01,146.24
2016,2,14,7,45,550.5,33.0,3.05,9.5,118.5,259.43,204.74
2016,2,14,8,0,647.0,39.0,3.3,10.0,165.0,327.25,265.59
2016,2,14,8,15,701.0,43.5,3.35,10.5,214.0,379.76,312.61
2016,2,14,8,30,755.0,48.0,3.4,11.0,263.0,434.32,359.62
2016,2,14,8,45,788.5,51.5,3.5,11.5,310.0,478.56,396.89
2016,2,14,9,0,822.0,55.0,3.6,12.0,357.0,519.53,430.42
2016,2,14,9,15,770.0,71.5,3.9,12.5,380.5,531.82,439.96
2016,2,14,9,30,718.0,88.0,4.2,13.0,404.0,537.24,443.67
2016,2,14,9,45,802.0,79.0,4.55,14.0,460.5,590.53,485.6
2016,2,14,10,0,886.0,70.0,4.9,15.0,517.0,642.97,525.98
2016,2,14,10,15,689.5,134.5,4.95,15.0,496.0,600.63,489.31
2016,2,14,10,30,493.0,199.0,5.0,15.0,475.0,541.62,439.7
2016,2,14,10,45,710.0,137.0,5.05,15.5,552.5,624.8,506.93
2016,2,14,11,0,927.0,75.0,5.1,16.0,630.0,701.17,566.74
2016,2,14,11,15,593.5,184.0,5.1,16.0,543.5,593.44,477.85
2016,2,14,11,30,260.0,293.0,5.1,16.0,457.0,472.3,377.43
2016,2,14,11,45,345.5,278.0,5.1,16.5,498.5,508.69,406.49
2016,2,14,12,0,431.0,263.0,5.1,17.0,540.0,545.63,434.88
2016,2,14,12,15,429.5,264.0,5.1,17.0,541.0,536.8,427.42
2016,2,14,12,30,428.0,265.0,5.1,17.0,542.0,526.55,419.01
2016,2,14,12,45,454.5,252.5,5.1,17.0,543.5,518.71,412.88
2016,2,14,13,0,481.0,240.0,5.1,17.0,545.0,508.46,404.69
2016,2,14,13,15,707.0,156.5,5.0,17.0,593.5,537.75,428.59
2016,2,14,13,30,933.0,73.0,4.9,17.0,642.0,553.93,440.62
2016,2,14,13,45,924.5,72.5,4.8,17.0,619.5,518.75,410.5
2016,2,14,14,0,916.0,72.0,4.7,17.0,597.0,481.69,378.51
2016,2,14,14,15,906.0,70.5,4.55,17.0,568.0,441.4,343.24
2016,2,14,14,30,896.0,69.0,4.4,17.0,539.0,399.76,306.19
2016,2,14,14,45,879.0,68.0,4.25,17.0,503.0,355.12,266.17
2016,2,14,15,0,862.0,67.0,4.1,17.0,467.0,310.14,225.36
2016,2,14,15,15,840.5,64.5,3.9,16.5,426.0,262.62,182.85
2016,2,14,15,30,819.0,62.0,3.7,16.0,385.0,212.3,138.43
2016,2,14,15,45,783.0,60.0,3.55,15.5,338.5,164.49,98.28
2016,2,14,16,0,747.0,58.0,3.4,15.0,292.0,119.28,64.03
2016,2,14,16,15,698.5,53.0,3.2,14.5,244.0,73.69,36.73
2016,2,14,16,30,650.0,48.0,3.0,14.0,196.0,35.32,25.97
2016,2,14,16,45,561.5,42.0,2.8,13.5,147.5,32.25,23.07
2016,2,14,17,0,473.0,36.0,2.6,13.0,99.0,26.69,17.74
2016,2,14,17,15,328.0,25.5,2.55,12.5,60.0,19.53,10.13
2016,2,14,17,30,183.0,15.0,2.5,12.0,21.0,14.74,0.0
2016,2,14,17,45,91.5,7.5,2.45,12.0,10.5,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,7,15,249.5,13.5,1.85,10.5,39.5,99.31,29.31
2016,2,15,7,30,499.0,27.0,2.0,11.0,79.0,215.41,159.21
2016,2,15,7,45,592.5,33.0,2.2,12.0,127.5,277.83,217.29
2016,2,15,8,0,686.0,39.0,2.4,13.0,176.0,346.43,277.44
2016,2,15,8,15,739.0,43.5,2.35,13.5,226.0,400.15,324.32
2016,2,15,8,30,792.0,48.0,2.3,14.0,276.0,452.81,368.53
2016,2,15,8,45,827.0,50.5,2.25,14.5,324.5,497.85,405.07
2016,2,15,9,0,862.0,53.0,2.2,15.0,373.0,542.83,440.16
2016,2,15,9,15,885.0,55.5,2.2,15.5,417.5,580.32,468.51
2016,2,15,9,30,908.0,58.0,2.2,16.0,462.0,616.3,494.89
2016,2,15,9,45,925.0,59.5,2.25,16.5,501.0,645.57,515.85
2016,2,15,10,0,942.0,61.0,2.3,17.0,540.0,672.52,534.65
2016,2,15,10,15,953.5,62.0,2.3,17.5,573.0,692.76,547.81
2016,2,15,10,30,965.0,63.0,2.3,18.0,606.0,710.1,558.17
2016,2,15,10,45,973.5,64.0,2.3,18.5,631.5,722.39,564.91
2016,2,15,11,0,982.0,65.0,2.3,19.0,657.0,731.44,569.44
2016,2,15,11,15,987.0,65.5,2.3,19.0,675.0,734.28,570.73
2016,2,15,11,30,992.0,66.0,2.3,19.0,693.0,733.74,569.8
2016,2,15,11,45,994.5,66.5,2.3,19.5,703.0,728.13,564.34
2016,2,15,12,0,997.0,67.0,2.3,20.0,713.0,719.14,556.62
2016,2,15,12,15,997.0,67.0,2.3,20.0,714.5,704.66,545.39
2016,2,15,12,30,997.0,67.0,2.3,20.0,716.0,686.95,531.71
2016,2,15,12,45,991.5,69.0,2.35,20.0,708.5,664.77,514.79
2016,2,15,13,0,986.0,71.0,2.4,20.0,701.0,639.72,495.46
2016,2,15,13,15,981.5,70.5,2.4,20.0,685.5,610.04,472.19
2016,2,15,13,30,977.0,70.0,2.4,20.0,670.0,577.78,446.52
2016,2,15,13,45,969.0,69.5,2.4,20.0,647.0,541.38,417.17
2016,2,15,14,0,961.0,69.0,2.4,20.0,624.0,502.96,385.57
2016,2,15,14,15,950.5,67.5,2.35,19.5,593.5,460.74,350.84
2016,2,15,14,30,940.0,66.0,2.3,19.0,563.0,417.1,314.02
2016,2,15,14,45,924.0,65.0,2.25,19.0,526.0,370.89,273.76
2016,2,15,15,0,908.0,64.0,2.2,19.0,489.0,324.17,232.36
2016,2,15,15,15,887.0,61.5,2.0,18.5,446.0,274.61,188.73
2016,2,15,15,30,866.0,59.0,1.8,18.0,403.0,225.51,145.73
2016,2,15,15,45,834.0,56.5,1.6,17.5,356.0,175.46,103.93
2016,2,15,16,0,802.0,54.0,1.4,17.0,309.0,123.99,64.61
2016,2,15,16,15,756.0,50.0,1.3,16.0,259.0,76.43,36.06
2016,2,15,16,30,710.0,46.0,1.2,15.0,209.0,33.34,24.13
2016,2,15,16,45,633.5,40.0,1.15,14.0,159.5,30.17,21.23
2016,2,15,17,0,557.0,34.0,1.1,13.0,110.0,26.97,18.06
2016,2,15,17,15,278.5,30.0,1.1,12.5,68.0,23.7,13.83
2016,2,15,17,30,0.0,26.0,1.1,12.0,26.0,25.56,0.0
2016,2,15,17,45,0.0,13.0,1.1,12.0,13.0,12.78,0.0
2016,2,15,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,16,7,15,242.5,14.5,0.75,10.5,40.5,99.97,39.95
2016,2,16,7,30,485.0,29.0,0.9,11.0,81.0,214.6,159.44
2016,2,16,7,45,575.5,36.0,1.05,12.0,129.5,277.02,216.16
2016,2,16,8,0,666.0,43.0,1.2,13.0,178.0,345.35,275.14
2016,2,16,8,15,719.0,47.5,1.3,13.5,228.0,398.7,321.11
2016,2,16,8,30,772.0,52.0,1.4,14.0,278.0,453.92,366.86
2016,2,16,8,45,806.0,55.5,1.5,15.0,326.0,499.33,402.73
2016,2,16,9,0,840.0,59.0,1.6,16.0,374.0,541.39,434.83
2016,2,16,9,15,863.0,61.5,1.65,16.5,418.0,578.35,462.54
2016,2,16,9,30,886.0,64.0,1.7,17.0,462.0,613.86,488.42
2016,2,16,9,45,905.0,65.0,1.75,17.5,501.0,643.4,509.3
2016,2,16,10,0,924.0,66.0,1.8,18.0,540.0,670.76,528.19
2016,2,16,10,15,935.5,67.0,1.75,18.5,572.5,690.77,540.57
2016,2,16,10,30,947.0,68.0,1.7,19.0,605.0,707.93,550.23
2016,2,16,10,45,954.0,69.5,1.7,19.5,630.0,719.6,556.4
2016,2,16,11,0,961.0,71.0,1.7,20.0,655.0,728.09,560.43
2016,2,16,11,15,965.5,71.5,1.65,20.0,672.5,730.54,561.01
2016,2,16,11,30,970.0,72.0,1.6,20.0,690.0,729.69,559.44
2016,2,16,11,45,972.0,72.5,1.55,20.5,699.5,723.83,553.48
2016,2,16,12,0,974.0,73.0,1.5,21.0,709.0,714.66,545.35
2016,2,16,12,15,974.5,73.0,1.45,21.0,710.0,700.73,534.36
2016,2,16,12,30,975.0,73.0,1.4,21.0,711.0,683.62,521.04
2016,2,16,12,45,974.5,72.0,1.35,21.5,704.5,661.77,503.28
2016,2,16,13,0,974.0,71.0,1.3,22.0,698.0,636.95,483.26
2016,2,16,13,15,969.5,70.5,1.25,22.0,683.0,607.52,460.57
2016,2,16,13,30,965.0,70.0,1.2,22.0,668.0,575.54,435.64
2016,2,16,13,45,958.0,69.0,1.2,22.0,645.0,539.46,407.52
2016,2,16,14,0,951.0,68.0,1.2,22.0,622.0,501.33,377.17
2016,2,16,14,15,941.0,67.0,1.2,22.0,592.0,460.07,343.68
2016,2,16,14,30,931.0,66.0,1.2,22.0,562.0,417.38,308.19
2016,2,16,14,45,917.0,64.0,1.2,22.0,525.5,371.19,269.18
2016,2,16,15,0,903.0,62.0,1.2,22.0,489.0,324.36,228.81
2016,2,16,15,15,882.5,60.0,1.1,21.5,446.5,275.49,186.72
2016,2,16,15,30,862.0,58.0,1.0,21.0,404.0,227.04,145.03
2016,2,16,15,45,835.0,54.5,0.95,20.5,357.5,176.96,103.64
2016,2,16,16,0,808.0,51.0,0.9,20.0,311.0,128.44,66.8
2016,2,16,16,15,763.5,47.5,0.95,19.0,261.5,77.3,35.12
2016,2,16,16,30,719.0,44.0,1.0,18.0,212.0,33.69,24.13
2016,2,16,16,45,648.0,38.5,1.05,17.5,163.0,28.6,19.53
2016,2,16,17,0,577.0,33.0,1.1,17.0,114.0,25.77,16.73
2016,2,16,17,15,442.5,24.0,1.1,16.5,71.0,19.36,10.23
2016,2,16,17,30,308.0,15.0,1.1,16.0,28.0,12.55,0.0
2016,2,16,17,45,154.0,7.5,1.15,15.5,14.0,7.37,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.0,2.25,11.0,3.0,2.89,0.0
2016,2,17,7,30,0.0,6.0,2.4,11.0,6.0,5.78,0.0
2016,2,17,7,45,0.0,9.5,2.55,11.5,9.5,9.16,2.15
2016,2,17,8,0,0.0,13.0,2.7,12.0,13.0,12.53,5.13
2016,2,17,8,15,0.0,17.0,2.9,12.0,17.0,16.39,8.52
2016,2,17,8,30,0.0,21.0,3.1,12.0,21.0,20.26,11.87
2016,2,17,8,45,0.0,24.5,3.3,12.5,24.5,23.64,14.73
2016,2,17,9,0,0.0,28.0,3.5,13.0,28.0,27.03,17.55
2016,2,17,9,15,0.0,20.5,3.65,13.0,20.5,19.78,11.3
2016,2,17,9,30,0.0,13.0,3.8,13.0,13.0,12.55,5.07
2016,2,17,9,45,0.0,82.5,4.0,13.5,82.5,79.79,61.85
2016,2,17,10,0,0.0,152.0,4.2,14.0,152.0,149.45,119.27
2016,2,17,10,15,152.5,202.5,4.4,14.0,289.5,312.05,254.75
2016,2,17,10,30,305.0,253.0,4.6,14.0,427.0,473.43,384.38
2016,2,17,10,45,354.0,254.0,4.85,14.0,464.5,507.17,411.01
2016,2,17,11,0,403.0,255.0,5.1,14.0,502.0,540.22,437.45
2016,2,17,11,15,307.5,282.0,5.3,14.0,474.0,500.51,404.22
2016,2,17,11,30,212.0,309.0,5.5,14.0,446.0,455.44,366.81
2016,2,17,11,45,149.0,309.0,5.7,14.5,406.0,409.33,328.66
2016,2,17,12,0,86.0,309.0,5.9,15.0,366.0,360.94,288.58
2016,2,17,12,15,112.0,315.5,6.0,15.0,389.5,381.07,305.01
2016,2,17,12,30,138.0,322.0,6.1,15.0,413.0,401.65,321.53
2016,2,17,12,45,205.5,313.5,6.2,15.0,447.5,429.15,344.23
2016,2,17,13,0,273.0,305.0,6.3,15.0,482.0,454.01,364.46
2016,2,17,13,15,317.5,288.0,6.35,15.0,490.0,452.66,363.57
2016,2,17,13,30,362.0,271.0,6.4,15.0,498.0,448.22,359.95
2016,2,17,13,45,430.0,241.5,6.45,15.0,501.0,439.98,353.09
2016,2,17,14,0,498.0,212.0,6.5,15.0,504.0,426.55,341.34
2016,2,17,14,15,480.5,208.5,6.45,14.5,479.0,394.79,314.82
2016,2,17,14,30,463.0,205.0,6.4,14.0,454.0,363.31,288.17
2016,2,17,14,45,475.5,184.0,6.35,14.0,425.0,326.98,256.32
2016,2,17,15,0,488.0,163.0,6.3,14.0,396.0,288.96,222.43
2016,2,17,15,15,604.5,126.5,6.1,13.5,389.0,262.33,194.34
2016,2,17,15,30,721.0,90.0,5.9,13.0,382.0,223.36,154.47
2016,2,17,15,45,684.0,85.5,5.75,12.5,336.5,177.02,114.79
2016,2,17,16,0,647.0,81.0,5.6,12.0,291.0,133.56,80.47
2016,2,17,16,15,593.5,74.0,5.45,11.5,243.5,90.11,52.04
2016,2,17,16,30,540.0,67.0,5.3,11.0,196.0,51.8,41.18
2016,2,17,16,45,457.5,57.5,5.2,11.0,149.0,42.71,32.75
2016,2,17,17,0,375.0,48.0,5.1,11.0,102.0,37.42,27.5
2016,2,17,17,15,187.5,36.5,5.1,11.0,63.5,28.42,18.29
2016,2,17,17,30,0.0,25.0,5.1,11.0,25.0,22.57,0.0
2016,2,17,17,45,0.0,12.5,5.15,11.0,12.5,12.29,0.0
2016,2,17,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,7,15,126.0,23.0,2.0,8.0,37.5,77.87,42.25
2016,2,18,7,30,252.0,46.0,2.2,8.0,75.0,158.95,122.53
2016,2,18,7,45,353.0,58.0,2.45,8.5,120.5,220.8,177.87
2016,2,18,8,0,454.0,70.0,2.7,9.0,166.0,290.82,239.2
2016,2,18,8,15,519.5,78.5,2.8,9.0,214.5,347.69,289.18
2016,2,18,8,30,585.0,87.0,2.9,9.0,263.0,407.51,340.39
2016,2,18,8,45,437.0,119.5,3.0,9.5,263.0,379.33,317.1
2016,2,18,9,0,289.0,152.0,3.1,10.0,263.0,336.01,280.29
2016,2,18,9,15,515.5,129.0,3.1,10.0,354.5,457.07,381.17
2016,2,18,9,30,742.0,106.0,3.1,10.0,446.0,584.96,483.91
2016,2,18,9,45,772.5,106.5,3.15,10.0,486.5,618.15,509.12
2016,2,18,10,0,803.0,107.0,3.2,10.0,527.0,648.07,532.08
2016,2,18,10,15,818.0,109.5,3.2,10.0,559.5,670.12,548.34
2016,2,18,10,30,833.0,112.0,3.2,10.0,592.0,689.67,562.56
2016,2,18,10,45,855.5,109.0,3.2,10.5,620.0,705.9,573.33
2016,2,18,11,0,878.0,106.0,3.2,11.0,648.0,719.38,581.92
2016,2,18,11,15,599.0,199.5,3.1,11.0,574.0,621.72,501.82
2016,2,18,11,30,320.0,293.0,3.0,11.0,500.0,517.76,416.22
2016,2,18,11,45,321.5,298.0,2.95,11.5,508.5,518.74,416.18
2016,2,18,12,0,323.0,303.0,2.9,12.0,517.0,518.51,414.63
2016,2,18,12,15,619.5,202.0,2.85,12.0,613.0,608.45,488.11
2016,2,18,12,30,916.0,101.0,2.8,12.0,709.0,682.75,547.03
2016,2,18,12,45,920.5,97.5,2.75,12.0,703.5,662.37,529.97
2016,2,18,13,0,925.0,94.0,2.7,12.0,698.0,638.99,511.08
2016,2,18,13,15,919.5,93.5,2.7,12.0,682.5,609.94,487.66
2016,2,18,13,30,914.0,93.0,2.7,12.0,667.0,578.53,462.01
2016,2,18,13,45,905.5,91.5,2.7,12.0,643.5,542.49,432.24
2016,2,18,14,0,897.0,90.0,2.7,12.0,620.0,504.63,400.39
2016,2,18,14,15,884.5,88.5,2.65,12.0,589.5,461.18,363.35
2016,2,18,14,30,872.0,87.0,2.6,12.0,559.0,418.6,326.1
2016,2,18,14,45,850.5,86.0,2.55,12.0,521.5,372.52,285.38
2016,2,18,15,0,829.0,85.0,2.5,12.0,484.0,326.61,244.13
2016,2,18,15,15,805.0,82.0,2.3,11.5,441.5,278.69,201.2
2016,2,18,15,30,781.0,79.0,2.1,11.0,399.0,231.75,159.19
2016,2,18,15,45,747.5,75.0,1.95,11.0,352.5,183.63,117.55
2016,2,18,16,0,714.0,71.0,1.8,11.0,306.0,134.67,78.24
2016,2,18,16,15,663.0,65.5,1.6,10.0,257.0,89.05,48.25
2016,2,18,16,30,612.0,60.0,1.4,9.0,208.0,48.17,31.51
2016,2,18,16,45,534.0,52.0,1.2,8.5,159.5,37.38,28.37
2016,2,18,17,0,456.0,44.0,1.0,8.0,111.0,33.23,24.24
2016,2,18,17,15,317.5,32.0,1.0,7.5,70.0,24.95,15.88
2016,2,18,17,30,179.0,20.0,1.0,7.0,29.0,16.11,0.0
2016,2,18,17,45,89.5,10.0,1.0,7.0,14.5,9.83,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,6,45,48.5,5.5,1.45,5.5,6.5,0.0,0.0
2016,2,19,7,0,97.0,11.0,1.6,6.0,13.0,37.48,0.0
2016,2,19,7,15,258.5,23.5,1.75,6.5,50.0,123.0,74.76
2016,2,19,7,30,420.0,36.0,1.9,7.0,87.0,208.72,161.79
2016,2,19,7,45,514.5,44.0,2.05,7.5,135.0,272.03,219.58
2016,2,19,8,0,609.0,52.0,2.2,8.0,183.0,341.86,281.28
2016,2,19,8,15,663.0,57.5,2.25,8.5,232.5,395.2,327.98
2016,2,19,8,30,717.0,63.0,2.3,9.0,282.0,448.55,373.11
2016,2,19,8,45,755.0,66.0,2.35,9.5,330.0,494.44,410.79
2016,2,19,9,0,793.0,69.0,2.4,10.0,378.0,540.39,447.33
2016,2,19,9,15,817.5,72.0,2.45,10.5,421.5,577.95,476.27
2016,2,19,9,30,842.0,75.0,2.5,11.0,465.0,614.15,503.45
2016,2,19,9,45,860.0,77.0,2.6,11.5,503.5,643.43,524.97
2016,2,19,10,0,878.0,79.0,2.7,12.0,542.0,667.53,542.33
2016,2,19,10,15,890.0,81.0,2.7,12.0,574.5,688.38,557.24
2016,2,19,10,30,902.0,83.0,2.7,12.0,607.0,706.5,569.6
2016,2,19,10,45,908.5,85.0,2.75,12.5,631.5,717.98,576.27
2016,2,19,11,0,915.0,87.0,2.8,13.0,656.0,726.39,580.8
2016,2,19,11,15,920.0,88.0,2.8,13.0,673.0,729.57,582.42
2016,2,19,11,30,925.0,89.0,2.8,13.0,690.0,729.57,581.87
2016,2,19,11,45,921.0,92.0,2.85,13.0,698.0,722.3,576.39
2016,2,19,12,0,917.0,95.0,2.9,13.0,706.0,711.94,568.47
2016,2,19,12,15,916.5,95.5,2.9,13.0,707.0,698.34,557.57
2016,2,19,12,30,916.0,96.0,2.9,13.0,708.0,681.75,544.33
2016,2,19,12,45,903.5,100.0,2.95,13.0,699.0,658.28,525.84
2016,2,19,13,0,891.0,104.0,3.0,13.0,690.0,632.14,505.09
2016,2,19,13,15,672.5,176.5,2.95,13.0,613.5,552.26,440.68
2016,2,19,13,30,454.0,249.0,2.9,13.0,537.0,480.12,382.29
2016,2,19,13,45,424.0,247.5,2.9,13.0,508.5,446.06,355.18
2016,2,19,14,0,394.0,246.0,2.9,13.0,480.0,413.83,329.06
2016,2,19,14,15,622.0,168.5,2.8,12.5,517.5,423.89,335.59
2016,2,19,14,30,850.0,91.0,2.7,12.0,555.0,417.09,325.9
2016,2,19,14,45,836.5,87.5,2.6,12.0,519.0,372.26,285.92
2016,2,19,15,0,823.0,84.0,2.5,12.0,483.0,326.98,245.01
2016,2,19,15,15,800.0,81.0,2.3,11.5,441.0,279.45,202.38
2016,2,19,15,30,777.0,78.0,2.1,11.0,399.0,232.82,160.54
2016,2,19,15,45,743.5,74.0,1.95,11.0,353.0,184.72,118.77
2016,2,19,16,0,710.0,70.0,1.8,11.0,307.0,135.89,79.26
2016,2,19,16,15,661.0,64.5,1.6,10.5,258.0,90.37,48.66
2016,2,19,16,30,612.0,59.0,1.4,10.0,209.0,49.4,30.88
2016,2,19,16,45,529.0,52.0,1.2,9.5,161.0,37.13,28.04
2016,2,19,17,0,446.0,45.0,1.0,9.0,113.0,33.92,24.79
2016,2,19,17,15,314.0,33.0,0.95,8.5,72.0,25.69,16.59
2016,2,19,17,30,182.0,21.0,0.9,8.0,31.0,16.91,0.52
2016,2,19,17,45,91.0,10.5,0.9,8.0,15.5,10.32,0.0
2016,2,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.5,1.3,4.5,5.5,0.0,0.0
2016,2,20,7,0,0.0,11.0,1.4,5.0,11.0,10.81,0.0
2016,2,20,7,15,101.5,27.5,1.4,5.5,40.5,72.85,45.97
2016,2,20,7,30,203.0,44.0,1.4,6.0,70.0,140.13,109.7
2016,2,20,7,45,248.0,62.0,1.45,6.5,107.0,185.86,151.32
2016,2,20,8,0,293.0,80.0,1.5,7.0,144.0,234.57,194.51
2016,2,20,8,15,317.5,97.5,1.45,7.5,182.5,275.41,229.92
2016,2,20,8,30,342.0,115.0,1.4,8.0,221.0,317.03,264.74
2016,2,20,8,45,366.5,128.0,1.35,8.5,258.0,354.15,294.86
2016,2,20,9,0,391.0,141.0,1.3,9.0,295.0,391.6,324.34
2016,2,20,9,15,223.5,169.0,1.15,9.5,259.0,323.32,266.23
2016,2,20,9,30,56.0,197.0,1.0,10.0,223.0,239.82,195.16
2016,2,20,9,45,270.0,193.0,0.9,10.5,335.0,385.01,314.09
2016,2,20,10,0,484.0,189.0,0.8,11.0,447.0,531.28,425.98
2016,2,20,10,15,421.0,218.5,0.7,11.5,452.5,524.21,415.53
2016,2,20,10,30,358.0,248.0,0.6,12.0,458.0,508.42,400.37
2016,2,20,10,45,394.0,250.5,0.5,12.5,490.5,535.85,419.03
2016,2,20,11,0,430.0,253.0,0.4,13.0,523.0,567.11,439.37
2016,2,20,11,15,430.0,261.5,0.45,13.0,538.0,572.89,443.0
2016,2,20,11,30,430.0,270.0,0.5,13.0,553.0,576.98,445.75
2016,2,20,11,45,687.5,180.0,0.6,13.5,638.5,658.72,508.8
2016,2,20,12,0,945.0,90.0,0.7,14.0,724.0,729.7,561.47
2016,2,20,12,15,945.0,90.0,0.75,14.0,725.0,715.55,550.71
2016,2,20,12,30,945.0,90.0,0.8,14.0,726.0,698.31,538.51
2016,2,20,12,45,732.0,164.0,0.9,14.0,653.5,618.31,478.91
2016,2,20,13,0,519.0,238.0,1.0,14.0,581.0,541.65,421.11
2016,2,20,13,15,722.0,164.0,1.05,14.0,630.5,571.31,445.54
2016,2,20,13,30,925.0,90.0,1.1,14.0,680.0,589.16,458.96
2016,2,20,13,45,914.0,90.0,1.2,14.0,656.0,552.77,430.43
2016,2,20,14,0,903.0,90.0,1.3,14.0,632.0,514.68,400.22
2016,2,20,14,15,892.0,88.5,1.35,14.0,601.5,473.71,366.64
2016,2,20,14,30,881.0,87.0,1.4,14.0,571.0,428.95,329.18
2016,2,20,14,45,865.0,84.5,1.45,14.0,534.5,382.79,289.62
2016,2,20,15,0,849.0,82.0,1.5,14.0,498.0,336.31,248.84
2016,2,20,15,15,827.0,79.0,1.4,13.5,455.0,287.73,206.03
2016,2,20,15,30,805.0,76.0,1.3,13.0,412.0,239.91,163.71
2016,2,20,15,45,782.0,70.5,1.25,12.5,366.5,190.69,121.18
2016,2,20,16,0,759.0,65.0,1.2,12.0,321.0,142.85,82.35
2016,2,20,16,15,713.5,60.0,1.15,11.0,271.0,95.57,50.39
2016,2,20,16,30,668.0,55.0,1.1,10.0,221.0,52.52,31.3
2016,2,20,16,45,600.5,47.5,1.05,9.5,172.0,33.03,24.36
2016,2,20,17,0,533.0,40.0,1.0,9.0,123.0,29.09,20.52
2016,2,20,17,15,404.5,30.0,1.0,8.5,79.0,22.61,14.04
2016,2,20,17,30,276.0,20.0,1.0,8.0,35.0,15.72,1.9
2016,2,20,17,45,138.0,10.0,1.05,7.5,17.5,9.83,0.0
2016,2,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,94.5,6.5,1.3,4.5,9.0,0.0,0.0
2016,2,21,7,0,189.0,13.0,1.4,5.0,18.0,66.26,0.0
2016,2,21,7,15,345.5,24.0,1.55,5.5,58.5,156.4,106.05
2016,2,21,7,30,502.0,35.0,1.7,6.0,99.0,241.52,189.54
2016,2,21,7,45,586.0,42.0,1.9,6.5,149.5,300.52,244.24
2016,2,21,8,0,670.0,49.0,2.1,7.0,200.0,368.58,304.77
2016,2,21,8,15,721.0,54.0,2.2,7.5,251.0,423.05,352.41
2016,2,21,8,30,772.0,59.0,2.3,8.0,302.0,479.2,399.71
2016,2,21,8,45,807.5,62.0,2.4,9.0,351.5,525.74,437.05
2016,2,21,9,0,843.0,65.0,2.5,10.0,401.0,572.09,472.95
2016,2,21,9,15,866.0,68.0,2.5,10.5,446.0,610.28,501.87
2016,2,21,9,30,889.0,71.0,2.5,11.0,491.0,643.7,526.48
2016,2,21,9,45,906.5,72.5,2.5,11.5,530.5,673.3,547.54
2016,2,21,10,0,924.0,74.0,2.5,12.0,570.0,700.61,566.14
2016,2,21,10,15,935.5,75.5,2.5,12.0,603.0,721.34,580.13
2016,2,21,10,30,947.0,77.0,2.5,12.0,636.0,739.18,592.05
2016,2,21,10,45,955.0,78.5,2.5,12.5,662.0,751.56,598.93
2016,2,21,11,0,963.0,80.0,2.5,13.0,688.0,760.73,603.59
2016,2,21,11,15,968.0,80.5,2.5,13.0,705.5,763.44,604.8
2016,2,21,11,30,973.0,81.0,2.5,13.0,723.0,762.81,603.78
2016,2,21,11,45,975.5,81.5,2.55,13.5,733.0,757.09,598.44
2016,2,21,12,0,978.0,82.0,2.6,14.0,743.0,748.01,590.85
2016,2,21,12,15,978.5,82.0,2.65,14.0,744.0,733.77,580.72
2016,2,21,12,30,979.0,82.0,2.7,14.0,745.0,716.31,567.44
2016,2,21,12,45,977.0,82.0,2.75,14.5,738.0,694.14,549.32
2016,2,21,13,0,975.0,82.0,2.8,15.0,731.0,669.01,528.79
2016,2,21,13,15,970.5,81.0,2.85,15.0,715.5,638.63,505.0
2016,2,21,13,30,966.0,80.0,2.9,15.0,700.0,605.69,478.78
2016,2,21,13,45,957.5,79.5,2.95,15.0,676.5,568.79,448.91
2016,2,21,14,0,949.0,79.0,3.0,15.0,653.0,529.92,416.78
2016,2,21,14,15,938.5,78.0,3.0,14.5,622.0,487.94,382.0
2016,2,21,14,30,928.0,77.0,3.0,14.0,591.0,444.56,345.09
2016,2,21,14,45,911.0,75.5,3.05,14.0,553.0,397.22,303.58
2016,2,21,15,0,894.0,74.0,3.1,14.0,515.0,349.48,260.87
2016,2,21,15,15,873.0,71.5,2.85,13.5,472.0,296.33,213.48
2016,2,21,15,30,852.0,69.0,2.6,13.0,429.0,246.9,168.98
2016,2,21,15,45,821.0,66.0,2.4,12.5,381.0,196.15,124.74
2016,2,21,16,0,790.0,63.0,2.2,12.0,333.0,147.51,84.98
2016,2,21,16,15,745.5,58.5,2.0,11.0,282.0,98.95,51.49
2016,2,21,16,30,701.0,54.0,1.8,10.0,231.0,54.49,30.95
2016,2,21,16,45,632.0,47.5,1.65,9.5,180.5,35.99,27.04
2016,2,21,17,0,563.0,41.0,1.5,9.0,130.0,32.64,23.71
2016,2,21,17,15,436.0,31.0,1.5,8.5,84.5,23.36,14.77
2016,2,21,17,30,309.0,21.0,1.5,8.0,39.0,16.52,3.73
2016,2,21,17,45,154.5,10.5,1.55,7.5,19.5,10.32,0.0
2016,2,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.6,5.5,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.7,6.0,22.0,21.63,0.0
2016,2,22,7,15,269.5,28.0,1.85,6.5,64.0,138.25,96.65
2016,2,22,7,30,539.0,34.0,2.0,7.0,106.0,252.93,198.87
2016,2,22,7,45,617.5,40.5,2.15,8.0,156.5,314.68,255.17
2016,2,22,8,0,696.0,47.0,2.3,9.0,207.0,381.21,313.58
2016,2,22,8,15,744.5,52.0,2.4,9.5,258.5,435.59,360.79
2016,2,22,8,30,793.0,57.0,2.5,10.0,310.0,491.46,407.46
2016,2,22,8,45,824.5,60.5,2.65,10.5,359.0,537.17,444.73
2016,2,22,9,0,856.0,64.0,2.8,11.0,408.0,582.42,480.53
2016,2,22,9,15,878.0,66.5,2.9,11.5,453.0,616.61,506.76
2016,2,22,9,30,900.0,69.0,3.0,12.0,498.0,652.48,533.58
