Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,916.5,70.5,3.2,13.0,537.5,681.74,554.21
2016,2,22,10,0,933.0,72.0,3.4,14.0,577.0,708.66,571.96
2016,2,22,10,15,944.0,73.5,3.45,14.0,610.0,729.23,586.15
2016,2,22,10,30,955.0,75.0,3.5,14.0,643.0,746.87,598.24
2016,2,22,10,45,962.5,76.5,3.55,14.5,668.5,758.99,605.21
2016,2,22,11,0,970.0,78.0,3.6,15.0,694.0,767.87,609.91
2016,2,22,11,15,974.5,78.5,3.65,15.0,712.0,770.25,611.13
2016,2,22,11,30,979.0,79.0,3.7,15.0,730.0,769.26,610.07
2016,2,22,11,45,980.5,80.0,3.75,15.5,739.5,763.31,604.4
2016,2,22,12,0,982.0,81.0,3.8,16.0,749.0,754.0,596.44
2016,2,22,12,15,982.0,81.0,3.8,16.0,750.0,739.34,585.62
2016,2,22,12,30,982.0,81.0,3.8,16.0,751.0,721.47,571.95
2016,2,22,12,45,974.0,83.5,3.85,16.0,742.5,697.9,553.53
2016,2,22,13,0,966.0,86.0,3.9,16.0,734.0,671.59,532.8
2016,2,22,13,15,961.5,85.0,3.9,16.0,718.5,641.34,508.71
2016,2,22,13,30,957.0,84.0,3.9,16.0,703.0,608.56,482.24
2016,2,22,13,45,951.0,82.5,3.9,16.0,679.5,572.16,452.45
2016,2,22,14,0,945.0,81.0,3.9,16.0,656.0,533.66,420.35
2016,2,22,14,15,934.5,79.5,3.8,16.0,625.0,491.25,384.27
2016,2,22,14,30,924.0,78.0,3.7,16.0,594.0,447.45,346.29
2016,2,22,14,45,910.0,76.0,3.65,16.0,557.0,400.78,305.28
2016,2,22,15,0,896.0,74.0,3.6,16.0,520.0,353.47,262.93
2016,2,22,15,15,662.5,112.0,3.3,15.5,426.5,276.0,202.28
2016,2,22,15,30,429.0,150.0,3.0,15.0,333.0,223.65,164.46
2016,2,22,15,45,614.0,106.0,2.7,14.5,335.5,195.23,131.94
2016,2,22,16,0,799.0,62.0,2.4,14.0,338.0,150.49,86.35
2016,2,22,16,15,757.0,57.5,2.2,13.0,287.5,101.46,52.15
2016,2,22,16,30,715.0,53.0,2.0,12.0,237.0,56.24,30.5
2016,2,22,16,45,647.0,47.0,1.8,11.0,186.0,35.31,26.26
2016,2,22,17,0,579.0,41.0,1.6,10.0,135.0,32.4,23.43
2016,2,22,17,15,455.5,31.5,1.6,9.5,89.0,23.63,15.02
2016,2,22,17,30,332.0,22.0,1.6,9.0,43.0,17.31,5.31
2016,2,22,17,45,166.0,11.0,1.6,8.5,21.5,10.81,0.0
2016,2,22,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,11.0,0.75,8.5,11.0,10.81,0.0
2016,2,23,7,0,0.0,22.0,0.7,9.0,22.0,21.63,0.0
2016,2,23,7,15,217.0,32.0,0.5,9.5,61.5,126.63,89.62
2016,2,23,7,30,434.0,42.0,0.3,10.0,101.0,227.97,176.81
2016,2,23,7,45,522.0,48.0,0.2,10.5,148.5,288.9,229.31
2016,2,23,8,0,610.0,54.0,0.1,11.0,196.0,355.53,284.57
2016,2,23,8,15,656.0,59.5,0.3,11.5,244.0,406.01,327.04
2016,2,23,8,30,702.0,65.0,0.5,12.0,292.0,456.02,368.13
2016,2,23,8,45,744.5,64.5,0.7,12.5,338.5,500.71,404.14
2016,2,23,9,0,787.0,64.0,0.9,13.0,385.0,545.69,439.49
2016,2,23,9,15,776.5,75.5,1.15,13.5,421.0,571.71,459.6
2016,2,23,9,30,766.0,87.0,1.4,14.0,457.0,594.52,476.89
2016,2,23,9,45,622.0,142.5,1.65,14.5,458.5,575.76,460.24
2016,2,23,10,0,478.0,198.0,1.9,15.0,460.0,543.54,433.24
2016,2,23,10,15,722.5,139.0,1.95,15.5,559.5,656.65,520.61
2016,2,23,10,30,967.0,80.0,2.0,16.0,659.0,765.06,598.76
2016,2,23,10,45,975.0,80.5,2.05,16.5,685.0,776.49,604.15
2016,2,23,11,0,983.0,81.0,2.1,17.0,711.0,784.66,608.26
2016,2,23,11,15,987.5,82.0,2.05,17.0,729.0,787.52,609.12
2016,2,23,11,30,992.0,83.0,2.0,17.0,747.0,786.95,607.74
2016,2,23,11,45,993.5,83.5,1.95,17.5,756.0,780.31,601.15
2016,2,23,12,0,995.0,84.0,1.9,18.0,765.0,770.28,592.39
2016,2,23,12,15,994.5,84.0,1.8,18.0,766.0,755.03,580.84
2016,2,23,12,30,994.0,84.0,1.7,18.0,767.0,736.53,566.76
2016,2,23,12,45,994.0,82.5,1.65,18.0,759.5,713.7,549.36
2016,2,23,13,0,994.0,81.0,1.6,18.0,752.0,687.79,529.54
2016,2,23,13,15,989.0,80.5,1.5,18.0,736.0,656.96,505.48
2016,2,23,13,30,984.0,80.0,1.4,18.0,720.0,623.55,479.17
2016,2,23,13,45,975.0,79.5,1.35,18.0,695.5,585.62,449.43
2016,2,23,14,0,966.0,79.0,1.3,18.0,671.0,545.72,417.57
2016,2,23,14,15,955.0,77.5,1.15,18.0,639.5,502.21,381.74
2016,2,23,14,30,944.0,76.0,1.0,18.0,608.0,457.32,344.07
2016,2,23,14,45,927.0,75.0,0.85,18.0,569.0,409.53,303.45
2016,2,23,15,0,910.0,74.0,0.7,18.0,530.0,361.32,261.73
2016,2,23,15,15,889.0,71.5,0.6,17.5,486.0,310.5,218.14
2016,2,23,15,30,868.0,69.0,0.5,17.0,442.0,256.69,171.89
2016,2,23,15,45,837.5,65.5,0.4,16.5,393.0,204.47,127.76
2016,2,23,16,0,807.0,62.0,0.3,16.0,344.0,154.3,87.5
2016,2,23,16,15,763.5,57.5,0.35,15.0,292.5,104.55,53.19
2016,2,23,16,30,720.0,53.0,0.4,14.0,241.0,58.75,30.85
2016,2,23,16,45,647.5,47.5,0.45,13.5,189.0,35.56,26.26
2016,2,23,17,0,575.0,42.0,0.5,13.0,137.0,33.17,23.89
2016,2,23,17,15,453.5,32.0,0.55,12.5,91.0,23.9,15.14
2016,2,23,17,30,332.0,22.0,0.6,12.0,45.0,17.12,5.98
2016,2,23,17,45,166.0,11.0,0.65,12.0,22.5,10.81,0.0
2016,2,23,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,0.65,7.5,12.0,11.8,0.0
2016,2,24,7,0,0.0,24.0,0.6,8.0,24.0,27.19,0.0
2016,2,24,7,15,233.0,32.0,0.75,8.5,65.0,132.52,96.02
2016,2,24,7,30,466.0,40.0,0.9,9.0,106.0,240.09,188.56
2016,2,24,7,45,548.0,48.0,1.05,10.0,156.0,302.29,243.36
2016,2,24,8,0,630.0,56.0,1.2,11.0,206.0,369.91,301.01
2016,2,24,8,15,680.5,61.5,1.2,11.5,256.5,423.62,345.85
2016,2,24,8,30,731.0,67.0,1.2,12.0,307.0,477.0,388.8
2016,2,24,8,45,767.5,70.5,1.3,12.5,356.0,523.97,425.79
2016,2,24,9,0,804.0,74.0,1.4,13.0,405.0,570.86,461.67
2016,2,24,9,15,828.0,77.0,1.45,13.5,449.5,608.97,489.65
2016,2,24,9,30,852.0,80.0,1.5,14.0,494.0,645.64,515.94
2016,2,24,9,45,870.5,81.5,1.6,15.0,533.5,675.26,535.92
2016,2,24,10,0,889.0,83.0,1.7,16.0,573.0,699.53,551.21
2016,2,24,10,15,900.5,85.0,1.7,16.5,605.5,720.37,563.76
2016,2,24,10,30,912.0,87.0,1.7,17.0,638.0,738.41,574.31
2016,2,24,10,45,920.0,88.5,1.7,17.5,663.5,750.5,580.68
2016,2,24,11,0,928.0,90.0,1.7,18.0,689.0,759.49,584.99
2016,2,24,11,15,933.0,90.5,1.6,18.0,706.5,762.1,585.16
2016,2,24,11,30,938.0,91.0,1.5,18.0,724.0,761.47,583.22
2016,2,24,11,45,939.0,92.0,1.45,18.5,733.0,755.28,576.96
2016,2,24,12,0,940.0,93.0,1.4,19.0,742.0,745.87,568.68
2016,2,24,12,15,940.5,93.0,1.3,19.0,743.0,731.94,557.99
2016,2,24,12,30,941.0,93.0,1.2,19.0,744.0,714.9,544.68
2016,2,24,12,45,943.5,91.0,1.15,19.0,738.0,694.13,528.92
2016,2,24,13,0,946.0,89.0,1.1,19.0,732.0,670.33,510.85
2016,2,24,13,15,941.5,88.0,1.05,19.0,716.5,640.45,488.15
2016,2,24,13,30,937.0,87.0,1.0,19.0,701.0,608.09,463.32
2016,2,24,13,45,930.5,85.5,1.0,19.0,677.5,571.89,435.64
2016,2,24,14,0,924.0,84.0,1.0,19.0,654.0,533.69,405.79
2016,2,24,14,15,913.0,82.5,1.05,18.5,623.5,491.61,373.29
2016,2,24,14,30,902.0,81.0,1.1,18.0,593.0,448.25,338.66
2016,2,24,14,45,888.5,78.5,1.15,18.0,555.5,401.99,300.07
2016,2,24,15,0,875.0,76.0,1.2,18.0,518.0,355.11,259.91
2016,2,24,15,15,854.0,73.0,1.15,17.5,475.0,301.94,214.42
2016,2,24,15,30,833.0,70.0,1.1,17.0,432.0,252.57,171.41
2016,2,24,15,45,804.5,66.5,1.1,16.5,384.5,202.26,128.42
2016,2,24,16,0,776.0,63.0,1.1,16.0,337.0,153.85,88.97
2016,2,24,16,15,733.0,58.5,1.05,15.0,287.0,105.52,54.84
2016,2,24,16,30,690.0,54.0,1.0,14.0,237.0,61.13,32.18
2016,2,24,16,45,621.5,48.0,1.0,13.0,186.5,35.79,26.52
2016,2,24,17,0,553.0,42.0,1.0,12.0,136.0,30.06,21.23
2016,2,24,17,15,436.5,32.0,1.05,11.5,90.5,23.7,15.09
2016,2,24,17,30,320.0,22.0,1.1,11.0,45.0,16.93,6.56
2016,2,24,17,45,160.0,11.0,1.15,10.5,22.5,10.81,0.0
2016,2,24,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.05,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.0,8.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.0,8.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2016,2,25,6,45,96.5,8.5,0.05,9.5,13.0,33.21,0.0
2016,2,25,7,0,193.0,17.0,0.1,10.0,26.0,86.65,0.0
2016,2,25,7,15,329.5,29.0,0.05,10.5,67.5,163.88,118.89
2016,2,25,7,30,466.0,41.0,0.0,11.0,109.0,243.34,188.44
2016,2,25,7,45,540.5,49.0,0.0,11.5,157.5,302.74,239.6
2016,2,25,8,0,615.0,57.0,0.0,12.0,206.0,366.97,292.8
2016,2,25,8,15,665.0,62.5,0.1,12.5,256.5,420.12,335.86
2016,2,25,8,30,715.0,68.0,0.2,13.0,307.0,472.94,377.47
2016,2,25,8,45,746.0,73.0,0.3,14.0,354.5,518.1,411.29
2016,2,25,9,0,777.0,78.0,0.4,15.0,402.0,562.92,443.83
2016,2,25,9,15,801.0,81.5,0.45,15.5,446.0,601.0,470.86
2016,2,25,9,30,825.0,85.0,0.5,16.0,490.0,637.71,496.3
2016,2,25,9,45,840.5,88.0,0.6,16.5,528.5,666.51,516.28
2016,2,25,10,0,856.0,91.0,0.7,17.0,567.0,693.08,534.28
2016,2,25,10,15,868.0,93.0,0.7,17.5,599.0,713.65,546.13
2016,2,25,10,30,880.0,95.0,0.7,18.0,631.0,731.51,556.14
2016,2,25,10,45,889.5,96.0,0.7,18.5,656.5,740.91,560.39
2016,2,25,11,0,899.0,97.0,0.7,19.0,682.0,750.28,564.83
2016,2,25,11,15,904.5,98.0,0.65,19.0,699.0,753.7,565.64
2016,2,25,11,30,910.0,99.0,0.6,19.0,716.0,753.97,564.51
2016,2,25,11,45,914.0,98.5,0.6,19.0,726.0,748.45,560.43
2016,2,25,12,0,918.0,98.0,0.6,19.0,736.0,739.77,554.42
2016,2,25,12,15,743.0,168.0,0.6,19.0,684.5,677.9,509.28
2016,2,25,12,30,568.0,238.0,0.6,19.0,633.0,613.79,461.87
2016,2,25,12,45,747.5,164.5,0.65,19.5,679.5,644.3,486.03
2016,2,25,13,0,927.0,91.0,0.7,20.0,726.0,664.48,501.08
2016,2,25,13,15,922.5,90.5,0.65,20.0,710.5,635.5,478.76
2016,2,25,13,30,918.0,90.0,0.6,20.0,695.0,604.1,454.94
2016,2,25,13,45,910.5,88.5,0.6,20.0,672.0,567.88,427.78
2016,2,25,14,0,903.0,87.0,0.6,20.0,649.0,529.77,398.59
2016,2,25,14,15,892.0,85.5,0.55,19.5,618.5,488.37,366.49
2016,2,25,14,30,881.0,84.0,0.5,19.0,588.0,445.72,332.54
2016,2,25,14,45,863.0,83.0,0.45,19.0,550.5,396.98,292.62
2016,2,25,15,0,845.0,82.0,0.4,19.0,513.0,350.75,253.65
2016,2,25,15,15,823.5,79.0,0.35,18.5,470.5,301.82,212.42
2016,2,25,15,30,802.0,76.0,0.3,18.0,428.0,253.63,171.29
2016,2,25,15,45,767.5,73.5,0.3,18.0,380.5,204.45,130.06
2016,2,25,16,0,733.0,71.0,0.3,18.0,333.0,157.84,92.75
2016,2,25,16,15,689.0,65.5,0.35,17.0,283.0,107.29,56.91
2016,2,25,16,30,645.0,60.0,0.4,16.0,233.0,63.81,33.92
2016,2,25,16,45,578.0,53.0,0.45,15.5,183.5,36.65,27.02
2016,2,25,17,0,511.0,46.0,0.5,15.0,134.0,33.4,23.94
2016,2,25,17,15,397.0,35.5,0.55,14.5,89.5,26.73,17.57
2016,2,25,17,30,283.0,25.0,0.6,14.0,45.0,19.65,8.99
2016,2,25,17,45,141.5,12.5,0.65,13.5,22.5,12.29,0.0
2016,2,25,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,12.0,0.45,10.5,12.0,11.8,0.0
2016,2,26,7,0,0.0,24.0,0.4,11.0,24.0,26.26,0.73
2016,2,26,7,15,143.5,37.5,0.45,11.5,59.5,103.64,75.91
2016,2,26,7,30,287.0,51.0,0.5,12.0,95.0,185.81,145.69
2016,2,26,7,45,333.5,67.0,0.55,12.5,136.0,234.68,188.27
2016,2,26,8,0,380.0,83.0,0.6,13.0,177.0,286.55,232.16
2016,2,26,8,15,425.5,93.0,0.6,13.5,219.5,333.49,270.65
2016,2,26,8,30,471.0,103.0,0.6,14.0,262.0,382.63,309.57
2016,2,26,8,45,615.0,93.5,0.65,14.5,333.0,471.62,378.82
2016,2,26,9,0,759.0,84.0,0.7,15.0,404.0,562.34,446.91
2016,2,26,9,15,783.5,87.5,0.8,15.5,448.0,600.38,474.07
2016,2,26,9,30,808.0,91.0,0.9,16.0,492.0,637.1,500.27
2016,2,26,9,45,711.0,125.0,1.05,16.5,497.5,625.75,490.04
2016,2,26,10,0,614.0,159.0,1.2,17.0,503.0,605.23,473.34
2016,2,26,10,15,738.0,131.0,1.35,17.0,567.5,669.08,522.3
2016,2,26,10,30,862.0,103.0,1.5,17.0,632.0,731.39,567.69
2016,2,26,10,45,868.0,106.0,1.65,17.0,656.5,742.98,575.68
2016,2,26,11,0,874.0,109.0,1.8,17.0,681.0,751.55,582.14
2016,2,26,11,15,879.5,110.0,1.85,17.0,698.5,754.59,583.97
2016,2,26,11,30,885.0,111.0,1.9,17.0,716.0,754.52,583.8
2016,2,26,11,45,886.0,112.5,2.0,17.5,725.0,748.63,578.95
2016,2,26,12,0,887.0,114.0,2.1,18.0,734.0,739.66,572.07
2016,2,26,12,15,710.5,182.5,2.15,18.0,679.5,673.24,521.3
2016,2,26,12,30,534.0,251.0,2.2,18.0,625.0,606.18,469.54
2016,2,26,12,45,511.5,256.0,2.25,18.0,611.5,582.45,451.99
2016,2,26,13,0,489.0,261.0,2.3,18.0,598.0,558.0,433.43
2016,2,26,13,15,421.5,277.5,2.35,17.5,563.5,517.11,402.68
2016,2,26,13,30,354.0,294.0,2.4,17.0,529.0,478.68,373.56
2016,2,26,13,45,591.5,207.5,2.45,17.0,584.5,510.32,399.29
2016,2,26,14,0,829.0,121.0,2.5,17.0,640.0,526.69,411.12
2016,2,26,14,15,654.0,166.0,2.55,16.5,563.5,453.1,353.35
2016,2,26,14,30,479.0,211.0,2.6,16.0,487.0,391.71,305.36
2016,2,26,14,45,496.0,191.5,2.7,16.0,461.0,357.89,277.12
2016,2,26,15,0,513.0,172.0,2.8,16.0,435.0,321.91,246.14
2016,2,26,15,15,538.5,149.5,2.75,15.5,405.5,283.61,212.51
2016,2,26,15,30,564.0,127.0,2.7,15.0,376.0,242.47,175.71
2016,2,26,15,45,427.5,133.5,2.7,15.0,310.0,192.2,137.31
2016,2,26,16,0,291.0,140.0,2.7,15.0,244.0,158.25,114.42
2016,2,26,16,15,264.0,123.0,2.5,14.0,207.5,124.34,89.0
2016,2,26,16,30,237.0,106.0,2.3,13.0,171.0,93.09,68.06
2016,2,26,16,45,358.0,77.5,2.1,12.5,152.5,56.82,45.36
2016,2,26,17,0,479.0,49.0,1.9,12.0,134.0,35.89,26.44
2016,2,26,17,15,365.0,38.0,1.9,11.5,90.0,28.87,19.7
2016,2,26,17,30,251.0,27.0,1.9,11.0,46.0,21.42,10.97
2016,2,26,17,45,125.5,13.5,1.9,10.5,23.0,13.27,0.0
2016,2,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,114.5,10.0,1.0,8.5,16.5,40.23,0.0
2016,2,27,7,0,229.0,20.0,1.1,9.0,33.0,104.59,34.72
2016,2,27,7,15,358.5,31.0,1.15,9.0,75.5,179.25,134.79
2016,2,27,7,30,488.0,42.0,1.2,9.0,118.0,257.49,204.75
2016,2,27,7,45,572.0,48.0,1.25,9.5,168.5,320.32,260.34
2016,2,27,8,0,656.0,54.0,1.3,10.0,219.0,386.2,316.8
2016,2,27,8,15,702.5,59.0,1.3,10.5,269.5,439.34,361.03
2016,2,27,8,30,749.0,64.0,1.3,11.0,320.0,493.87,404.66
2016,2,27,8,45,786.0,66.0,1.35,11.5,369.5,540.44,440.95
2016,2,27,9,0,823.0,68.0,1.4,12.0,419.0,586.93,476.11
2016,2,27,9,15,844.5,70.5,1.45,12.5,463.0,623.71,502.95
2016,2,27,9,30,866.0,73.0,1.5,13.0,507.0,655.54,525.67
2016,2,27,9,45,881.5,75.0,1.55,14.0,545.5,684.32,543.9
2016,2,27,10,0,897.0,77.0,1.6,15.0,584.0,710.8,559.91
2016,2,27,10,15,908.0,78.5,1.6,15.0,616.5,731.01,572.99
2016,2,27,10,30,919.0,80.0,1.6,15.0,649.0,748.4,584.13
2016,2,27,10,45,925.0,82.0,1.6,15.5,673.5,759.73,589.96
2016,2,27,11,0,931.0,84.0,1.6,16.0,698.0,767.9,593.7
2016,2,27,11,15,936.0,84.5,1.6,16.0,715.5,770.54,594.82
2016,2,27,11,30,941.0,85.0,1.6,16.0,733.0,769.91,593.84
2016,2,27,11,45,942.5,86.0,1.65,16.5,742.0,764.01,588.71
2016,2,27,12,0,944.0,87.0,1.7,17.0,751.0,754.86,581.48
2016,2,27,12,15,944.5,87.0,1.75,17.0,752.0,740.8,572.0
2016,2,27,12,30,945.0,87.0,1.8,17.0,753.0,723.61,560.4
2016,2,27,12,45,940.0,88.0,1.9,17.0,745.0,700.78,544.27
2016,2,27,13,0,935.0,89.0,2.0,17.0,737.0,675.21,525.54
2016,2,27,13,15,930.5,88.5,2.05,17.0,722.0,645.89,503.41
2016,2,27,13,30,926.0,88.0,2.1,17.0,707.0,614.12,478.98
2016,2,27,13,45,920.5,86.0,2.15,17.0,684.0,578.09,450.84
2016,2,27,14,0,915.0,84.0,2.2,17.0,661.0,540.02,420.43
2016,2,27,14,15,905.5,82.5,2.25,17.0,631.0,498.69,386.7
2016,2,27,14,30,896.0,81.0,2.3,17.0,601.0,455.98,350.95
2016,2,27,14,45,883.0,78.5,2.35,17.0,564.0,409.85,311.61
2016,2,27,15,0,870.0,76.0,2.4,17.0,527.0,363.09,270.77
2016,2,27,15,15,850.5,73.5,2.25,16.5,484.5,310.61,224.97
2016,2,27,15,30,831.0,71.0,2.1,16.0,442.0,261.83,181.63
2016,2,27,15,45,805.0,67.5,2.0,15.5,395.0,211.66,137.79
2016,2,27,16,0,779.0,64.0,1.9,15.0,348.0,163.14,97.07
2016,2,27,16,15,738.0,59.5,1.7,14.0,297.5,114.28,60.95
2016,2,27,16,30,697.0,55.0,1.5,13.0,247.0,69.15,35.51
2016,2,27,16,45,636.0,49.0,1.35,12.5,196.5,36.1,26.88
2016,2,27,17,0,575.0,43.0,1.2,12.0,146.0,33.23,24.13
2016,2,27,17,15,464.5,34.0,1.2,11.5,100.0,24.97,16.35
2016,2,27,17,30,354.0,25.0,1.2,11.0,54.0,19.27,9.7
2016,2,27,17,45,177.0,12.5,1.25,10.5,27.0,12.29,0.0
2016,2,27,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,6,45,63.5,11.5,1.65,6.5,15.0,28.42,0.0
2016,2,28,7,0,127.0,23.0,1.8,7.0,30.0,77.63,34.06
2016,2,28,7,15,216.0,39.5,1.95,7.5,67.5,139.19,106.53
2016,2,28,7,30,305.0,56.0,2.1,8.0,105.0,201.49,162.54
2016,2,28,7,45,360.5,70.5,2.3,8.5,148.5,253.66,209.36
2016,2,28,8,0,416.0,85.0,2.5,9.0,192.0,309.6,258.2
2016,2,28,8,15,470.0,91.5,2.55,9.5,236.0,358.66,300.08
2016,2,28,8,30,524.0,98.0,2.6,10.0,280.0,413.4,345.33
2016,2,28,8,45,583.0,100.0,2.7,10.5,329.5,465.97,387.93
2016,2,28,9,0,642.0,102.0,2.8,11.0,379.0,520.16,430.8
2016,2,28,9,15,555.0,140.5,2.85,11.5,397.5,518.83,427.04
2016,2,28,9,30,468.0,179.0,2.9,12.0,416.0,514.28,420.57
2016,2,28,9,45,431.5,204.5,2.95,12.5,436.0,524.04,425.95
2016,2,28,10,0,395.0,230.0,3.0,13.0,456.0,524.27,423.89
2016,2,28,10,15,322.5,260.0,3.0,13.0,451.5,507.71,408.69
2016,2,28,10,30,250.0,290.0,3.0,13.0,447.0,481.74,386.37
2016,2,28,10,45,297.0,293.0,3.0,13.5,486.0,523.94,418.39
2016,2,28,11,0,344.0,296.0,3.0,14.0,525.0,559.47,444.64
2016,2,28,11,15,350.0,303.0,3.05,14.0,541.0,568.06,450.54
2016,2,28,11,30,356.0,310.0,3.1,14.0,557.0,575.28,455.58
2016,2,28,11,45,235.5,327.5,3.15,14.5,492.0,497.01,392.84
2016,2,28,12,0,115.0,345.0,3.2,15.0,427.0,421.05,331.54
2016,2,28,12,15,190.5,343.0,3.2,15.0,478.5,470.09,370.81
2016,2,28,12,30,266.0,341.0,3.2,15.0,530.0,515.02,405.81
2016,2,28,12,45,276.5,335.5,3.25,15.0,530.0,507.8,400.2
2016,2,28,13,0,287.0,330.0,3.3,15.0,530.0,499.33,393.85
2016,2,28,13,15,272.5,324.5,3.25,15.0,511.5,474.45,374.4
2016,2,28,13,30,258.0,319.0,3.2,15.0,493.0,449.67,355.02
2016,2,28,13,45,286.0,302.0,3.2,15.0,489.0,437.6,345.85
2016,2,28,14,0,314.0,285.0,3.2,15.0,485.0,423.16,334.42
2016,2,28,14,15,436.0,235.5,3.05,14.5,498.5,419.34,331.44
2016,2,28,14,30,558.0,186.0,2.9,14.0,512.0,406.58,319.92
2016,2,28,14,45,303.5,202.5,2.8,14.0,378.5,299.85,235.97
2016,2,28,15,0,49.0,219.0,2.7,14.0,245.0,217.57,173.09
2016,2,28,15,15,109.0,208.0,2.5,13.5,259.5,217.99,172.5
2016,2,28,15,30,169.0,197.0,2.3,13.0,274.0,215.39,168.31
2016,2,28,15,45,251.5,167.0,2.1,13.0,267.5,192.24,145.42
2016,2,28,16,0,334.0,137.0,1.9,13.0,261.0,164.43,118.34
2016,2,28,16,15,302.0,122.5,1.8,12.5,222.5,129.7,92.03
2016,2,28,16,30,270.0,108.0,1.7,12.0,184.0,98.01,70.83
2016,2,28,16,45,242.0,88.5,1.6,11.5,146.0,69.01,56.47
2016,2,28,17,0,214.0,69.0,1.5,11.0,108.0,54.88,43.57
2016,2,28,17,15,161.5,49.5,1.5,10.5,74.0,40.19,29.87
2016,2,28,17,30,109.0,30.0,1.5,10.0,40.0,24.94,14.66
2016,2,28,17,45,54.5,15.0,1.5,10.0,20.0,14.74,0.0
2016,2,28,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,144.5,11.0,1.55,7.5,20.0,50.98,0.0
2016,2,29,7,0,289.0,22.0,1.6,8.0,40.0,132.63,78.94
2016,2,29,7,15,413.5,32.0,1.55,8.5,85.5,205.38,158.62
2016,2,29,7,30,538.0,42.0,1.5,9.0,131.0,284.79,228.86
2016,2,29,7,45,612.5,48.0,1.5,9.5,182.5,343.96,281.41
2016,2,29,8,0,687.0,54.0,1.5,10.0,234.0,410.86,338.27
2016,2,29,8,15,731.5,58.5,1.5,10.5,285.5,464.13,382.26
2016,2,29,8,30,776.0,63.0,1.5,11.0,337.0,518.6,425.51
2016,2,29,8,45,809.5,65.5,1.55,12.0,386.5,565.0,460.5
2016,2,29,9,0,843.0,68.0,1.6,13.0,436.0,611.06,494.06
2016,2,29,9,15,864.0,70.5,1.65,13.5,480.5,644.83,518.45
2016,2,29,9,30,885.0,73.0,1.7,14.0,525.0,680.45,543.12
2016,2,29,9,45,902.0,74.5,1.8,15.0,564.5,710.25,561.85
2016,2,29,10,0,919.0,76.0,1.9,16.0,604.0,737.73,578.74
2016,2,29,10,15,929.0,77.5,1.9,16.5,636.5,757.6,590.38
2016,2,29,10,30,939.0,79.0,1.9,17.0,669.0,774.54,599.99
2016,2,29,10,45,944.0,81.0,1.95,17.5,694.0,785.26,605.72
2016,2,29,11,0,949.0,83.0,2.0,18.0,719.0,792.72,609.32
2016,2,29,11,15,953.5,83.5,1.95,18.0,736.0,794.93,609.72
2016,2,29,11,30,958.0,84.0,1.9,18.0,753.0,793.81,607.97
2016,2,29,11,45,960.0,84.5,1.85,18.5,762.0,787.52,601.67
2016,2,29,12,0,962.0,85.0,1.8,19.0,771.0,777.91,593.26
2016,2,29,12,15,962.0,85.0,1.8,19.0,771.5,763.11,582.97
2016,2,29,12,30,962.0,85.0,1.8,19.0,772.0,745.14,570.6
2016,2,29,12,45,963.5,83.0,1.85,19.5,765.5,723.08,554.77
2016,2,29,13,0,965.0,81.0,1.9,20.0,759.0,697.98,535.59
2016,2,29,13,15,960.5,80.0,1.95,20.0,743.0,667.22,512.93
2016,2,29,13,30,956.0,79.0,2.0,20.0,727.0,633.92,487.96
2016,2,29,13,45,950.5,77.5,2.05,20.0,703.5,597.24,459.91
2016,2,29,14,0,945.0,76.0,2.1,20.0,680.0,558.42,429.54
2016,2,29,14,15,935.0,75.0,2.05,20.0,649.0,515.99,395.25
2016,2,29,14,30,925.0,74.0,2.0,20.0,618.0,472.14,359.03
2016,2,29,14,45,907.0,73.5,1.95,20.0,579.0,424.42,319.02
2016,2,29,15,0,889.0,73.0,1.9,20.0,540.0,376.42,277.87
2016,2,29,15,15,705.0,108.0,1.7,19.5,459.5,304.2,221.25
2016,2,29,15,30,521.0,143.0,1.5,19.0,379.0,253.37,182.94
2016,2,29,15,45,647.5,105.0,1.35,18.5,367.0,218.07,147.67
2016,2,29,16,0,774.0,67.0,1.2,18.0,355.0,172.93,104.0
2016,2,29,16,15,732.5,62.5,1.1,17.0,304.5,123.74,67.18
2016,2,29,16,30,691.0,58.0,1.0,16.0,254.0,78.36,40.06
2016,2,29,16,45,616.5,53.0,0.95,15.5,202.0,35.65,26.16
2016,2,29,17,0,542.0,48.0,0.9,15.0,150.0,34.11,24.67
2016,2,29,17,15,434.0,38.0,0.9,14.5,103.5,28.01,18.91
2016,2,29,17,30,326.0,28.0,0.9,14.0,57.0,21.56,12.16
2016,2,29,17,45,163.0,14.0,0.9,14.0,28.5,10.69,0.0
2016,2,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,45,174.0,11.0,1.05,11.5,23.0,59.93,0.0
2016,3,1,7,0,348.0,22.0,1.0,12.0,46.0,150.94,94.89
2016,3,1,7,15,468.0,31.0,1.15,12.5,93.0,223.04,170.23
2016,3,1,7,30,588.0,40.0,1.3,13.0,140.0,302.79,239.86
2016,3,1,7,45,657.0,45.5,1.45,13.5,192.5,364.44,293.78
2016,3,1,8,0,726.0,51.0,1.6,14.0,245.0,430.06,349.05
2016,3,1,8,15,768.5,55.5,1.65,14.5,297.5,483.86,392.86
2016,3,1,8,30,811.0,60.0,1.7,15.0,350.0,538.67,435.83
2016,3,1,8,45,840.5,63.0,1.75,15.5,399.5,584.5,470.57
2016,3,1,9,0,870.0,66.0,1.8,16.0,449.0,626.17,501.3
2016,3,1,9,15,890.0,68.0,1.9,16.5,494.0,663.01,527.88
2016,3,1,9,30,910.0,70.0,2.0,17.0,539.0,698.09,551.67
2016,3,1,9,45,926.5,71.0,2.15,17.5,579.0,727.58,571.24
2016,3,1,10,0,943.0,72.0,2.3,18.0,619.0,754.64,589.0
2016,3,1,10,15,953.0,73.5,2.4,18.0,652.0,774.89,602.65
2016,3,1,10,30,963.0,75.0,2.5,18.0,685.0,792.12,614.29
2016,3,1,10,45,970.5,76.0,2.65,18.0,710.5,803.79,622.45
2016,3,1,11,0,978.0,77.0,2.8,18.0,736.0,812.16,628.43
2016,3,1,11,15,982.0,77.5,2.85,18.0,753.5,814.01,629.32
2016,3,1,11,30,986.0,78.0,2.9,18.0,771.0,812.44,627.98
2016,3,1,11,45,988.5,78.0,2.95,18.5,780.5,805.8,622.04
2016,3,1,12,0,991.0,78.0,3.0,19.0,790.0,795.75,613.87
2016,3,1,12,15,991.5,78.0,3.0,19.0,791.0,780.9,603.33
2016,3,1,12,30,992.0,78.0,3.0,19.0,792.0,762.76,590.56
2016,3,1,12,45,989.0,78.5,3.0,19.0,784.0,739.57,574.27
2016,3,1,13,0,986.0,79.0,3.0,19.0,776.0,713.41,554.97
2016,3,1,13,15,982.0,78.5,2.95,18.5,760.5,682.81,532.4
2016,3,1,13,30,978.0,78.0,2.9,18.0,745.0,649.58,507.42
2016,3,1,13,45,971.0,77.5,2.9,18.0,721.0,612.23,478.03
2016,3,1,14,0,964.0,77.0,2.9,18.0,697.0,572.77,446.39
2016,3,1,14,15,954.5,75.5,2.9,17.5,665.5,529.29,411.7
2016,3,1,14,30,945.0,74.0,2.9,17.0,634.0,484.31,374.79
2016,3,1,14,45,930.0,73.0,2.9,17.0,595.5,436.35,333.84
2016,3,1,15,0,915.0,72.0,2.9,17.0,557.0,387.82,291.42
2016,3,1,15,15,896.5,70.0,2.8,16.5,513.5,337.0,246.76
2016,3,1,15,30,878.0,68.0,2.7,16.0,470.0,286.44,201.68
2016,3,1,15,45,851.5,65.0,2.6,16.0,421.0,230.11,152.01
2016,3,1,16,0,825.0,62.0,2.5,16.0,372.0,179.09,108.2
2016,3,1,16,15,786.5,58.0,2.3,15.0,320.5,127.86,68.79
2016,3,1,16,30,748.0,54.0,2.1,14.0,269.0,80.07,39.26
2016,3,1,16,45,687.5,48.5,1.9,13.0,216.0,34.9,25.77
2016,3,1,17,0,627.0,43.0,1.7,12.0,163.0,32.42,23.49
2016,3,1,17,15,522.0,35.0,1.7,11.5,114.0,27.46,18.71
2016,3,1,17,30,417.0,27.0,1.7,11.0,65.0,22.3,13.14
2016,3,1,17,45,208.5,13.5,1.7,10.5,32.5,10.11,0.0
2016,3,1,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,2,6,45,188.5,11.5,0.55,8.0,25.5,65.35,0.0
2016,3,2,7,0,377.0,23.0,0.7,9.0,51.0,164.36,109.89
2016,3,2,7,15,493.5,32.0,0.8,9.5,99.0,235.98,182.65
2016,3,2,7,30,610.0,41.0,0.9,10.0,147.0,315.99,252.71
2016,3,2,7,45,676.0,46.5,1.05,10.5,200.0,377.51,306.68
2016,3,2,8,0,742.0,52.0,1.2,11.0,253.0,442.71,361.72
2016,3,2,8,15,527.0,94.5,1.2,11.5,251.5,403.91,331.22
2016,3,2,8,30,312.0,137.0,1.2,12.0,250.0,336.14,275.97
2016,3,2,8,45,351.5,151.5,1.3,13.0,295.0,384.17,314.06
2016,3,2,9,0,391.0,166.0,1.4,14.0,340.0,440.93,357.03
2016,3,2,9,15,651.5,118.5,1.5,14.5,443.0,572.29,459.99
2016,3,2,9,30,912.0,71.0,1.6,15.0,546.0,704.85,558.46
2016,3,2,9,45,925.5,73.0,1.7,15.5,585.0,733.44,576.08
2016,3,2,10,0,939.0,75.0,1.8,16.0,624.0,759.47,592.82
2016,3,2,10,15,948.5,76.0,1.85,16.0,656.5,778.73,605.43
2016,3,2,10,30,958.0,77.0,1.9,16.0,689.0,794.98,616.04
2016,3,2,10,45,964.0,78.5,2.0,16.5,714.0,806.01,622.4
2016,3,2,11,0,970.0,80.0,2.1,17.0,739.0,813.74,626.57
2016,3,2,11,15,743.5,169.5,2.15,17.0,682.0,739.36,572.93
2016,3,2,11,30,517.0,259.0,2.2,17.0,625.0,653.96,506.9
2016,3,2,11,45,748.0,171.5,2.3,17.5,708.0,731.15,567.25
2016,3,2,12,0,979.0,84.0,2.4,18.0,791.0,797.41,614.04
2016,3,2,12,15,979.0,84.5,2.45,18.0,792.0,782.77,603.39
2016,3,2,12,30,979.0,85.0,2.5,18.0,793.0,764.88,591.24
2016,3,2,12,45,921.5,111.0,2.55,18.0,772.5,730.26,566.56
2016,3,2,13,0,864.0,137.0,2.6,18.0,752.0,694.82,539.51
2016,3,2,13,15,858.5,136.0,2.65,17.5,736.0,665.12,518.32
2016,3,2,13,30,853.0,135.0,2.7,17.0,720.0,633.27,494.96
2016,3,2,13,45,714.0,172.0,2.75,17.0,651.0,559.43,437.79
2016,3,2,14,0,575.0,209.0,2.8,17.0,582.0,493.38,386.08
2016,3,2,14,15,590.0,192.5,2.8,16.5,559.5,461.14,361.07
2016,3,2,14,30,605.0,176.0,2.8,16.0,537.0,426.81,333.39
2016,3,2,14,45,467.5,200.0,2.85,16.0,469.0,365.07,284.1
2016,3,2,15,0,330.0,224.0,2.9,16.0,401.0,316.54,245.87
2016,3,2,15,15,214.5,213.0,2.85,15.5,324.5,256.75,199.82
2016,3,2,15,30,99.0,202.0,2.8,15.0,248.0,207.77,163.29
2016,3,2,15,45,184.0,176.5,2.75,15.0,250.5,193.47,148.36
2016,3,2,16,0,269.0,151.0,2.7,15.0,253.0,170.28,125.3
2016,3,2,16,15,243.0,134.5,2.55,14.0,217.0,137.29,99.95
2016,3,2,16,30,217.0,118.0,2.4,13.0,181.0,106.85,78.39
2016,3,2,16,45,195.5,97.0,2.3,12.5,145.5,75.78,62.34
2016,3,2,17,0,174.0,76.0,2.2,12.0,110.0,59.98,48.07
2016,3,2,17,15,132.5,55.5,2.15,11.5,76.5,44.74,33.99
2016,3,2,17,30,91.0,35.0,2.1,11.0,43.0,28.9,18.87
2016,3,2,17,45,45.5,17.5,2.05,10.5,21.5,14.83,0.0
2016,3,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.35,9.5,10.5,10.32,0.0
2016,3,3,7,0,0.0,21.0,1.5,10.0,21.0,20.27,10.05
2016,3,3,7,15,0.0,39.5,1.45,10.0,39.5,39.7,27.93
2016,3,3,7,30,0.0,58.0,1.4,10.0,58.0,58.83,44.9
2016,3,3,7,45,3.0,78.0,1.4,10.5,79.0,80.74,63.93
2016,3,3,8,0,6.0,98.0,1.4,11.0,100.0,102.62,82.57
2016,3,3,8,15,11.5,116.5,1.35,11.5,121.0,124.22,100.62
2016,3,3,8,30,17.0,135.0,1.3,12.0,142.0,146.12,118.54
2016,3,3,8,45,42.0,163.0,1.3,13.0,181.5,196.78,159.83
2016,3,3,9,0,67.0,191.0,1.3,14.0,221.0,243.09,196.46
2016,3,3,9,15,91.5,214.5,1.2,14.5,260.0,284.84,228.87
2016,3,3,9,30,116.0,238.0,1.1,15.0,299.0,334.17,266.33
2016,3,3,9,45,200.0,251.0,1.05,15.5,365.5,407.38,322.64
2016,3,3,10,0,284.0,264.0,1.0,16.0,432.0,489.72,383.66
2016,3,3,10,15,430.0,235.5,0.9,16.0,504.5,574.25,446.51
2016,3,3,10,30,576.0,207.0,0.8,16.0,577.0,654.93,504.46
2016,3,3,10,45,750.5,146.0,0.75,16.5,647.0,726.31,554.73
2016,3,3,11,0,925.0,85.0,0.7,17.0,717.0,789.48,594.37
2016,3,3,11,15,603.0,212.0,0.85,17.0,628.0,680.08,516.67
2016,3,3,11,30,281.0,339.0,1.0,17.0,539.0,556.26,423.65
2016,3,3,11,45,286.5,338.5,1.15,17.0,545.0,554.48,424.42
2016,3,3,12,0,292.0,338.0,1.3,17.0,551.0,551.61,423.14
2016,3,3,12,15,363.5,320.5,1.45,16.5,585.5,578.08,445.28
2016,3,3,12,30,435.0,303.0,1.6,16.0,620.0,603.16,465.97
2016,3,3,12,45,475.0,283.5,1.8,16.0,626.5,598.97,464.38
2016,3,3,13,0,515.0,264.0,2.0,16.0,633.0,591.74,460.5
2016,3,3,13,15,524.5,250.5,2.0,15.5,619.5,567.81,443.53
2016,3,3,13,30,534.0,237.0,2.0,15.0,606.0,542.03,424.92
2016,3,3,13,45,701.0,168.0,2.05,15.0,635.0,551.09,433.08
2016,3,3,14,0,868.0,99.0,2.1,15.0,664.0,550.34,432.24
2016,3,3,14,15,648.5,168.5,2.0,15.0,579.5,469.8,367.76
2016,3,3,14,30,429.0,238.0,1.9,15.0,495.0,406.21,317.14
2016,3,3,14,45,384.0,231.5,1.85,15.0,451.0,363.47,283.05
