Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,0,339.0,225.0,1.8,15.0,407.0,321.86,249.61
2016,3,3,15,15,345.5,204.0,1.65,14.5,377.0,287.41,221.02
2016,3,3,15,30,352.0,183.0,1.5,14.0,347.0,252.08,191.1
2016,3,3,15,45,201.0,168.5,1.35,14.0,260.0,191.46,145.92
2016,3,3,16,0,50.0,154.0,1.2,14.0,173.0,145.7,114.45
2016,3,3,16,15,43.5,133.5,1.05,13.5,149.0,123.16,96.64
2016,3,3,16,30,37.0,113.0,0.9,13.0,125.0,101.44,79.47
2016,3,3,16,45,29.0,92.5,0.8,13.0,100.5,80.58,66.42
2016,3,3,17,0,21.0,72.0,0.7,13.0,76.0,63.45,50.97
2016,3,3,17,15,10.5,51.5,0.7,12.5,53.5,47.68,36.51
2016,3,3,17,30,0.0,31.0,0.7,12.0,31.0,29.37,19.38
2016,3,3,17,45,0.0,15.5,0.75,12.0,15.5,14.96,0.0
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,0.65,10.5,12.0,11.8,0.0
2016,3,4,7,0,0.0,24.0,0.6,11.0,24.0,23.35,12.8
2016,3,4,7,15,4.5,44.5,0.65,11.0,45.5,47.29,34.27
2016,3,4,7,30,9.0,65.0,0.7,11.0,67.0,70.77,54.91
2016,3,4,7,45,17.5,85.5,0.8,11.5,90.0,96.05,76.71
2016,3,4,8,0,26.0,106.0,0.9,12.0,113.0,126.7,102.61
2016,3,4,8,15,31.5,126.0,1.0,12.0,136.5,151.14,123.01
2016,3,4,8,30,37.0,146.0,1.1,12.0,160.0,175.73,143.21
2016,3,4,8,45,120.0,172.0,1.2,12.5,225.5,261.68,214.08
2016,3,4,9,0,203.0,198.0,1.3,13.0,291.0,345.35,280.95
2016,3,4,9,15,128.0,211.5,1.45,13.5,272.0,312.99,252.66
2016,3,4,9,30,53.0,225.0,1.6,14.0,253.0,269.68,215.94
2016,3,4,9,45,29.5,206.0,1.75,15.0,221.5,231.42,184.13
2016,3,4,10,0,6.0,187.0,1.9,16.0,190.0,188.58,148.52
2016,3,4,10,15,8.5,201.0,2.0,16.0,206.0,204.13,160.82
2016,3,4,10,30,11.0,215.0,2.1,16.0,222.0,219.65,172.89
2016,3,4,10,45,7.0,192.0,2.25,16.5,196.5,193.12,151.25
2016,3,4,11,0,3.0,169.0,2.4,17.0,171.0,166.98,130.0
2016,3,4,11,15,13.0,222.0,2.35,16.5,231.5,226.72,177.75
2016,3,4,11,30,23.0,275.0,2.3,16.0,292.0,286.19,224.4
2016,3,4,11,45,15.0,236.0,2.3,16.0,247.5,240.97,188.65
2016,3,4,12,0,7.0,197.0,2.3,16.0,203.0,196.4,153.44
2016,3,4,12,15,3.5,165.0,2.25,16.0,168.0,162.43,126.45
2016,3,4,12,30,0.0,133.0,2.2,16.0,133.0,128.79,99.48
2016,3,4,12,45,4.0,168.5,2.2,16.0,171.5,165.69,129.23
2016,3,4,13,0,8.0,204.0,2.2,16.0,210.0,202.1,158.19
2016,3,4,13,15,7.5,200.0,2.2,15.5,205.5,197.4,154.75
2016,3,4,13,30,7.0,196.0,2.2,15.0,201.0,192.72,151.46
2016,3,4,13,45,17.0,227.0,2.25,15.0,239.0,226.94,178.96
2016,3,4,14,0,27.0,258.0,2.3,15.0,277.0,259.75,205.03
2016,3,4,14,15,15.5,217.5,2.25,15.0,228.5,214.75,169.49
2016,3,4,14,30,4.0,177.0,2.2,15.0,180.0,170.81,134.68
2016,3,4,14,45,2.0,137.5,2.15,15.0,139.0,132.67,104.16
2016,3,4,15,0,0.0,98.0,2.1,15.0,98.0,94.62,73.29
2016,3,4,15,15,0.0,58.0,2.0,14.5,58.0,56.06,41.59
2016,3,4,15,30,0.0,18.0,1.9,14.0,18.0,17.38,9.13
2016,3,4,15,45,0.0,12.0,1.8,14.0,12.0,11.58,4.24
2016,3,4,16,0,0.0,6.0,1.7,14.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,1.6,13.5,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,1.5,13.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,1.4,13.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,1.3,13.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,1.4,12.5,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,1.5,12.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,1.65,12.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,6,45,103.0,15.0,2.3,11.5,24.0,55.55,0.0
2016,3,5,7,0,206.0,30.0,2.6,12.0,48.0,122.17,87.9
2016,3,5,7,15,278.5,45.0,2.65,12.0,87.5,175.56,138.01
2016,3,5,7,30,351.0,60.0,2.7,12.0,127.0,235.1,190.95
2016,3,5,7,45,393.0,74.5,2.8,12.5,170.5,284.97,234.75
2016,3,5,8,0,435.0,89.0,2.9,13.0,214.0,337.3,279.24
2016,3,5,8,15,461.5,102.5,2.9,13.0,257.0,381.95,316.6
2016,3,5,8,30,488.0,116.0,2.9,13.0,300.0,427.18,353.41
2016,3,5,8,45,244.0,115.5,2.9,13.0,207.5,281.23,233.15
2016,3,5,9,0,0.0,115.0,2.9,13.0,115.0,112.72,89.32
2016,3,5,9,15,36.0,175.0,2.95,13.0,194.5,204.16,165.62
2016,3,5,9,30,72.0,235.0,3.0,13.0,274.0,293.99,238.28
2016,3,5,9,45,190.5,250.5,3.1,13.5,362.5,401.61,325.13
2016,3,5,10,0,309.0,266.0,3.2,14.0,451.0,512.61,411.86
2016,3,5,10,15,154.5,168.5,3.5,14.0,261.0,295.01,239.31
2016,3,5,10,30,0.0,71.0,3.8,14.0,71.0,68.7,51.51
2016,3,5,10,45,7.0,153.0,4.15,14.5,158.0,154.37,121.85
2016,3,5,11,0,14.0,235.0,4.5,15.0,245.0,240.97,191.08
2016,3,5,11,15,8.0,198.0,4.75,15.0,204.0,199.19,157.28
2016,3,5,11,30,2.0,161.0,5.0,15.0,163.0,157.98,123.91
2016,3,5,11,45,9.5,210.5,5.3,15.5,217.5,211.88,167.2
2016,3,5,12,0,17.0,260.0,5.6,16.0,272.0,265.35,209.47
2016,3,5,12,15,161.0,305.0,5.75,15.5,423.5,417.15,333.06
2016,3,5,12,30,305.0,350.0,5.9,15.0,575.0,558.87,445.52
2016,3,5,12,45,152.5,245.5,6.05,15.0,358.0,343.45,275.46
2016,3,5,13,0,0.0,141.0,6.2,15.0,141.0,136.34,106.31
2016,3,5,13,15,0.0,138.0,6.2,15.0,138.0,133.36,104.11
2016,3,5,13,30,0.0,135.0,6.2,15.0,135.0,130.38,101.79
2016,3,5,13,45,13.0,196.5,6.2,15.0,205.0,196.03,155.43
2016,3,5,14,0,26.0,258.0,6.2,15.0,275.0,259.37,206.57
2016,3,5,14,15,13.0,190.0,6.15,14.5,198.5,188.06,149.49
2016,3,5,14,30,0.0,122.0,6.1,14.0,122.0,117.53,92.24
2016,3,5,14,45,0.0,114.5,6.05,14.0,114.5,110.31,86.52
2016,3,5,15,0,0.0,107.0,6.0,14.0,107.0,103.1,80.77
2016,3,5,15,15,0.0,62.5,5.85,13.5,62.5,60.42,45.41
2016,3,5,15,30,0.0,18.0,5.7,13.0,18.0,17.38,9.15
2016,3,5,15,45,0.0,64.5,5.6,13.0,64.5,62.34,47.47
2016,3,5,16,0,0.0,111.0,5.5,13.0,111.0,105.02,83.73
2016,3,5,16,15,0.0,95.5,5.5,12.5,95.5,90.4,71.69
2016,3,5,16,30,0.0,80.0,5.5,12.0,80.0,75.85,59.55
2016,3,5,16,45,0.0,64.5,5.5,12.0,64.5,61.38,47.15
2016,3,5,17,0,0.0,49.0,5.5,12.0,49.0,47.08,36.64
2016,3,5,17,15,0.0,35.0,5.6,12.0,35.0,33.8,24.37
2016,3,5,17,30,0.0,21.0,5.7,12.0,21.0,20.27,11.76
2016,3,5,17,45,0.0,10.5,5.8,12.0,10.5,10.13,0.0
2016,3,5,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,6,45,116.0,18.0,1.75,7.5,29.0,64.79,0.0
2016,3,6,7,0,232.0,36.0,1.9,8.0,58.0,140.21,104.54
2016,3,6,7,15,348.0,48.5,2.05,8.0,104.5,209.22,167.61
2016,3,6,7,30,464.0,61.0,2.2,8.0,151.0,288.95,237.98
2016,3,6,7,45,546.0,67.5,2.35,8.5,204.0,354.7,295.51
2016,3,6,8,0,628.0,74.0,2.5,9.0,257.0,425.47,355.54
2016,3,6,8,15,674.5,79.5,2.55,9.0,309.0,479.88,401.11
2016,3,6,8,30,721.0,85.0,2.6,9.0,361.0,535.73,446.59
2016,3,6,8,45,360.5,98.0,2.7,9.5,236.0,343.13,288.26
2016,3,6,9,0,0.0,111.0,2.8,10.0,111.0,108.57,86.73
2016,3,6,9,15,161.5,169.5,2.85,10.5,257.0,289.88,240.7
2016,3,6,9,30,323.0,228.0,2.9,11.0,403.0,476.37,390.31
2016,3,6,9,45,316.0,248.0,2.95,11.5,429.0,497.04,403.69
2016,3,6,10,0,309.0,268.0,3.0,12.0,455.0,516.11,416.53
2016,3,6,10,15,294.5,286.5,3.0,12.0,472.5,526.38,423.04
2016,3,6,10,30,280.0,305.0,3.0,12.0,490.0,535.0,428.32
2016,3,6,10,45,303.5,312.5,3.05,12.0,519.5,559.62,446.97
2016,3,6,11,0,327.0,320.0,3.1,12.0,549.0,583.25,464.69
2016,3,6,11,15,211.0,335.0,3.1,12.0,484.5,501.61,399.38
2016,3,6,11,30,95.0,350.0,3.1,12.0,420.0,420.75,334.13
2016,3,6,11,45,234.0,341.5,3.15,12.0,515.0,517.77,412.44
2016,3,6,12,0,373.0,333.0,3.2,12.0,610.0,610.32,484.6
2016,3,6,12,15,309.0,348.5,3.2,12.0,578.0,570.37,452.17
2016,3,6,12,30,245.0,364.0,3.2,12.0,546.0,529.26,419.55
2016,3,6,12,45,593.5,232.0,3.25,12.5,666.5,637.45,508.37
2016,3,6,13,0,942.0,100.0,3.3,13.0,787.0,724.29,577.21
2016,3,6,13,15,937.5,99.0,3.35,12.5,770.5,693.53,553.79
2016,3,6,13,30,933.0,98.0,3.4,12.0,754.0,660.31,528.79
2016,3,6,13,45,542.0,210.0,3.45,12.0,588.0,507.16,406.63
2016,3,6,14,0,151.0,322.0,3.5,12.0,422.0,380.55,303.66
2016,3,6,14,15,523.0,207.5,3.55,12.0,531.5,450.12,360.82
2016,3,6,14,30,895.0,93.0,3.6,12.0,641.0,496.02,394.3
2016,3,6,14,45,725.5,132.0,3.65,12.0,559.0,416.86,329.07
2016,3,6,15,0,556.0,171.0,3.7,12.0,477.0,355.31,278.64
2016,3,6,15,15,535.0,162.5,3.65,11.5,438.0,312.93,242.32
2016,3,6,15,30,514.0,154.0,3.6,11.0,399.0,271.78,206.5
2016,3,6,15,45,412.5,153.5,3.6,11.0,337.5,220.86,165.2
2016,3,6,16,0,311.0,153.0,3.6,11.0,276.0,183.23,136.47
2016,3,6,16,15,285.5,137.0,3.35,10.5,238.0,148.21,108.43
2016,3,6,16,30,260.0,121.0,3.1,10.0,200.0,115.66,84.38
2016,3,6,16,45,225.5,101.0,2.85,9.5,160.5,82.58,63.1
2016,3,6,17,0,191.0,81.0,2.6,9.0,121.0,63.61,52.04
2016,3,6,17,15,147.5,60.5,2.45,8.5,86.0,48.52,38.0
2016,3,6,17,30,104.0,40.0,2.3,8.0,51.0,32.82,23.09
2016,3,6,17,45,52.0,20.0,2.15,8.0,25.5,16.9,3.92
2016,3,6,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,15.0,2.9,5.0,15.0,14.48,0.0
2016,3,7,7,0,0.0,30.0,2.8,5.0,30.0,29.97,19.39
2016,3,7,7,15,8.5,51.0,2.75,5.0,53.0,55.9,42.74
2016,3,7,7,30,17.0,72.0,2.7,5.0,76.0,81.81,65.99
2016,3,7,7,45,28.0,94.0,2.65,5.5,101.5,115.13,95.3
2016,3,7,8,0,39.0,116.0,2.6,6.0,127.0,144.96,121.08
2016,3,7,8,15,46.0,136.5,2.6,6.0,152.0,171.23,143.53
2016,3,7,8,30,53.0,157.0,2.6,6.0,177.0,197.74,165.82
2016,3,7,8,45,435.0,120.0,2.65,6.5,322.0,416.83,353.81
2016,3,7,9,0,817.0,83.0,2.7,7.0,467.0,639.11,533.49
2016,3,7,9,15,728.5,113.0,2.7,7.0,480.0,634.21,525.93
2016,3,7,9,30,640.0,143.0,2.7,7.0,493.0,619.66,512.38
2016,3,7,9,45,404.0,216.0,2.75,7.0,442.5,534.61,440.63
2016,3,7,10,0,168.0,289.0,2.8,7.0,392.0,428.82,351.15
2016,3,7,10,15,273.5,287.5,2.75,7.0,464.5,512.9,419.59
2016,3,7,10,30,379.0,286.0,2.7,7.0,537.0,591.62,481.45
2016,3,7,10,45,189.5,215.0,2.7,7.5,340.5,371.41,304.92
2016,3,7,11,0,0.0,144.0,2.7,8.0,144.0,140.02,111.77
2016,3,7,11,15,0.0,85.0,2.75,8.0,85.0,82.3,64.0
2016,3,7,11,30,0.0,26.0,2.8,8.0,26.0,25.15,15.76
2016,3,7,11,45,0.0,54.0,2.85,8.0,54.0,52.26,38.74
2016,3,7,12,0,0.0,82.0,2.9,8.0,82.0,79.4,61.54
2016,3,7,12,15,36.5,217.0,3.0,8.0,244.5,238.73,194.0
2016,3,7,12,30,73.0,352.0,3.1,8.0,407.0,394.29,318.09
2016,3,7,12,45,196.0,348.0,3.25,8.0,492.5,473.02,382.17
2016,3,7,13,0,319.0,344.0,3.4,8.0,578.0,544.25,439.35
2016,3,7,13,15,159.5,181.0,3.5,8.0,298.0,276.41,226.59
2016,3,7,13,30,0.0,18.0,3.6,8.0,18.0,17.4,9.16
2016,3,7,13,45,3.5,108.0,3.75,8.0,110.5,106.46,84.63
2016,3,7,14,0,7.0,198.0,3.9,8.0,203.0,193.45,156.95
2016,3,7,14,15,126.5,242.5,3.9,8.0,321.0,289.39,236.37
2016,3,7,14,30,246.0,287.0,3.9,8.0,439.0,376.14,305.6
2016,3,7,14,45,123.0,214.0,3.95,8.0,290.0,248.04,201.7
2016,3,7,15,0,0.0,141.0,4.0,8.0,141.0,134.83,109.09
2016,3,7,15,15,0.0,126.0,3.9,8.0,126.0,120.57,97.5
2016,3,7,15,30,0.0,111.0,3.8,8.0,111.0,106.35,85.75
2016,3,7,15,45,0.0,97.5,3.75,8.0,97.5,93.57,75.13
2016,3,7,16,0,0.0,84.0,3.7,8.0,84.0,80.82,64.44
2016,3,7,16,15,0.0,72.5,3.35,7.5,72.5,69.94,55.35
2016,3,7,16,30,0.0,61.0,3.0,7.0,61.0,58.95,46.02
2016,3,7,16,45,0.0,49.5,2.7,7.0,49.5,47.82,36.31
2016,3,7,17,0,0.0,38.0,2.4,7.0,38.0,36.69,28.0
2016,3,7,17,15,0.0,27.0,2.2,6.5,27.0,26.06,18.06
2016,3,7,17,30,0.0,16.0,2.0,6.0,16.0,15.43,8.04
2016,3,7,17,45,0.0,8.0,1.85,6.0,8.0,7.71,0.0
2016,3,7,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,185.5,17.0,1.85,4.5,36.0,89.48,33.89
2016,3,8,7,0,371.0,34.0,1.9,5.0,72.0,190.1,146.71
2016,3,8,7,15,475.5,43.5,1.9,5.5,121.5,259.26,210.63
2016,3,8,7,30,580.0,53.0,1.9,6.0,171.0,336.95,279.53
2016,3,8,7,45,641.0,59.5,1.9,6.5,224.0,397.5,332.61
2016,3,8,8,0,702.0,66.0,1.9,7.0,277.0,461.49,386.44
2016,3,8,8,15,741.5,70.5,1.9,7.5,329.5,511.59,427.3
2016,3,8,8,30,781.0,75.0,1.9,8.0,382.0,565.04,469.27
2016,3,8,8,45,810.5,78.0,1.9,8.5,431.5,610.81,503.93
2016,3,8,9,0,840.0,81.0,1.9,9.0,481.0,655.93,537.09
2016,3,8,9,15,858.5,83.5,1.9,9.5,525.0,691.93,561.93
2016,3,8,9,30,877.0,86.0,1.9,10.0,569.0,726.09,584.36
2016,3,8,9,45,884.5,90.5,1.9,11.0,606.0,748.66,596.96
2016,3,8,10,0,892.0,95.0,1.9,12.0,643.0,772.25,610.26
2016,3,8,10,15,901.5,97.0,1.9,12.0,675.0,791.8,622.82
2016,3,8,10,30,911.0,99.0,1.9,12.0,707.0,808.45,633.41
2016,3,8,10,45,759.0,164.0,1.9,12.0,682.5,768.58,603.86
2016,3,8,11,0,607.0,229.0,1.9,12.0,658.0,714.9,561.42
2016,3,8,11,15,764.0,168.0,1.95,12.0,721.5,773.15,607.15
2016,3,8,11,30,921.0,107.0,2.0,12.0,785.0,822.03,641.29
2016,3,8,11,45,921.0,108.0,2.15,12.5,792.5,814.41,635.18
2016,3,8,12,0,921.0,109.0,2.3,13.0,800.0,803.63,627.43
2016,3,8,12,15,919.5,109.0,2.25,12.5,799.5,787.64,616.81
2016,3,8,12,30,918.0,109.0,2.2,12.0,799.0,768.67,604.15
2016,3,8,12,45,591.0,233.5,2.15,12.0,675.5,641.77,506.0
2016,3,8,13,0,264.0,358.0,2.1,12.0,552.0,521.83,410.07
2016,3,8,13,15,332.0,332.5,2.05,12.0,572.0,530.94,418.69
2016,3,8,13,30,400.0,307.0,2.0,12.0,592.0,535.57,422.69
2016,3,8,13,45,237.0,308.0,2.0,12.0,475.5,425.83,337.22
2016,3,8,14,0,74.0,309.0,2.0,12.0,359.0,330.05,261.73
2016,3,8,14,15,146.0,300.5,2.15,12.0,393.0,351.45,279.74
2016,3,8,14,30,218.0,292.0,2.3,12.0,427.0,368.47,293.02
2016,3,8,14,45,261.5,266.5,2.45,12.0,419.0,349.54,277.57
2016,3,8,15,0,305.0,241.0,2.6,12.0,411.0,329.07,260.14
2016,3,8,15,15,352.0,212.0,2.55,11.5,393.5,302.61,237.11
2016,3,8,15,30,399.0,183.0,2.5,11.0,376.0,268.11,206.42
2016,3,8,15,45,301.5,176.0,2.5,11.0,313.5,220.76,168.89
2016,3,8,16,0,204.0,169.0,2.5,11.0,251.0,183.12,140.67
2016,3,8,16,15,193.0,147.5,2.25,10.5,217.0,150.86,114.46
2016,3,8,16,30,182.0,126.0,2.0,10.0,183.0,119.8,90.34
2016,3,8,16,45,388.0,87.5,1.8,9.5,180.0,73.05,51.3
2016,3,8,17,0,594.0,49.0,1.6,9.0,177.0,33.44,24.83
2016,3,8,17,15,500.0,41.0,1.45,8.5,128.0,29.21,20.77
2016,3,8,17,30,406.0,33.0,1.3,8.0,79.0,24.76,16.22
2016,3,8,17,45,203.0,16.5,1.15,8.0,39.5,12.03,2.54
2016,3,8,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,192.0,16.0,1.1,8.5,37.0,92.0,44.14
2016,3,9,7,0,384.0,32.0,1.2,9.0,74.0,194.46,148.8
2016,3,9,7,15,481.0,40.5,1.3,9.5,122.0,260.29,208.51
2016,3,9,7,30,578.0,49.0,1.4,10.0,170.0,334.1,272.99
2016,3,9,7,45,384.0,86.0,1.5,10.5,176.0,301.32,249.06
2016,3,9,8,0,190.0,123.0,1.6,11.0,182.0,246.92,204.39
2016,3,9,8,15,201.5,144.0,1.55,11.5,216.0,275.39,227.88
2016,3,9,8,30,213.0,165.0,1.5,12.0,250.0,310.74,255.79
2016,3,9,8,45,281.0,178.0,1.5,12.5,304.5,380.27,311.0
2016,3,9,9,0,349.0,191.0,1.5,13.0,359.0,445.88,361.61
2016,3,9,9,15,598.5,139.0,1.45,13.0,458.5,579.58,466.65
2016,3,9,9,30,848.0,87.0,1.4,13.0,558.0,710.56,563.47
2016,3,9,9,45,860.5,90.0,1.4,13.5,596.0,738.24,579.47
2016,3,9,10,0,873.0,93.0,1.4,14.0,634.0,759.86,592.14
2016,3,9,10,15,515.0,209.5,1.4,14.0,533.0,623.48,488.64
2016,3,9,10,30,157.0,326.0,1.4,14.0,432.0,459.48,358.92
2016,3,9,10,45,226.5,330.5,1.45,14.5,489.0,516.45,403.22
2016,3,9,11,0,296.0,335.0,1.5,15.0,546.0,578.7,448.77
2016,3,9,11,15,331.0,334.5,1.5,15.0,576.0,602.0,465.41
2016,3,9,11,30,366.0,334.0,1.5,15.0,606.0,623.95,481.3
2016,3,9,11,45,366.0,338.5,1.55,15.5,612.5,622.39,478.95
2016,3,9,12,0,366.0,343.0,1.6,16.0,619.0,619.46,475.86
2016,3,9,12,15,452.0,310.5,1.6,16.0,651.5,644.86,495.84
2016,3,9,12,30,538.0,278.0,1.6,16.0,684.0,663.8,510.71
2016,3,9,12,45,434.0,311.5,1.65,16.5,637.0,608.26,467.63
2016,3,9,13,0,330.0,345.0,1.7,17.0,590.0,555.04,426.55
2016,3,9,13,15,387.0,318.0,1.7,17.0,599.5,554.16,427.22
2016,3,9,13,30,444.0,291.0,1.7,17.0,609.0,548.91,423.99
2016,3,9,13,45,420.5,289.0,1.7,17.0,582.5,515.27,398.47
2016,3,9,14,0,397.0,287.0,1.7,17.0,556.0,483.48,374.22
2016,3,9,14,15,369.0,279.5,1.65,16.5,520.5,444.34,344.76
2016,3,9,14,30,341.0,272.0,1.6,16.0,485.0,406.63,316.0
2016,3,9,14,45,374.0,246.5,1.55,16.0,467.5,380.7,295.1
2016,3,9,15,0,407.0,221.0,1.5,16.0,450.0,351.51,270.78
2016,3,9,15,15,387.0,206.0,1.4,16.0,410.0,310.35,237.08
2016,3,9,15,30,367.0,191.0,1.3,16.0,370.0,270.62,204.28
2016,3,9,15,45,334.5,175.0,1.2,16.0,326.0,228.71,170.12
2016,3,9,16,0,302.0,159.0,1.1,16.0,282.0,189.8,138.78
2016,3,9,16,15,276.5,142.5,0.95,15.5,244.0,154.53,111.2
2016,3,9,16,30,251.0,126.0,0.8,15.0,206.0,121.76,87.21
2016,3,9,16,45,228.5,105.5,0.7,14.5,168.0,88.7,65.47
2016,3,9,17,0,206.0,85.0,0.6,14.0,130.0,66.5,53.6
2016,3,9,17,15,162.0,64.5,0.6,13.5,94.0,51.51,40.03
2016,3,9,17,30,118.0,44.0,0.6,13.0,58.0,35.94,25.59
2016,3,9,17,45,59.0,22.0,0.6,12.5,29.0,18.54,7.5
2016,3,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,6,45,199.5,17.0,1.6,10.0,39.5,97.61,54.17
2016,3,10,7,0,399.0,34.0,1.8,11.0,79.0,204.07,156.52
2016,3,10,7,15,496.0,42.5,1.9,11.5,128.5,271.17,216.94
2016,3,10,7,30,593.0,51.0,2.0,12.0,178.0,346.12,282.16
2016,3,10,7,45,653.5,56.5,2.1,12.5,231.0,403.81,331.87
2016,3,10,8,0,714.0,62.0,2.2,13.0,284.0,467.74,384.7
2016,3,10,8,15,357.0,74.5,2.35,13.5,185.5,299.3,248.48
2016,3,10,8,30,0.0,87.0,2.5,14.0,87.0,84.66,65.91
2016,3,10,8,45,0.0,108.0,2.65,14.5,108.0,105.76,83.38
2016,3,10,9,0,0.0,129.0,2.8,15.0,129.0,126.82,100.31
2016,3,10,9,15,45.0,190.5,2.9,15.0,216.0,227.48,183.12
2016,3,10,9,30,90.0,252.0,3.0,15.0,303.0,326.34,262.09
2016,3,10,9,45,168.0,271.0,3.15,15.5,373.5,411.06,328.83
2016,3,10,10,0,246.0,290.0,3.3,16.0,444.0,490.57,390.16
2016,3,10,10,15,251.0,305.5,3.35,16.0,469.0,511.54,405.06
2016,3,10,10,30,256.0,321.0,3.4,16.0,494.0,537.96,424.17
2016,3,10,10,45,370.5,297.5,3.5,16.5,558.5,601.44,473.4
2016,3,10,11,0,485.0,274.0,3.6,17.0,623.0,670.57,525.52
2016,3,10,11,15,422.0,306.5,3.55,17.0,614.5,650.46,507.76
2016,3,10,11,30,359.0,339.0,3.5,17.0,606.0,625.05,486.77
2016,3,10,11,45,364.0,338.5,3.5,17.0,612.5,622.32,484.65
2016,3,10,12,0,369.0,338.0,3.5,17.0,619.0,618.24,481.43
2016,3,10,12,15,363.5,343.0,3.45,17.0,620.0,610.35,474.97
2016,3,10,12,30,358.0,348.0,3.4,17.0,621.0,601.31,467.7
2016,3,10,12,45,231.0,356.5,3.4,17.0,532.0,508.02,395.74
2016,3,10,13,0,104.0,365.0,3.4,17.0,443.0,420.99,327.71
2016,3,10,13,15,150.5,360.0,3.3,17.0,470.0,441.16,344.19
2016,3,10,13,30,197.0,355.0,3.2,17.0,497.0,457.76,357.22
2016,3,10,13,45,267.5,330.5,3.15,17.0,516.5,466.0,364.25
2016,3,10,14,0,338.0,306.0,3.1,17.0,536.0,469.67,367.3
2016,3,10,14,15,206.0,295.5,2.95,16.5,433.5,378.85,297.07
2016,3,10,14,30,74.0,285.0,2.8,16.0,331.0,298.95,235.11
2016,3,10,14,45,228.0,257.0,2.7,16.0,388.0,331.86,260.62
2016,3,10,15,0,382.0,229.0,2.6,16.0,445.0,350.3,272.27
2016,3,10,15,15,455.5,192.0,2.4,15.5,430.0,319.27,244.9
2016,3,10,15,30,529.0,155.0,2.2,15.0,415.0,283.82,212.54
2016,3,10,15,45,451.0,152.5,2.0,15.0,359.0,234.63,172.37
2016,3,10,16,0,373.0,150.0,1.8,15.0,303.0,192.73,139.3
2016,3,10,16,15,346.0,135.5,1.55,14.5,262.5,159.33,112.78
2016,3,10,16,30,319.0,121.0,1.3,14.0,222.0,124.44,87.1
2016,3,10,16,45,292.0,101.5,1.1,13.5,181.5,88.49,63.97
2016,3,10,17,0,265.0,82.0,0.9,13.0,141.0,64.37,51.97
2016,3,10,17,15,217.0,63.0,0.95,12.5,103.0,50.44,39.28
2016,3,10,17,30,169.0,44.0,1.0,12.0,65.0,35.97,25.8
2016,3,10,17,45,84.5,26.5,1.1,11.5,37.0,22.13,10.77
2016,3,10,18,0,0.0,9.0,1.2,11.0,9.0,8.85,0.0
2016,3,10,18,15,0.0,4.5,1.25,10.5,4.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.05,9.0,4.0,3.85,0.0
2016,3,11,7,0,0.0,8.0,2.2,9.0,8.0,7.71,0.85
2016,3,11,7,15,0.0,13.5,2.4,9.0,13.5,13.01,5.59
2016,3,11,7,30,0.0,19.0,2.6,9.0,19.0,18.32,10.33
2016,3,11,7,45,0.0,24.5,2.8,9.5,24.5,23.64,14.97
2016,3,11,8,0,0.0,30.0,3.0,10.0,30.0,28.95,19.55
2016,3,11,8,15,0.0,35.5,3.35,10.0,35.5,34.27,24.09
2016,3,11,8,30,0.0,41.0,3.7,10.0,41.0,39.6,28.59
2016,3,11,8,45,0.0,29.5,4.05,10.5,29.5,28.48,18.88
2016,3,11,9,0,0.0,18.0,4.4,11.0,18.0,17.38,9.25
2016,3,11,9,15,0.0,64.0,4.6,11.0,64.0,61.88,47.06
2016,3,11,9,30,0.0,110.0,4.8,11.0,110.0,106.94,84.79
2016,3,11,9,45,3.0,148.5,5.0,11.0,150.5,147.58,118.45
2016,3,11,10,0,6.0,187.0,5.2,11.0,191.0,188.41,151.91
2016,3,11,10,15,160.5,250.0,5.25,11.0,359.5,383.72,314.66
2016,3,11,10,30,315.0,313.0,5.3,11.0,528.0,576.62,468.7
2016,3,11,10,45,163.5,272.5,5.4,11.0,384.5,408.31,332.37
2016,3,11,11,0,12.0,232.0,5.5,11.0,241.0,236.58,189.97
2016,3,11,11,15,38.0,289.5,5.75,11.0,318.0,318.39,256.81
2016,3,11,11,30,64.0,347.0,6.0,11.0,395.0,395.13,318.29
2016,3,11,11,45,32.0,212.5,6.25,11.0,236.5,233.89,188.43
2016,3,11,12,0,0.0,78.0,6.5,11.0,78.0,75.53,57.49
2016,3,11,12,15,7.5,167.5,6.4,11.0,173.5,167.95,134.09
2016,3,11,12,30,15.0,257.0,6.3,11.0,269.0,259.7,208.74
2016,3,11,12,45,15.0,256.0,6.2,11.0,267.5,257.88,207.14
2016,3,11,13,0,15.0,255.0,6.1,11.0,266.0,255.99,205.67
2016,3,11,13,15,21.5,271.0,6.0,11.0,287.0,274.43,220.77
2016,3,11,13,30,28.0,287.0,5.9,11.0,308.0,290.97,234.27
2016,3,11,13,45,18.0,246.0,5.85,11.0,259.5,246.0,197.98
2016,3,11,14,0,8.0,205.0,5.8,11.0,211.0,200.77,161.3
2016,3,11,14,15,7.0,197.0,5.7,10.5,202.0,191.95,154.63
2016,3,11,14,30,6.0,189.0,5.6,10.0,193.0,183.22,147.97
2016,3,11,14,45,3.0,107.0,5.5,10.0,109.0,104.57,82.82
2016,3,11,15,0,0.0,25.0,5.4,10.0,25.0,24.15,14.98
2016,3,11,15,15,0.0,64.0,5.15,9.5,64.0,61.88,47.33
2016,3,11,15,30,0.0,103.0,4.9,9.0,103.0,99.05,79.24
2016,3,11,15,45,12.0,129.5,4.65,9.0,134.5,125.63,101.61
2016,3,11,16,0,24.0,156.0,4.4,9.0,166.0,149.04,121.14
2016,3,11,16,15,19.0,137.0,4.1,8.5,144.0,129.02,104.79
2016,3,11,16,30,14.0,118.0,3.8,8.0,122.0,109.58,88.86
2016,3,11,16,45,7.0,97.0,3.55,8.0,99.0,89.1,71.73
2016,3,11,17,0,0.0,76.0,3.3,8.0,76.0,69.95,58.1
2016,3,11,17,15,0.0,55.5,3.25,7.5,55.5,51.82,41.34
2016,3,11,17,30,0.0,35.0,3.2,7.0,35.0,33.4,24.11
2016,3,11,17,45,0.0,20.0,3.2,7.0,20.0,19.31,9.38
2016,3,11,18,0,0.0,5.0,3.2,7.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,3.25,7.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,4.5,0.95,5.5,4.5,0.0,0.0
2016,3,12,6,30,0.0,9.0,1.0,6.0,9.0,8.85,0.0
2016,3,12,6,45,109.0,29.5,1.05,6.5,43.0,80.39,52.59
2016,3,12,7,0,218.0,50.0,1.1,7.0,77.0,157.42,124.17
2016,3,12,7,15,309.0,65.0,1.3,7.0,123.5,221.33,181.18
2016,3,12,7,30,400.0,80.0,1.5,7.0,170.0,293.04,244.12
2016,3,12,7,45,477.0,88.0,1.7,7.5,222.0,356.33,298.59
2016,3,12,8,0,554.0,96.0,1.9,8.0,274.0,427.38,357.89
2016,3,12,8,15,391.5,134.0,1.95,8.0,270.0,391.92,328.03
2016,3,12,8,30,229.0,172.0,2.0,8.0,266.0,338.42,282.43
2016,3,12,8,45,227.0,194.5,2.1,8.5,297.5,359.95,299.24
2016,3,12,9,0,225.0,217.0,2.2,9.0,329.0,387.81,320.28
2016,3,12,9,15,502.0,168.5,2.3,9.5,446.5,548.59,451.28
2016,3,12,9,30,779.0,120.0,2.4,10.0,564.0,710.6,576.62
2016,3,12,9,45,696.5,154.0,2.5,10.5,570.5,699.34,563.95
2016,3,12,10,0,614.0,188.0,2.6,11.0,577.0,681.47,547.44
2016,3,12,10,15,720.0,161.5,2.7,11.0,640.0,741.78,594.31
2016,3,12,10,30,826.0,135.0,2.8,11.0,703.0,799.39,635.71
2016,3,12,10,45,518.5,246.0,2.9,11.5,607.0,674.14,536.73
2016,3,12,11,0,211.0,357.0,3.0,12.0,511.0,532.16,421.42
2016,3,12,11,15,526.5,252.0,3.05,12.0,646.5,681.7,542.81
2016,3,12,11,30,842.0,147.0,3.1,12.0,782.0,818.53,646.78
2016,3,12,11,45,848.0,145.5,3.2,12.0,791.0,812.76,641.72
2016,3,12,12,0,854.0,144.0,3.3,12.0,800.0,803.96,635.73
2016,3,12,12,15,683.5,218.0,3.35,12.0,743.0,734.73,582.56
2016,3,12,12,30,513.0,292.0,3.4,12.0,686.0,665.22,527.14
2016,3,12,12,45,464.0,308.0,3.5,12.0,661.5,631.17,500.99
2016,3,12,13,0,415.0,324.0,3.6,12.0,637.0,597.11,474.42
2016,3,12,13,15,411.0,318.5,3.6,12.0,623.5,574.67,457.25
2016,3,12,13,30,407.0,313.0,3.6,12.0,610.0,551.36,439.19
2016,3,12,13,45,234.0,311.5,3.65,12.0,481.0,430.69,344.02
2016,3,12,14,0,61.0,310.0,3.7,12.0,352.0,325.03,259.32
2016,3,12,14,15,192.5,296.0,3.6,11.5,420.0,373.86,299.95
2016,3,12,14,30,324.0,282.0,3.5,11.0,488.0,410.97,329.33
2016,3,12,14,45,385.5,249.0,3.4,11.0,480.0,391.79,312.74
2016,3,12,15,0,447.0,216.0,3.3,11.0,472.0,363.92,288.38
2016,3,12,15,15,423.5,202.5,3.1,11.0,430.5,320.53,251.55
2016,3,12,15,30,400.0,189.0,2.9,11.0,389.0,278.89,215.94
2016,3,12,15,45,409.5,167.0,2.75,11.0,354.0,239.9,181.42
2016,3,12,16,0,419.0,145.0,2.6,11.0,319.0,199.78,145.87
2016,3,12,16,15,383.5,133.0,2.4,10.5,276.5,160.63,114.12
2016,3,12,16,30,348.0,121.0,2.2,10.0,234.0,124.97,87.46
2016,3,12,16,45,313.5,103.0,2.0,10.0,191.5,92.52,66.9
2016,3,12,17,0,279.0,85.0,1.8,10.0,149.0,66.53,54.58
2016,3,12,17,15,223.5,66.5,1.7,9.5,109.0,53.04,42.16
2016,3,12,17,30,168.0,48.0,1.6,9.0,69.0,39.04,28.97
2016,3,12,17,45,84.0,29.0,1.55,8.5,39.5,24.13,13.52
2016,3,12,18,0,0.0,10.0,1.5,8.0,10.0,9.83,0.0
2016,3,12,18,15,0.0,5.0,1.5,8.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.4,9.5,1.5,1.44,0.0
2016,3,13,7,0,0.0,3.0,2.6,10.0,3.0,2.89,0.0
2016,3,13,7,15,0.0,5.5,2.65,10.0,5.5,5.3,0.0
2016,3,13,7,30,0.0,8.0,2.7,10.0,8.0,7.71,1.05
2016,3,13,7,45,0.0,10.0,2.8,10.5,10.0,9.64,2.74
2016,3,13,8,0,0.0,12.0,2.9,11.0,12.0,11.57,4.39
2016,3,13,8,15,0.0,14.5,2.95,11.0,14.5,13.99,6.46
2016,3,13,8,30,0.0,17.0,3.0,11.0,17.0,16.41,8.51
2016,3,13,8,45,0.0,13.5,3.1,11.5,13.5,13.03,5.54
2016,3,13,9,0,0.0,10.0,3.2,12.0,10.0,9.65,2.6
2016,3,13,9,15,1.5,90.5,3.25,12.0,91.5,88.66,69.42
2016,3,13,9,30,3.0,171.0,3.3,12.0,173.0,170.78,137.12
2016,3,13,9,45,1.5,135.5,3.35,12.0,136.5,133.37,105.89
2016,3,13,10,0,0.0,100.0,3.4,12.0,100.0,96.9,75.53
2016,3,13,10,15,0.0,88.5,3.35,12.0,88.5,85.67,66.1
2016,3,13,10,30,0.0,77.0,3.3,12.0,77.0,74.53,56.75
2016,3,13,10,45,0.0,91.0,3.3,12.0,91.0,88.11,67.92
2016,3,13,11,0,0.0,105.0,3.3,12.0,105.0,101.78,79.09
2016,3,13,11,15,35.0,230.5,3.35,12.0,257.5,256.57,205.58
2016,3,13,11,30,70.0,356.0,3.4,12.0,410.0,409.36,325.44
2016,3,13,11,45,53.5,341.5,3.45,12.0,383.0,379.34,301.0
2016,3,13,12,0,37.0,327.0,3.5,12.0,356.0,349.82,277.58
2016,3,13,12,15,27.5,300.5,3.5,12.0,322.0,314.46,249.74
2016,3,13,12,30,18.0,274.0,3.5,12.0,288.0,278.46,221.25
2016,3,13,12,45,9.0,149.5,3.55,12.0,156.5,151.1,119.25
2016,3,13,13,0,0.0,25.0,3.6,12.0,25.0,24.18,14.6
2016,3,13,13,15,11.0,151.0,3.45,12.0,159.5,153.14,121.46
2016,3,13,13,30,22.0,277.0,3.3,12.0,294.0,279.2,222.66
2016,3,13,13,45,11.0,210.5,3.2,12.0,219.0,208.58,165.97
2016,3,13,14,0,0.0,144.0,3.1,12.0,144.0,138.76,109.51
2016,3,13,14,15,0.0,144.0,3.0,12.0,144.0,138.59,109.65
2016,3,13,14,30,0.0,144.0,2.9,12.0,144.0,138.38,109.69
2016,3,13,14,45,0.0,128.0,2.85,12.0,128.0,123.11,97.37
2016,3,13,15,0,0.0,112.0,2.8,12.0,112.0,107.9,85.03
2016,3,13,15,15,16.5,155.5,2.65,11.5,164.0,153.51,123.02
2016,3,13,15,30,33.0,199.0,2.5,11.0,216.0,191.08,153.91
2016,3,13,15,45,75.0,189.5,2.4,11.0,222.5,189.31,151.17
2016,3,13,16,0,117.0,180.0,2.3,11.0,229.0,178.93,140.84
2016,3,13,16,15,108.0,158.5,2.1,11.0,199.0,151.15,118.08
2016,3,13,16,30,99.0,137.0,1.9,11.0,169.0,124.4,96.65
2016,3,13,16,45,89.5,114.0,1.75,11.0,139.0,97.67,76.04
2016,3,13,17,0,80.0,91.0,1.6,11.0,109.0,74.7,61.67
2016,3,13,17,15,60.5,68.5,1.5,10.5,80.5,57.48,45.98
2016,3,13,17,30,41.0,46.0,1.4,10.0,52.0,41.54,31.11
2016,3,13,17,45,20.5,27.5,1.35,10.0,30.5,25.46,14.88
2016,3,13,18,0,0.0,9.0,1.3,10.0,9.0,8.85,0.0
2016,3,13,18,15,0.0,4.5,1.3,10.0,4.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
