Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,8.5,1.9,7.0,8.5,0.0,0.0
2016,3,14,6,30,0.0,17.0,2.1,7.0,17.0,16.71,0.0
2016,3,14,6,45,197.5,29.5,2.35,7.5,56.0,119.01,85.03
2016,3,14,7,0,395.0,42.0,2.6,8.0,95.0,219.01,174.32
2016,3,14,7,15,485.5,51.5,2.7,8.0,145.5,286.51,235.61
2016,3,14,7,30,576.0,61.0,2.8,8.0,196.0,361.06,301.61
2016,3,14,7,45,622.5,69.5,2.9,8.5,248.0,418.01,350.9
2016,3,14,8,0,669.0,78.0,3.0,9.0,300.0,477.19,400.29
2016,3,14,8,15,708.0,83.0,3.05,9.0,352.0,529.66,443.45
2016,3,14,8,30,747.0,88.0,3.1,9.0,404.0,582.94,486.12
2016,3,14,8,45,632.0,126.0,3.2,9.5,414.5,571.67,474.28
2016,3,14,9,0,517.0,164.0,3.3,10.0,425.0,547.47,452.18
2016,3,14,9,15,452.5,199.0,3.3,10.0,442.5,550.97,452.64
2016,3,14,9,30,388.0,234.0,3.3,10.0,460.0,541.95,443.17
2016,3,14,9,45,419.5,242.5,3.3,10.5,500.5,587.26,476.91
2016,3,14,10,0,451.0,251.0,3.3,11.0,541.0,624.96,504.17
2016,3,14,10,15,391.0,283.0,3.25,11.0,543.5,608.24,488.67
2016,3,14,10,30,331.0,315.0,3.2,11.0,546.0,595.29,476.2
2016,3,14,10,45,344.5,323.5,3.2,11.5,571.0,613.9,488.98
2016,3,14,11,0,358.0,332.0,3.2,12.0,596.0,631.25,500.53
2016,3,14,11,15,274.5,357.0,3.2,12.0,562.0,586.48,464.08
2016,3,14,11,30,191.0,382.0,3.2,12.0,528.0,536.33,423.77
2016,3,14,11,45,228.0,381.0,3.2,12.0,557.5,559.85,442.46
2016,3,14,12,0,265.0,380.0,3.2,12.0,587.0,584.97,461.75
2016,3,14,12,15,263.5,380.5,3.25,12.0,586.0,576.69,455.26
2016,3,14,12,30,262.0,381.0,3.3,12.0,585.0,567.55,448.32
2016,3,14,12,45,323.0,362.0,3.35,12.5,610.5,583.84,461.26
2016,3,14,13,0,384.0,343.0,3.4,13.0,636.0,596.63,471.13
2016,3,14,13,15,387.5,332.5,3.4,13.0,623.5,575.1,454.78
2016,3,14,13,30,391.0,322.0,3.4,13.0,611.0,552.43,437.57
2016,3,14,13,45,433.5,294.0,3.4,13.0,604.5,535.02,424.83
2016,3,14,14,0,476.0,266.0,3.4,13.0,598.0,514.45,409.14
2016,3,14,14,15,549.5,227.5,3.4,12.5,594.0,496.69,395.96
2016,3,14,14,30,623.0,189.0,3.4,12.0,590.0,472.31,376.54
2016,3,14,14,45,534.0,204.5,3.45,12.0,534.0,417.69,331.73
2016,3,14,15,0,445.0,220.0,3.5,12.0,478.0,369.58,292.18
2016,3,14,15,15,511.0,182.5,3.4,11.5,457.5,336.24,262.81
2016,3,14,15,30,577.0,145.0,3.3,11.0,437.0,296.2,226.26
2016,3,14,15,45,520.5,142.0,3.25,11.0,386.0,248.85,185.66
2016,3,14,16,0,464.0,139.0,3.2,11.0,335.0,206.33,149.9
2016,3,14,16,15,514.5,119.0,2.85,10.5,310.5,170.63,116.8
2016,3,14,16,30,565.0,99.0,2.5,10.0,286.0,129.71,82.1
2016,3,14,16,45,511.5,88.0,2.2,9.5,235.5,86.71,55.93
2016,3,14,17,0,458.0,77.0,1.9,9.0,185.0,55.87,45.22
2016,3,14,17,15,363.5,64.0,1.8,8.5,136.0,47.68,37.59
2016,3,14,17,30,269.0,51.0,1.7,8.0,87.0,39.07,29.26
2016,3,14,17,45,134.5,33.0,1.6,7.5,51.0,27.29,16.91
2016,3,14,18,0,0.0,15.0,1.5,7.0,15.0,14.74,0.0
2016,3,14,18,15,0.0,7.5,1.5,6.5,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,6,15,48.5,7.5,1.35,4.5,9.5,7.37,0.0
2016,3,15,6,30,97.0,15.0,1.5,5.0,19.0,53.79,0.0
2016,3,15,6,45,244.0,29.5,1.7,5.5,58.5,136.85,100.89
2016,3,15,7,0,391.0,44.0,1.9,6.0,98.0,221.53,178.1
2016,3,15,7,15,479.0,53.5,1.95,6.5,148.5,288.26,238.27
2016,3,15,7,30,567.0,63.0,2.0,7.0,199.0,361.78,302.54
2016,3,15,7,45,626.0,69.0,2.15,8.0,252.5,422.25,353.87
2016,3,15,8,0,685.0,75.0,2.3,9.0,306.0,485.92,405.9
2016,3,15,8,15,722.5,79.5,2.4,9.5,357.5,537.62,447.29
2016,3,15,8,30,760.0,84.0,2.5,10.0,409.0,587.82,486.4
2016,3,15,8,45,790.5,86.5,2.65,10.5,459.0,633.8,521.41
2016,3,15,9,0,821.0,89.0,2.8,11.0,509.0,679.18,554.76
2016,3,15,9,15,839.5,92.0,2.9,11.5,553.0,715.55,579.66
2016,3,15,9,30,858.0,95.0,3.0,12.0,597.0,750.08,602.99
2016,3,15,9,45,875.0,96.0,3.1,12.5,636.0,779.16,622.12
2016,3,15,10,0,892.0,97.0,3.2,13.0,675.0,802.11,636.71
2016,3,15,10,15,901.5,98.5,3.25,13.0,707.0,821.04,649.35
2016,3,15,10,30,911.0,100.0,3.3,13.0,739.0,837.07,660.0
2016,3,15,10,45,920.0,100.0,3.4,13.5,763.5,848.07,666.21
2016,3,15,11,0,929.0,100.0,3.5,14.0,788.0,855.93,670.31
2016,3,15,11,15,933.0,100.5,3.55,14.0,804.5,857.06,670.7
2016,3,15,11,30,937.0,101.0,3.6,14.0,821.0,854.9,668.94
2016,3,15,11,45,940.0,101.0,3.7,14.5,829.5,848.14,663.08
2016,3,15,12,0,943.0,101.0,3.8,15.0,838.0,838.12,655.02
2016,3,15,12,15,943.0,100.5,3.85,15.0,837.5,822.06,643.72
2016,3,15,12,30,943.0,100.0,3.9,15.0,837.0,802.9,630.29
2016,3,15,12,45,942.5,99.0,3.95,15.0,829.0,779.87,614.1
2016,3,15,13,0,942.0,98.0,4.0,15.0,821.0,753.94,595.8
2016,3,15,13,15,938.0,97.0,4.0,15.0,804.5,722.87,573.33
2016,3,15,13,30,934.0,96.0,4.0,15.0,788.0,689.34,547.38
2016,3,15,13,45,929.5,94.0,4.05,15.0,764.0,652.25,518.45
2016,3,15,14,0,925.0,92.0,4.1,15.0,740.0,613.05,487.28
2016,3,15,14,15,916.0,90.5,4.05,14.5,708.0,570.01,453.02
2016,3,15,14,30,907.0,89.0,4.0,14.0,676.0,525.58,416.71
2016,3,15,14,45,896.0,86.0,3.95,14.0,638.0,477.71,376.0
2016,3,15,15,0,885.0,83.0,3.9,14.0,600.0,429.07,333.65
2016,3,15,15,15,867.5,80.5,3.75,13.5,555.5,378.05,288.93
2016,3,15,15,30,850.0,78.0,3.6,13.0,511.0,323.55,240.51
2016,3,15,15,45,827.5,74.5,3.45,13.0,462.5,271.1,192.91
2016,3,15,16,0,805.0,71.0,3.3,13.0,414.0,220.01,146.86
2016,3,15,16,15,771.0,67.0,2.9,12.5,362.0,168.38,102.9
2016,3,15,16,30,737.0,63.0,2.5,12.0,310.0,119.81,65.7
2016,3,15,16,45,688.5,57.5,2.15,11.5,257.0,72.6,37.91
2016,3,15,17,0,640.0,52.0,1.8,11.0,204.0,38.11,28.89
2016,3,15,17,15,557.0,44.5,1.75,10.0,153.0,31.05,22.45
2016,3,15,17,30,474.0,37.0,1.7,9.0,102.0,27.18,18.63
2016,3,15,17,45,326.0,25.5,1.65,8.5,61.0,19.3,10.47
2016,3,15,18,0,178.0,14.0,1.6,8.0,20.0,13.76,0.0
2016,3,15,18,15,89.0,7.0,1.6,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,6,15,88.0,8.0,1.45,5.5,11.5,30.84,0.0
2016,3,16,6,30,176.0,16.0,1.6,6.0,23.0,81.76,0.0
2016,3,16,6,45,327.5,28.0,1.75,7.0,66.0,165.81,123.77
2016,3,16,7,0,479.0,40.0,1.9,8.0,109.0,254.27,203.47
2016,3,16,7,15,562.5,47.5,1.9,8.5,161.5,320.79,263.28
2016,3,16,7,30,646.0,55.0,1.9,9.0,214.0,393.7,326.42
2016,3,16,7,45,698.5,60.5,1.95,10.0,268.0,451.2,374.49
2016,3,16,8,0,751.0,66.0,2.0,11.0,322.0,513.92,424.62
2016,3,16,8,15,785.0,70.0,2.1,11.5,375.0,565.74,465.37
2016,3,16,8,30,819.0,74.0,2.2,12.0,428.0,617.81,505.09
2016,3,16,8,45,843.5,77.0,2.3,12.5,477.5,662.23,537.95
2016,3,16,9,0,868.0,80.0,2.4,13.0,527.0,705.58,567.98
2016,3,16,9,15,885.0,82.5,2.4,13.5,572.0,737.63,588.54
2016,3,16,9,30,902.0,85.0,2.4,14.0,617.0,771.64,610.35
2016,3,16,9,45,914.5,87.0,2.4,14.5,655.5,799.41,627.42
2016,3,16,10,0,927.0,89.0,2.4,15.0,694.0,824.58,642.54
2016,3,16,10,15,936.0,90.5,2.35,15.5,726.0,843.61,652.91
2016,3,16,10,30,945.0,92.0,2.3,16.0,758.0,859.61,661.18
2016,3,16,10,45,950.5,93.0,2.3,16.5,782.5,869.08,665.43
2016,3,16,11,0,956.0,94.0,2.3,17.0,807.0,875.26,667.58
2016,3,16,11,15,960.0,94.5,2.3,17.0,823.5,876.35,667.66
2016,3,16,11,30,964.0,95.0,2.3,17.0,840.0,874.07,665.6
2016,3,16,11,45,965.0,96.0,2.35,17.5,848.0,866.52,659.29
2016,3,16,12,0,966.0,97.0,2.4,18.0,856.0,855.64,650.86
2016,3,16,12,15,965.5,96.5,2.4,18.0,855.5,838.81,639.29
2016,3,16,12,30,965.0,96.0,2.4,18.0,855.0,818.83,625.65
2016,3,16,12,45,967.5,93.5,2.45,18.0,847.0,796.0,610.45
2016,3,16,13,0,970.0,91.0,2.5,18.0,839.0,770.08,593.06
2016,3,16,13,15,966.0,90.0,2.5,18.0,822.0,738.21,571.1
2016,3,16,13,30,962.0,89.0,2.5,18.0,805.0,703.81,545.85
2016,3,16,13,45,955.5,88.0,2.5,18.0,780.0,665.49,516.89
2016,3,16,14,0,949.0,87.0,2.5,18.0,755.0,625.13,485.8
2016,3,16,14,15,939.5,85.5,2.45,18.0,722.5,580.86,450.86
2016,3,16,14,30,930.0,84.0,2.4,18.0,690.0,535.19,414.02
2016,3,16,14,45,917.0,82.5,2.35,18.0,651.0,486.76,374.14
2016,3,16,15,0,904.0,81.0,2.3,18.0,612.0,437.69,332.71
2016,3,16,15,15,887.0,78.5,2.15,17.5,567.0,385.89,288.56
2016,3,16,15,30,870.0,76.0,2.0,17.0,522.0,334.31,243.58
2016,3,16,15,45,845.5,73.0,1.9,17.0,472.5,276.91,193.3
2016,3,16,16,0,821.0,70.0,1.8,17.0,423.0,224.85,147.5
2016,3,16,16,15,787.0,66.0,1.6,16.0,370.0,172.27,103.74
2016,3,16,16,30,753.0,62.0,1.4,15.0,317.0,122.74,66.28
2016,3,16,16,45,702.0,57.0,1.25,14.5,263.5,74.85,38.04
2016,3,16,17,0,651.0,52.0,1.1,14.0,210.0,37.93,28.38
2016,3,16,17,15,569.0,44.5,1.1,13.0,158.0,30.9,22.04
2016,3,16,17,30,487.0,37.0,1.1,12.0,106.0,27.01,18.27
2016,3,16,17,45,338.5,25.5,1.15,11.5,63.5,19.15,10.36
2016,3,16,18,0,190.0,14.0,1.2,11.0,21.0,10.69,0.0
2016,3,16,18,15,95.0,7.0,1.2,10.5,10.5,6.88,0.0
2016,3,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,117.5,8.5,0.65,7.5,13.5,39.52,0.0
2016,3,17,6,30,235.0,17.0,0.7,8.0,27.0,103.05,17.82
2016,3,17,6,45,378.5,27.5,0.75,9.0,71.5,184.88,138.29
2016,3,17,7,0,522.0,38.0,0.8,10.0,116.0,271.55,214.87
2016,3,17,7,15,601.0,45.0,0.95,10.5,169.5,335.01,271.3
2016,3,17,7,30,680.0,52.0,1.1,11.0,223.0,407.52,333.13
2016,3,17,7,45,728.5,57.0,1.25,12.0,277.5,466.59,381.62
2016,3,17,8,0,777.0,62.0,1.4,13.0,332.0,527.79,429.85
2016,3,17,8,15,809.5,66.0,1.5,13.5,385.5,579.74,469.81
2016,3,17,8,30,842.0,70.0,1.6,14.0,439.0,631.79,508.66
2016,3,17,8,45,864.5,73.0,1.7,14.5,488.5,671.74,537.09
2016,3,17,9,0,887.0,76.0,1.8,15.0,538.0,714.35,565.93
2016,3,17,9,15,903.0,78.5,1.7,15.5,582.5,750.17,587.76
2016,3,17,9,30,919.0,81.0,1.6,16.0,627.0,783.9,607.66
2016,3,17,9,45,930.5,83.0,1.5,17.0,665.5,811.28,621.55
2016,3,17,10,0,942.0,85.0,1.4,18.0,704.0,835.94,633.29
2016,3,17,10,15,950.0,86.0,1.25,18.0,736.0,853.85,641.97
2016,3,17,10,30,958.0,87.0,1.1,18.0,768.0,868.65,648.44
2016,3,17,10,45,963.5,88.5,0.95,18.5,792.0,878.73,650.41
2016,3,17,11,0,969.0,90.0,0.8,19.0,816.0,885.47,650.11
2016,3,17,11,15,972.0,90.5,0.7,19.0,832.5,885.72,647.74
2016,3,17,11,30,975.0,91.0,0.6,19.0,849.0,882.56,643.34
2016,3,17,11,45,976.5,91.5,0.55,19.5,856.5,874.79,635.9
2016,3,17,12,0,978.0,92.0,0.5,20.0,864.0,863.64,626.52
2016,3,17,12,15,977.5,92.0,0.6,20.0,863.5,847.11,617.86
2016,3,17,12,30,977.0,92.0,0.7,20.0,863.0,827.38,607.1
2016,3,17,12,45,973.5,92.0,0.8,20.0,854.0,802.34,592.71
2016,3,17,13,0,970.0,92.0,0.9,20.0,845.0,774.44,576.23
2016,3,17,13,15,966.0,91.5,0.95,20.0,827.5,742.98,556.45
2016,3,17,13,30,962.0,91.0,1.0,20.0,810.0,708.97,533.51
2016,3,17,13,45,955.5,89.5,1.05,20.0,785.0,670.09,506.11
2016,3,17,14,0,949.0,88.0,1.1,20.0,760.0,629.19,476.51
2016,3,17,14,15,939.5,86.5,1.1,20.0,727.0,584.83,443.15
2016,3,17,14,30,930.0,85.0,1.1,20.0,694.0,539.08,407.83
2016,3,17,14,45,917.5,83.0,1.15,20.0,655.0,490.34,369.55
2016,3,17,15,0,905.0,81.0,1.2,20.0,616.0,440.92,329.48
2016,3,17,15,15,887.5,79.0,1.15,19.5,571.0,389.26,286.73
2016,3,17,15,30,870.0,77.0,1.1,19.0,526.0,337.86,243.04
2016,3,17,15,45,846.5,74.0,1.1,19.0,476.5,280.62,193.94
2016,3,17,16,0,823.0,71.0,1.1,19.0,427.0,228.63,148.95
2016,3,17,16,15,789.0,67.0,1.0,18.0,374.0,175.83,105.5
2016,3,17,16,30,755.0,63.0,0.9,17.0,321.0,126.08,68.03
2016,3,17,16,45,704.5,57.5,0.85,16.5,267.0,77.51,39.01
2016,3,17,17,0,654.0,52.0,0.8,16.0,213.0,37.75,27.98
2016,3,17,17,15,573.0,45.0,0.85,15.0,160.5,31.16,22.1
2016,3,17,17,30,492.0,38.0,0.9,14.0,108.0,27.74,18.78
2016,3,17,17,45,345.0,26.5,0.95,13.5,65.5,19.92,11.03
2016,3,17,18,0,198.0,15.0,1.0,13.0,23.0,11.52,0.0
2016,3,17,18,15,99.0,7.5,1.0,12.5,11.5,7.37,0.0
2016,3,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,15,109.0,9.5,1.2,7.5,15.0,38.71,0.0
2016,3,18,6,30,218.0,19.0,1.4,8.0,30.0,102.1,35.56
2016,3,18,6,45,354.5,30.5,1.6,9.0,74.0,181.41,137.74
2016,3,18,7,0,491.0,42.0,1.8,10.0,118.0,266.04,212.84
2016,3,18,7,15,569.5,49.5,1.75,10.5,170.5,331.67,271.05
2016,3,18,7,30,648.0,57.0,1.7,11.0,223.0,403.19,331.98
2016,3,18,7,45,697.0,62.5,1.65,11.5,277.0,459.34,378.44
2016,3,18,8,0,746.0,68.0,1.6,12.0,331.0,520.42,426.74
2016,3,18,8,15,443.0,130.0,1.5,12.5,293.0,429.8,351.7
2016,3,18,8,30,140.0,192.0,1.4,13.0,255.0,301.47,244.67
2016,3,18,8,45,129.5,214.5,1.35,13.5,277.5,321.49,259.69
2016,3,18,9,0,119.0,237.0,1.3,14.0,300.0,340.28,272.63
2016,3,18,9,15,88.0,248.5,1.25,14.5,297.5,323.09,257.08
2016,3,18,9,30,57.0,260.0,1.2,15.0,295.0,311.82,246.28
2016,3,18,9,45,110.5,289.5,1.2,15.5,361.5,384.1,302.0
2016,3,18,10,0,164.0,319.0,1.2,16.0,428.0,464.66,361.69
2016,3,18,10,15,128.0,329.5,1.2,16.0,417.5,446.29,345.76
2016,3,18,10,30,92.0,340.0,1.2,16.0,407.0,420.14,324.87
2016,3,18,10,45,240.0,337.5,1.25,16.5,517.5,548.72,422.48
2016,3,18,11,0,388.0,335.0,1.3,17.0,628.0,664.46,506.09
2016,3,18,11,15,485.0,306.0,1.3,17.0,680.0,715.11,542.16
2016,3,18,11,30,582.0,277.0,1.3,17.0,732.0,758.92,573.71
2016,3,18,11,45,766.0,190.0,1.35,17.5,795.0,812.84,613.55
2016,3,18,12,0,950.0,103.0,1.4,18.0,858.0,856.24,641.46
2016,3,18,12,15,950.0,103.0,1.45,18.0,857.5,840.36,630.84
2016,3,18,12,30,950.0,103.0,1.5,18.0,857.0,821.36,618.82
2016,3,18,12,45,933.0,110.0,1.55,18.0,844.5,793.66,600.87
2016,3,18,13,0,916.0,117.0,1.6,18.0,832.0,763.7,581.32
2016,3,18,13,15,911.5,116.5,1.6,18.0,814.5,733.14,560.4
2016,3,18,13,30,907.0,116.0,1.6,18.0,797.0,700.22,536.48
2016,3,18,13,45,710.0,187.5,1.65,18.0,710.5,611.9,470.2
2016,3,18,14,0,513.0,259.0,1.7,18.0,624.0,535.67,412.08
2016,3,18,14,15,535.0,238.0,1.75,18.0,604.0,505.56,389.98
2016,3,18,14,30,557.0,217.0,1.8,18.0,584.0,472.79,364.78
2016,3,18,14,45,554.0,203.5,1.85,18.0,550.5,432.67,333.17
2016,3,18,15,0,551.0,190.0,1.9,18.0,517.0,391.96,300.28
2016,3,18,15,15,566.5,169.5,1.85,17.5,484.0,351.33,266.66
2016,3,18,15,30,582.0,149.0,1.8,17.0,451.0,308.39,230.11
2016,3,18,15,45,638.5,118.5,1.8,16.5,421.5,265.06,191.07
2016,3,18,16,0,695.0,88.0,1.8,16.0,392.0,216.07,146.27
2016,3,18,16,15,683.5,84.0,1.65,15.5,352.0,173.1,109.23
2016,3,18,16,30,672.0,80.0,1.5,15.0,312.0,130.91,75.99
2016,3,18,16,45,617.5,73.0,1.4,14.5,259.0,84.9,47.46
2016,3,18,17,0,563.0,66.0,1.3,14.0,206.0,45.9,35.49
2016,3,18,17,15,477.0,56.5,1.3,13.0,155.0,41.05,31.13
2016,3,18,17,30,391.0,47.0,1.3,12.0,104.0,35.95,26.23
2016,3,18,17,45,195.5,35.0,1.3,11.5,63.5,27.08,17.32
2016,3,18,18,0,0.0,23.0,1.3,11.0,23.0,21.07,0.0
2016,3,18,18,15,0.0,11.5,1.3,10.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.9,7.5,9.0,8.85,0.0
2016,3,19,6,30,0.0,18.0,1.0,8.0,18.0,17.38,4.01
2016,3,19,6,45,30.5,38.0,1.1,8.5,43.0,53.62,38.79
2016,3,19,7,0,61.0,58.0,1.2,9.0,68.0,94.74,74.98
2016,3,19,7,15,76.5,81.0,1.2,9.5,98.0,129.9,105.9
2016,3,19,7,30,92.0,104.0,1.2,10.0,128.0,165.69,136.68
2016,3,19,7,45,103.0,126.0,1.25,10.5,158.5,198.52,164.21
2016,3,19,8,0,114.0,148.0,1.3,11.0,189.0,231.77,191.37
2016,3,19,8,15,129.5,171.5,1.25,11.5,224.5,269.93,221.76
2016,3,19,8,30,145.0,195.0,1.2,12.0,260.0,308.59,251.76
2016,3,19,8,45,311.0,191.0,1.2,12.5,350.0,427.11,346.75
2016,3,19,9,0,477.0,187.0,1.2,13.0,440.0,555.83,444.91
2016,3,19,9,15,437.5,216.0,1.2,13.5,463.0,568.31,450.13
2016,3,19,9,30,398.0,245.0,1.2,14.0,486.0,569.7,448.31
2016,3,19,9,45,644.0,171.0,1.25,15.0,588.5,698.18,544.67
2016,3,19,10,0,890.0,97.0,1.3,16.0,691.0,815.71,623.9
2016,3,19,10,15,899.0,98.5,1.3,16.0,722.0,834.15,633.93
2016,3,19,10,30,908.0,100.0,1.3,16.0,753.0,849.66,643.23
2016,3,19,10,45,915.5,100.0,1.35,16.5,777.0,859.32,648.15
2016,3,19,11,0,923.0,100.0,1.4,17.0,801.0,865.84,651.14
2016,3,19,11,15,926.5,101.0,1.45,17.0,816.5,866.89,651.82
2016,3,19,11,30,930.0,102.0,1.5,17.0,832.0,864.68,650.49
2016,3,19,11,45,933.5,101.0,1.6,17.0,840.0,857.16,646.32
2016,3,19,12,0,937.0,100.0,1.7,17.0,848.0,846.4,640.04
2016,3,19,12,15,936.5,100.0,1.75,17.0,847.5,830.3,629.65
2016,3,19,12,30,936.0,100.0,1.8,17.0,847.0,811.15,617.23
2016,3,19,12,45,937.0,97.5,1.85,17.5,838.5,787.67,600.71
2016,3,19,13,0,938.0,95.0,1.9,18.0,830.0,761.28,582.2
2016,3,19,13,15,933.5,94.5,1.9,18.0,813.0,730.23,561.08
2016,3,19,13,30,929.0,94.0,1.9,18.0,796.0,696.75,537.14
2016,3,19,13,45,921.5,93.0,1.9,18.0,771.0,658.69,508.81
2016,3,19,14,0,914.0,92.0,1.9,18.0,746.0,618.76,478.51
2016,3,19,14,15,904.5,90.5,1.85,17.5,714.0,575.6,445.7
2016,3,19,14,30,895.0,89.0,1.8,17.0,682.0,531.13,410.97
2016,3,19,14,45,691.0,151.5,1.8,17.0,593.5,449.66,346.99
2016,3,19,15,0,487.0,214.0,1.8,17.0,505.0,388.55,298.97
2016,3,19,15,15,396.5,217.0,1.75,16.5,442.5,336.1,258.1
2016,3,19,15,30,306.0,220.0,1.7,16.0,380.0,288.12,220.96
2016,3,19,15,45,330.0,193.5,1.7,16.0,351.5,254.18,191.97
2016,3,19,16,0,354.0,167.0,1.7,16.0,323.0,217.82,160.39
2016,3,19,16,15,339.0,149.0,1.65,15.5,283.5,179.57,129.17
2016,3,19,16,30,324.0,131.0,1.6,15.0,244.0,142.8,100.42
2016,3,19,16,45,304.0,111.0,1.6,14.5,203.0,105.81,74.3
2016,3,19,17,0,284.0,91.0,1.6,14.0,162.0,71.1,57.85
2016,3,19,17,15,247.0,72.0,1.6,13.5,123.0,57.11,45.3
2016,3,19,17,30,210.0,53.0,1.6,13.0,84.0,40.08,29.77
2016,3,19,17,45,105.0,36.5,1.65,12.5,52.0,30.08,19.91
2016,3,19,18,0,0.0,20.0,1.7,12.0,20.0,18.8,0.0
2016,3,19,18,15,0.0,10.0,1.75,11.5,10.0,9.83,0.0
2016,3,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,6,15,33.5,10.5,1.1,8.5,12.5,19.64,0.0
2016,3,20,6,30,67.0,21.0,1.3,9.0,25.0,52.08,26.55
2016,3,20,6,45,118.5,40.0,1.5,10.0,56.5,99.67,75.78
2016,3,20,7,0,170.0,59.0,1.7,11.0,88.0,147.61,118.26
2016,3,20,7,15,195.0,80.0,1.8,11.5,124.0,189.89,155.6
2016,3,20,7,30,220.0,101.0,1.9,12.0,160.0,233.61,193.17
2016,3,20,7,45,235.5,122.0,2.0,12.5,197.0,273.48,226.44
2016,3,20,8,0,251.0,143.0,2.1,13.0,234.0,313.81,259.12
2016,3,20,8,15,282.0,162.0,2.1,13.5,278.5,361.8,297.15
2016,3,20,8,30,313.0,181.0,2.1,14.0,323.0,411.07,335.2
2016,3,20,8,45,579.0,131.0,2.15,14.5,428.0,558.19,452.37
2016,3,20,9,0,845.0,81.0,2.2,15.0,533.0,705.81,562.82
2016,3,20,9,15,861.5,83.5,2.2,15.0,576.5,736.91,582.59
2016,3,20,9,30,878.0,86.0,2.2,15.0,620.0,770.1,604.72
2016,3,20,9,45,885.5,89.5,2.25,15.5,657.0,795.15,620.11
2016,3,20,10,0,893.0,93.0,2.3,16.0,694.0,817.46,633.57
2016,3,20,10,15,902.0,95.0,2.35,16.0,725.0,836.49,645.96
2016,3,20,10,30,911.0,97.0,2.4,16.0,756.0,852.58,656.4
2016,3,20,10,45,914.5,99.0,2.5,16.5,779.0,861.06,660.85
2016,3,20,11,0,918.0,101.0,2.6,17.0,802.0,866.34,663.23
2016,3,20,11,15,922.0,102.0,2.65,17.0,818.0,867.76,663.96
2016,3,20,11,30,926.0,103.0,2.7,17.0,834.0,865.91,662.59
2016,3,20,11,45,694.5,214.5,2.8,17.0,766.0,785.21,605.42
2016,3,20,12,0,463.0,326.0,2.9,17.0,698.0,698.0,537.54
2016,3,20,12,15,695.0,215.5,2.95,17.0,773.0,761.43,589.84
2016,3,20,12,30,927.0,105.0,3.0,17.0,848.0,812.47,627.57
2016,3,20,12,45,926.5,103.5,3.15,17.0,840.0,788.97,611.52
2016,3,20,13,0,926.0,102.0,3.3,17.0,832.0,762.64,593.92
2016,3,20,13,15,922.0,101.5,3.35,17.0,815.0,732.14,572.73
2016,3,20,13,30,918.0,101.0,3.4,17.0,798.0,699.23,548.54
2016,3,20,13,45,508.0,222.5,3.45,17.0,606.5,523.87,411.87
2016,3,20,14,0,98.0,344.0,3.5,17.0,415.0,379.4,295.89
2016,3,20,14,15,93.0,327.0,3.55,16.5,391.5,355.17,278.49
2016,3,20,14,30,88.0,310.0,3.6,16.0,368.0,331.29,260.72
2016,3,20,14,45,47.5,249.0,3.65,16.0,280.0,253.04,199.58
2016,3,20,15,0,7.0,188.0,3.7,16.0,192.0,181.38,142.97
2016,3,20,15,15,3.5,154.0,3.7,15.5,156.0,148.01,116.7
2016,3,20,15,30,0.0,120.0,3.7,15.0,120.0,114.99,90.27
2016,3,20,15,45,0.0,112.5,3.7,15.0,112.5,107.7,84.57
2016,3,20,16,0,0.0,105.0,3.7,15.0,105.0,100.38,78.79
2016,3,20,16,15,0.0,92.0,3.55,14.5,92.0,88.06,68.9
2016,3,20,16,30,0.0,79.0,3.4,14.0,79.0,75.78,58.89
2016,3,20,16,45,0.0,66.0,3.3,13.5,66.0,63.54,48.74
2016,3,20,17,0,0.0,53.0,3.2,13.0,53.0,51.21,40.41
2016,3,20,17,15,0.0,40.0,3.05,12.5,40.0,38.63,29.03
2016,3,20,17,30,0.0,27.0,2.9,12.0,27.0,26.06,17.51
2016,3,20,17,45,0.0,17.0,2.75,12.0,17.0,16.4,8.39
2016,3,20,18,0,0.0,7.0,2.6,12.0,7.0,6.75,0.0
2016,3,20,18,15,0.0,3.5,2.5,11.5,3.5,3.44,0.0
2016,3,20,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,3.0,11.0,1.1,9.0,11.5,11.66,0.0
2016,3,21,6,30,6.0,22.0,1.3,9.0,23.0,23.85,10.89
2016,3,21,6,45,36.5,43.0,1.55,9.5,49.0,62.08,46.06
2016,3,21,7,0,67.0,64.0,1.8,10.0,75.0,104.94,83.63
2016,3,21,7,15,83.5,86.5,1.95,10.0,105.5,140.1,114.7
2016,3,21,7,30,100.0,109.0,2.1,10.0,136.0,176.09,145.94
2016,3,21,7,45,111.5,131.0,2.3,10.5,167.0,209.57,174.12
2016,3,21,8,0,123.0,153.0,2.5,11.0,198.0,243.49,202.03
2016,3,21,8,15,139.0,176.5,2.55,11.0,234.5,282.39,233.78
2016,3,21,8,30,155.0,200.0,2.6,11.0,271.0,321.79,265.39
2016,3,21,8,45,135.5,222.0,2.7,11.0,289.0,335.24,274.95
2016,3,21,9,0,116.0,244.0,2.8,11.0,307.0,346.94,283.02
2016,3,21,9,15,181.5,262.5,2.85,11.0,370.0,416.58,339.09
2016,3,21,9,30,247.0,281.0,2.9,11.0,433.0,488.57,395.71
2016,3,21,9,45,217.0,303.5,3.0,11.5,443.0,491.44,395.22
2016,3,21,10,0,187.0,326.0,3.1,12.0,453.0,492.28,393.53
2016,3,21,10,15,234.5,335.5,3.2,12.0,502.0,540.57,431.15
2016,3,21,10,30,282.0,345.0,3.3,12.0,551.0,595.61,473.07
2016,3,21,10,45,587.0,233.0,3.4,12.0,678.5,738.48,587.74
2016,3,21,11,0,892.0,121.0,3.5,12.0,806.0,869.01,684.46
2016,3,21,11,15,896.5,121.5,3.6,12.0,822.0,870.13,684.18
2016,3,21,11,30,901.0,122.0,3.7,12.0,838.0,868.08,682.8
2016,3,21,11,45,456.0,179.5,3.8,12.5,542.0,558.87,449.66
2016,3,21,12,0,11.0,237.0,3.9,13.0,246.0,239.02,188.38
2016,3,21,12,15,11.5,236.5,4.0,13.0,246.0,238.37,188.59
2016,3,21,12,30,12.0,236.0,4.1,13.0,246.0,237.66,188.1
2016,3,21,12,45,6.0,172.0,4.2,13.0,177.0,170.86,134.58
2016,3,21,13,0,0.0,108.0,4.3,13.0,108.0,104.57,80.73
2016,3,21,13,15,0.0,105.5,4.3,13.0,105.5,102.14,78.86
2016,3,21,13,30,0.0,103.0,4.3,13.0,103.0,99.71,76.95
2016,3,21,13,45,0.0,68.5,4.35,13.0,68.5,66.31,49.53
2016,3,21,14,0,0.0,34.0,4.4,13.0,34.0,32.89,21.85
2016,3,21,14,15,16.5,153.0,4.35,13.0,164.0,154.98,122.93
2016,3,21,14,30,33.0,272.0,4.3,13.0,294.0,270.24,215.93
2016,3,21,14,45,232.0,254.0,4.3,13.0,395.0,336.59,269.21
2016,3,21,15,0,431.0,236.0,4.3,13.0,496.0,387.59,307.34
2016,3,21,15,15,215.5,139.0,4.15,12.5,269.0,204.11,161.24
2016,3,21,15,30,0.0,42.0,4.0,12.0,42.0,40.58,28.81
2016,3,21,15,45,0.0,69.5,3.85,12.0,69.5,67.2,51.54
2016,3,21,16,0,0.0,97.0,3.7,12.0,97.0,93.11,73.61
2016,3,21,16,15,0.0,85.0,3.4,11.5,85.0,81.73,64.33
2016,3,21,16,30,0.0,73.0,3.1,11.0,73.0,70.39,54.98
2016,3,21,16,45,0.0,60.5,2.85,10.5,60.5,58.47,44.97
2016,3,21,17,0,0.0,48.0,2.6,10.0,48.0,46.37,36.54
2016,3,21,17,15,138.5,54.5,2.45,9.5,76.0,43.9,34.2
2016,3,21,17,30,277.0,61.0,2.3,9.0,104.0,46.46,36.05
2016,3,21,17,45,180.5,41.5,2.15,9.0,65.5,32.22,22.33
2016,3,21,18,0,84.0,22.0,2.0,9.0,27.0,18.47,2.51
2016,3,21,18,15,42.0,11.0,2.05,8.5,13.5,10.81,0.0
2016,3,21,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,120.0,13.5,1.5,6.0,22.0,47.73,0.0
2016,3,22,6,30,240.0,27.0,1.8,6.0,44.0,127.2,84.5
2016,3,22,6,45,378.0,37.5,2.1,6.5,91.0,204.85,162.07
2016,3,22,7,0,516.0,48.0,2.4,7.0,138.0,292.97,240.45
2016,3,22,7,15,590.0,55.0,2.55,7.5,191.5,358.58,299.25
2016,3,22,7,30,664.0,62.0,2.7,8.0,245.0,429.53,360.59
2016,3,22,7,45,720.5,65.0,2.85,8.5,301.0,488.44,410.34
2016,3,22,8,0,777.0,68.0,3.0,9.0,357.0,552.81,462.76
2016,3,22,8,15,430.0,133.0,3.05,9.0,296.5,432.87,362.57
2016,3,22,8,30,83.0,198.0,3.1,9.0,236.0,264.44,218.68
2016,3,22,8,45,487.0,138.0,3.2,9.5,400.0,502.94,420.02
2016,3,22,9,0,891.0,78.0,3.3,10.0,564.0,739.1,604.04
2016,3,22,9,15,906.5,80.5,3.35,10.0,608.5,774.71,627.52
2016,3,22,9,30,922.0,83.0,3.4,10.0,653.0,808.18,650.73
2016,3,22,9,45,500.5,198.5,3.5,10.5,510.5,618.83,502.26
2016,3,22,10,0,79.0,314.0,3.6,11.0,368.0,385.65,309.27
2016,3,22,10,15,261.5,305.0,3.6,11.0,495.0,538.2,433.51
2016,3,22,10,30,444.0,296.0,3.6,11.0,622.0,685.33,547.72
2016,3,22,10,45,712.0,191.5,3.65,11.5,733.0,802.35,638.98
2016,3,22,11,0,980.0,87.0,3.7,12.0,844.0,910.33,714.5
2016,3,22,11,15,645.5,234.0,3.7,12.0,737.0,784.75,620.44
2016,3,22,11,30,311.0,381.0,3.7,12.0,630.0,644.17,507.24
2016,3,22,11,45,168.5,350.0,3.75,12.0,485.5,486.95,386.28
2016,3,22,12,0,26.0,319.0,3.8,12.0,341.0,334.05,264.3
2016,3,22,12,15,78.0,363.0,3.85,12.0,427.0,416.09,330.05
2016,3,22,12,30,130.0,407.0,3.9,12.0,513.0,496.74,392.71
2016,3,22,12,45,248.5,386.5,3.95,12.0,586.0,560.49,444.01
2016,3,22,13,0,367.0,366.0,4.0,12.0,659.0,616.56,488.62
2016,3,22,13,15,669.0,228.0,4.05,12.0,747.0,682.37,544.76
2016,3,22,13,30,971.0,90.0,4.1,12.0,835.0,729.69,585.16
2016,3,22,13,45,750.0,175.0,4.15,12.0,739.5,634.27,508.39
2016,3,22,14,0,529.0,260.0,4.2,12.0,644.0,552.48,442.01
2016,3,22,14,15,735.0,172.5,4.25,12.0,680.5,562.22,451.3
2016,3,22,14,30,941.0,85.0,4.3,12.0,717.0,559.11,448.13
2016,3,22,14,45,672.5,164.5,4.35,12.0,603.5,459.12,366.54
2016,3,22,15,0,404.0,244.0,4.4,12.0,490.0,387.57,308.44
2016,3,22,15,15,642.5,160.5,4.35,11.5,518.5,378.21,296.99
2016,3,22,15,30,881.0,77.0,4.3,11.0,547.0,354.51,269.66
2016,3,22,15,45,558.0,133.0,4.25,11.0,421.0,263.56,198.59
2016,3,22,16,0,235.0,189.0,4.2,11.0,295.0,212.74,164.92
2016,3,22,16,15,501.5,127.0,3.9,10.5,317.5,187.81,132.31
2016,3,22,16,30,768.0,65.0,3.6,10.0,340.0,140.55,80.99
2016,3,22,16,45,718.5,60.5,3.3,10.0,285.0,91.5,48.0
2016,3,22,17,0,669.0,56.0,3.0,10.0,230.0,47.68,30.51
2016,3,22,17,15,592.0,49.0,2.7,9.0,177.0,33.73,25.06
2016,3,22,17,30,515.0,42.0,2.4,8.0,124.0,30.47,21.88
2016,3,22,17,45,377.5,31.5,2.15,7.5,79.0,23.77,15.21
2016,3,22,18,0,240.0,21.0,1.9,7.0,34.0,16.6,3.16
2016,3,22,18,15,120.0,10.5,1.9,7.0,17.0,10.32,0.0
2016,3,22,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,6,15,149.0,13.0,2.1,5.5,24.5,56.24,0.0
2016,3,23,6,30,298.0,26.0,2.1,6.0,49.0,148.63,103.5
2016,3,23,6,45,418.5,36.5,2.15,6.5,96.5,221.19,175.87
2016,3,23,7,0,539.0,47.0,2.2,7.0,144.0,304.22,250.03
2016,3,23,7,15,552.5,59.5,2.3,7.5,187.5,348.62,291.14
2016,3,23,7,30,566.0,72.0,2.4,8.0,231.0,393.09,330.35
2016,3,23,7,45,628.5,72.0,2.5,8.5,282.0,450.57,378.86
2016,3,23,8,0,691.0,72.0,2.6,9.0,333.0,509.2,426.81
2016,3,23,8,15,603.0,109.5,2.65,9.5,360.5,522.22,434.81
2016,3,23,8,30,515.0,147.0,2.7,10.0,388.0,520.52,430.79
2016,3,23,8,45,471.5,177.0,2.8,11.0,415.0,537.61,441.05
2016,3,23,9,0,428.0,207.0,2.9,12.0,442.0,550.07,447.2
2016,3,23,9,15,370.0,240.5,2.9,12.0,455.5,543.71,439.86
2016,3,23,9,30,312.0,274.0,2.9,12.0,469.0,541.0,435.15
2016,3,23,9,45,412.0,259.0,2.95,12.5,532.5,614.9,492.07
2016,3,23,10,0,512.0,244.0,3.0,13.0,596.0,684.17,544.0
2016,3,23,10,15,598.5,225.5,3.05,13.5,654.0,739.52,584.62
2016,3,23,10,30,685.0,207.0,3.1,14.0,712.0,797.5,626.42
2016,3,23,10,45,825.0,152.0,3.15,14.5,779.0,856.01,666.74
2016,3,23,11,0,965.0,97.0,3.2,15.0,846.0,911.94,703.95
2016,3,23,11,15,968.5,97.5,3.15,15.0,862.0,912.21,702.71
2016,3,23,11,30,972.0,98.0,3.1,15.0,878.0,909.08,699.71
2016,3,23,11,45,975.0,97.5,3.1,15.0,886.0,901.11,693.87
2016,3,23,12,0,978.0,97.0,3.1,15.0,894.0,889.77,685.84
2016,3,23,12,15,977.5,97.0,3.1,15.0,893.0,872.8,674.0
2016,3,23,12,30,977.0,97.0,3.1,15.0,892.0,852.65,660.05
2016,3,23,12,45,971.5,98.5,3.15,15.5,882.0,827.11,641.44
2016,3,23,13,0,966.0,100.0,3.2,16.0,872.0,798.8,620.92
2016,3,23,13,15,753.5,190.5,3.2,16.0,785.5,707.71,552.92
2016,3,23,13,30,541.0,281.0,3.2,16.0,699.0,625.01,487.91
2016,3,23,13,45,649.5,226.0,3.25,16.0,711.5,620.93,487.0
2016,3,23,14,0,758.0,171.0,3.3,16.0,724.0,607.72,478.03
2016,3,23,14,15,738.5,168.0,3.25,15.5,687.5,562.22,442.96
2016,3,23,14,30,719.0,165.0,3.2,15.0,651.0,516.72,407.25
2016,3,23,14,45,669.0,169.0,3.2,15.0,601.5,463.56,364.19
2016,3,23,15,0,619.0,173.0,3.2,15.0,552.0,413.68,323.11
2016,3,23,15,15,656.5,146.5,3.05,14.5,522.0,372.66,287.98
2016,3,23,15,30,694.0,120.0,2.9,14.0,492.0,327.51,248.01
2016,3,23,15,45,707.5,103.0,2.8,14.0,452.0,279.93,204.9
2016,3,23,16,0,721.0,86.0,2.7,14.0,412.0,233.64,162.29
2016,3,23,16,15,725.5,80.0,2.35,13.5,375.0,190.38,123.26
2016,3,23,16,30,730.0,74.0,2.0,13.0,338.0,146.25,86.16
2016,3,23,16,45,679.0,68.5,1.7,12.5,283.0,94.41,50.71
2016,3,23,17,0,628.0,63.0,1.4,12.0,228.0,51.36,32.35
2016,3,23,17,15,549.5,55.0,1.3,11.0,175.5,38.68,29.34
2016,3,23,17,30,471.0,47.0,1.2,10.0,123.0,34.84,25.65
2016,3,23,17,45,335.5,34.5,1.2,9.5,78.5,26.43,17.47
2016,3,23,18,0,200.0,22.0,1.2,9.0,34.0,17.41,4.7
2016,3,23,18,15,100.0,11.0,1.2,8.5,17.0,10.81,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
