Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,126.0,14.0,1.35,6.5,24.5,51.09,0.0
2016,3,24,6,30,252.0,28.0,1.6,7.0,49.0,137.19,98.09
2016,3,24,6,45,369.0,39.5,1.85,8.0,95.0,207.12,164.57
2016,3,24,7,0,486.0,51.0,2.1,9.0,141.0,288.09,235.84
2016,3,24,7,15,556.0,59.0,2.1,9.5,193.5,352.3,292.29
2016,3,24,7,30,626.0,67.0,2.1,10.0,246.0,421.53,350.84
2016,3,24,7,45,668.5,73.5,2.1,10.5,299.0,477.88,396.98
2016,3,24,8,0,711.0,80.0,2.1,11.0,352.0,535.99,442.82
2016,3,24,8,15,743.0,84.5,2.1,11.5,404.0,584.04,479.42
2016,3,24,8,30,775.0,89.0,2.1,12.0,456.0,634.8,516.91
2016,3,24,8,45,793.5,94.5,2.15,13.0,503.0,676.9,545.41
2016,3,24,9,0,812.0,100.0,2.2,14.0,550.0,717.64,571.74
2016,3,24,9,15,829.0,103.0,2.3,14.0,594.0,752.86,596.11
2016,3,24,9,30,846.0,106.0,2.4,14.0,638.0,786.16,619.0
2016,3,24,9,45,849.5,112.5,2.55,14.5,673.5,810.33,634.49
2016,3,24,10,0,853.0,119.0,2.7,15.0,709.0,831.63,648.0
2016,3,24,10,15,863.0,121.5,2.8,15.0,740.0,851.06,661.11
2016,3,24,10,30,873.0,124.0,2.9,15.0,771.0,867.64,672.31
2016,3,24,10,45,873.5,128.5,3.0,15.5,793.5,875.36,676.14
2016,3,24,11,0,874.0,133.0,3.1,16.0,816.0,879.9,677.95
2016,3,24,11,15,878.5,134.0,3.15,16.0,831.5,881.0,678.43
2016,3,24,11,30,883.0,135.0,3.2,16.0,847.0,875.87,674.71
2016,3,24,11,45,888.0,133.5,3.25,16.5,855.5,868.98,668.68
2016,3,24,12,0,893.0,132.0,3.3,17.0,864.0,858.98,660.61
2016,3,24,12,15,893.5,132.0,3.35,17.0,863.5,843.78,650.25
2016,3,24,12,30,894.0,132.0,3.4,17.0,863.0,825.63,637.91
2016,3,24,12,45,911.0,121.0,3.5,17.0,859.5,806.5,625.18
2016,3,24,13,0,928.0,110.0,3.6,17.0,856.0,783.87,609.93
2016,3,24,13,15,924.5,109.5,3.6,17.0,839.0,753.36,588.52
2016,3,24,13,30,921.0,109.0,3.6,17.0,822.0,720.41,564.62
2016,3,24,13,45,916.0,107.0,3.6,17.0,797.5,682.82,536.02
2016,3,24,14,0,911.0,105.0,3.6,17.0,773.0,643.24,505.36
2016,3,24,14,15,901.5,103.5,3.6,16.5,740.5,599.78,471.97
2016,3,24,14,30,892.0,102.0,3.6,16.0,708.0,555.04,436.65
2016,3,24,14,45,883.0,98.0,3.6,16.0,669.5,507.21,397.18
2016,3,24,15,0,874.0,94.0,3.6,16.0,631.0,458.51,355.96
2016,3,24,15,15,856.5,91.5,3.5,15.5,586.5,403.71,309.49
2016,3,24,15,30,839.0,89.0,3.4,15.0,542.0,352.66,264.79
2016,3,24,15,45,810.5,87.0,3.35,15.0,491.5,299.66,217.63
2016,3,24,16,0,782.0,85.0,3.3,15.0,441.0,248.7,172.16
2016,3,24,16,15,748.0,80.5,3.0,14.5,388.5,196.87,127.47
2016,3,24,16,30,714.0,76.0,2.7,14.0,336.0,144.63,85.17
2016,3,24,16,45,653.5,72.0,2.4,13.5,281.0,97.57,53.6
2016,3,24,17,0,593.0,68.0,2.1,13.0,226.0,56.91,36.0
2016,3,24,17,15,517.0,58.5,1.95,12.0,174.0,41.55,31.78
2016,3,24,17,30,441.0,49.0,1.8,11.0,122.0,36.48,27.02
2016,3,24,17,45,323.5,35.5,1.65,10.5,78.5,27.19,18.11
2016,3,24,18,0,206.0,22.0,1.5,10.0,35.0,17.24,5.47
2016,3,24,18,15,103.0,11.0,1.55,9.5,17.5,10.81,0.0
2016,3,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,138.5,15.5,1.95,7.5,27.5,67.92,0.0
2016,3,25,6,30,277.0,31.0,2.0,8.0,55.0,150.09,109.64
2016,3,25,6,45,394.0,42.0,2.1,8.5,102.5,221.52,176.62
2016,3,25,7,0,511.0,53.0,2.2,9.0,150.0,303.7,249.13
2016,3,25,7,15,580.0,60.5,2.15,9.0,203.5,368.32,306.28
2016,3,25,7,30,649.0,68.0,2.1,9.0,257.0,437.77,365.44
2016,3,25,7,45,689.5,75.0,2.1,9.5,310.5,494.67,411.89
2016,3,25,8,0,730.0,82.0,2.1,10.0,364.0,553.11,457.84
2016,3,25,8,15,761.0,86.5,2.15,10.5,416.5,601.21,494.6
2016,3,25,8,30,792.0,91.0,2.2,11.0,469.0,651.99,532.29
2016,3,25,8,45,814.0,94.0,2.25,11.5,517.0,694.34,561.74
2016,3,25,9,0,836.0,97.0,2.3,12.0,565.0,735.48,589.43
2016,3,25,9,15,852.5,100.0,2.35,12.5,608.5,770.94,612.57
2016,3,25,9,30,869.0,103.0,2.4,13.0,652.0,804.37,634.05
2016,3,25,9,45,885.5,103.0,2.5,13.5,691.0,828.03,648.78
2016,3,25,10,0,902.0,103.0,2.6,14.0,730.0,853.63,664.95
2016,3,25,10,15,910.0,104.5,2.7,14.5,760.5,871.16,675.4
2016,3,25,10,30,918.0,106.0,2.8,15.0,791.0,885.7,683.89
2016,3,25,10,45,924.0,106.5,2.9,15.5,814.5,894.4,688.41
2016,3,25,11,0,930.0,107.0,3.0,16.0,838.0,899.9,690.87
2016,3,25,11,15,933.5,108.0,3.1,16.0,853.5,900.56,691.4
2016,3,25,11,30,937.0,109.0,3.2,16.0,869.0,897.92,689.8
2016,3,25,11,45,938.0,109.5,3.3,16.0,876.0,889.42,684.23
2016,3,25,12,0,939.0,110.0,3.4,16.0,883.0,877.69,676.54
2016,3,25,12,15,938.5,110.0,3.45,16.0,881.5,861.1,665.22
2016,3,25,12,30,938.0,110.0,3.5,16.0,880.0,841.46,651.82
2016,3,25,12,45,943.5,105.0,3.55,16.5,872.5,818.54,634.95
2016,3,25,13,0,949.0,100.0,3.6,17.0,865.0,792.52,615.92
2016,3,25,13,15,945.0,99.0,3.6,17.0,847.5,760.61,593.58
2016,3,25,13,30,941.0,98.0,3.6,17.0,830.0,726.24,569.33
2016,3,25,13,45,938.0,95.0,3.65,17.0,805.5,688.34,540.73
2016,3,25,14,0,935.0,92.0,3.7,17.0,781.0,648.25,509.88
2016,3,25,14,15,926.0,90.5,3.7,16.5,748.0,604.18,475.99
2016,3,25,14,30,917.0,89.0,3.7,16.0,715.0,558.74,440.08
2016,3,25,14,45,907.5,86.0,3.7,16.0,676.5,510.54,400.23
2016,3,25,15,0,898.0,83.0,3.7,16.0,638.0,461.46,358.6
2016,3,25,15,15,881.5,80.5,3.6,15.5,593.0,409.5,314.14
2016,3,25,15,30,865.0,78.0,3.5,15.0,548.0,357.76,268.74
2016,3,25,15,45,843.5,75.0,3.4,15.0,498.5,300.62,217.89
2016,3,25,16,0,822.0,72.0,3.3,15.0,449.0,248.64,171.01
2016,3,25,16,15,791.5,68.5,3.05,14.5,396.5,196.14,125.25
2016,3,25,16,30,761.0,65.0,2.8,14.0,344.0,146.35,84.49
2016,3,25,16,45,711.0,61.0,2.55,13.5,289.5,97.67,51.07
2016,3,25,17,0,661.0,57.0,2.3,13.0,235.0,54.27,31.56
2016,3,25,17,15,589.0,50.0,2.15,12.0,182.5,34.07,25.08
2016,3,25,17,30,517.0,43.0,2.0,11.0,130.0,30.84,22.01
2016,3,25,17,45,380.0,33.0,1.95,10.5,84.0,24.66,15.96
2016,3,25,18,0,243.0,23.0,1.9,10.0,38.0,18.06,6.77
2016,3,25,18,15,121.5,11.5,1.95,9.5,19.0,11.3,0.0
2016,3,25,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,6,15,189.0,13.5,2.1,7.5,30.5,82.47,0.0
2016,3,26,6,30,378.0,27.0,2.2,8.0,61.0,182.78,135.91
2016,3,26,6,45,486.5,35.0,2.35,8.5,110.0,252.27,201.81
2016,3,26,7,0,595.0,43.0,2.5,9.0,159.0,329.22,270.67
2016,3,26,7,15,656.0,48.5,2.6,9.5,213.0,391.8,326.14
2016,3,26,7,30,717.0,54.0,2.7,10.0,267.0,458.35,382.79
2016,3,26,7,45,757.0,58.0,2.8,11.0,321.0,514.54,428.36
2016,3,26,8,0,797.0,62.0,2.9,12.0,375.0,572.09,473.25
2016,3,26,8,15,824.0,65.0,2.95,12.5,427.0,616.96,507.62
2016,3,26,8,30,851.0,68.0,3.0,13.0,479.0,665.42,542.48
2016,3,26,8,45,870.0,70.5,3.05,13.5,527.0,706.93,570.87
2016,3,26,9,0,889.0,73.0,3.1,14.0,575.0,747.0,597.79
2016,3,26,9,15,903.0,75.0,3.15,14.5,618.5,780.95,619.85
2016,3,26,9,30,917.0,77.0,3.2,15.0,662.0,812.68,640.14
2016,3,26,9,45,926.5,79.0,3.25,15.5,699.5,838.34,655.95
2016,3,26,10,0,936.0,81.0,3.3,16.0,737.0,861.21,669.76
2016,3,26,10,15,944.0,82.5,3.3,16.0,767.5,879.33,681.21
2016,3,26,10,30,952.0,84.0,3.3,16.0,798.0,894.35,690.59
2016,3,26,10,45,954.5,86.5,3.35,16.5,821.0,902.55,694.34
2016,3,26,11,0,957.0,89.0,3.4,17.0,844.0,907.38,695.93
2016,3,26,11,15,960.5,89.5,3.4,17.0,859.5,907.59,695.45
2016,3,26,11,30,964.0,90.0,3.4,17.0,875.0,904.42,692.81
2016,3,26,11,45,963.0,91.5,3.4,17.0,881.5,895.16,686.09
2016,3,26,12,0,962.0,93.0,3.4,17.0,888.0,882.61,677.25
2016,3,26,12,15,961.5,93.0,3.4,17.0,887.0,865.76,665.52
2016,3,26,12,30,961.0,93.0,3.4,17.0,886.0,845.78,651.71
2016,3,26,12,45,957.0,93.5,3.4,17.5,876.0,820.59,633.07
2016,3,26,13,0,953.0,94.0,3.4,18.0,866.0,792.62,612.57
2016,3,26,13,15,948.5,93.0,3.35,17.5,848.0,760.23,590.95
2016,3,26,13,30,944.0,92.0,3.3,17.0,830.0,725.42,567.45
2016,3,26,13,45,938.0,91.0,3.3,17.0,804.5,687.38,538.94
2016,3,26,14,0,932.0,90.0,3.3,17.0,779.0,647.34,508.07
2016,3,26,14,15,922.5,88.5,3.2,17.0,746.0,603.07,473.03
2016,3,26,14,30,913.0,87.0,3.1,17.0,713.0,557.48,436.23
2016,3,26,14,45,896.0,87.0,3.05,17.0,673.0,508.58,396.14
2016,3,26,15,0,879.0,87.0,3.0,17.0,633.0,459.44,354.89
2016,3,26,15,15,862.0,84.5,2.9,16.5,588.0,408.1,311.46
2016,3,26,15,30,845.0,82.0,2.8,16.0,543.0,353.21,264.17
2016,3,26,15,45,816.5,80.5,2.7,16.0,493.0,300.2,217.28
2016,3,26,16,0,788.0,79.0,2.6,16.0,443.0,249.22,171.94
2016,3,26,16,15,755.0,75.0,2.3,15.5,391.0,197.51,127.33
2016,3,26,16,30,722.0,71.0,2.0,15.0,339.0,148.83,87.71
2016,3,26,16,45,664.0,67.5,1.75,14.5,284.5,98.45,52.73
2016,3,26,17,0,606.0,64.0,1.5,14.0,230.0,57.3,33.66
2016,3,26,17,15,532.0,56.0,1.4,13.0,178.0,38.95,29.37
2016,3,26,17,30,458.0,48.0,1.3,12.0,126.0,35.14,25.77
2016,3,26,17,45,330.5,36.0,1.25,11.5,82.0,27.28,18.24
2016,3,26,18,0,203.0,24.0,1.2,11.0,38.0,18.86,7.93
2016,3,26,18,15,101.5,12.0,1.2,10.5,19.0,11.8,0.0
2016,3,26,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,6,15,139.0,16.5,2.0,9.0,30.0,72.39,8.26
2016,3,27,6,30,278.0,33.0,2.1,9.0,60.0,155.19,116.56
2016,3,27,6,45,389.5,43.5,2.25,9.5,107.5,225.06,180.34
2016,3,27,7,0,501.0,54.0,2.4,10.0,155.0,305.06,250.71
2016,3,27,7,15,567.5,61.5,2.35,10.5,207.5,368.55,305.95
2016,3,27,7,30,634.0,69.0,2.3,11.0,260.0,436.69,362.95
2016,3,27,7,45,383.5,118.0,2.25,11.5,240.0,368.97,306.45
2016,3,27,8,0,133.0,167.0,2.2,12.0,220.0,267.8,220.39
2016,3,27,8,15,467.5,125.5,2.15,12.5,347.0,458.1,378.37
2016,3,27,8,30,802.0,84.0,2.1,13.0,474.0,657.85,533.54
2016,3,27,8,45,828.5,85.5,2.05,13.5,523.5,702.1,561.65
2016,3,27,9,0,855.0,87.0,2.0,14.0,573.0,745.39,589.73
2016,3,27,9,15,871.0,89.0,2.05,14.0,617.0,775.63,609.84
2016,3,27,9,30,887.0,91.0,2.1,14.0,661.0,808.1,631.57
2016,3,27,9,45,898.0,93.5,2.15,14.5,698.5,834.8,647.91
2016,3,27,10,0,909.0,96.0,2.2,15.0,736.0,858.83,662.39
2016,3,27,10,15,917.5,97.5,2.35,15.0,767.0,876.86,674.87
2016,3,27,10,30,926.0,99.0,2.5,15.0,798.0,891.89,685.39
2016,3,27,10,45,931.0,100.5,2.7,15.5,821.5,900.8,690.92
2016,3,27,11,0,936.0,102.0,2.9,16.0,845.0,906.48,694.3
2016,3,27,11,15,940.0,103.0,3.05,16.0,861.0,907.49,695.48
2016,3,27,11,30,944.0,104.0,3.2,16.0,877.0,905.18,694.48
2016,3,27,11,45,943.5,105.5,3.4,16.0,883.5,896.3,689.32
2016,3,27,12,0,943.0,107.0,3.6,16.0,890.0,884.2,681.94
2016,3,27,12,15,943.5,107.0,3.65,16.0,889.5,868.26,671.06
2016,3,27,12,30,944.0,107.0,3.7,16.0,889.0,849.23,658.07
2016,3,27,12,45,947.0,104.0,3.75,16.0,881.0,826.17,642.26
2016,3,27,13,0,950.0,101.0,3.8,16.0,873.0,800.1,624.3
2016,3,27,13,15,946.5,100.0,3.85,16.0,856.5,768.39,602.22
2016,3,27,13,30,943.0,99.0,3.9,16.0,840.0,734.21,578.24
2016,3,27,13,45,937.5,98.0,3.95,16.0,815.0,696.41,549.75
2016,3,27,14,0,932.0,97.0,4.0,16.0,790.0,656.59,518.91
2016,3,27,14,15,924.0,95.5,4.0,15.5,758.0,613.06,485.34
2016,3,27,14,30,916.0,94.0,4.0,15.0,726.0,568.09,449.7
2016,3,27,14,45,902.0,93.5,4.05,15.0,686.5,519.91,409.82
2016,3,27,15,0,888.0,93.0,4.1,15.0,647.0,471.23,368.49
2016,3,27,15,15,872.5,90.5,4.05,14.5,602.5,416.33,321.79
2016,3,27,15,30,857.0,88.0,4.0,14.0,558.0,365.01,276.66
2016,3,27,15,45,833.5,85.0,4.0,13.5,508.0,311.41,229.0
2016,3,27,16,0,810.0,82.0,4.0,13.0,458.0,259.32,182.22
2016,3,27,16,15,536.0,114.0,3.85,12.5,351.0,190.11,132.21
2016,3,27,16,30,262.0,146.0,3.7,12.0,244.0,155.02,114.36
2016,3,27,16,45,238.5,127.0,3.55,11.5,206.0,121.2,88.79
2016,3,27,17,0,215.0,108.0,3.4,11.0,168.0,89.94,67.92
2016,3,27,17,15,189.0,87.0,3.15,10.0,131.0,67.9,55.81
2016,3,27,17,30,163.0,66.0,2.9,9.0,94.0,52.63,41.81
2016,3,27,17,45,108.5,45.5,2.7,8.5,61.5,37.09,27.17
2016,3,27,18,0,54.0,25.0,2.5,8.0,29.0,22.2,11.1
2016,3,27,18,15,27.0,12.5,2.55,7.5,14.5,12.29,0.0
2016,3,27,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,6,15,171.0,17.0,3.65,5.0,34.5,84.68,26.9
2016,3,28,6,30,342.0,34.0,3.9,5.0,69.0,180.81,139.85
2016,3,28,6,45,461.0,43.0,4.15,5.5,120.0,255.69,209.44
2016,3,28,7,0,580.0,52.0,4.4,6.0,171.0,341.18,286.46
2016,3,28,7,15,645.0,58.0,4.5,6.5,226.5,405.87,344.61
2016,3,28,7,30,710.0,64.0,4.6,7.0,282.0,472.45,402.46
2016,3,28,7,45,758.5,67.5,4.75,7.5,338.5,533.19,453.75
2016,3,28,8,0,807.0,71.0,4.9,8.0,395.0,595.83,505.05
2016,3,28,8,15,835.0,74.5,4.9,8.0,448.5,646.43,545.73
2016,3,28,8,30,863.0,78.0,4.9,8.0,502.0,696.67,584.09
2016,3,28,8,45,885.5,80.0,4.9,8.5,552.5,736.31,611.85
2016,3,28,9,0,908.0,82.0,4.9,9.0,603.0,778.8,641.42
2016,3,28,9,15,922.5,84.0,4.95,9.0,647.0,813.49,666.14
2016,3,28,9,30,937.0,86.0,5.0,9.0,691.0,845.92,689.09
2016,3,28,9,45,672.5,192.5,5.05,9.5,639.5,767.88,626.49
2016,3,28,10,0,408.0,299.0,5.1,10.0,588.0,658.67,534.18
2016,3,28,10,15,498.0,279.5,5.1,10.0,647.0,722.95,585.3
2016,3,28,10,30,588.0,260.0,5.1,10.0,706.0,780.55,630.06
2016,3,28,10,45,345.5,326.0,5.2,10.0,590.5,635.41,512.76
2016,3,28,11,0,103.0,392.0,5.3,10.0,475.0,482.02,386.42
2016,3,28,11,15,361.0,337.5,5.3,10.0,634.0,654.13,527.89
2016,3,28,11,30,619.0,283.0,5.3,10.0,793.0,817.13,656.42
2016,3,28,11,45,803.0,190.5,5.35,10.0,857.5,871.24,699.46
2016,3,28,12,0,987.0,98.0,5.4,10.0,922.0,914.53,731.31
2016,3,28,12,15,986.5,98.0,5.4,10.0,920.5,897.1,718.18
2016,3,28,12,30,986.0,98.0,5.4,10.0,919.0,876.47,703.11
2016,3,28,12,45,966.5,107.0,5.4,10.0,904.5,846.92,681.45
2016,3,28,13,0,947.0,116.0,5.4,10.0,890.0,815.14,658.14
2016,3,28,13,15,686.5,224.0,5.35,10.0,779.0,703.26,569.53
2016,3,28,13,30,426.0,332.0,5.3,10.0,668.0,602.18,485.69
2016,3,28,13,45,674.0,222.0,5.25,10.0,734.0,642.54,521.75
2016,3,28,14,0,922.0,112.0,5.2,10.0,800.0,667.1,543.24
2016,3,28,14,15,692.5,189.5,5.1,9.5,693.5,566.6,461.01
2016,3,28,14,30,463.0,267.0,5.0,9.0,587.0,484.8,393.52
2016,3,28,14,45,670.0,185.0,4.95,9.0,619.5,488.18,395.79
2016,3,28,15,0,877.0,103.0,4.9,9.0,652.0,474.64,381.52
2016,3,28,15,15,558.0,174.5,4.75,9.0,515.0,369.16,294.88
2016,3,28,15,30,239.0,246.0,4.6,9.0,378.0,299.84,240.57
2016,3,28,15,45,516.0,167.5,4.5,9.0,419.0,291.32,225.41
2016,3,28,16,0,793.0,89.0,4.4,9.0,460.0,263.81,189.8
2016,3,28,16,15,758.5,84.5,4.1,8.5,406.0,210.96,142.67
2016,3,28,16,30,724.0,80.0,3.8,8.0,352.0,157.63,97.62
2016,3,28,16,45,678.0,73.5,3.55,8.0,297.5,108.47,61.4
2016,3,28,17,0,632.0,67.0,3.3,8.0,243.0,64.14,37.81
2016,3,28,17,15,556.5,59.0,3.05,7.5,189.5,41.19,32.09
2016,3,28,17,30,481.0,51.0,2.8,7.0,136.0,37.51,28.51
2016,3,28,17,45,360.5,39.0,2.55,6.5,90.0,29.77,20.96
2016,3,28,18,0,240.0,27.0,2.3,6.0,44.0,21.49,11.17
2016,3,28,18,15,120.0,13.5,2.3,5.5,22.0,13.27,0.0
2016,3,28,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,6,15,171.5,17.5,2.25,5.5,36.0,87.21,38.94
2016,3,29,6,30,343.0,35.0,2.3,6.0,72.0,183.84,142.68
2016,3,29,6,45,447.0,45.0,2.4,6.5,121.5,254.23,207.37
2016,3,29,7,0,551.0,55.0,2.5,7.0,171.0,333.87,278.16
2016,3,29,7,15,615.0,62.0,2.45,7.5,225.5,398.28,334.47
2016,3,29,7,30,679.0,69.0,2.4,8.0,280.0,467.02,392.14
2016,3,29,7,45,730.0,72.0,2.4,8.5,336.0,524.8,439.2
2016,3,29,8,0,781.0,75.0,2.4,9.0,392.0,587.56,488.46
2016,3,29,8,15,809.5,78.5,2.3,9.5,445.0,637.64,525.67
2016,3,29,8,30,838.0,82.0,2.2,10.0,498.0,687.44,560.45
2016,3,29,8,45,861.5,83.5,2.15,10.5,547.5,730.7,589.12
2016,3,29,9,0,885.0,85.0,2.1,11.0,597.0,768.47,613.21
2016,3,29,9,15,900.0,87.5,2.05,11.0,641.5,803.51,636.09
2016,3,29,9,30,915.0,90.0,2.0,11.0,686.0,836.37,657.17
2016,3,29,9,45,927.0,91.5,2.0,11.5,724.0,863.26,673.14
2016,3,29,10,0,939.0,93.0,2.0,12.0,762.0,887.44,687.18
2016,3,29,10,15,947.0,94.5,2.05,12.0,793.5,905.36,698.69
2016,3,29,10,30,955.0,96.0,2.1,12.0,825.0,920.15,708.2
2016,3,29,10,45,960.5,97.0,2.15,12.5,848.5,929.03,712.49
2016,3,29,11,0,966.0,98.0,2.2,13.0,872.0,934.58,714.68
2016,3,29,11,15,969.5,98.5,2.25,13.0,887.5,934.51,714.51
2016,3,29,11,30,973.0,99.0,2.3,13.0,903.0,931.04,712.21
2016,3,29,11,45,973.5,100.0,2.35,13.0,910.0,922.15,706.34
2016,3,29,12,0,974.0,101.0,2.4,13.0,917.0,909.93,698.33
2016,3,29,12,15,973.5,100.5,2.45,13.0,915.5,892.13,686.56
2016,3,29,12,30,973.0,100.0,2.5,13.0,914.0,871.19,672.68
2016,3,29,12,45,970.0,100.0,2.6,13.0,904.0,845.76,656.04
2016,3,29,13,0,967.0,100.0,2.7,13.0,894.0,817.48,637.3
2016,3,29,13,15,962.5,99.5,2.7,13.0,875.5,784.96,614.75
2016,3,29,13,30,958.0,99.0,2.7,13.0,857.0,749.97,590.33
2016,3,29,13,45,949.0,99.0,2.75,13.0,830.5,710.23,561.2
2016,3,29,14,0,940.0,99.0,2.8,13.0,804.0,668.69,529.47
2016,3,29,14,15,930.5,97.5,2.8,12.5,770.5,623.88,495.26
2016,3,29,14,30,921.0,96.0,2.8,12.0,737.0,577.75,459.04
2016,3,29,14,45,905.0,95.5,2.8,12.0,696.0,528.26,418.33
2016,3,29,15,0,889.0,95.0,2.8,12.0,655.0,478.45,376.29
2016,3,29,15,15,871.5,92.0,2.75,12.0,609.5,422.17,328.08
2016,3,29,15,30,854.0,89.0,2.7,12.0,564.0,369.67,281.7
2016,3,29,15,45,828.5,86.5,2.65,12.0,513.0,315.95,233.67
2016,3,29,16,0,803.0,84.0,2.6,12.0,462.0,263.97,186.8
2016,3,29,16,15,771.0,80.0,2.35,11.5,409.0,211.41,140.6
2016,3,29,16,30,739.0,76.0,2.1,11.0,356.0,161.8,99.08
2016,3,29,16,45,693.0,70.0,1.85,10.5,301.0,108.77,59.96
2016,3,29,17,0,647.0,64.0,1.6,10.0,246.0,63.94,35.98
2016,3,29,17,15,575.0,56.5,1.5,9.0,193.0,38.85,29.81
2016,3,29,17,30,503.0,49.0,1.4,8.0,140.0,35.48,26.61
2016,3,29,17,45,387.0,37.5,1.3,7.5,93.5,28.15,19.51
2016,3,29,18,0,271.0,26.0,1.2,7.0,47.0,20.3,10.59
2016,3,29,18,15,135.5,13.0,1.2,6.5,23.5,12.78,0.0
2016,3,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,6,15,188.5,17.0,1.4,4.5,38.0,93.79,50.64
2016,3,30,6,30,377.0,34.0,1.6,5.0,76.0,197.02,154.37
2016,3,30,6,45,475.5,43.0,1.85,6.0,126.0,265.92,217.44
2016,3,30,7,0,574.0,52.0,2.1,7.0,176.0,343.55,286.08
2016,3,30,7,15,635.0,58.5,2.05,7.5,230.5,407.04,341.23
2016,3,30,7,30,696.0,65.0,2.0,8.0,285.0,472.16,395.56
2016,3,30,7,45,736.5,69.5,1.95,9.0,339.5,529.03,440.33
2016,3,30,8,0,777.0,74.0,1.9,10.0,394.0,587.23,484.21
2016,3,30,8,15,805.0,78.0,1.85,10.5,446.5,637.47,521.14
2016,3,30,8,30,833.0,82.0,1.8,11.0,499.0,687.4,555.53
2016,3,30,8,45,853.0,85.0,1.75,11.5,548.0,729.69,583.0
2016,3,30,9,0,873.0,88.0,1.7,12.0,597.0,766.25,605.79
2016,3,30,9,15,888.0,90.5,1.75,12.0,640.5,800.96,629.03
2016,3,30,9,30,903.0,93.0,1.8,12.0,684.0,833.52,650.63
2016,3,30,9,45,914.0,94.5,1.9,12.5,722.0,859.32,666.75
2016,3,30,10,0,925.0,96.0,2.0,13.0,760.0,882.43,681.04
2016,3,30,10,15,932.5,97.5,2.15,13.0,790.5,899.69,693.11
2016,3,30,10,30,940.0,99.0,2.3,13.0,821.0,913.87,703.19
2016,3,30,10,45,945.0,100.5,2.45,13.5,844.0,922.7,708.38
2016,3,30,11,0,950.0,102.0,2.6,14.0,867.0,928.24,711.43
2016,3,30,11,15,953.0,102.5,2.7,14.0,882.0,927.69,711.29
2016,3,30,11,30,956.0,103.0,2.8,14.0,897.0,923.8,709.02
2016,3,30,11,45,956.5,104.0,2.9,14.5,903.5,914.97,702.13
2016,3,30,12,0,957.0,105.0,3.0,15.0,910.0,902.87,693.11
2016,3,30,12,15,956.0,105.0,3.05,15.0,908.5,885.34,681.34
2016,3,30,12,30,955.0,105.0,3.1,15.0,907.0,864.74,667.5
2016,3,30,12,45,953.5,103.5,3.15,15.0,897.0,839.32,650.28
2016,3,30,13,0,952.0,102.0,3.2,15.0,887.0,811.07,631.04
2016,3,30,13,15,947.5,101.5,3.2,15.0,869.0,778.91,608.66
2016,3,30,13,30,943.0,101.0,3.2,15.0,851.0,744.33,584.45
2016,3,30,13,45,936.0,100.0,3.25,15.0,824.5,705.41,555.89
2016,3,30,14,0,929.0,99.0,3.3,15.0,798.0,664.59,524.67
2016,3,30,14,15,919.5,97.5,3.3,14.5,765.0,620.17,490.77
2016,3,30,14,30,910.0,96.0,3.3,14.0,732.0,574.46,454.9
2016,3,30,14,45,896.5,94.0,3.3,14.0,692.0,525.26,414.52
2016,3,30,15,0,883.0,92.0,3.3,14.0,652.0,475.57,372.69
2016,3,30,15,15,866.0,89.5,3.25,13.5,606.5,423.8,328.69
2016,3,30,15,30,849.0,87.0,3.2,13.0,561.0,368.51,280.78
2016,3,30,15,45,824.5,84.0,3.2,13.0,511.0,314.84,232.84
2016,3,30,16,0,800.0,81.0,3.2,13.0,461.0,262.8,185.91
2016,3,30,16,15,768.0,77.0,3.05,12.5,408.0,210.33,139.76
2016,3,30,16,30,736.0,73.0,2.9,12.0,355.0,160.78,98.13
2016,3,30,16,45,689.0,68.0,2.75,11.5,300.5,108.78,59.59
2016,3,30,17,0,642.0,63.0,2.6,11.0,246.0,64.84,35.74
2016,3,30,17,15,571.5,55.5,2.45,10.0,193.0,37.83,28.75
2016,3,30,17,30,501.0,48.0,2.3,9.0,140.0,34.39,25.51
2016,3,30,17,45,383.0,37.5,2.2,8.5,94.0,27.96,19.27
2016,3,30,18,0,265.0,27.0,2.1,8.0,48.0,21.1,11.47
2016,3,30,18,15,132.5,13.5,2.15,7.5,24.0,13.27,0.0
2016,3,30,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,6,15,179.0,18.5,1.5,7.0,39.5,94.48,56.41
2016,3,31,6,30,358.0,37.0,1.5,7.0,79.0,194.81,152.57
2016,3,31,6,45,454.5,47.0,1.55,7.5,128.5,263.72,214.89
2016,3,31,7,0,551.0,57.0,1.6,8.0,178.0,341.1,282.67
2016,3,31,7,15,292.0,90.0,1.55,8.0,155.5,266.89,223.53
2016,3,31,7,30,33.0,123.0,1.5,8.0,133.0,150.09,123.88
2016,3,31,7,45,39.0,144.5,1.5,8.5,159.0,177.12,146.62
2016,3,31,8,0,45.0,166.0,1.5,9.0,185.0,204.38,168.65
2016,3,31,8,15,51.0,189.0,1.5,9.5,213.0,233.56,191.81
2016,3,31,8,30,57.0,212.0,1.5,10.0,241.0,262.86,214.6
2016,3,31,8,45,151.5,238.0,1.5,11.0,325.0,368.7,299.5
2016,3,31,9,0,246.0,264.0,1.5,12.0,409.0,479.62,384.39
2016,3,31,9,15,226.5,288.0,1.55,12.5,429.0,485.92,386.33
2016,3,31,9,30,207.0,312.0,1.6,13.0,449.0,498.54,393.64
2016,3,31,9,45,272.5,318.5,1.7,13.5,509.0,568.61,446.05
2016,3,31,10,0,338.0,325.0,1.8,14.0,569.0,631.85,492.12
2016,3,31,10,15,639.5,211.5,1.9,14.0,696.5,780.6,606.58
2016,3,31,10,30,941.0,98.0,2.0,14.0,824.0,916.95,700.78
2016,3,31,10,45,948.5,98.0,2.15,14.5,848.0,926.33,705.11
2016,3,31,11,0,956.0,98.0,2.3,15.0,872.0,932.46,708.68
2016,3,31,11,15,959.5,98.5,2.4,15.0,887.0,932.31,708.93
2016,3,31,11,30,963.0,99.0,2.5,15.0,902.0,928.8,707.04
2016,3,31,11,45,965.5,99.0,2.65,15.5,909.5,920.56,701.16
2016,3,31,12,0,968.0,99.0,2.8,16.0,917.0,909.01,693.07
2016,3,31,12,15,967.5,98.5,2.9,16.0,915.5,891.22,681.63
2016,3,31,12,30,967.0,98.0,3.0,16.0,914.0,870.31,668.06
2016,3,31,12,45,967.5,96.0,3.2,16.0,905.0,845.69,652.48
2016,3,31,13,0,968.0,94.0,3.4,16.0,896.0,818.1,634.61
2016,3,31,13,15,964.0,93.5,3.5,16.0,877.5,785.86,612.7
2016,3,31,13,30,960.0,93.0,3.6,16.0,859.0,751.12,588.83
2016,3,31,13,45,954.0,92.0,3.7,16.0,833.0,712.28,560.97
2016,3,31,14,0,948.0,91.0,3.8,16.0,807.0,671.43,529.83
2016,3,31,14,15,939.5,89.5,3.85,15.5,774.0,626.86,495.9
2016,3,31,14,30,931.0,88.0,3.9,15.0,741.0,580.87,459.88
2016,3,31,14,45,919.0,86.0,3.95,15.0,701.5,531.51,419.36
2016,3,31,15,0,907.0,84.0,4.0,15.0,662.0,481.49,377.21
2016,3,31,15,15,891.5,82.0,3.95,14.5,616.5,429.65,333.01
2016,3,31,15,30,876.0,80.0,3.9,14.0,571.0,377.94,287.7
2016,3,31,15,45,853.5,77.5,3.9,14.0,521.0,324.07,239.41
2016,3,31,16,0,831.0,75.0,3.9,14.0,471.0,267.39,188.51
2016,3,31,16,15,433.5,112.0,3.7,13.5,317.0,175.43,124.16
2016,3,31,16,30,36.0,149.0,3.5,13.0,163.0,137.58,109.23
2016,3,31,16,45,30.0,128.0,3.35,12.5,138.5,115.61,91.69
2016,3,31,17,0,24.0,107.0,3.2,12.0,114.0,94.45,74.74
2016,3,31,17,15,16.0,85.5,2.95,11.0,90.0,77.81,64.52
2016,3,31,17,30,8.0,64.0,2.7,10.0,66.0,58.98,47.46
2016,3,31,17,45,4.0,43.5,2.5,9.5,44.5,40.73,30.52
2016,3,31,18,0,0.0,23.0,2.3,9.0,23.0,22.19,12.56
2016,3,31,18,15,0.0,11.5,2.3,8.5,11.5,11.3,0.0
2016,3,31,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,1,6,15,187.5,19.0,2.25,6.5,42.0,99.78,64.3
2016,4,1,6,30,375.0,38.0,2.2,7.0,84.0,204.01,161.03
2016,4,1,6,45,470.0,47.5,2.2,7.5,134.0,272.96,223.6
2016,4,1,7,0,565.0,57.0,2.2,8.0,184.0,350.18,291.53
2016,4,1,7,15,623.0,63.5,2.15,8.5,238.0,412.26,344.99
2016,4,1,7,30,681.0,70.0,2.1,9.0,292.0,478.1,399.37
2016,4,1,7,45,724.5,73.5,2.05,9.5,346.5,532.63,442.82
2016,4,1,8,0,768.0,77.0,2.0,10.0,401.0,591.43,487.92
2016,4,1,8,15,795.0,81.0,1.95,10.5,453.0,640.79,524.1
2016,4,1,8,30,822.0,85.0,1.9,11.0,505.0,689.78,557.59
2016,4,1,8,45,844.0,87.0,1.9,11.5,553.5,732.12,585.56
2016,4,1,9,0,866.0,89.0,1.9,12.0,602.0,768.8,608.97
2016,4,1,9,15,880.5,91.5,1.85,12.5,645.0,802.93,629.81
2016,4,1,9,30,895.0,94.0,1.8,13.0,688.0,834.9,648.81
2016,4,1,9,45,906.5,95.5,1.8,13.5,725.5,860.91,663.97
2016,4,1,10,0,918.0,97.0,1.8,14.0,763.0,884.27,677.27
2016,4,1,10,15,925.5,98.5,1.8,14.0,793.0,901.36,687.57
2016,4,1,10,30,933.0,100.0,1.8,14.0,823.0,915.39,695.92
2016,4,1,10,45,938.5,100.5,1.85,14.5,846.0,923.47,699.69
2016,4,1,11,0,944.0,101.0,1.9,15.0,869.0,928.3,701.45
2016,4,1,11,15,947.5,101.5,1.9,15.5,884.0,928.1,699.41
2016,4,1,11,30,951.0,102.0,1.9,16.0,899.0,924.59,695.34
2016,4,1,11,45,952.0,102.5,1.9,16.5,906.0,915.62,687.79
2016,4,1,12,0,953.0,103.0,1.9,17.0,913.0,903.4,678.27
2016,4,1,12,15,953.0,102.5,1.9,17.0,911.0,886.18,666.78
2016,4,1,12,30,953.0,102.0,1.9,17.0,909.0,865.87,653.33
2016,4,1,12,45,954.0,100.0,1.9,17.0,900.0,841.89,637.43
2016,4,1,13,0,955.0,98.0,1.9,17.0,891.0,814.96,619.54
2016,4,1,13,15,951.0,97.0,1.9,17.0,873.0,782.54,597.81
2016,4,1,13,30,947.0,96.0,1.9,17.0,855.0,747.67,574.3
2016,4,1,13,45,941.0,95.0,1.95,17.0,829.0,709.21,547.71
2016,4,1,14,0,935.0,94.0,2.0,17.0,803.0,668.79,517.96
2016,4,1,14,15,926.0,92.5,2.05,17.0,770.0,624.38,484.52
2016,4,1,14,30,917.0,91.0,2.1,17.0,737.0,578.63,449.15
2016,4,1,14,45,905.5,89.0,2.15,17.0,698.0,530.07,410.63
2016,4,1,15,0,894.0,87.0,2.2,17.0,659.0,480.83,370.41
2016,4,1,15,15,878.5,84.5,2.15,16.5,613.5,429.09,327.48
2016,4,1,15,30,863.0,82.0,2.1,16.0,568.0,377.52,283.43
2016,4,1,15,45,841.5,79.0,2.1,16.0,518.5,320.06,233.47
2016,4,1,16,0,820.0,76.0,2.1,16.0,469.0,267.81,187.05
2016,4,1,16,15,790.5,72.0,1.95,15.5,416.5,214.66,140.77
2016,4,1,16,30,761.0,68.0,1.8,15.0,364.0,164.14,98.49
2016,4,1,16,45,718.5,63.5,1.65,14.5,309.5,114.85,62.02
2016,4,1,17,0,676.0,59.0,1.5,14.0,255.0,70.03,37.0
2016,4,1,17,15,611.5,52.5,1.45,13.0,202.0,35.06,25.92
2016,4,1,17,30,547.0,46.0,1.4,12.0,149.0,32.32,23.39
2016,4,1,17,45,438.0,36.0,1.35,11.5,101.5,26.27,17.62
2016,4,1,18,0,329.0,26.0,1.3,11.0,54.0,19.81,10.72
2016,4,1,18,15,164.5,13.0,1.3,10.5,27.0,12.78,0.0
2016,4,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,4,2,5,45,40.5,5.5,0.1,6.5,6.5,0.0,0.0
2016,4,2,6,0,81.0,11.0,0.1,7.0,13.0,34.23,0.0
2016,4,2,6,15,227.0,25.0,0.15,7.5,50.0,122.54,83.23
2016,4,2,6,30,373.0,39.0,0.2,8.0,87.0,206.01,161.08
2016,4,2,6,45,459.0,49.5,0.25,8.5,136.5,272.53,219.62
2016,4,2,7,0,545.0,60.0,0.3,9.0,186.0,346.49,282.47
2016,4,2,7,15,603.0,67.5,0.35,9.5,239.5,409.12,334.23
2016,4,2,7,30,661.0,75.0,0.4,10.0,293.0,475.52,386.93
2016,4,2,7,45,350.0,121.0,0.5,11.0,238.5,361.5,295.06
2016,4,2,8,0,39.0,167.0,0.6,12.0,184.0,201.48,162.3
2016,4,2,8,15,93.0,198.5,0.65,12.5,245.0,272.98,220.92
2016,4,2,8,30,147.0,230.0,0.7,13.0,306.0,355.5,285.02
2016,4,2,8,45,481.0,170.0,0.8,14.0,451.5,556.11,441.91
2016,4,2,9,0,815.0,110.0,0.9,15.0,597.0,760.61,587.87
2016,4,2,9,15,831.5,113.5,1.0,15.5,640.0,796.07,608.34
2016,4,2,9,30,848.0,117.0,1.1,16.0,683.0,829.54,629.5
2016,4,2,9,45,853.0,122.5,1.2,16.5,719.0,853.36,644.04
2016,4,2,10,0,858.0,128.0,1.3,17.0,755.0,874.35,656.79
2016,4,2,10,15,867.0,130.0,1.3,17.5,785.0,892.14,666.06
2016,4,2,10,30,876.0,132.0,1.3,18.0,815.0,907.02,673.47
2016,4,2,10,45,879.0,135.0,1.35,18.5,837.0,914.72,676.99
2016,4,2,11,0,882.0,138.0,1.4,19.0,859.0,919.26,678.64
2016,4,2,11,15,885.5,139.0,1.35,19.0,874.0,915.29,674.75
2016,4,2,11,30,889.0,140.0,1.3,19.0,889.0,912.24,671.68
2016,4,2,11,45,890.5,140.5,1.3,19.5,895.5,903.88,664.74
2016,4,2,12,0,892.0,141.0,1.3,20.0,902.0,892.47,656.0
2016,4,2,12,15,891.0,140.5,1.25,20.0,899.5,875.04,644.01
2016,4,2,12,30,890.0,140.0,1.2,20.0,897.0,854.77,630.32
2016,4,2,12,45,903.0,130.0,1.15,20.0,890.5,833.66,616.16
2016,4,2,13,0,916.0,120.0,1.1,20.0,884.0,809.27,599.88
2016,4,2,13,15,911.0,119.0,1.15,20.0,865.5,777.03,579.65
2016,4,2,13,30,906.0,118.0,1.2,20.0,847.0,742.54,557.75
2016,4,2,13,45,895.0,118.5,1.25,20.0,820.0,703.38,530.91
2016,4,2,14,0,884.0,119.0,1.3,20.0,793.0,662.71,502.06
2016,4,2,14,15,874.0,117.0,1.35,19.5,760.0,619.06,471.26
2016,4,2,14,30,864.0,115.0,1.4,19.0,727.0,571.75,436.83
2016,4,2,14,45,842.5,116.0,1.5,19.0,686.0,522.76,399.35
2016,4,2,15,0,821.0,117.0,1.6,19.0,645.0,474.14,360.94
2016,4,2,15,15,802.5,113.5,1.65,18.5,600.0,423.31,320.15
2016,4,2,15,30,784.0,110.0,1.7,18.0,555.0,373.15,278.58
2016,4,2,15,45,753.5,108.0,1.8,18.0,505.0,318.18,232.1
2016,4,2,16,0,723.0,106.0,1.9,18.0,455.0,268.64,189.36
2016,4,2,16,15,689.0,100.5,1.85,17.0,402.5,217.97,146.65
2016,4,2,16,30,655.0,95.0,1.8,16.0,350.0,170.53,107.91
2016,4,2,16,45,604.5,88.0,1.75,15.5,297.0,123.66,73.47
2016,4,2,17,0,554.0,81.0,1.7,15.0,244.0,82.2,49.44
2016,4,2,17,15,484.0,71.0,1.6,14.0,192.5,50.76,39.8
2016,4,2,17,30,414.0,61.0,1.5,13.0,141.0,45.78,35.27
2016,4,2,17,45,305.5,47.0,1.4,12.5,96.0,35.59,25.75
2016,4,2,18,0,197.0,33.0,1.3,12.0,51.0,25.62,15.64
2016,4,2,18,15,98.5,16.5,1.25,11.5,25.5,12.97,0.0
2016,4,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,45,34.5,6.5,0.6,7.5,7.5,0.0,0.0
2016,4,3,6,0,69.0,13.0,0.6,8.0,15.0,33.02,0.0
2016,4,3,6,15,206.0,28.5,0.6,8.5,52.5,120.56,84.56
2016,4,3,6,30,343.0,44.0,0.6,9.0,90.0,201.16,158.23
2016,4,3,6,45,432.5,55.5,0.6,9.5,139.5,269.52,218.11
2016,4,3,7,0,522.0,67.0,0.6,10.0,189.0,345.54,282.46
2016,4,3,7,15,274.0,96.0,0.55,10.5,161.5,259.78,213.96
2016,4,3,7,30,26.0,125.0,0.5,11.0,134.0,147.91,119.82
2016,4,3,7,45,25.5,143.5,0.45,11.5,153.5,167.29,135.75
2016,4,3,8,0,25.0,162.0,0.4,12.0,173.0,179.98,145.25
2016,4,3,8,15,61.5,195.5,0.35,12.5,226.5,248.06,199.68
2016,4,3,8,30,98.0,229.0,0.3,13.0,280.0,311.58,248.38
2016,4,3,8,45,148.5,253.0,0.3,14.0,338.5,384.55,302.75
2016,4,3,9,0,199.0,277.0,0.3,15.0,397.0,451.77,350.94
2016,4,3,9,15,151.5,296.5,0.4,15.0,391.5,437.42,338.2
