Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,30,104.0,316.0,0.5,15.0,386.0,412.25,318.32
2016,4,3,9,45,232.5,320.5,0.6,15.5,488.5,531.98,408.7
2016,4,3,10,0,361.0,325.0,0.7,16.0,591.0,654.8,496.31
2016,4,3,10,15,620.0,229.5,0.8,16.5,707.0,788.95,593.22
2016,4,3,10,30,879.0,134.0,0.9,17.0,823.0,914.67,675.82
2016,4,3,10,45,671.5,233.5,1.0,17.5,768.0,840.43,624.21
2016,4,3,11,0,464.0,333.0,1.1,18.0,713.0,755.78,562.07
2016,4,3,11,15,492.0,334.5,1.15,18.0,744.0,776.99,578.02
2016,4,3,11,30,520.0,336.0,1.2,18.0,775.0,796.08,591.27
2016,4,3,11,45,705.5,240.5,1.3,18.5,841.5,852.66,634.11
2016,4,3,12,0,891.0,145.0,1.4,19.0,908.0,898.13,664.1
2016,4,3,12,15,890.5,145.0,1.45,19.0,906.0,881.52,653.24
2016,4,3,12,30,890.0,145.0,1.5,19.0,904.0,862.07,641.25
2016,4,3,12,45,889.5,143.0,1.6,19.0,894.5,837.95,626.7
2016,4,3,13,0,889.0,141.0,1.7,19.0,885.0,811.18,610.23
2016,4,3,13,15,702.5,226.0,1.8,18.5,806.5,728.35,552.72
2016,4,3,13,30,516.0,311.0,1.9,18.0,728.0,652.55,497.13
2016,4,3,13,45,693.0,221.5,2.0,18.0,762.5,665.74,511.02
2016,4,3,14,0,870.0,132.0,2.1,18.0,797.0,666.76,514.42
2016,4,3,14,15,859.5,129.5,2.2,18.0,763.5,622.35,481.19
2016,4,3,14,30,849.0,127.0,2.3,18.0,730.0,576.96,446.61
2016,4,3,14,45,841.5,121.0,2.4,18.0,692.0,529.07,409.17
2016,4,3,15,0,834.0,115.0,2.5,18.0,654.0,480.39,369.91
2016,4,3,15,15,816.0,111.5,2.55,17.5,608.5,429.1,328.02
2016,4,3,15,30,798.0,108.0,2.6,17.0,563.0,378.42,285.34
2016,4,3,15,45,783.5,101.0,2.7,16.5,515.0,326.49,240.6
2016,4,3,16,0,769.0,94.0,2.8,16.0,467.0,275.29,195.63
2016,4,3,16,15,737.0,89.0,2.75,15.5,414.5,219.78,147.73
2016,4,3,16,30,705.0,84.0,2.7,15.0,362.0,170.48,106.4
2016,4,3,16,45,664.5,77.0,2.65,14.5,308.5,121.81,69.58
2016,4,3,17,0,624.0,70.0,2.6,14.0,255.0,77.39,42.96
2016,4,3,17,15,557.0,62.0,2.4,13.0,202.5,42.61,32.69
2016,4,3,17,30,490.0,54.0,2.2,12.0,150.0,39.02,29.4
2016,4,3,17,45,376.5,43.0,2.0,11.5,103.0,32.37,23.05
2016,4,3,18,0,263.0,32.0,1.8,11.0,56.0,25.29,15.62
2016,4,3,18,15,131.5,16.0,1.8,10.5,28.0,12.5,0.0
2016,4,3,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,5,45,56.0,7.0,1.8,7.5,9.0,0.0,0.0
2016,4,4,6,0,112.0,14.0,2.0,8.0,18.0,47.1,0.0
2016,4,4,6,15,261.0,27.0,2.15,8.5,57.0,139.71,100.82
2016,4,4,6,30,410.0,40.0,2.3,9.0,96.0,225.03,178.88
2016,4,4,6,45,498.5,49.0,2.5,9.5,147.5,293.41,240.51
2016,4,4,7,0,587.0,58.0,2.7,10.0,199.0,369.36,306.95
2016,4,4,7,15,643.5,64.0,2.7,10.5,253.5,431.65,360.09
2016,4,4,7,30,700.0,70.0,2.7,11.0,308.0,497.52,414.12
2016,4,4,7,45,715.5,73.5,2.7,12.0,351.5,536.14,443.96
2016,4,4,8,0,731.0,77.0,2.7,13.0,395.0,576.64,474.06
2016,4,4,8,15,782.5,81.5,2.7,13.5,459.0,642.29,523.01
2016,4,4,8,30,834.0,86.0,2.7,14.0,523.0,709.27,570.09
2016,4,4,8,45,855.5,88.5,2.7,14.5,572.5,752.22,598.33
2016,4,4,9,0,877.0,91.0,2.7,15.0,622.0,789.37,622.07
2016,4,4,9,15,892.5,93.5,2.75,15.0,666.0,824.52,645.63
2016,4,4,9,30,908.0,96.0,2.8,15.0,710.0,857.51,667.55
2016,4,4,9,45,919.5,98.0,2.9,15.5,748.0,884.2,684.08
2016,4,4,10,0,931.0,100.0,3.0,16.0,786.0,908.17,698.72
2016,4,4,10,15,939.0,101.5,3.05,16.0,817.5,925.69,709.89
2016,4,4,10,30,947.0,103.0,3.1,16.0,849.0,940.1,719.06
2016,4,4,10,45,951.0,105.0,3.2,16.5,872.0,948.32,723.13
2016,4,4,11,0,955.0,107.0,3.3,17.0,895.0,953.21,725.08
2016,4,4,11,15,959.0,107.5,3.3,17.0,910.5,953.2,724.49
2016,4,4,11,30,963.0,108.0,3.3,17.0,926.0,949.84,721.77
2016,4,4,11,45,963.0,109.5,3.35,17.5,932.5,940.68,714.24
2016,4,4,12,0,963.0,111.0,3.4,18.0,939.0,928.24,704.64
2016,4,4,12,15,963.0,111.0,3.45,18.0,937.5,911.13,693.27
2016,4,4,12,30,963.0,111.0,3.5,18.0,936.0,890.9,679.83
2016,4,4,12,45,963.0,109.5,3.6,18.0,926.5,866.2,663.58
2016,4,4,13,0,963.0,108.0,3.7,18.0,917.0,838.59,645.25
2016,4,4,13,15,959.5,107.0,3.75,18.0,899.0,806.09,623.11
2016,4,4,13,30,956.0,106.0,3.8,18.0,881.0,771.12,599.1
2016,4,4,13,45,950.5,104.5,3.85,18.0,855.0,732.03,571.36
2016,4,4,14,0,945.0,103.0,3.9,18.0,829.0,690.93,540.34
2016,4,4,14,15,936.5,101.5,3.9,17.5,796.0,646.24,506.73
2016,4,4,14,30,928.0,100.0,3.9,17.0,763.0,600.16,471.13
2016,4,4,14,45,917.0,97.5,3.9,17.0,723.0,550.76,431.13
2016,4,4,15,0,906.0,95.0,3.9,17.0,683.0,500.62,389.51
2016,4,4,15,15,890.0,92.5,3.85,16.5,636.5,447.95,345.42
2016,4,4,15,30,874.0,90.0,3.8,16.0,590.0,391.66,297.32
2016,4,4,15,45,850.5,87.5,3.8,16.0,539.0,337.2,249.21
2016,4,4,16,0,827.0,85.0,3.8,16.0,488.0,284.28,201.85
2016,4,4,16,15,796.0,81.0,3.55,15.0,434.0,230.27,154.75
2016,4,4,16,30,765.0,77.0,3.3,14.0,380.0,179.09,111.49
2016,4,4,16,45,716.5,72.5,3.1,13.5,324.0,125.18,70.28
2016,4,4,17,0,668.0,68.0,2.9,13.0,268.0,79.61,43.01
2016,4,4,17,15,599.0,60.5,2.6,12.0,213.0,41.18,31.54
2016,4,4,17,30,530.0,53.0,2.3,11.0,158.0,37.95,28.58
2016,4,4,17,45,410.0,43.0,2.0,10.5,109.0,32.19,23.03
2016,4,4,18,0,290.0,33.0,1.7,10.0,60.0,26.09,16.54
2016,4,4,18,15,145.0,16.5,1.65,9.5,30.0,12.85,0.0
2016,4,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,5,45,95.0,7.5,1.75,6.5,11.0,31.7,0.0
2016,4,5,6,0,190.0,15.0,1.8,7.0,22.0,83.59,0.0
2016,4,5,6,15,343.0,26.0,1.85,7.5,64.5,168.27,124.24
2016,4,5,6,30,496.0,37.0,1.9,8.0,107.0,257.64,205.82
2016,4,5,6,45,578.0,44.5,1.95,9.0,160.0,322.76,264.55
2016,4,5,7,0,660.0,52.0,2.0,10.0,213.0,398.03,329.4
2016,4,5,7,15,711.5,57.0,1.9,10.5,269.0,460.21,381.48
2016,4,5,7,30,763.0,62.0,1.8,11.0,325.0,525.3,433.53
2016,4,5,7,45,797.0,66.0,1.75,12.0,380.5,580.89,475.34
2016,4,5,8,0,831.0,70.0,1.7,13.0,436.0,637.2,515.89
2016,4,5,8,15,855.0,73.0,1.7,13.5,488.5,681.53,546.1
2016,4,5,8,30,879.0,76.0,1.7,14.0,541.0,729.3,577.7
2016,4,5,8,45,897.5,78.5,1.75,15.0,590.0,771.38,603.83
2016,4,5,9,0,916.0,81.0,1.8,16.0,639.0,811.85,628.37
2016,4,5,9,15,929.0,83.0,1.85,16.5,682.5,845.46,648.95
2016,4,5,9,30,942.0,85.0,1.9,17.0,726.0,876.69,667.8
2016,4,5,9,45,951.0,86.5,1.95,17.5,763.0,901.41,682.13
2016,4,5,10,0,960.0,88.0,2.0,18.0,800.0,923.24,694.55
2016,4,5,10,15,966.5,89.5,2.1,18.5,830.5,939.85,704.08
2016,4,5,10,30,973.0,91.0,2.2,19.0,861.0,953.25,711.58
2016,4,5,10,45,977.0,92.0,2.3,19.5,883.5,960.59,715.17
2016,4,5,11,0,981.0,93.0,2.4,20.0,906.0,964.55,716.68
2016,4,5,11,15,983.5,93.5,2.5,20.0,920.5,963.25,716.2
2016,4,5,11,30,986.0,94.0,2.6,20.0,935.0,958.51,713.6
2016,4,5,11,45,987.0,94.0,2.75,20.5,941.0,948.57,706.69
2016,4,5,12,0,988.0,94.0,2.9,21.0,947.0,935.28,697.62
2016,4,5,12,15,987.0,94.0,2.95,21.0,945.0,917.03,685.82
2016,4,5,12,30,986.0,94.0,3.0,21.0,943.0,895.62,671.97
2016,4,5,12,45,982.5,94.5,3.15,21.0,932.0,869.68,655.66
2016,4,5,13,0,979.0,95.0,3.3,21.0,921.0,840.91,637.28
2016,4,5,13,15,975.0,94.0,3.25,21.0,902.0,807.64,614.55
2016,4,5,13,30,971.0,93.0,3.2,21.0,883.0,771.89,590.02
2016,4,5,13,45,964.5,92.0,3.2,21.0,856.5,732.15,562.78
2016,4,5,14,0,958.0,91.0,3.2,21.0,830.0,690.43,531.8
2016,4,5,14,15,950.0,90.0,3.1,21.0,797.0,646.05,497.78
2016,4,5,14,30,942.0,89.0,3.0,21.0,764.0,600.2,461.94
2016,4,5,14,45,930.0,87.0,2.9,21.0,723.5,550.19,422.18
2016,4,5,15,0,918.0,85.0,2.8,21.0,683.0,499.51,380.94
2016,4,5,15,15,903.0,83.0,2.65,20.5,637.5,447.18,337.93
2016,4,5,15,30,888.0,81.0,2.5,20.0,592.0,394.95,293.81
2016,4,5,15,45,867.0,78.5,2.35,20.0,541.5,340.73,246.75
2016,4,5,16,0,846.0,76.0,2.2,20.0,491.0,283.51,196.89
2016,4,5,16,15,817.5,72.5,2.0,19.5,437.5,229.43,150.22
2016,4,5,16,30,789.0,69.0,1.8,19.0,384.0,177.87,107.07
2016,4,5,16,45,747.5,64.5,1.6,18.5,328.5,126.84,68.6
2016,4,5,17,0,706.0,60.0,1.4,18.0,273.0,80.17,40.68
2016,4,5,17,15,643.0,53.5,1.3,17.0,218.5,38.74,28.74
2016,4,5,17,30,580.0,47.0,1.2,16.0,164.0,32.57,23.26
2016,4,5,17,45,473.0,38.0,1.2,15.0,114.5,27.46,18.48
2016,4,5,18,0,366.0,29.0,1.2,14.0,65.0,22.02,12.94
2016,4,5,18,15,183.0,14.5,1.2,13.5,32.5,10.86,0.0
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,76.5,8.5,0.85,11.5,11.5,28.22,0.0
2016,4,6,6,0,153.0,17.0,0.8,12.0,23.0,76.18,0.56
2016,4,6,6,15,300.0,29.5,0.85,13.0,65.5,158.39,115.96
2016,4,6,6,30,447.0,42.0,0.9,14.0,108.0,245.71,191.92
2016,4,6,6,45,530.5,50.5,1.0,15.0,160.0,313.77,250.57
2016,4,6,7,0,614.0,59.0,1.1,16.0,212.0,388.82,312.8
2016,4,6,7,15,667.5,65.0,1.15,16.5,267.5,451.08,363.24
2016,4,6,7,30,721.0,71.0,1.2,17.0,323.0,514.14,412.41
2016,4,6,7,45,755.5,76.5,1.25,17.5,377.5,570.24,454.44
2016,4,6,8,0,790.0,82.0,1.3,18.0,432.0,627.12,495.63
2016,4,6,8,15,816.0,85.5,1.35,18.5,485.0,676.24,529.33
2016,4,6,8,30,842.0,89.0,1.4,19.0,538.0,724.84,561.05
2016,4,6,8,45,857.5,93.5,1.45,20.0,585.5,765.76,585.71
2016,4,6,9,0,873.0,98.0,1.5,21.0,633.0,804.94,608.75
2016,4,6,9,15,887.0,100.5,1.5,21.5,676.5,834.11,625.31
2016,4,6,9,30,901.0,103.0,1.5,22.0,720.0,865.65,643.38
2016,4,6,9,45,907.0,107.0,1.55,23.0,756.0,889.59,655.6
2016,4,6,10,0,913.0,111.0,1.6,24.0,792.0,910.63,665.93
2016,4,6,10,15,920.0,112.5,1.55,24.5,821.5,926.88,673.2
2016,4,6,10,30,927.0,114.0,1.5,25.0,851.0,940.08,678.58
2016,4,6,10,45,708.5,223.0,1.45,25.5,795.5,868.84,629.91
2016,4,6,11,0,490.0,332.0,1.4,26.0,740.0,782.06,565.67
2016,4,6,11,15,555.0,315.0,1.3,26.0,784.5,817.44,589.72
2016,4,6,11,30,620.0,298.0,1.2,26.0,829.0,850.35,610.43
2016,4,6,11,45,570.0,324.0,1.15,26.0,815.0,823.3,590.21
2016,4,6,12,0,520.0,350.0,1.1,26.0,801.0,794.83,569.77
2016,4,6,12,15,511.5,351.0,1.0,26.0,794.0,776.14,556.36
2016,4,6,12,30,503.0,352.0,0.9,26.0,787.0,756.07,541.92
2016,4,6,12,45,412.5,378.5,0.8,26.5,732.5,693.44,496.81
2016,4,6,13,0,322.0,405.0,0.7,27.0,678.0,634.8,454.55
2016,4,6,13,15,439.0,354.5,0.6,27.0,718.0,660.22,473.58
2016,4,6,13,30,556.0,304.0,0.5,27.0,758.0,678.31,486.13
2016,4,6,13,45,546.0,293.5,0.4,27.0,728.0,639.44,458.72
2016,4,6,14,0,536.0,283.0,0.3,27.0,698.0,600.13,431.41
2016,4,6,14,15,518.5,273.0,0.25,27.0,660.5,556.52,401.36
2016,4,6,14,30,501.0,263.0,0.2,27.0,623.0,513.39,371.18
2016,4,6,14,45,461.5,262.5,0.2,27.0,580.5,468.21,339.25
2016,4,6,15,0,422.0,262.0,0.2,27.0,538.0,425.74,308.74
2016,4,6,15,15,434.0,239.0,0.3,26.5,506.0,387.94,282.1
2016,4,6,15,30,446.0,216.0,0.4,26.0,474.0,348.65,253.12
2016,4,6,15,45,564.0,161.0,0.5,26.0,458.5,313.82,223.64
2016,4,6,16,0,682.0,106.0,0.6,26.0,443.0,265.69,181.54
2016,4,6,16,15,704.0,87.5,0.6,25.0,402.0,217.61,140.88
2016,4,6,16,30,726.0,69.0,0.6,24.0,361.0,170.03,100.81
2016,4,6,16,45,644.5,76.0,0.65,23.5,308.0,124.51,69.11
2016,4,6,17,0,563.0,83.0,0.7,23.0,255.0,90.79,51.97
2016,4,6,17,15,498.0,73.0,0.8,22.0,203.0,51.62,39.23
2016,4,6,17,30,433.0,63.0,0.9,21.0,151.0,46.7,34.97
2016,4,6,17,45,330.5,49.5,1.0,20.0,105.0,37.25,26.47
2016,4,6,18,0,228.0,36.0,1.1,19.0,59.0,27.79,17.49
2016,4,6,18,15,114.0,18.0,1.1,18.5,29.5,14.02,0.0
2016,4,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,1.9,10.5,9.0,8.85,0.0
2016,4,7,6,0,0.0,18.0,2.0,11.0,18.0,17.86,0.0
2016,4,7,6,15,78.0,37.0,2.25,11.5,49.0,75.25,54.66
2016,4,7,6,30,156.0,56.0,2.5,12.0,80.0,137.43,108.81
2016,4,7,6,45,193.5,77.0,2.75,12.5,118.0,184.97,150.76
2016,4,7,7,0,231.0,98.0,3.0,13.0,156.0,235.34,194.32
2016,4,7,7,15,266.0,114.5,3.15,13.0,197.0,281.57,233.9
2016,4,7,7,30,301.0,131.0,3.3,13.0,238.0,330.34,274.7
2016,4,7,7,45,338.0,148.0,3.45,13.5,286.0,383.14,317.35
2016,4,7,8,0,375.0,165.0,3.6,14.0,334.0,446.33,367.05
2016,4,7,8,15,284.5,202.5,3.65,14.0,339.5,428.42,350.11
2016,4,7,8,30,194.0,240.0,3.7,14.0,345.0,403.06,327.13
2016,4,7,8,45,312.0,240.0,3.75,14.5,425.0,504.65,407.84
2016,4,7,9,0,430.0,240.0,3.8,15.0,505.0,612.18,490.23
2016,4,7,9,15,375.0,274.5,3.75,15.0,517.0,605.06,481.54
2016,4,7,9,30,320.0,309.0,3.7,15.0,529.0,601.95,476.3
2016,4,7,9,45,283.0,335.0,3.65,15.5,537.5,601.31,472.61
2016,4,7,10,0,246.0,361.0,3.6,16.0,546.0,590.43,461.52
2016,4,7,10,15,283.0,368.5,3.5,16.0,588.5,637.99,496.46
2016,4,7,10,30,320.0,376.0,3.4,16.0,631.0,677.44,524.85
2016,4,7,10,45,296.5,393.5,3.35,16.5,635.5,672.67,518.51
2016,4,7,11,0,273.0,411.0,3.3,17.0,640.0,666.38,511.45
2016,4,7,11,15,266.0,420.0,3.25,17.0,646.0,664.8,509.44
2016,4,7,11,30,259.0,429.0,3.2,17.0,652.0,662.12,506.69
2016,4,7,11,45,268.5,424.0,3.15,17.0,656.5,658.87,504.3
2016,4,7,12,0,278.0,419.0,3.1,17.0,661.0,654.56,501.18
2016,4,7,12,15,244.5,430.5,3.05,17.0,643.0,627.05,480.03
2016,4,7,12,30,211.0,442.0,3.0,17.0,625.0,602.52,461.12
2016,4,7,12,45,132.0,414.5,2.95,17.5,529.0,505.36,387.58
2016,4,7,13,0,53.0,387.0,2.9,18.0,433.0,412.12,316.13
2016,4,7,13,15,44.5,366.0,2.9,17.5,404.0,382.43,294.84
2016,4,7,13,30,36.0,345.0,2.9,17.0,375.0,353.46,273.61
2016,4,7,13,45,48.0,350.0,2.9,17.0,388.5,362.94,281.42
2016,4,7,14,0,60.0,355.0,2.9,17.0,402.0,371.18,288.11
2016,4,7,14,15,63.5,342.0,2.9,17.0,390.0,356.89,277.55
2016,4,7,14,30,67.0,329.0,2.9,17.0,378.0,342.26,266.74
2016,4,7,14,45,158.0,316.5,2.95,17.0,423.0,368.71,288.1
2016,4,7,15,0,249.0,304.0,3.0,17.0,468.0,389.92,304.17
2016,4,7,15,15,163.5,280.5,3.0,16.5,385.0,319.56,250.03
2016,4,7,15,30,78.0,257.0,3.0,16.0,302.0,261.6,205.79
2016,4,7,15,45,84.5,236.0,3.0,16.0,281.0,239.42,188.23
2016,4,7,16,0,91.0,215.0,3.0,16.0,260.0,216.61,169.77
2016,4,7,16,15,63.5,186.0,2.95,15.5,215.5,179.57,141.04
2016,4,7,16,30,36.0,157.0,2.9,15.0,171.0,145.71,114.91
2016,4,7,16,45,28.5,135.5,2.9,15.0,146.0,123.04,96.86
2016,4,7,17,0,21.0,114.0,2.9,15.0,121.0,105.18,82.73
2016,4,7,17,15,12.0,92.5,2.7,14.5,96.5,84.12,69.27
2016,4,7,17,30,3.0,71.0,2.5,14.0,72.0,65.26,52.44
2016,4,7,17,45,1.5,49.5,2.4,13.5,50.0,46.26,35.18
2016,4,7,18,0,0.0,28.0,2.3,13.0,28.0,26.92,17.35
2016,4,7,18,15,0.0,14.0,2.25,12.5,14.0,13.51,0.0
2016,4,7,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.45,10.5,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,1.6,11.0,10.0,9.64,0.0
2016,4,8,6,15,0.0,27.5,1.75,11.0,27.5,26.58,16.29
2016,4,8,6,30,0.0,45.0,1.9,11.0,45.0,44.85,32.55
2016,4,8,6,45,0.0,66.5,2.05,11.5,66.5,67.34,52.13
2016,4,8,7,0,0.0,88.0,2.2,12.0,88.0,89.43,71.06
2016,4,8,7,15,7.5,108.5,2.15,12.0,111.0,114.26,92.17
2016,4,8,7,30,15.0,129.0,2.1,12.0,134.0,139.58,113.36
2016,4,8,7,45,40.0,158.5,2.1,12.5,175.5,193.13,157.69
2016,4,8,8,0,65.0,188.0,2.1,13.0,217.0,242.54,197.62
2016,4,8,8,15,32.5,159.5,2.0,13.0,174.0,187.44,151.37
2016,4,8,8,30,0.0,131.0,1.9,13.0,131.0,128.45,101.71
2016,4,8,8,45,2.0,154.5,1.85,13.0,156.0,153.55,122.08
2016,4,8,9,0,4.0,178.0,1.8,13.0,181.0,178.7,142.09
2016,4,8,9,15,4.0,176.5,1.8,13.0,179.5,176.76,140.08
2016,4,8,9,30,4.0,175.0,1.8,13.0,178.0,174.95,138.3
2016,4,8,9,45,10.0,216.5,1.85,13.5,224.0,221.65,175.19
2016,4,8,10,0,16.0,258.0,1.9,14.0,270.0,268.46,211.34
2016,4,8,10,15,27.5,300.0,1.9,14.0,321.5,327.57,256.88
2016,4,8,10,30,39.0,342.0,1.9,14.0,373.0,380.0,296.5
2016,4,8,10,45,36.5,346.0,1.9,14.0,376.0,380.24,295.95
2016,4,8,11,0,34.0,350.0,1.9,14.0,379.0,380.35,295.63
2016,4,8,11,15,74.0,392.5,1.9,14.0,456.0,457.04,354.12
2016,4,8,11,30,114.0,435.0,1.9,14.0,533.0,532.4,409.9
2016,4,8,11,45,104.5,434.5,1.95,14.5,525.5,519.96,399.23
2016,4,8,12,0,95.0,434.0,2.0,15.0,518.0,507.42,389.15
2016,4,8,12,15,99.5,429.0,2.05,15.0,516.5,502.22,385.73
2016,4,8,12,30,104.0,424.0,2.1,15.0,515.0,496.63,381.99
2016,4,8,12,45,64.0,374.0,2.15,15.0,430.0,412.1,318.62
2016,4,8,13,0,24.0,324.0,2.2,15.0,345.0,330.42,256.42
2016,4,8,13,15,24.5,317.0,2.2,15.0,338.0,322.6,250.97
2016,4,8,13,30,25.0,310.0,2.2,15.0,331.0,313.15,243.98
2016,4,8,13,45,91.5,349.0,2.25,15.0,421.5,391.52,305.6
2016,4,8,14,0,158.0,388.0,2.3,15.0,512.0,461.07,358.81
2016,4,8,14,15,158.5,370.5,2.3,14.5,490.0,436.34,340.65
2016,4,8,14,30,159.0,353.0,2.3,14.0,468.0,411.43,322.6
2016,4,8,14,45,115.5,325.0,2.35,14.0,406.5,354.78,279.12
2016,4,8,15,0,72.0,297.0,2.4,14.0,345.0,305.96,241.47
2016,4,8,15,15,36.0,225.5,2.4,14.0,249.5,223.47,176.92
2016,4,8,15,30,0.0,154.0,2.4,14.0,154.0,146.74,115.94
2016,4,8,15,45,0.0,105.5,2.4,14.0,105.5,101.57,79.33
2016,4,8,16,0,0.0,57.0,2.4,14.0,57.0,55.09,40.89
2016,4,8,16,15,0.0,64.0,2.3,13.5,64.0,61.86,46.88
2016,4,8,16,30,0.0,71.0,2.2,13.0,71.0,68.64,52.89
2016,4,8,16,45,0.0,60.5,2.15,13.0,60.5,58.47,44.42
2016,4,8,17,0,0.0,50.0,2.1,13.0,50.0,48.3,35.85
2016,4,8,17,15,0.0,39.5,2.0,12.5,39.5,38.14,28.79
2016,4,8,17,30,0.0,29.0,1.9,12.0,29.0,27.99,19.59
2016,4,8,17,45,0.0,20.5,1.8,12.0,20.5,19.77,11.98
2016,4,8,18,0,0.0,12.0,1.7,12.0,12.0,11.57,4.33
2016,4,8,18,15,0.0,6.0,1.65,11.5,6.0,5.78,0.0
2016,4,8,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.95,9.5,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,1.0,10.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,9.5,1.15,10.0,9.5,9.16,1.99
2016,4,9,6,30,0.0,15.0,1.3,10.0,15.0,14.46,6.78
2016,4,9,6,45,0.0,21.5,1.45,10.5,21.5,20.74,12.34
2016,4,9,7,0,0.0,28.0,1.6,11.0,28.0,27.02,17.81
2016,4,9,7,15,0.0,35.0,1.6,11.0,35.0,33.79,23.66
2016,4,9,7,30,0.0,42.0,1.6,11.0,42.0,40.56,29.43
2016,4,9,7,45,0.0,28.5,1.65,11.5,28.5,27.51,18.06
2016,4,9,8,0,0.0,15.0,1.7,12.0,15.0,14.48,6.78
2016,4,9,8,15,7.0,103.0,1.65,12.0,107.0,105.24,83.69
2016,4,9,8,30,14.0,191.0,1.6,12.0,199.0,201.11,162.07
2016,4,9,8,45,7.0,159.5,1.6,12.5,163.5,162.48,129.48
2016,4,9,9,0,0.0,128.0,1.6,13.0,128.0,124.83,98.07
2016,4,9,9,15,43.0,226.0,1.55,13.0,256.0,266.13,212.78
2016,4,9,9,30,86.0,324.0,1.5,13.0,384.0,406.94,321.3
2016,4,9,9,45,74.5,334.5,1.5,13.0,388.0,407.47,319.7
2016,4,9,10,0,63.0,345.0,1.5,13.0,392.0,407.44,318.63
2016,4,9,10,15,32.5,247.0,1.45,13.0,271.5,277.08,217.85
2016,4,9,10,30,2.0,149.0,1.4,13.0,151.0,146.83,114.31
2016,4,9,10,45,15.0,241.5,1.4,13.5,254.0,249.78,196.11
2016,4,9,11,0,28.0,334.0,1.4,14.0,357.0,358.74,278.74
2016,4,9,11,15,26.5,333.5,1.3,14.0,356.0,355.22,274.92
2016,4,9,11,30,25.0,333.0,1.2,14.0,355.0,351.67,271.79
2016,4,9,11,45,21.0,314.5,1.15,14.0,333.5,324.73,251.19
2016,4,9,12,0,17.0,296.0,1.1,14.0,312.0,302.28,234.06
2016,4,9,12,15,16.0,282.5,1.05,14.0,297.0,287.46,222.78
2016,4,9,12,30,15.0,269.0,1.0,14.0,282.0,272.73,211.53
2016,4,9,12,45,13.0,250.0,0.95,14.0,261.5,252.01,195.63
2016,4,9,13,0,11.0,231.0,0.9,14.0,241.0,231.48,179.86
2016,4,9,13,15,9.0,208.0,0.95,14.0,216.5,207.31,161.31
2016,4,9,13,30,7.0,185.0,1.0,14.0,192.0,183.36,142.77
2016,4,9,13,45,41.5,277.0,1.1,14.0,310.5,291.4,227.98
2016,4,9,14,0,76.0,369.0,1.2,14.0,429.0,394.46,306.25
2016,4,9,14,15,172.0,356.5,1.25,14.0,484.0,432.52,336.03
2016,4,9,14,30,268.0,344.0,1.3,14.0,539.0,461.68,358.67
2016,4,9,14,45,204.0,329.0,1.4,14.0,473.0,404.12,314.91
2016,4,9,15,0,140.0,314.0,1.5,14.0,407.0,348.79,273.02
2016,4,9,15,15,151.0,292.0,1.55,13.5,386.0,325.0,255.38
2016,4,9,15,30,162.0,270.0,1.6,13.0,365.0,300.13,236.18
2016,4,9,15,45,105.5,237.5,1.7,13.0,297.5,248.14,195.89
2016,4,9,16,0,49.0,205.0,1.8,13.0,230.0,197.9,157.16
2016,4,9,16,15,31.5,175.5,1.7,12.5,191.5,164.78,131.32
2016,4,9,16,30,14.0,146.0,1.6,12.0,153.0,137.75,110.29
2016,4,9,16,45,9.0,126.5,1.5,12.0,131.0,118.03,94.42
2016,4,9,17,0,4.0,107.0,1.4,12.0,109.0,98.93,78.83
2016,4,9,17,15,2.0,86.5,1.3,11.5,87.5,79.73,66.15
2016,4,9,17,30,0.0,66.0,1.2,11.0,66.0,61.48,49.74
2016,4,9,17,45,0.0,46.5,1.1,11.0,46.5,43.96,33.61
2016,4,9,18,0,0.0,27.0,1.0,11.0,27.0,26.07,16.99
2016,4,9,18,15,0.0,13.5,1.0,10.5,13.5,13.02,1.59
2016,4,9,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.4,9.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.6,9.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,2.0,1.7,9.0,2.0,1.93,0.0
2016,4,10,6,30,0.0,3.0,1.8,9.0,3.0,2.89,0.0
2016,4,10,6,45,0.0,4.5,1.95,9.5,4.5,4.34,0.0
2016,4,10,7,0,0.0,6.0,2.1,10.0,6.0,5.78,0.0
2016,4,10,7,15,0.0,8.0,2.1,10.0,8.0,7.71,1.07
2016,4,10,7,30,0.0,10.0,2.1,10.0,10.0,9.65,2.74
2016,4,10,7,45,0.0,53.0,2.1,10.5,53.0,51.21,38.52
2016,4,10,8,0,0.0,96.0,2.1,11.0,96.0,93.44,74.06
2016,4,10,8,15,0.0,95.0,2.1,11.0,95.0,92.2,72.68
2016,4,10,8,30,0.0,94.0,2.1,11.0,94.0,91.07,71.48
2016,4,10,8,45,0.0,72.5,2.1,11.0,72.5,70.13,53.71
2016,4,10,9,0,0.0,51.0,2.1,11.0,51.0,49.32,36.1
2016,4,10,9,15,0.0,57.0,2.15,11.0,57.0,55.14,40.89
2016,4,10,9,30,0.0,63.0,2.2,11.0,63.0,60.96,45.65
2016,4,10,9,45,0.0,77.0,2.3,11.5,77.0,74.55,56.73
2016,4,10,10,0,0.0,91.0,2.4,12.0,91.0,88.14,67.71
2016,4,10,10,15,0.0,106.5,2.45,12.0,106.5,103.32,80.04
2016,4,10,10,30,0.0,122.0,2.5,12.0,122.0,118.51,92.31
2016,4,10,10,45,2.0,138.5,2.6,12.5,140.0,136.45,106.66
2016,4,10,11,0,4.0,155.0,2.7,13.0,158.0,154.36,120.85
2016,4,10,11,15,4.0,155.5,2.75,13.0,159.0,154.74,121.04
2016,4,10,11,30,4.0,156.0,2.8,13.0,160.0,155.11,121.27
2016,4,10,11,45,4.5,157.0,2.9,13.0,161.5,156.38,122.29
2016,4,10,12,0,5.0,158.0,3.0,13.0,163.0,157.61,123.29
2016,4,10,12,15,3.5,150.0,3.05,13.0,154.0,148.39,115.81
2016,4,10,12,30,2.0,142.0,3.1,13.0,145.0,139.24,108.42
2016,4,10,12,45,1.0,138.0,3.15,13.0,139.5,134.43,104.56
2016,4,10,13,0,0.0,134.0,3.2,13.0,134.0,129.69,100.76
2016,4,10,13,15,0.0,128.0,3.25,13.0,128.0,123.84,96.11
2016,4,10,13,30,0.0,122.0,3.3,13.0,122.0,118.01,91.48
2016,4,10,13,45,0.0,116.0,3.35,13.0,116.0,112.2,86.87
2016,4,10,14,0,0.0,110.0,3.4,13.0,110.0,106.4,82.27
2016,4,10,14,15,1.0,132.0,3.4,12.5,133.0,127.97,100.24
2016,4,10,14,30,2.0,154.0,3.4,12.0,156.0,149.22,117.95
2016,4,10,14,45,1.0,148.0,3.45,12.0,149.0,142.75,112.87
2016,4,10,15,0,0.0,142.0,3.5,12.0,142.0,136.38,107.92
2016,4,10,15,15,0.0,135.0,3.45,11.5,135.0,129.58,102.82
2016,4,10,15,30,0.0,128.0,3.4,11.0,128.0,122.79,97.69
2016,4,10,15,45,0.0,98.0,3.4,11.0,98.0,94.58,74.45
2016,4,10,16,0,0.0,68.0,3.4,11.0,68.0,65.75,50.41
2016,4,10,16,15,0.0,71.5,3.25,10.5,71.5,69.13,53.61
2016,4,10,16,30,0.0,75.0,3.1,10.0,75.0,72.52,56.81
2016,4,10,16,45,0.0,64.0,3.0,10.0,64.0,61.86,47.85
2016,4,10,17,0,0.0,53.0,2.9,10.0,53.0,51.2,38.79
2016,4,10,17,15,0.0,42.5,2.65,10.0,42.5,41.04,30.02
2016,4,10,17,30,0.0,32.0,2.4,10.0,32.0,30.89,22.41
2016,4,10,17,45,0.0,22.5,2.2,10.0,22.5,21.71,13.87
2016,4,10,18,0,0.0,13.0,2.0,10.0,13.0,12.53,5.31
2016,4,10,18,15,0.0,6.5,1.9,9.5,6.5,6.26,0.0
2016,4,10,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,8.5,0.85,8.5,8.5,8.36,0.0
2016,4,11,6,0,0.0,17.0,0.9,9.0,17.0,16.41,5.81
2016,4,11,6,15,1.5,37.0,0.95,9.0,37.5,38.0,26.37
2016,4,11,6,30,3.0,57.0,1.0,9.0,58.0,59.68,45.69
2016,4,11,6,45,14.5,79.0,1.05,9.5,83.5,88.08,70.46
2016,4,11,7,0,26.0,101.0,1.1,10.0,109.0,122.2,99.69
2016,4,11,7,15,35.5,123.0,1.15,10.0,135.0,151.62,124.58
2016,4,11,7,30,45.0,145.0,1.2,10.0,161.0,181.57,149.47
2016,4,11,7,45,166.0,167.0,1.3,10.5,242.0,291.23,241.07
2016,4,11,8,0,287.0,189.0,1.4,11.0,323.0,410.68,336.81
2016,4,11,8,15,156.5,200.0,1.5,11.0,274.5,329.14,268.66
2016,4,11,8,30,26.0,211.0,1.6,11.0,226.0,231.18,186.46
2016,4,11,8,45,50.0,247.0,1.7,11.5,278.0,295.84,238.3
2016,4,11,9,0,74.0,283.0,1.8,12.0,330.0,353.86,283.15
2016,4,11,9,15,39.0,227.5,1.85,12.5,252.5,264.53,211.01
2016,4,11,9,30,4.0,172.0,1.9,13.0,175.0,171.91,135.56
2016,4,11,9,45,5.5,184.5,1.95,13.5,189.0,185.53,146.25
2016,4,11,10,0,7.0,197.0,2.0,14.0,203.0,199.15,156.57
2016,4,11,10,15,8.5,206.0,2.0,14.0,213.0,209.25,164.34
2016,4,11,10,30,10.0,215.0,2.0,14.0,223.0,219.31,172.08
2016,4,11,10,45,8.0,194.5,2.0,14.5,201.5,196.98,153.89
2016,4,11,11,0,6.0,174.0,2.0,15.0,180.0,174.82,135.95
2016,4,11,11,15,7.0,179.0,2.0,15.0,185.5,180.46,140.4
2016,4,11,11,30,8.0,184.0,2.0,15.0,191.0,186.04,144.75
2016,4,11,11,45,11.5,232.0,2.05,15.0,242.5,235.72,183.73
2016,4,11,12,0,15.0,280.0,2.1,15.0,294.0,285.03,221.78
2016,4,11,12,15,18.0,300.0,2.1,15.0,316.5,306.21,237.9
2016,4,11,12,30,21.0,320.0,2.1,15.0,339.0,327.02,253.78
2016,4,11,12,45,27.5,340.0,2.15,15.0,364.5,350.64,271.95
2016,4,11,13,0,34.0,360.0,2.2,15.0,390.0,372.3,288.56
2016,4,11,13,15,32.0,347.0,2.2,15.0,374.5,355.72,276.04
2016,4,11,13,30,30.0,334.0,2.2,15.0,359.0,339.35,263.83
2016,4,11,13,45,30.5,323.5,2.25,15.0,348.5,327.19,254.95
2016,4,11,14,0,31.0,313.0,2.3,15.0,338.0,315.03,246.01
2016,4,11,14,15,30.5,300.5,2.35,15.0,324.5,300.41,235.13
2016,4,11,14,30,30.0,288.0,2.4,15.0,311.0,285.86,224.26
2016,4,11,14,45,38.5,285.0,2.45,15.0,312.5,284.43,223.64
2016,4,11,15,0,47.0,282.0,2.5,15.0,314.0,281.97,222.1
2016,4,11,15,15,46.0,263.5,2.5,14.5,293.0,261.08,206.37
2016,4,11,15,30,45.0,245.0,2.5,14.0,272.0,240.32,190.61
2016,4,11,15,45,44.5,225.0,2.5,14.0,249.5,218.62,173.54
2016,4,11,16,0,44.0,205.0,2.5,14.0,227.0,197.04,156.4
2016,4,11,16,15,52.0,186.5,2.45,13.5,210.5,178.68,141.68
2016,4,11,16,30,60.0,168.0,2.4,13.0,194.0,159.49,126.02
2016,4,11,16,45,54.0,146.0,2.35,13.0,166.5,135.13,106.41
2016,4,11,17,0,48.0,124.0,2.3,13.0,139.0,111.58,87.62
2016,4,11,17,15,276.0,90.5,2.1,12.5,153.0,75.02,55.71
2016,4,11,17,30,504.0,57.0,1.9,12.0,167.0,40.16,30.53
2016,4,11,17,45,411.0,46.5,1.7,11.5,120.0,34.1,24.84
2016,4,11,18,0,318.0,36.0,1.5,11.0,73.0,27.63,18.47
2016,4,11,18,15,159.0,18.0,1.5,10.5,36.5,13.39,3.19
2016,4,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,12,5,45,73.0,13.5,2.05,7.5,18.5,33.92,0.0
2016,4,12,6,0,146.0,27.0,2.2,8.0,37.0,94.67,61.37
2016,4,12,6,15,253.0,42.5,2.3,8.0,79.0,161.37,126.82
2016,4,12,6,30,360.0,58.0,2.4,8.0,121.0,236.1,193.47
2016,4,12,6,45,202.0,82.0,2.55,8.5,119.5,197.55,164.37
2016,4,12,7,0,44.0,106.0,2.7,9.0,118.0,137.53,113.37
2016,4,12,7,15,54.0,128.0,2.65,9.5,146.5,167.95,139.26
2016,4,12,7,30,64.0,150.0,2.6,10.0,175.0,198.92,164.88
2016,4,12,7,45,37.0,156.0,2.55,10.5,171.0,187.91,154.34
2016,4,12,8,0,10.0,162.0,2.5,11.0,167.0,169.15,137.3
2016,4,12,8,15,70.5,207.0,2.4,11.0,246.0,267.62,219.12
2016,4,12,8,30,131.0,252.0,2.3,11.0,325.0,371.76,302.59
2016,4,12,8,45,148.5,275.5,2.25,11.5,365.0,412.87,333.12
2016,4,12,9,0,166.0,299.0,2.2,12.0,405.0,454.29,363.6
2016,4,12,9,15,162.0,320.0,2.2,12.0,429.0,475.22,378.19
2016,4,12,9,30,158.0,341.0,2.2,12.0,453.0,495.24,392.11
2016,4,12,9,45,96.5,328.5,2.2,12.5,398.0,420.42,332.16
2016,4,12,10,0,35.0,316.0,2.2,13.0,343.0,352.31,277.07
2016,4,12,10,15,25.0,291.5,2.25,13.0,311.5,316.57,249.17
2016,4,12,10,30,15.0,267.0,2.3,13.0,280.0,275.73,216.96
2016,4,12,10,45,14.5,263.0,2.4,13.5,275.5,270.81,212.7
2016,4,12,11,0,14.0,259.0,2.5,14.0,271.0,265.92,208.38
2016,4,12,11,15,26.0,316.5,2.6,14.0,339.0,337.76,264.21
2016,4,12,11,30,38.0,374.0,2.7,14.0,407.0,404.41,314.89
2016,4,12,11,45,23.0,282.0,2.85,14.0,302.5,297.73,232.87
2016,4,12,12,0,8.0,190.0,3.0,14.0,198.0,191.36,149.48
2016,4,12,12,15,4.0,149.0,3.05,14.0,153.0,147.87,114.89
2016,4,12,12,30,0.0,108.0,3.1,14.0,108.0,104.67,80.03
2016,4,12,12,45,49.0,268.0,3.2,14.0,311.0,298.94,236.07
2016,4,12,13,0,98.0,428.0,3.3,14.0,514.0,486.67,379.62
2016,4,12,13,15,66.5,387.5,3.35,13.5,445.0,419.71,328.38
2016,4,12,13,30,35.0,347.0,3.4,13.0,376.0,355.13,279.19
2016,4,12,13,45,27.0,313.5,3.45,13.0,335.5,315.66,248.93
2016,4,12,14,0,19.0,280.0,3.5,13.0,295.0,279.57,220.94
2016,4,12,14,15,19.0,271.5,3.55,13.0,286.0,270.09,213.88
2016,4,12,14,30,19.0,263.0,3.6,13.0,277.0,260.56,206.71
2016,4,12,14,45,27.0,267.0,3.65,13.0,285.5,262.64,208.82
2016,4,12,15,0,35.0,271.0,3.7,13.0,294.0,266.88,212.56
2016,4,12,15,15,33.5,252.5,3.75,12.5,273.5,246.46,196.97
2016,4,12,15,30,32.0,234.0,3.8,12.0,253.0,226.27,181.43
2016,4,12,15,45,16.0,190.5,3.85,12.0,200.0,184.26,147.86
2016,4,12,16,0,0.0,147.0,3.9,12.0,147.0,139.16,111.52
2016,4,12,16,15,187.0,148.5,3.85,11.5,226.5,169.58,130.79
2016,4,12,16,30,374.0,150.0,3.8,11.0,306.0,186.72,136.65
2016,4,12,16,45,331.5,137.5,3.75,11.0,262.5,153.82,110.82
2016,4,12,17,0,289.0,125.0,3.7,11.0,219.0,120.51,87.05
2016,4,12,17,15,252.5,105.5,3.45,10.5,176.5,86.48,65.7
2016,4,12,17,30,216.0,86.0,3.2,10.0,134.0,67.22,55.16
2016,4,12,17,45,159.0,65.5,2.95,10.0,95.5,52.25,41.22
2016,4,12,18,0,102.0,45.0,2.7,10.0,57.0,36.68,26.5
2016,4,12,18,15,51.0,22.5,2.6,9.5,28.5,18.93,7.61
2016,4,12,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,55.5,15.5,2.1,7.5,19.5,31.15,0.0
2016,4,13,6,0,111.0,31.0,2.3,8.0,39.0,83.75,56.26
2016,4,13,6,15,218.0,48.5,2.4,8.0,81.5,156.39,123.62
2016,4,13,6,30,325.0,66.0,2.5,8.0,124.0,232.05,190.67
2016,4,13,6,45,411.0,77.0,2.6,8.5,176.0,299.72,250.31
2016,4,13,7,0,497.0,88.0,2.7,9.0,228.0,374.92,314.76
2016,4,13,7,15,551.0,96.5,2.65,9.5,281.0,438.65,367.63
2016,4,13,7,30,605.0,105.0,2.6,10.0,334.0,503.84,419.9
2016,4,13,7,45,659.0,106.5,2.6,10.5,390.0,564.12,466.96
2016,4,13,8,0,713.0,108.0,2.6,11.0,446.0,626.66,514.38
2016,4,13,8,15,740.0,112.5,2.55,11.5,497.0,675.0,549.12
2016,4,13,8,30,767.0,117.0,2.5,12.0,548.0,723.05,581.57
2016,4,13,8,45,794.0,117.5,2.5,12.5,596.5,763.31,607.93
2016,4,13,9,0,821.0,118.0,2.5,13.0,645.0,805.57,635.35
2016,4,13,9,15,835.5,121.0,2.5,13.0,687.0,838.85,657.16
2016,4,13,9,30,850.0,124.0,2.5,13.0,729.0,870.01,677.42
2016,4,13,9,45,876.5,118.5,2.5,13.5,769.0,895.23,692.17
2016,4,13,10,0,903.0,113.0,2.5,14.0,809.0,923.46,708.97
2016,4,13,10,15,910.0,114.5,2.5,14.0,838.5,939.31,718.5
2016,4,13,10,30,917.0,116.0,2.5,14.0,868.0,952.14,726.18
2016,4,13,10,45,919.5,118.0,2.5,14.5,889.0,958.3,728.1
2016,4,13,11,0,922.0,120.0,2.5,15.0,910.0,961.26,728.05
2016,4,13,11,15,925.0,121.0,2.55,15.0,923.5,960.45,727.43
2016,4,13,11,30,928.0,122.0,2.6,15.0,937.0,956.42,724.8
2016,4,13,11,45,927.5,123.0,2.7,15.5,942.5,946.09,717.14
2016,4,13,12,0,927.0,124.0,2.8,16.0,948.0,932.68,707.5
2016,4,13,12,15,926.5,123.5,2.85,16.0,945.0,914.78,695.78
2016,4,13,12,30,926.0,123.0,2.9,16.0,942.0,893.98,682.13
2016,4,13,12,45,929.5,119.0,3.0,16.0,933.0,870.23,666.79
2016,4,13,13,0,933.0,115.0,3.1,16.0,924.0,843.6,649.36
2016,4,13,13,15,928.5,114.0,3.2,16.0,905.5,810.93,627.56
2016,4,13,13,30,924.0,113.0,3.3,16.0,887.0,775.98,603.95
2016,4,13,13,45,913.0,114.5,3.4,16.0,859.5,736.76,577.01
2016,4,13,14,0,902.0,116.0,3.5,16.0,832.0,696.02,546.76
2016,4,13,14,15,893.0,114.0,3.55,15.5,798.5,652.01,514.12
