Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,30,884.0,112.0,3.6,15.0,765.0,606.81,479.63
2016,4,13,14,45,867.0,112.5,3.7,15.0,724.5,555.74,438.95
2016,4,13,15,0,850.0,113.0,3.8,15.0,684.0,507.25,399.11
2016,4,13,15,15,833.5,110.0,3.75,14.5,639.0,456.04,356.57
2016,4,13,15,30,817.0,107.0,3.7,14.0,594.0,405.28,313.21
2016,4,13,15,45,791.0,104.5,3.7,14.0,544.0,352.52,266.9
2016,4,13,16,0,765.0,102.0,3.7,14.0,494.0,301.65,221.55
2016,4,13,16,15,733.5,90.5,3.5,13.5,434.0,240.22,168.1
2016,4,13,16,30,702.0,79.0,3.3,13.0,374.0,188.41,123.26
2016,4,13,16,45,662.5,79.5,3.15,13.0,327.5,142.38,85.83
2016,4,13,17,0,623.0,80.0,3.0,13.0,281.0,103.75,59.6
2016,4,13,17,15,561.5,71.5,2.7,12.0,228.0,61.35,38.86
2016,4,13,17,30,500.0,63.0,2.4,11.0,175.0,45.13,35.16
2016,4,13,17,45,402.5,52.0,2.1,10.5,126.5,38.84,29.24
2016,4,13,18,0,305.0,41.0,1.8,10.0,78.0,31.34,21.91
2016,4,13,18,15,152.5,20.5,1.75,9.5,39.0,15.74,5.87
2016,4,13,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,5,45,106.5,14.5,1.85,7.5,23.0,45.2,0.0
2016,4,14,6,0,213.0,29.0,2.0,8.0,46.0,122.95,86.5
2016,4,14,6,15,333.0,41.5,2.2,8.0,91.5,193.93,153.89
2016,4,14,6,30,453.0,54.0,2.4,8.0,137.0,276.23,227.13
2016,4,14,6,45,537.0,61.5,2.6,8.5,191.5,346.44,289.25
2016,4,14,7,0,621.0,69.0,2.8,9.0,246.0,423.36,355.19
2016,4,14,7,15,671.0,75.0,2.9,9.0,302.0,485.32,407.54
2016,4,14,7,30,721.0,81.0,3.0,9.0,358.0,550.11,460.63
2016,4,14,7,45,753.5,86.5,3.15,9.5,413.0,602.74,501.97
2016,4,14,8,0,786.0,92.0,3.3,10.0,468.0,658.7,544.72
2016,4,14,8,15,600.0,153.5,3.35,10.5,458.5,620.87,509.85
2016,4,14,8,30,414.0,215.0,3.4,11.0,449.0,562.23,458.83
2016,4,14,8,45,638.0,163.0,3.5,11.5,558.0,696.0,565.05
2016,4,14,9,0,862.0,111.0,3.6,12.0,667.0,833.79,665.22
2016,4,14,9,15,876.0,113.5,3.65,12.0,710.0,867.06,686.95
2016,4,14,9,30,890.0,116.0,3.7,12.0,753.0,893.16,704.24
2016,4,14,9,45,907.0,115.0,3.8,12.5,791.5,920.66,721.57
2016,4,14,10,0,924.0,114.0,3.9,13.0,830.0,945.7,737.09
2016,4,14,10,15,930.5,115.5,3.95,13.0,859.0,961.26,747.05
2016,4,14,10,30,937.0,117.0,4.0,13.0,888.0,973.73,755.02
2016,4,14,10,45,938.0,119.5,4.1,13.5,908.5,979.06,757.05
2016,4,14,11,0,939.0,122.0,4.2,14.0,929.0,981.1,756.96
2016,4,14,11,15,941.0,123.0,4.3,14.0,942.0,979.26,755.84
2016,4,14,11,30,943.0,124.0,4.4,14.0,955.0,974.17,752.83
2016,4,14,11,45,931.0,131.5,4.5,14.0,956.5,959.85,743.44
2016,4,14,12,0,919.0,139.0,4.6,14.0,958.0,942.55,732.06
2016,4,14,12,15,917.5,139.0,4.7,14.0,954.5,924.26,719.98
2016,4,14,12,30,916.0,139.0,4.8,14.0,951.0,903.11,705.86
2016,4,14,12,45,923.5,131.5,4.95,14.0,942.5,879.42,690.21
2016,4,14,13,0,931.0,124.0,5.1,14.0,934.0,852.7,672.24
2016,4,14,13,15,641.5,257.5,5.15,14.0,810.5,730.87,579.24
2016,4,14,13,30,352.0,391.0,5.2,14.0,687.0,622.7,491.02
2016,4,14,13,45,626.5,257.0,5.3,14.0,763.5,671.46,535.08
2016,4,14,14,0,901.0,123.0,5.4,14.0,840.0,703.86,564.45
2016,4,14,14,15,892.0,121.0,5.35,13.5,806.5,659.83,530.11
2016,4,14,14,30,883.0,119.0,5.3,13.0,773.0,614.62,494.35
2016,4,14,14,45,859.5,121.5,5.3,13.0,731.0,562.07,451.2
2016,4,14,15,0,836.0,124.0,5.3,13.0,689.0,512.57,409.49
2016,4,14,15,15,819.0,121.0,5.25,12.5,643.5,461.75,366.48
2016,4,14,15,30,802.0,118.0,5.2,12.0,598.0,411.49,322.81
2016,4,14,15,45,599.0,155.5,5.2,12.0,497.5,332.07,257.6
2016,4,14,16,0,396.0,193.0,5.2,12.0,397.0,274.59,212.25
2016,4,14,16,15,321.5,182.0,5.05,11.5,336.5,229.45,175.73
2016,4,14,16,30,247.0,171.0,4.9,11.0,276.0,187.49,142.88
2016,4,14,16,45,227.5,152.0,4.8,11.0,238.5,153.88,115.52
2016,4,14,17,0,208.0,133.0,4.7,11.0,201.0,122.38,91.37
2016,4,14,17,15,187.0,110.5,4.35,10.5,163.5,90.44,69.25
2016,4,14,17,30,166.0,88.0,4.0,10.0,126.0,68.6,56.44
2016,4,14,17,45,239.5,65.0,3.7,9.5,103.5,48.91,38.39
2016,4,14,18,0,313.0,42.0,3.4,9.0,81.0,32.93,23.44
2016,4,14,18,15,174.5,26.0,3.2,8.5,46.0,20.21,9.68
2016,4,14,18,30,36.0,10.0,3.0,8.0,11.0,9.83,0.0
2016,4,14,18,45,18.0,5.0,2.9,7.5,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,4,15,5,45,129.5,15.0,2.95,4.5,26.0,52.88,0.0
2016,4,15,6,0,259.0,30.0,3.2,5.0,52.0,141.14,103.11
2016,4,15,6,15,377.0,41.5,3.4,5.5,99.5,212.54,171.27
2016,4,15,6,30,495.0,53.0,3.6,6.0,147.0,295.41,245.82
2016,4,15,6,45,574.0,60.0,3.85,7.0,201.5,364.76,307.61
2016,4,15,7,0,653.0,67.0,4.1,8.0,256.0,440.34,372.71
2016,4,15,7,15,700.0,72.5,4.2,8.5,312.5,501.47,424.32
2016,4,15,7,30,747.0,78.0,4.3,9.0,369.0,562.66,474.41
2016,4,15,7,45,778.5,83.0,4.45,9.5,424.0,617.88,518.31
2016,4,15,8,0,810.0,88.0,4.6,10.0,479.0,673.54,561.01
2016,4,15,8,15,834.0,91.5,4.6,10.5,531.5,722.15,595.46
2016,4,15,8,30,858.0,95.0,4.6,11.0,584.0,770.02,628.7
2016,4,15,8,45,872.0,99.5,4.65,11.5,631.5,810.08,655.79
2016,4,15,9,0,886.0,104.0,4.7,12.0,679.0,848.24,681.2
2016,4,15,9,15,899.0,106.5,4.7,12.0,721.5,876.41,700.02
2016,4,15,9,30,912.0,109.0,4.7,12.0,764.0,907.09,720.69
2016,4,15,9,45,924.0,109.5,4.7,12.5,801.5,932.23,735.89
2016,4,15,10,0,936.0,110.0,4.7,13.0,839.0,954.68,749.13
2016,4,15,10,15,943.0,111.5,4.75,13.5,868.5,970.81,758.31
2016,4,15,10,30,950.0,113.0,4.8,14.0,898.0,983.81,765.39
2016,4,15,10,45,953.5,114.5,4.85,14.5,919.5,990.42,768.07
2016,4,15,11,0,957.0,116.0,4.9,15.0,941.0,993.73,768.61
2016,4,15,11,15,959.5,116.5,4.95,15.0,955.0,991.79,767.1
2016,4,15,11,30,962.0,117.0,5.0,15.0,969.0,986.54,763.44
2016,4,15,11,45,965.5,116.0,5.1,15.0,975.0,977.4,757.55
2016,4,15,12,0,969.0,115.0,5.2,15.0,981.0,964.99,749.44
2016,4,15,12,15,968.0,114.5,5.25,15.0,978.0,945.97,736.36
2016,4,15,12,30,967.0,114.0,5.3,15.0,975.0,923.94,721.18
2016,4,15,12,45,967.5,111.5,5.4,15.5,964.0,898.27,702.37
2016,4,15,13,0,968.0,109.0,5.5,16.0,953.0,869.73,681.49
2016,4,15,13,15,963.0,108.0,5.55,16.0,933.5,835.67,657.57
2016,4,15,13,30,958.0,107.0,5.6,16.0,914.0,799.26,631.82
2016,4,15,13,45,955.0,104.0,5.7,16.0,887.5,760.21,604.14
2016,4,15,14,0,952.0,101.0,5.8,16.0,861.0,719.04,573.57
2016,4,15,14,15,943.0,99.5,5.75,16.0,826.5,673.6,537.58
2016,4,15,14,30,934.0,98.0,5.7,16.0,792.0,626.85,499.88
2016,4,15,14,45,924.5,95.0,5.7,16.0,751.5,577.39,459.4
2016,4,15,15,0,915.0,92.0,5.7,16.0,711.0,527.12,417.29
2016,4,15,15,15,899.5,89.5,5.55,15.5,665.0,474.08,372.44
2016,4,15,15,30,884.0,87.0,5.4,15.0,619.0,421.25,326.6
2016,4,15,15,45,863.5,84.0,5.3,15.0,568.0,366.71,277.95
2016,4,15,16,0,843.0,81.0,5.2,15.0,517.0,309.16,226.29
2016,4,15,16,15,816.0,77.5,4.95,14.5,463.5,255.21,177.89
2016,4,15,16,30,789.0,74.0,4.7,14.0,410.0,203.64,132.35
2016,4,15,16,45,750.0,69.5,4.45,14.0,354.5,152.23,89.9
2016,4,15,17,0,711.0,65.0,4.2,14.0,299.0,104.9,56.18
2016,4,15,17,15,655.0,58.5,3.85,13.0,244.0,56.11,30.6
2016,4,15,17,30,599.0,52.0,3.5,12.0,189.0,35.28,26.18
2016,4,15,17,45,511.0,43.5,3.2,11.5,139.0,30.79,21.96
2016,4,15,18,0,423.0,35.0,2.9,11.0,89.0,26.02,17.24
2016,4,15,18,15,268.0,22.5,2.75,10.5,51.0,17.07,7.57
2016,4,15,18,30,113.0,10.0,2.6,10.0,13.0,9.83,0.0
2016,4,15,18,45,56.5,5.0,2.5,9.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,16,5,45,155.5,14.5,0.65,7.5,28.5,71.78,0.0
2016,4,16,6,0,311.0,29.0,0.6,8.0,57.0,159.19,116.48
2016,4,16,6,15,421.0,40.0,0.65,8.5,105.0,229.76,181.84
2016,4,16,6,30,531.0,51.0,0.7,9.0,153.0,311.01,252.42
2016,4,16,6,45,599.0,58.0,0.75,10.0,207.0,376.78,308.34
2016,4,16,7,0,667.0,65.0,0.8,11.0,261.0,447.8,366.07
2016,4,16,7,15,711.5,70.5,0.8,11.5,317.0,505.66,411.62
2016,4,16,7,30,756.0,76.0,0.8,12.0,373.0,568.6,459.11
2016,4,16,7,45,787.0,80.5,0.8,13.0,427.5,623.3,497.68
2016,4,16,8,0,818.0,85.0,0.8,14.0,482.0,678.4,534.33
2016,4,16,8,15,840.5,88.0,0.95,14.5,534.0,725.62,566.28
2016,4,16,8,30,863.0,91.0,1.1,15.0,586.0,772.0,597.24
2016,4,16,8,45,880.0,94.0,1.3,16.0,634.0,808.21,620.23
2016,4,16,9,0,897.0,97.0,1.5,17.0,682.0,847.34,645.01
2016,4,16,9,15,909.5,99.0,1.55,17.0,724.5,879.65,665.5
2016,4,16,9,30,922.0,101.0,1.6,17.0,767.0,909.62,684.43
2016,4,16,9,45,934.5,101.0,1.7,17.5,804.0,934.87,699.55
2016,4,16,10,0,947.0,101.0,1.8,18.0,841.0,957.42,712.92
2016,4,16,10,15,953.5,102.0,1.85,18.5,870.5,972.73,720.95
2016,4,16,10,30,960.0,103.0,1.9,19.0,900.0,984.89,727.07
2016,4,16,10,45,963.0,105.0,1.95,19.5,921.5,991.65,729.8
2016,4,16,11,0,966.0,107.0,2.0,20.0,943.0,995.07,730.55
2016,4,16,11,15,968.5,107.5,2.05,20.0,956.5,993.15,729.37
2016,4,16,11,30,971.0,108.0,2.1,20.0,970.0,987.9,726.19
2016,4,16,11,45,971.5,108.0,2.15,20.0,975.0,977.04,719.5
2016,4,16,12,0,972.0,108.0,2.2,20.0,980.0,962.95,710.83
2016,4,16,12,15,971.0,108.0,2.25,20.0,977.0,944.41,699.28
2016,4,16,12,30,970.0,108.0,2.3,20.0,974.0,922.83,685.78
2016,4,16,12,45,971.5,105.0,2.35,20.5,964.0,897.46,668.46
2016,4,16,13,0,973.0,102.0,2.4,21.0,954.0,869.16,649.2
2016,4,16,13,15,969.0,101.5,2.4,21.0,934.5,836.22,627.58
2016,4,16,13,30,965.0,101.0,2.4,21.0,915.0,800.86,604.23
2016,4,16,13,45,959.0,99.5,2.45,21.0,888.5,760.92,577.86
2016,4,16,14,0,953.0,98.0,2.5,21.0,862.0,719.05,549.1
2016,4,16,14,15,945.0,96.5,2.45,21.0,828.0,674.2,515.79
2016,4,16,14,30,937.0,95.0,2.4,21.0,794.0,627.97,480.74
2016,4,16,14,45,924.5,93.5,2.4,21.0,753.0,578.17,442.4
2016,4,16,15,0,912.0,92.0,2.4,21.0,712.0,527.81,402.59
2016,4,16,15,15,897.5,90.0,2.35,20.5,666.5,475.79,360.98
2016,4,16,15,30,883.0,88.0,2.3,20.0,621.0,423.88,318.15
2016,4,16,15,45,863.0,85.0,2.25,20.0,570.5,369.55,271.83
2016,4,16,16,0,843.0,82.0,2.2,20.0,520.0,312.17,222.37
2016,4,16,16,15,816.0,78.0,2.0,19.5,466.5,257.75,175.31
2016,4,16,16,30,789.0,74.0,1.8,19.0,413.0,205.72,130.79
2016,4,16,16,45,752.5,69.5,1.65,18.5,358.0,154.58,89.69
2016,4,16,17,0,716.0,65.0,1.5,18.0,303.0,107.26,56.48
2016,4,16,17,15,661.5,59.0,1.45,17.0,248.0,62.1,33.93
2016,4,16,17,30,607.0,53.0,1.4,16.0,193.0,35.97,26.37
2016,4,16,17,45,520.0,44.5,1.35,15.0,142.0,31.52,22.31
2016,4,16,18,0,433.0,36.0,1.3,14.0,91.0,26.78,17.73
2016,4,16,18,15,284.0,23.5,1.3,13.5,53.0,17.87,8.36
2016,4,16,18,30,135.0,11.0,1.3,13.0,15.0,10.81,0.0
2016,4,16,18,45,67.5,5.5,1.3,12.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,5,45,159.5,15.0,0.7,10.5,30.0,74.88,0.0
2016,4,17,6,0,319.0,30.0,0.7,11.0,60.0,164.19,120.48
2016,4,17,6,15,425.0,40.0,0.9,12.0,107.5,232.89,182.9
2016,4,17,6,30,531.0,50.0,1.1,13.0,155.0,311.77,250.86
2016,4,17,6,45,593.5,58.0,1.3,14.0,208.0,376.17,305.68
2016,4,17,7,0,656.0,66.0,1.5,15.0,261.0,445.36,362.24
2016,4,17,7,15,700.0,71.5,1.55,15.5,316.5,505.09,409.53
2016,4,17,7,30,744.0,77.0,1.6,16.0,372.0,564.8,455.16
2016,4,17,7,45,772.5,82.0,1.7,16.5,425.5,617.97,494.55
2016,4,17,8,0,801.0,87.0,1.8,17.0,479.0,671.39,532.34
2016,4,17,8,15,824.0,90.5,1.85,17.5,530.5,718.97,563.84
2016,4,17,8,30,847.0,94.0,1.9,18.0,582.0,765.77,594.23
2016,4,17,8,45,861.0,97.5,2.0,19.0,629.0,804.34,617.61
2016,4,17,9,0,875.0,101.0,2.1,20.0,676.0,836.28,636.13
2016,4,17,9,15,888.0,103.5,2.15,20.5,718.0,868.99,655.83
2016,4,17,9,30,901.0,106.0,2.2,21.0,760.0,899.43,673.83
2016,4,17,9,45,912.0,107.0,2.25,21.5,796.5,924.02,687.84
2016,4,17,10,0,923.0,108.0,2.3,22.0,833.0,945.91,700.09
2016,4,17,10,15,929.5,109.5,2.3,22.5,862.0,961.39,707.67
2016,4,17,10,30,936.0,111.0,2.3,23.0,891.0,973.8,713.35
2016,4,17,10,45,940.5,112.0,2.3,23.5,912.5,980.69,715.57
2016,4,17,11,0,945.0,113.0,2.3,24.0,934.0,984.35,715.85
2016,4,17,11,15,948.0,113.5,2.2,24.0,947.5,982.86,713.31
2016,4,17,11,30,951.0,114.0,2.1,24.0,961.0,978.11,708.81
2016,4,17,11,45,953.0,114.0,2.05,24.5,967.0,968.71,700.67
2016,4,17,12,0,955.0,114.0,2.0,25.0,973.0,956.11,690.66
2016,4,17,12,15,954.5,113.5,1.85,25.0,970.5,937.72,677.3
2016,4,17,12,30,954.0,113.0,1.7,25.0,968.0,916.34,662.14
2016,4,17,12,45,955.0,111.0,1.6,25.0,957.5,891.85,645.64
2016,4,17,13,0,956.0,109.0,1.5,25.0,947.0,864.5,627.36
2016,4,17,13,15,952.0,108.0,1.45,25.0,928.5,831.52,606.02
2016,4,17,13,30,948.0,107.0,1.4,25.0,910.0,796.19,583.1
2016,4,17,13,45,944.5,104.5,1.4,25.0,884.0,757.6,558.44
2016,4,17,14,0,941.0,102.0,1.4,25.0,858.0,716.96,531.39
2016,4,17,14,15,933.5,100.5,1.4,24.5,824.5,672.87,501.22
2016,4,17,14,30,926.0,99.0,1.4,24.0,791.0,627.38,469.15
2016,4,17,14,45,917.0,96.0,1.45,24.0,751.5,578.54,433.14
2016,4,17,15,0,908.0,93.0,1.5,24.0,712.0,528.87,395.35
2016,4,17,15,15,894.0,90.5,1.55,23.5,667.0,476.82,355.25
2016,4,17,15,30,880.0,88.0,1.6,23.0,622.0,424.83,313.72
2016,4,17,15,45,863.5,84.0,1.65,23.0,572.0,370.97,268.91
2016,4,17,16,0,847.0,80.0,1.7,23.0,522.0,313.69,220.51
2016,4,17,16,15,821.0,76.5,1.65,22.0,469.0,259.73,174.94
2016,4,17,16,30,795.0,73.0,1.6,21.0,416.0,208.04,131.43
2016,4,17,16,45,760.5,68.5,1.55,20.5,361.5,156.82,90.39
2016,4,17,17,0,726.0,64.0,1.5,20.0,307.0,109.19,56.82
2016,4,17,17,15,673.0,58.0,1.45,19.0,252.0,63.43,33.5
2016,4,17,17,30,620.0,52.0,1.4,18.0,197.0,35.01,25.29
2016,4,17,17,45,535.0,44.0,1.4,17.0,146.0,30.95,21.62
2016,4,17,18,0,450.0,36.0,1.4,16.0,95.0,26.63,17.47
2016,4,17,18,15,302.0,24.0,1.4,15.5,55.5,18.21,8.76
2016,4,17,18,30,154.0,12.0,1.4,15.0,16.0,11.8,0.0
2016,4,17,18,45,77.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,167.5,15.5,0.55,13.5,32.0,79.25,13.77
2016,4,18,6,0,335.0,31.0,0.5,14.0,64.0,172.08,126.08
2016,4,18,6,15,438.5,41.0,0.5,14.5,112.0,241.01,187.33
2016,4,18,6,30,542.0,51.0,0.5,15.0,160.0,319.79,253.88
2016,4,18,6,45,609.0,57.5,0.55,15.5,214.5,385.36,308.43
2016,4,18,7,0,676.0,64.0,0.6,16.0,269.0,456.08,364.82
2016,4,18,7,15,718.5,69.5,0.6,16.5,324.0,513.56,408.66
2016,4,18,7,30,761.0,75.0,0.6,17.0,379.0,575.69,454.09
2016,4,18,7,45,791.0,79.0,0.65,17.5,433.5,629.42,492.23
2016,4,18,8,0,821.0,83.0,0.7,18.0,488.0,683.45,528.39
2016,4,18,8,15,842.5,86.0,0.8,18.5,539.5,730.05,558.68
2016,4,18,8,30,864.0,89.0,0.9,19.0,591.0,775.73,587.93
2016,4,18,8,45,879.5,92.0,1.05,20.0,638.0,810.76,609.13
2016,4,18,9,0,895.0,95.0,1.2,21.0,685.0,848.64,632.08
2016,4,18,9,15,907.0,97.0,1.2,21.5,727.0,880.44,649.85
2016,4,18,9,30,919.0,99.0,1.2,22.0,769.0,909.89,665.96
2016,4,18,9,45,930.5,99.0,1.3,22.5,805.5,934.17,680.18
2016,4,18,10,0,942.0,99.0,1.4,23.0,842.0,955.74,692.7
2016,4,18,10,15,948.0,100.5,1.4,23.0,871.0,971.01,701.15
2016,4,18,10,30,954.0,102.0,1.4,23.0,900.0,983.14,707.76
2016,4,18,10,45,958.5,102.5,1.4,23.5,921.0,989.63,709.58
2016,4,18,11,0,963.0,103.0,1.4,24.0,942.0,992.83,709.53
2016,4,18,11,15,965.5,104.0,1.35,24.0,955.5,991.39,707.33
2016,4,18,11,30,968.0,105.0,1.3,24.0,969.0,986.63,703.22
2016,4,18,11,45,968.5,105.0,1.3,24.5,974.5,975.77,694.91
2016,4,18,12,0,969.0,105.0,1.3,25.0,980.0,961.69,684.8
2016,4,18,12,15,968.5,105.0,1.2,25.0,977.0,943.61,672.09
2016,4,18,12,30,968.0,105.0,1.1,25.0,974.0,922.48,657.59
2016,4,18,12,45,962.5,106.0,1.0,25.5,961.5,895.27,638.09
2016,4,18,13,0,957.0,107.0,0.9,26.0,949.0,865.45,617.12
2016,4,18,13,15,952.5,106.5,0.85,25.5,930.0,832.54,597.39
2016,4,18,13,30,948.0,106.0,0.8,25.0,911.0,797.3,576.04
2016,4,18,13,45,939.0,106.0,0.8,25.0,883.5,757.21,550.98
2016,4,18,14,0,930.0,106.0,0.8,25.0,856.0,715.44,523.78
2016,4,18,14,15,921.0,104.5,0.9,25.0,822.0,670.83,494.1
2016,4,18,14,30,912.0,103.0,1.0,25.0,788.0,624.98,462.45
2016,4,18,14,45,895.0,103.5,1.1,25.0,746.5,575.6,427.07
2016,4,18,15,0,878.0,104.0,1.2,25.0,705.0,526.1,390.31
2016,4,18,15,15,862.5,101.5,1.2,24.5,659.5,471.14,348.59
2016,4,18,15,30,847.0,99.0,1.2,24.0,614.0,419.83,308.07
2016,4,18,15,45,819.0,98.0,1.3,24.0,563.0,366.1,264.39
2016,4,18,16,0,791.0,97.0,1.4,24.0,512.0,314.43,221.31
2016,4,18,16,15,762.5,92.5,1.3,23.5,459.0,261.83,177.22
2016,4,18,16,30,734.0,88.0,1.2,23.0,406.0,208.25,132.8
2016,4,18,16,45,688.0,84.0,1.2,22.5,351.0,158.78,94.15
2016,4,18,17,0,642.0,80.0,1.2,22.0,296.0,114.12,63.2
2016,4,18,17,15,584.5,72.0,1.15,20.5,242.5,70.64,40.22
2016,4,18,17,30,527.0,64.0,1.1,19.0,189.0,45.03,33.96
2016,4,18,17,45,435.5,54.0,1.1,17.5,139.5,39.7,29.25
2016,4,18,18,0,344.0,44.0,1.1,16.0,90.0,34.03,23.92
2016,4,18,18,15,172.0,30.0,1.1,15.5,53.0,23.26,13.03
2016,4,18,18,30,0.0,16.0,1.1,15.0,16.0,15.73,0.0
2016,4,18,18,45,0.0,8.0,1.15,14.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,140.0,17.0,0.25,13.5,31.5,72.0,22.39
2016,4,19,6,0,280.0,34.0,0.2,14.0,63.0,156.71,115.71
2016,4,19,6,15,380.5,46.0,0.15,14.5,109.5,224.49,174.55
2016,4,19,6,30,481.0,58.0,0.1,15.0,156.0,301.84,238.92
2016,4,19,6,45,558.0,64.0,0.1,16.0,210.5,369.46,293.43
2016,4,19,7,0,635.0,70.0,0.1,17.0,265.0,443.04,350.08
2016,4,19,7,15,679.0,75.5,0.25,17.5,319.5,502.09,395.32
2016,4,19,7,30,723.0,81.0,0.4,18.0,374.0,563.42,441.09
2016,4,19,7,45,759.0,84.0,0.55,18.5,428.5,616.14,479.53
2016,4,19,8,0,795.0,87.0,0.7,19.0,483.0,672.16,518.49
2016,4,19,8,15,817.5,90.5,0.75,19.5,534.0,719.17,548.39
2016,4,19,8,30,840.0,94.0,0.8,20.0,585.0,765.4,577.27
2016,4,19,8,45,856.0,97.5,0.9,20.5,632.0,805.32,602.18
2016,4,19,9,0,872.0,101.0,1.0,21.0,679.0,838.72,622.58
2016,4,19,9,15,884.5,103.5,1.05,21.5,720.5,870.88,641.34
2016,4,19,9,30,897.0,106.0,1.1,22.0,762.0,900.77,658.5
2016,4,19,9,45,900.0,111.0,1.2,22.5,796.5,922.42,671.09
2016,4,19,10,0,903.0,116.0,1.3,23.0,831.0,941.1,681.88
2016,4,19,10,15,910.0,117.5,1.4,23.0,859.5,956.69,692.09
2016,4,19,10,30,917.0,119.0,1.5,23.0,888.0,969.27,700.52
2016,4,19,10,45,914.5,124.5,1.65,23.5,907.5,974.13,703.47
2016,4,19,11,0,912.0,130.0,1.8,24.0,927.0,975.72,704.43
2016,4,19,11,15,915.0,131.0,1.85,24.0,940.5,974.62,703.86
2016,4,19,11,30,918.0,132.0,1.9,24.0,954.0,970.36,701.42
2016,4,19,11,45,708.0,257.5,1.95,24.0,894.0,900.52,656.33
2016,4,19,12,0,498.0,383.0,2.0,24.0,834.0,823.8,600.04
2016,4,19,12,15,505.5,379.0,2.0,24.0,835.5,813.76,594.16
2016,4,19,12,30,513.0,375.0,2.0,24.0,837.0,801.87,586.42
2016,4,19,12,45,498.5,371.5,2.05,24.0,816.5,770.53,565.64
2016,4,19,13,0,484.0,368.0,2.1,24.0,796.0,738.53,544.34
2016,4,19,13,15,685.0,254.5,2.1,23.5,846.0,768.35,571.36
2016,4,19,13,30,886.0,141.0,2.1,23.0,896.0,786.21,587.78
2016,4,19,13,45,702.5,224.0,2.15,23.0,811.5,700.93,526.06
2016,4,19,14,0,519.0,307.0,2.2,23.0,727.0,627.02,470.87
2016,4,19,14,15,440.5,320.0,2.3,22.5,666.5,566.17,427.76
2016,4,19,14,30,362.0,333.0,2.4,22.0,606.0,513.31,389.47
2016,4,19,14,45,221.5,323.5,2.5,21.5,488.0,414.34,316.35
2016,4,19,15,0,81.0,314.0,2.6,21.0,370.0,327.95,251.62
2016,4,19,15,15,168.5,294.0,2.65,20.5,400.0,339.17,261.16
2016,4,19,15,30,256.0,274.0,2.7,20.0,430.0,341.61,262.46
2016,4,19,15,45,198.5,254.0,2.8,19.5,369.5,293.56,225.78
2016,4,19,16,0,141.0,234.0,2.9,19.0,309.0,246.92,190.42
2016,4,19,16,15,218.0,202.5,2.9,18.5,304.5,229.99,174.57
2016,4,19,16,30,295.0,171.0,2.9,18.0,300.0,200.64,147.56
2016,4,19,16,45,271.0,154.0,2.9,17.5,260.5,165.38,119.8
2016,4,19,17,0,247.0,137.0,2.9,17.0,221.0,132.62,95.42
2016,4,19,17,15,379.0,102.5,2.8,16.5,206.0,90.26,61.45
2016,4,19,17,30,511.0,68.0,2.7,16.0,191.0,48.4,37.36
2016,4,19,17,45,436.0,56.0,2.65,15.5,142.0,41.36,30.96
2016,4,19,18,0,361.0,44.0,2.6,15.0,93.0,33.82,23.85
2016,4,19,18,15,227.5,29.0,2.5,14.5,55.0,22.38,12.58
2016,4,19,18,30,94.0,14.0,2.4,14.0,17.0,13.76,0.0
2016,4,19,18,45,47.0,7.0,2.35,13.5,8.5,6.88,0.0
2016,4,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,158.0,17.5,0.8,9.5,34.5,81.51,35.0
2016,4,20,6,0,316.0,35.0,0.8,10.0,69.0,171.83,130.3
2016,4,20,6,15,416.0,46.0,0.9,10.5,117.0,240.48,191.65
2016,4,20,6,30,516.0,57.0,1.0,11.0,165.0,318.5,259.07
2016,4,20,6,45,588.5,63.0,1.1,12.0,220.0,385.62,315.56
2016,4,20,7,0,661.0,69.0,1.2,13.0,275.0,458.27,374.26
2016,4,20,7,15,703.5,74.5,1.0,14.0,330.0,517.63,418.53
2016,4,20,7,30,746.0,80.0,0.8,15.0,385.0,576.73,460.02
2016,4,20,7,45,782.5,82.5,0.65,16.0,440.0,632.65,497.15
2016,4,20,8,0,819.0,85.0,0.5,17.0,495.0,689.34,531.47
2016,4,20,8,15,840.5,88.0,0.65,17.5,546.5,735.87,562.31
2016,4,20,8,30,862.0,91.0,0.8,18.0,598.0,781.48,592.24
2016,4,20,8,45,877.5,94.0,0.95,18.5,645.0,816.35,614.57
2016,4,20,9,0,893.0,97.0,1.1,19.0,692.0,854.12,638.78
2016,4,20,9,15,904.5,99.0,1.2,19.5,733.5,885.37,657.72
2016,4,20,9,30,916.0,101.0,1.3,20.0,775.0,914.26,675.08
2016,4,20,9,45,925.5,102.5,1.45,20.5,811.0,938.25,689.94
2016,4,20,10,0,935.0,104.0,1.6,21.0,847.0,959.46,703.01
2016,4,20,10,15,941.0,105.5,1.65,21.0,876.0,974.54,712.16
2016,4,20,10,30,947.0,107.0,1.7,21.0,905.0,986.5,719.48
2016,4,20,10,45,944.0,112.5,1.75,21.0,924.0,991.09,722.22
2016,4,20,11,0,941.0,118.0,1.8,21.0,943.0,992.31,723.02
2016,4,20,11,15,943.0,119.0,1.9,21.0,956.0,990.27,722.5
2016,4,20,11,30,945.0,120.0,2.0,21.0,969.0,985.0,720.0
2016,4,20,11,45,943.5,122.0,2.1,21.5,973.5,974.35,712.73
2016,4,20,12,0,942.0,124.0,2.2,22.0,978.0,960.6,703.52
2016,4,20,12,15,940.5,123.5,2.25,22.0,974.5,941.4,691.64
2016,4,20,12,30,939.0,123.0,2.3,22.0,971.0,919.33,677.91
2016,4,20,12,45,940.0,120.5,2.4,22.0,960.5,894.62,662.86
2016,4,20,13,0,941.0,118.0,2.5,22.0,950.0,867.13,645.84
2016,4,20,13,15,936.0,117.0,2.55,22.0,930.5,833.73,624.3
2016,4,20,13,30,931.0,116.0,2.6,22.0,911.0,798.11,601.08
2016,4,20,13,45,924.5,114.5,2.7,22.0,884.0,758.89,575.45
2016,4,20,14,0,918.0,113.0,2.8,22.0,857.0,717.88,547.36
2016,4,20,14,15,908.5,111.5,2.9,21.5,823.0,673.4,516.06
2016,4,20,14,30,899.0,110.0,3.0,21.0,789.0,627.74,482.92
2016,4,20,14,45,885.0,108.5,3.1,21.0,748.5,578.69,445.31
2016,4,20,15,0,871.0,107.0,3.2,21.0,708.0,529.3,406.37
2016,4,20,15,15,855.0,104.5,3.25,20.5,662.5,474.49,362.91
2016,4,20,15,30,839.0,102.0,3.3,20.0,617.0,423.34,320.83
2016,4,20,15,45,815.0,99.5,3.4,20.0,566.5,370.01,275.49
2016,4,20,16,0,791.0,97.0,3.5,20.0,516.0,318.35,230.66
2016,4,20,16,15,720.5,96.0,3.45,19.0,448.0,255.0,178.38
2016,4,20,16,30,650.0,95.0,3.4,18.0,380.0,201.63,134.72
2016,4,20,16,45,587.5,97.0,3.35,17.5,329.5,159.24,101.26
2016,4,20,17,0,525.0,99.0,3.3,17.0,279.0,123.71,76.78
2016,4,20,17,15,531.5,81.5,3.05,16.0,236.5,80.23,48.84
2016,4,20,17,30,538.0,64.0,2.8,15.0,194.0,44.65,34.2
2016,4,20,17,45,452.0,54.0,2.6,14.5,144.5,39.3,29.3
2016,4,20,18,0,366.0,44.0,2.4,14.0,95.0,33.61,23.82
2016,4,20,18,15,235.0,29.5,2.3,13.5,57.0,23.0,13.34
2016,4,20,18,30,104.0,15.0,2.2,13.0,19.0,11.7,0.0
2016,4,20,18,45,52.0,7.5,2.15,12.5,9.5,7.37,0.0
2016,4,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,5,45,131.0,19.5,0.85,10.5,34.0,74.78,37.29
2016,4,21,6,0,262.0,39.0,0.9,11.0,68.0,157.12,119.59
2016,4,21,6,15,358.0,52.0,0.9,11.5,115.0,223.13,177.86
2016,4,21,6,30,454.0,65.0,0.9,12.0,162.0,300.27,243.81
2016,4,21,6,45,519.5,74.0,0.95,12.5,214.0,364.87,298.13
2016,4,21,7,0,585.0,83.0,1.0,13.0,266.0,434.38,354.44
2016,4,21,7,15,597.5,90.0,0.95,13.5,307.0,474.55,385.37
2016,4,21,7,30,610.0,97.0,0.9,14.0,348.0,514.4,414.87
2016,4,21,7,45,549.5,131.0,0.9,14.5,380.0,530.69,424.53
2016,4,21,8,0,489.0,165.0,0.9,15.0,412.0,544.77,431.97
2016,4,21,8,15,394.5,209.5,1.0,15.5,421.5,529.96,417.84
2016,4,21,8,30,300.0,254.0,1.1,16.0,431.0,516.5,404.36
2016,4,21,8,45,345.5,265.0,1.2,16.5,484.5,571.76,444.69
2016,4,21,9,0,391.0,276.0,1.3,17.0,538.0,628.43,484.66
2016,4,21,9,15,446.0,272.5,1.45,17.0,589.0,686.76,526.84
2016,4,21,9,30,501.0,269.0,1.6,17.0,640.0,737.95,563.74
2016,4,21,9,45,411.5,320.0,1.75,17.5,634.0,717.51,545.24
2016,4,21,10,0,322.0,371.0,1.9,18.0,628.0,686.1,519.7
2016,4,21,10,15,313.0,388.0,2.0,18.0,645.0,695.87,526.26
2016,4,21,10,30,304.0,405.0,2.1,18.0,662.0,704.08,531.42
2016,4,21,10,45,171.0,390.5,2.25,18.0,536.0,557.35,424.14
2016,4,21,11,0,38.0,376.0,2.4,18.0,410.0,411.05,313.58
2016,4,21,11,15,77.5,416.5,2.45,18.0,486.5,486.34,370.88
2016,4,21,11,30,117.0,457.0,2.5,18.0,563.0,564.61,428.09
2016,4,21,11,45,121.5,456.0,2.6,18.5,566.5,563.06,426.02
2016,4,21,12,0,126.0,455.0,2.7,19.0,570.0,560.98,424.1
2016,4,21,12,15,195.5,454.5,2.75,19.0,632.5,615.47,465.37
2016,4,21,12,30,265.0,454.0,2.8,19.0,695.0,667.69,504.09
2016,4,21,12,45,595.5,286.0,2.9,19.0,817.0,771.25,587.37
2016,4,21,13,0,926.0,118.0,3.0,19.0,939.0,857.03,650.89
2016,4,21,13,15,922.0,117.0,3.1,19.0,920.0,824.85,628.92
2016,4,21,13,30,918.0,116.0,3.2,19.0,901.0,790.41,606.13
2016,4,21,13,45,499.0,251.0,3.3,19.0,676.0,586.17,453.85
2016,4,21,14,0,80.0,386.0,3.4,19.0,451.0,415.14,318.55
2016,4,21,14,15,211.5,363.5,3.5,19.0,526.0,468.88,362.36
2016,4,21,14,30,343.0,341.0,3.6,19.0,601.0,510.9,395.27
2016,4,21,14,45,411.5,297.0,3.75,19.0,593.0,488.38,378.87
2016,4,21,15,0,480.0,253.0,3.9,19.0,585.0,462.22,358.91
2016,4,21,15,15,422.5,253.0,4.0,18.5,531.5,411.33,319.3
2016,4,21,15,30,365.0,253.0,4.1,18.0,478.0,368.98,285.99
2016,4,21,15,45,209.0,236.5,4.2,18.0,363.0,284.01,220.38
2016,4,21,16,0,53.0,220.0,4.3,18.0,248.0,214.42,168.01
2016,4,21,16,15,26.5,171.0,4.3,17.5,185.0,162.19,127.3
2016,4,21,16,30,0.0,122.0,4.3,17.0,122.0,115.48,90.63
2016,4,21,16,45,0.0,106.0,4.35,16.5,106.0,100.39,78.66
2016,4,21,17,0,0.0,90.0,4.4,16.0,90.0,85.36,66.48
2016,4,21,17,15,292.5,73.5,4.15,15.0,145.0,66.18,42.88
2016,4,21,17,30,585.0,57.0,3.9,14.0,200.0,38.52,28.89
2016,4,21,17,45,499.0,49.0,3.7,13.5,149.5,34.66,25.3
2016,4,21,18,0,413.0,41.0,3.5,13.0,99.0,30.57,21.29
2016,4,21,18,15,272.5,28.5,3.25,12.5,60.0,21.86,12.61
2016,4,21,18,30,132.0,16.0,3.0,12.0,21.0,12.49,0.0
2016,4,21,18,45,66.0,8.0,2.8,11.5,10.5,7.86,0.0
2016,4,21,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,18.5,2.4,9.5,18.5,17.86,6.15
2016,4,22,6,0,0.0,37.0,2.7,10.0,37.0,37.72,25.88
2016,4,22,6,15,13.0,57.5,2.9,10.5,60.5,64.78,49.61
2016,4,22,6,30,26.0,78.0,3.1,11.0,84.0,96.72,77.44
2016,4,22,6,45,35.0,100.0,3.3,11.5,110.0,125.83,102.51
2016,4,22,7,0,44.0,122.0,3.5,12.0,136.0,155.39,127.46
2016,4,22,7,15,50.0,144.0,3.55,12.0,163.0,183.65,151.01
2016,4,22,7,30,56.0,166.0,3.6,12.0,190.0,212.14,174.37
2016,4,22,7,45,28.0,133.0,3.7,12.5,145.0,155.72,126.32
2016,4,22,8,0,0.0,100.0,3.8,13.0,100.0,97.24,76.32
2016,4,22,8,15,66.5,186.0,3.9,13.0,225.5,241.94,197.24
2016,4,22,8,30,133.0,272.0,4.0,13.0,351.0,398.08,322.44
2016,4,22,8,45,66.5,167.0,4.1,13.0,206.5,230.38,186.51
2016,4,22,9,0,0.0,62.0,4.2,13.0,62.0,59.98,44.46
2016,4,22,9,15,0.0,89.0,4.35,13.0,89.0,86.17,66.12
2016,4,22,9,30,0.0,116.0,4.5,13.0,116.0,112.69,87.74
2016,4,22,9,45,5.5,170.5,4.65,13.0,175.0,171.57,135.71
2016,4,22,10,0,11.0,225.0,4.8,13.0,234.0,230.85,183.27
2016,4,22,10,15,5.5,173.5,4.95,13.0,178.0,174.36,137.44
2016,4,22,10,30,0.0,122.0,5.1,13.0,122.0,118.54,91.89
2016,4,22,10,45,12.0,228.5,5.25,13.5,239.0,234.47,185.4
2016,4,22,11,0,24.0,335.0,5.4,14.0,356.0,350.87,276.56
2016,4,22,11,15,12.0,188.5,5.5,14.0,199.0,194.57,152.82
2016,4,22,11,30,0.0,42.0,5.6,14.0,42.0,40.7,27.85
2016,4,22,11,45,0.0,75.5,5.75,14.0,75.5,73.21,54.49
2016,4,22,12,0,0.0,109.0,5.9,14.0,109.0,105.73,80.94
2016,4,22,12,15,3.5,140.0,5.95,13.5,143.0,138.81,108.06
2016,4,22,12,30,7.0,171.0,6.0,13.0,177.0,171.64,134.93
2016,4,22,12,45,81.5,313.0,6.05,13.0,386.0,371.16,296.02
2016,4,22,13,0,156.0,455.0,6.1,13.0,595.0,560.48,443.2
2016,4,22,13,15,78.0,292.5,6.1,12.5,363.0,340.54,271.83
2016,4,22,13,30,0.0,130.0,6.1,12.0,131.0,125.72,97.99
2016,4,22,13,45,6.0,183.5,6.1,12.0,189.0,181.03,143.46
2016,4,22,14,0,12.0,237.0,6.1,12.0,247.0,235.17,187.44
2016,4,22,14,15,21.5,270.5,6.0,12.0,287.0,271.42,216.86
2016,4,22,14,30,31.0,304.0,5.9,12.0,327.0,302.05,241.66
2016,4,22,14,45,15.5,222.0,5.8,12.0,233.5,219.93,175.79
2016,4,22,15,0,0.0,140.0,5.7,12.0,140.0,134.61,106.4
2016,4,22,15,15,418.5,120.5,5.55,11.5,379.0,292.77,236.75
2016,4,22,15,30,837.0,101.0,5.4,11.0,618.0,425.55,337.62
2016,4,22,15,45,418.5,104.0,5.3,11.0,362.5,234.57,183.92
2016,4,22,16,0,0.0,107.0,5.2,11.0,107.0,102.9,81.52
2016,4,22,16,15,7.0,131.5,5.05,11.0,135.0,126.61,101.61
2016,4,22,16,30,14.0,156.0,4.9,11.0,163.0,147.96,119.56
2016,4,22,16,45,352.5,114.0,4.8,11.0,237.5,142.8,100.61
2016,4,22,17,0,691.0,72.0,4.7,11.0,312.0,119.29,67.54
2016,4,22,17,15,637.0,66.0,4.35,10.5,258.0,74.65,40.85
2016,4,22,17,30,583.0,60.0,4.0,10.0,204.0,40.88,31.52
2016,4,22,17,45,499.0,51.5,3.65,9.5,153.5,36.7,27.61
2016,4,22,18,0,415.0,43.0,3.3,9.0,103.0,32.27,23.22
2016,4,22,18,15,273.5,30.5,2.95,8.5,63.5,23.62,14.52
2016,4,22,18,30,132.0,18.0,2.6,8.0,24.0,14.11,0.0
2016,4,22,18,45,66.0,9.0,2.3,8.0,12.0,8.85,0.0
2016,4,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,45,161.5,20.0,1.75,7.5,39.0,89.88,55.0
2016,4,23,6,0,323.0,40.0,2.0,8.0,78.0,182.94,142.83
2016,4,23,6,15,420.0,50.0,2.2,8.0,126.5,250.84,204.5
2016,4,23,6,30,517.0,60.0,2.4,8.0,175.0,327.53,272.71
2016,4,23,6,45,580.5,67.0,2.65,8.5,228.5,391.84,328.96
2016,4,23,7,0,644.0,74.0,2.9,9.0,282.0,460.88,387.34
2016,4,23,7,15,686.0,79.5,2.9,9.5,336.0,519.49,434.94
2016,4,23,7,30,728.0,85.0,2.9,10.0,390.0,580.17,482.55
2016,4,23,7,45,757.5,89.5,2.95,10.5,443.5,630.43,520.8
2016,4,23,8,0,787.0,94.0,3.0,11.0,497.0,683.61,559.08
2016,4,23,8,15,809.0,97.5,3.0,11.5,547.5,729.99,590.74
2016,4,23,8,30,831.0,101.0,3.0,12.0,598.0,775.55,621.21
2016,4,23,8,45,850.0,103.0,3.05,12.5,645.0,815.88,647.65
2016,4,23,9,0,869.0,105.0,3.1,13.0,692.0,849.74,669.14
2016,4,23,9,15,606.0,218.0,3.15,13.0,639.5,771.29,609.23
2016,4,23,9,30,343.0,331.0,3.2,13.0,587.0,659.37,519.02
2016,4,23,9,45,309.0,358.0,3.25,13.5,596.0,660.69,517.73
2016,4,23,10,0,275.0,385.0,3.3,14.0,605.0,659.5,513.91
2016,4,23,10,15,156.5,372.5,3.35,14.0,499.0,529.5,414.11
2016,4,23,10,30,38.0,360.0,3.4,14.0,393.0,398.27,311.0
2016,4,23,10,45,278.5,358.5,3.5,14.5,604.5,631.23,493.66
2016,4,23,11,0,519.0,357.0,3.6,15.0,816.0,855.15,657.93
2016,4,23,11,15,736.5,232.5,3.65,15.0,894.0,926.83,712.61
2016,4,23,11,30,954.0,108.0,3.7,15.0,972.0,987.12,753.74
2016,4,23,11,45,514.5,275.5,3.8,15.5,741.5,748.07,580.3
2016,4,23,12,0,75.0,443.0,3.9,16.0,511.0,501.35,385.35
2016,4,23,12,15,78.0,438.5,3.85,16.0,509.5,495.83,382.35
2016,4,23,12,30,81.0,434.0,3.8,16.0,508.0,490.03,378.12
2016,4,23,12,45,515.0,270.0,3.8,16.0,730.5,691.95,541.07
2016,4,23,13,0,949.0,106.0,3.8,16.0,953.0,867.83,670.88
2016,4,23,13,15,945.0,105.5,3.8,16.0,934.0,835.53,647.17
2016,4,23,13,30,941.0,105.0,3.8,16.0,915.0,800.92,623.25
2016,4,23,13,45,929.5,107.0,3.85,16.0,886.5,761.15,595.67
2016,4,23,14,0,918.0,109.0,3.9,16.0,858.0,719.91,566.35
