Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,15,909.0,107.0,3.95,16.0,824.5,675.33,532.51
2016,4,23,14,30,900.0,105.0,4.0,16.0,791.0,629.56,497.0
2016,4,23,14,45,882.5,106.0,4.05,16.0,750.0,580.86,458.3
2016,4,23,15,0,865.0,107.0,4.1,16.0,709.0,532.1,418.6
2016,4,23,15,15,849.5,104.0,4.1,15.5,663.5,477.37,374.04
2016,4,23,15,30,834.0,101.0,4.1,15.0,618.0,426.26,330.96
2016,4,23,15,45,807.0,100.0,4.15,15.0,567.5,373.43,285.04
2016,4,23,16,0,780.0,99.0,4.2,15.0,517.0,322.58,239.97
2016,4,23,16,15,751.5,94.5,4.1,14.5,465.0,270.43,193.91
2016,4,23,16,30,723.0,90.0,4.0,14.0,413.0,217.33,147.43
2016,4,23,16,45,680.5,85.5,3.9,13.5,358.5,168.19,106.36
2016,4,23,17,0,638.0,81.0,3.8,13.0,304.0,123.48,72.45
2016,4,23,17,15,582.5,74.0,3.5,12.5,251.5,80.61,46.44
2016,4,23,17,30,527.0,67.0,3.2,12.0,199.0,46.7,36.5
2016,4,23,17,45,442.0,57.0,2.9,11.5,149.5,41.47,31.67
2016,4,23,18,0,357.0,47.0,2.6,11.0,100.0,35.89,26.27
2016,4,23,18,15,231.0,32.5,2.55,10.5,61.5,24.98,15.66
2016,4,23,18,30,105.0,18.0,2.5,10.0,23.0,14.05,0.0
2016,4,23,18,45,52.5,9.0,2.5,9.5,11.5,8.85,0.0
2016,4,23,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,2.35,8.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.6,8.0,6.0,5.9,0.0
2016,4,24,5,45,31.0,26.0,2.85,8.0,30.0,43.27,25.71
2016,4,24,6,0,62.0,46.0,3.1,8.0,54.0,80.46,61.58
2016,4,24,6,15,99.5,68.5,3.15,8.0,88.0,124.55,100.95
2016,4,24,6,30,137.0,91.0,3.2,8.0,122.0,171.35,142.56
2016,4,24,6,45,161.0,114.5,3.3,8.5,160.0,215.34,180.83
2016,4,24,7,0,185.0,138.0,3.4,9.0,198.0,260.93,219.53
2016,4,24,7,15,221.0,153.5,3.35,9.0,238.0,313.27,263.46
2016,4,24,7,30,257.0,169.0,3.3,9.0,278.0,361.16,302.94
2016,4,24,7,45,189.5,197.5,3.3,9.5,283.5,347.15,288.8
2016,4,24,8,0,122.0,226.0,3.3,10.0,289.0,335.26,276.09
2016,4,24,8,15,182.5,247.0,3.3,10.0,352.0,406.27,333.77
2016,4,24,8,30,243.0,268.0,3.3,10.0,415.0,480.59,392.62
2016,4,24,8,45,139.0,271.0,3.3,10.5,356.5,403.47,327.37
2016,4,24,9,0,35.0,274.0,3.3,11.0,298.0,312.08,250.6
2016,4,24,9,15,70.5,315.5,3.3,11.5,367.0,386.52,309.5
2016,4,24,9,30,106.0,357.0,3.3,12.0,436.0,461.85,367.11
2016,4,24,9,45,83.0,362.0,3.35,12.5,425.5,445.83,352.43
2016,4,24,10,0,60.0,367.0,3.4,13.0,415.0,429.01,337.62
2016,4,24,10,15,150.0,395.5,3.35,13.5,521.5,547.92,429.24
2016,4,24,10,30,240.0,424.0,3.3,14.0,628.0,659.36,511.71
2016,4,24,10,45,190.0,437.5,3.25,14.5,602.0,624.43,482.22
2016,4,24,11,0,140.0,451.0,3.2,15.0,576.0,588.47,452.92
2016,4,24,11,15,144.0,458.5,3.3,15.0,589.0,595.96,458.64
2016,4,24,11,30,148.0,466.0,3.4,15.0,602.0,602.73,463.62
2016,4,24,11,45,200.5,464.5,3.5,15.5,649.0,643.91,494.47
2016,4,24,12,0,253.0,463.0,3.6,16.0,696.0,685.66,525.09
2016,4,24,12,15,595.5,293.5,3.8,16.0,837.5,814.9,629.36
2016,4,24,12,30,938.0,124.0,4.0,16.0,979.0,926.87,711.75
2016,4,24,12,45,713.0,249.5,4.25,16.0,895.5,838.05,648.76
2016,4,24,13,0,488.0,375.0,4.5,16.0,812.0,753.11,582.77
2016,4,24,13,15,502.5,354.0,4.6,15.5,795.5,726.73,566.27
2016,4,24,13,30,517.0,333.0,4.7,15.0,779.0,698.47,547.65
2016,4,24,13,45,700.0,234.0,4.85,15.0,818.5,715.56,565.46
2016,4,24,14,0,883.0,135.0,5.0,15.0,858.0,721.94,574.09
2016,4,24,14,15,873.5,133.5,5.05,14.5,825.0,676.9,540.21
2016,4,24,14,30,864.0,132.0,5.1,14.0,792.0,632.22,505.9
2016,4,24,14,45,646.5,204.0,5.2,14.0,684.0,536.61,428.65
2016,4,24,15,0,429.0,276.0,5.3,14.0,576.0,460.07,366.19
2016,4,24,15,15,508.5,229.0,5.35,13.5,562.0,432.59,344.27
2016,4,24,15,30,588.0,182.0,5.4,13.0,548.0,396.97,314.06
2016,4,24,15,45,584.5,165.5,5.5,12.5,505.0,350.4,274.15
2016,4,24,16,0,581.0,149.0,5.6,12.0,462.0,303.8,233.28
2016,4,24,16,15,580.5,132.5,5.6,11.5,419.0,258.07,192.3
2016,4,24,16,30,580.0,116.0,5.6,11.0,376.0,212.25,151.12
2016,4,24,16,45,484.0,126.5,5.6,10.5,324.5,175.31,122.5
2016,4,24,17,0,388.0,137.0,5.6,10.0,273.0,146.95,103.87
2016,4,24,17,15,382.5,117.0,5.45,9.5,232.5,107.97,76.0
2016,4,24,17,30,377.0,97.0,5.3,9.0,192.0,70.77,58.75
2016,4,24,17,45,296.5,80.0,5.2,9.0,144.0,59.88,48.61
2016,4,24,18,0,216.0,63.0,5.1,9.0,96.0,50.36,39.39
2016,4,24,18,15,125.5,41.0,5.0,8.5,58.5,33.53,23.24
2016,4,24,18,30,35.0,19.0,4.9,8.0,21.0,17.01,0.0
2016,4,24,18,45,17.5,9.5,4.85,7.5,10.5,9.34,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,25,5,15,36.5,6.0,3.05,5.0,7.0,0.0,0.0
2016,4,25,5,30,73.0,12.0,3.2,5.0,14.0,32.37,0.0
2016,4,25,5,45,239.5,24.5,3.4,5.5,51.5,123.96,84.72
2016,4,25,6,0,406.0,37.0,3.6,6.0,89.0,213.54,169.77
2016,4,25,6,15,498.0,45.5,3.85,6.5,139.0,281.87,232.78
2016,4,25,6,30,590.0,54.0,4.1,7.0,189.0,358.56,301.73
2016,4,25,6,45,657.5,58.5,4.35,7.5,245.0,422.96,359.0
2016,4,25,7,0,725.0,63.0,4.6,8.0,301.0,495.3,421.06
2016,4,25,7,15,762.5,67.5,4.7,8.0,357.0,553.79,470.45
2016,4,25,7,30,800.0,72.0,4.8,8.0,413.0,613.8,519.75
2016,4,25,7,45,829.0,74.5,4.9,8.5,467.5,666.78,560.44
2016,4,25,8,0,858.0,77.0,5.0,9.0,522.0,715.47,595.86
2016,4,25,8,15,877.5,80.0,5.0,9.5,573.5,761.71,628.34
2016,4,25,8,30,897.0,83.0,5.0,10.0,625.0,806.88,659.43
2016,4,25,8,45,911.5,85.5,5.05,10.5,672.0,846.01,685.82
2016,4,25,9,0,926.0,88.0,5.1,11.0,719.0,883.25,710.54
2016,4,25,9,15,937.5,89.5,5.15,11.0,761.0,914.64,732.15
2016,4,25,9,30,949.0,91.0,5.2,11.0,803.0,943.57,751.96
2016,4,25,9,45,958.0,92.5,5.3,11.5,839.0,967.59,767.13
2016,4,25,10,0,967.0,94.0,5.4,12.0,875.0,988.72,780.25
2016,4,25,10,15,973.0,95.0,5.5,12.0,904.0,1003.5,790.38
2016,4,25,10,30,979.0,96.0,5.6,12.0,933.0,1015.08,798.39
2016,4,25,10,45,531.0,264.5,5.7,12.5,720.0,777.69,619.84
2016,4,25,11,0,83.0,433.0,5.8,13.0,507.0,511.33,402.33
2016,4,25,11,15,536.5,266.5,5.85,13.0,754.5,778.0,620.98
2016,4,25,11,30,990.0,100.0,5.9,13.0,1002.0,1015.98,797.06
2016,4,25,11,45,513.0,245.0,5.95,13.0,712.5,719.22,574.77
2016,4,25,12,0,36.0,390.0,6.0,13.0,423.0,414.54,326.2
2016,4,25,12,15,511.5,246.0,5.95,13.0,713.5,696.46,559.5
2016,4,25,12,30,987.0,102.0,5.9,13.0,1004.0,949.5,749.38
2016,4,25,12,45,974.0,108.0,5.9,13.5,989.0,920.3,725.67
2016,4,25,13,0,961.0,114.0,5.9,14.0,974.0,888.77,701.84
2016,4,25,13,15,956.5,113.0,5.8,14.0,954.5,855.21,677.35
2016,4,25,13,30,952.0,112.0,5.7,14.0,935.0,819.35,651.15
2016,4,25,13,45,945.0,111.0,5.65,14.0,907.5,779.58,622.2
2016,4,25,14,0,938.0,110.0,5.6,14.0,880.0,738.02,591.59
2016,4,25,14,15,929.0,108.0,5.45,13.5,846.0,692.67,556.57
2016,4,25,14,30,920.0,106.0,5.3,13.0,812.0,646.1,519.87
2016,4,25,14,45,909.5,104.0,5.2,13.0,771.5,597.68,480.11
2016,4,25,15,0,899.0,102.0,5.1,13.0,731.0,548.59,438.95
2016,4,25,15,15,884.0,99.0,5.05,13.0,685.0,496.1,394.31
2016,4,25,15,30,869.0,96.0,5.0,13.0,639.0,439.97,345.83
2016,4,25,15,45,850.0,93.0,4.95,13.0,589.0,386.51,298.4
2016,4,25,16,0,831.0,90.0,4.9,13.0,539.0,334.17,251.06
2016,4,25,16,15,804.5,86.0,4.75,12.5,486.0,280.35,202.7
2016,4,25,16,30,778.0,82.0,4.6,12.0,433.0,228.88,156.56
2016,4,25,16,45,742.5,77.0,4.5,12.0,378.0,177.68,112.42
2016,4,25,17,0,707.0,72.0,4.4,12.0,323.0,126.67,72.11
2016,4,25,17,15,654.5,66.0,4.05,11.0,268.5,81.0,43.54
2016,4,25,17,30,602.0,60.0,3.7,10.0,214.0,41.01,31.66
2016,4,25,17,45,519.5,52.0,3.4,9.5,162.5,36.65,27.61
2016,4,25,18,0,437.0,44.0,3.1,9.0,111.0,32.67,23.68
2016,4,25,18,15,303.0,32.0,3.0,8.5,70.0,24.56,15.65
2016,4,25,18,30,169.0,20.0,2.9,8.0,29.0,15.82,0.88
2016,4,25,18,45,84.5,10.0,2.85,7.5,14.5,9.83,0.0
2016,4,25,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.4,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.4,6.0,13.0,12.78,0.0
2016,4,26,5,45,114.5,29.5,2.4,6.5,44.5,82.18,56.51
2016,4,26,6,0,229.0,46.0,2.4,7.0,76.0,156.49,124.18
2016,4,26,6,15,289.0,62.5,2.35,7.5,118.0,211.39,173.89
2016,4,26,6,30,349.0,79.0,2.3,8.0,160.0,271.77,227.26
2016,4,26,6,45,406.0,87.5,2.3,8.5,205.0,326.19,274.48
2016,4,26,7,0,463.0,96.0,2.3,9.0,250.0,385.25,324.1
2016,4,26,7,15,408.5,126.5,2.3,9.5,279.5,405.75,339.5
2016,4,26,7,30,354.0,157.0,2.3,10.0,309.0,411.64,342.47
2016,4,26,7,45,560.0,130.0,2.3,10.5,406.0,548.28,452.55
2016,4,26,8,0,766.0,103.0,2.3,11.0,503.0,684.67,556.68
2016,4,26,8,15,787.5,107.0,2.35,11.5,552.5,730.53,587.08
2016,4,26,8,30,809.0,111.0,2.4,12.0,602.0,775.56,617.1
2016,4,26,8,45,824.0,114.5,2.45,13.0,647.5,813.61,640.44
2016,4,26,9,0,839.0,118.0,2.5,14.0,693.0,849.95,662.25
2016,4,26,9,15,851.5,120.5,2.5,14.0,733.5,881.09,682.24
2016,4,26,9,30,864.0,123.0,2.5,14.0,774.0,910.01,700.64
2016,4,26,9,45,865.5,129.5,2.5,14.5,806.5,930.88,712.14
2016,4,26,10,0,867.0,136.0,2.5,15.0,839.0,948.81,721.7
2016,4,26,10,15,688.0,238.5,2.5,15.0,808.5,900.0,687.14
2016,4,26,10,30,509.0,341.0,2.5,15.0,778.0,838.22,638.16
2016,4,26,10,45,506.0,354.5,2.55,15.5,797.5,847.33,643.24
2016,4,26,11,0,503.0,368.0,2.6,16.0,817.0,854.33,646.25
2016,4,26,11,15,498.5,378.0,2.65,16.0,828.0,854.37,645.84
2016,4,26,11,30,494.0,388.0,2.7,16.0,839.0,852.45,644.21
2016,4,26,11,45,680.0,275.5,2.8,16.0,900.0,902.48,685.58
2016,4,26,12,0,866.0,163.0,2.9,16.0,961.0,944.56,715.65
2016,4,26,12,15,865.0,163.0,2.95,16.0,957.5,926.66,703.46
2016,4,26,12,30,864.0,163.0,3.0,16.0,954.0,906.1,690.03
2016,4,26,12,45,534.0,310.5,3.15,16.0,798.0,749.38,576.26
2016,4,26,13,0,204.0,458.0,3.3,16.0,642.0,603.45,462.61
2016,4,26,13,15,525.5,308.0,3.4,16.0,767.0,703.88,546.32
2016,4,26,13,30,847.0,158.0,3.5,16.0,892.0,785.02,611.19
2016,4,26,13,45,844.5,153.0,3.6,16.0,867.0,747.57,584.51
2016,4,26,14,0,842.0,148.0,3.7,16.0,842.0,708.35,555.8
2016,4,26,14,15,832.0,145.5,3.75,15.5,808.5,665.03,524.1
2016,4,26,14,30,822.0,143.0,3.8,15.0,775.0,620.83,490.91
2016,4,26,14,45,810.0,139.5,3.85,15.0,736.0,573.95,453.91
2016,4,26,15,0,798.0,136.0,3.9,15.0,697.0,526.79,415.78
2016,4,26,15,15,781.0,132.5,3.95,14.5,653.0,477.26,375.56
2016,4,26,15,30,764.0,129.0,4.0,14.0,609.0,425.05,332.15
2016,4,26,15,45,742.0,125.0,4.05,14.0,560.5,374.43,288.33
2016,4,26,16,0,720.0,121.0,4.1,14.0,512.0,325.38,245.05
2016,4,26,16,15,690.0,115.5,4.05,13.5,460.5,274.7,200.63
2016,4,26,16,30,660.0,110.0,4.0,13.0,409.0,226.83,158.73
2016,4,26,16,45,629.0,101.0,4.0,13.0,357.5,178.74,117.73
2016,4,26,17,0,598.0,92.0,4.0,13.0,306.0,133.92,82.38
2016,4,26,17,15,543.0,84.0,3.85,12.0,254.0,92.06,55.73
2016,4,26,17,30,488.0,76.0,3.7,11.0,202.0,56.24,45.25
2016,4,26,17,45,415.0,64.0,3.55,10.5,154.0,46.88,36.71
2016,4,26,18,0,342.0,52.0,3.4,10.0,106.0,39.14,29.37
2016,4,26,18,15,225.0,37.0,3.4,9.5,67.0,28.47,19.03
2016,4,26,18,30,108.0,22.0,3.4,9.0,28.0,17.23,2.89
2016,4,26,18,45,54.0,11.0,3.45,8.5,14.0,10.81,0.0
2016,4,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,27,5,15,34.0,7.0,2.2,7.0,8.0,6.88,0.0
2016,4,27,5,30,68.0,14.0,2.3,7.0,16.0,33.35,0.0
2016,4,27,5,45,207.5,28.0,2.45,7.5,52.0,118.36,84.17
2016,4,27,6,0,347.0,42.0,2.6,8.0,88.0,198.71,157.81
2016,4,27,6,15,435.5,51.5,2.6,8.0,136.5,264.59,217.64
2016,4,27,6,30,524.0,61.0,2.6,8.0,185.0,338.41,283.11
2016,4,27,6,45,585.0,67.5,2.65,8.5,238.0,401.72,337.85
2016,4,27,7,0,646.0,74.0,2.7,9.0,291.0,469.5,394.38
2016,4,27,7,15,402.5,128.0,2.75,9.0,271.5,404.84,339.73
2016,4,27,7,30,159.0,182.0,2.8,9.0,252.0,305.75,254.72
2016,4,27,7,45,219.5,200.5,2.85,9.5,309.0,372.43,309.51
2016,4,27,8,0,280.0,219.0,2.9,10.0,366.0,451.63,372.2
2016,4,27,8,15,557.0,158.5,3.0,10.5,486.0,616.17,505.14
2016,4,27,8,30,834.0,98.0,3.1,11.0,606.0,782.86,629.81
2016,4,27,8,45,853.0,99.5,3.25,11.5,653.0,822.68,655.56
2016,4,27,9,0,872.0,101.0,3.4,12.0,700.0,856.07,677.43
2016,4,27,9,15,884.0,103.0,3.5,12.0,741.5,887.06,698.47
2016,4,27,9,30,896.0,105.0,3.6,12.0,783.0,915.76,717.87
2016,4,27,9,45,680.5,213.5,3.75,12.5,741.5,857.72,674.4
2016,4,27,10,0,465.0,322.0,3.9,13.0,700.0,776.99,608.46
2016,4,27,10,15,352.5,375.0,4.05,13.0,667.5,722.64,565.48
2016,4,27,10,30,240.0,428.0,4.2,13.0,635.0,664.81,519.22
2016,4,27,10,45,190.0,442.0,4.35,13.5,608.5,630.05,491.27
2016,4,27,11,0,140.0,456.0,4.5,14.0,582.0,594.27,462.27
2016,4,27,11,15,82.5,404.5,4.65,13.5,479.5,479.6,375.77
2016,4,27,11,30,25.0,353.0,4.8,13.0,377.0,372.26,292.53
2016,4,27,11,45,29.0,369.5,4.95,13.0,397.0,390.38,306.99
2016,4,27,12,0,33.0,386.0,5.1,13.0,417.0,408.02,320.76
2016,4,27,12,15,26.0,350.5,5.2,13.0,374.5,364.78,287.23
2016,4,27,12,30,19.0,315.0,5.3,13.0,332.0,321.24,253.33
2016,4,27,12,45,9.5,220.0,5.45,13.0,228.5,220.76,173.99
2016,4,27,13,0,0.0,125.0,5.6,13.0,125.0,121.04,93.64
2016,4,27,13,15,203.5,250.0,5.6,12.5,427.5,398.47,322.27
2016,4,27,13,30,407.0,375.0,5.6,12.0,730.0,657.37,524.74
2016,4,27,13,45,637.0,261.5,5.65,12.0,797.0,699.88,561.91
2016,4,27,14,0,867.0,148.0,5.7,12.0,864.0,726.97,586.93
2016,4,27,14,15,858.0,146.0,5.65,12.0,831.0,683.78,552.38
2016,4,27,14,30,849.0,144.0,5.6,12.0,798.0,639.58,516.73
2016,4,27,14,45,845.0,137.0,5.6,12.0,760.5,592.77,478.6
2016,4,27,15,0,841.0,130.0,5.6,12.0,723.0,544.94,438.74
2016,4,27,15,15,824.5,127.0,5.55,11.5,677.5,494.11,396.13
2016,4,27,15,30,808.0,124.0,5.5,11.0,632.0,443.8,352.84
2016,4,27,15,45,404.0,120.0,5.45,11.0,374.0,248.17,195.88
2016,4,27,16,0,0.0,116.0,5.4,11.0,116.0,111.31,88.49
2016,4,27,16,15,108.0,153.0,5.25,10.5,202.5,165.48,131.23
2016,4,27,16,30,216.0,190.0,5.1,10.0,289.0,210.65,164.62
2016,4,27,16,45,262.5,160.5,4.95,9.5,265.5,175.91,133.13
2016,4,27,17,0,309.0,131.0,4.8,9.0,242.0,141.4,102.57
2016,4,27,17,15,264.5,116.5,4.5,8.5,201.0,108.66,79.65
2016,4,27,17,30,220.0,102.0,4.2,8.0,160.0,80.44,67.75
2016,4,27,17,45,272.0,79.5,3.95,8.0,134.5,59.03,48.1
2016,4,27,18,0,324.0,57.0,3.7,8.0,109.0,43.1,33.2
2016,4,27,18,15,206.0,40.5,3.55,7.5,69.0,31.28,21.75
2016,4,27,18,30,88.0,24.0,3.4,7.0,29.0,20.08,5.76
2016,4,27,18,45,44.0,12.0,3.3,7.0,14.5,11.8,0.0
2016,4,27,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,36.5,8.0,2.95,7.0,9.0,16.82,0.0
2016,4,28,5,30,73.0,16.0,3.0,7.0,18.0,46.82,0.0
2016,4,28,5,45,208.5,30.5,3.15,7.0,55.0,122.52,88.95
2016,4,28,6,0,344.0,45.0,3.3,7.0,92.0,201.71,161.55
2016,4,28,6,15,431.5,55.0,3.3,7.0,140.5,267.99,222.0
2016,4,28,6,30,519.0,65.0,3.3,7.0,189.0,342.01,288.03
2016,4,28,6,45,576.0,72.5,3.35,7.5,242.0,404.35,342.3
2016,4,28,7,0,633.0,80.0,3.4,8.0,295.0,470.77,398.11
2016,4,28,7,15,673.5,85.5,3.4,8.5,348.5,528.38,444.89
2016,4,28,7,30,714.0,91.0,3.4,9.0,402.0,587.9,491.68
2016,4,28,7,45,746.5,94.0,3.4,9.5,455.5,637.98,529.82
2016,4,28,8,0,779.0,97.0,3.4,10.0,509.0,691.39,568.0
2016,4,28,8,15,801.0,100.5,3.4,10.5,559.0,737.49,599.67
2016,4,28,8,30,823.0,104.0,3.4,11.0,609.0,782.78,630.2
2016,4,28,8,45,843.0,105.5,3.45,12.0,655.5,823.09,655.63
2016,4,28,9,0,863.0,107.0,3.5,13.0,702.0,856.92,675.99
2016,4,28,9,15,875.5,109.0,3.55,13.5,743.0,888.06,695.49
2016,4,28,9,30,888.0,111.0,3.6,14.0,784.0,916.96,713.31
2016,4,28,9,45,910.5,105.5,3.7,14.5,822.5,944.49,730.4
2016,4,28,10,0,933.0,100.0,3.8,15.0,861.0,969.77,745.89
2016,4,28,10,15,939.5,101.0,3.85,15.5,889.0,984.54,753.8
2016,4,28,10,30,946.0,102.0,3.9,16.0,917.0,996.24,759.75
2016,4,28,10,45,950.5,102.5,4.0,16.5,938.0,1002.38,762.34
2016,4,28,11,0,955.0,103.0,4.1,17.0,959.0,1005.31,762.88
2016,4,28,11,15,958.0,103.5,4.2,17.0,972.5,1003.58,761.83
2016,4,28,11,30,961.0,104.0,4.3,17.0,986.0,998.61,758.69
2016,4,28,11,45,960.5,105.5,4.4,17.5,990.5,988.18,750.67
2016,4,28,12,0,960.0,107.0,4.5,18.0,995.0,974.62,740.77
2016,4,28,12,15,960.0,106.5,4.55,18.0,992.5,956.5,728.81
2016,4,28,12,30,960.0,106.0,4.6,18.0,990.0,935.41,714.85
2016,4,28,12,45,958.0,105.5,4.7,18.0,979.0,909.76,698.07
2016,4,28,13,0,956.0,105.0,4.8,18.0,968.0,881.44,679.33
2016,4,28,13,15,952.5,104.5,4.85,18.0,949.0,849.37,657.49
2016,4,28,13,30,949.0,104.0,4.9,18.0,930.0,814.97,633.86
2016,4,28,13,45,943.5,103.0,4.95,18.0,904.0,776.47,607.09
2016,4,28,14,0,938.0,102.0,5.0,18.0,878.0,736.1,578.72
2016,4,28,14,15,930.0,100.5,4.95,17.5,844.5,691.96,546.19
2016,4,28,14,30,922.0,99.0,4.9,17.0,811.0,646.51,511.48
2016,4,28,14,45,911.0,97.5,4.9,17.0,771.5,598.3,473.0
2016,4,28,15,0,900.0,96.0,4.9,17.0,732.0,549.46,433.1
2016,4,28,15,15,886.5,93.5,4.85,16.5,687.0,498.16,390.96
2016,4,28,15,30,873.0,91.0,4.8,16.0,642.0,446.92,347.67
2016,4,28,15,45,852.5,89.0,4.75,16.0,592.0,389.77,298.12
2016,4,28,16,0,832.0,87.0,4.7,16.0,542.0,337.76,251.73
2016,4,28,16,15,807.0,83.5,4.6,15.5,490.0,284.72,204.58
2016,4,28,16,30,782.0,80.0,4.5,15.0,438.0,233.86,159.33
2016,4,28,16,45,743.0,76.5,4.4,14.5,383.0,183.1,116.05
2016,4,28,17,0,704.0,73.0,4.3,14.0,328.0,132.92,76.4
2016,4,28,17,15,653.5,67.0,4.1,13.0,274.0,87.28,46.71
2016,4,28,17,30,603.0,61.0,3.9,12.0,220.0,47.09,30.52
2016,4,28,17,45,518.5,54.0,3.7,11.5,168.5,37.91,28.54
2016,4,28,18,0,434.0,47.0,3.5,11.0,117.0,34.93,25.56
2016,4,28,18,15,307.5,35.0,3.45,10.5,75.0,26.93,17.77
2016,4,28,18,30,181.0,23.0,3.4,10.0,33.0,17.97,5.42
2016,4,28,18,45,90.5,11.5,3.4,9.5,16.5,11.3,0.0
2016,4,28,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,3.0,7.0,4.0,3.93,0.0
2016,4,29,5,30,0.0,8.0,3.0,7.0,8.0,7.71,0.0
2016,4,29,5,45,0.0,25.0,3.05,7.5,25.0,24.25,14.07
2016,4,29,6,0,0.0,42.0,3.1,8.0,42.0,42.09,30.35
2016,4,29,6,15,3.0,63.0,3.05,8.0,64.0,65.46,51.08
2016,4,29,6,30,6.0,84.0,3.0,8.0,86.0,88.67,71.51
2016,4,29,6,45,15.5,105.0,2.95,8.5,110.5,115.34,94.51
2016,4,29,7,0,25.0,126.0,2.9,9.0,135.0,148.36,122.47
2016,4,29,7,15,113.5,154.5,2.85,9.0,203.5,242.13,202.64
2016,4,29,7,30,202.0,183.0,2.8,9.0,272.0,335.77,280.74
2016,4,29,7,45,207.5,207.0,2.8,9.5,308.5,372.32,308.79
2016,4,29,8,0,213.0,231.0,2.8,10.0,345.0,408.59,336.2
2016,4,29,8,15,157.0,255.0,2.8,10.5,343.0,397.21,323.89
2016,4,29,8,30,101.0,279.0,2.8,11.0,341.0,372.93,301.6
2016,4,29,8,45,133.5,304.0,2.85,11.5,393.0,436.52,350.84
2016,4,29,9,0,166.0,329.0,2.9,12.0,445.0,492.55,392.99
2016,4,29,9,15,134.5,346.0,2.95,12.0,443.5,484.57,384.73
2016,4,29,9,30,103.0,363.0,3.0,12.0,442.0,466.22,369.02
2016,4,29,9,45,111.0,383.0,3.1,12.5,471.5,494.18,389.3
2016,4,29,10,0,119.0,403.0,3.2,13.0,501.0,529.75,414.8
2016,4,29,10,15,184.0,415.5,3.25,13.0,572.5,601.81,469.89
2016,4,29,10,30,249.0,428.0,3.3,13.0,644.0,680.97,528.85
2016,4,29,10,45,578.0,280.0,3.35,13.5,795.5,843.17,655.02
2016,4,29,11,0,907.0,132.0,3.4,14.0,947.0,991.39,758.41
2016,4,29,11,15,909.5,132.5,3.45,14.5,959.5,989.08,754.0
2016,4,29,11,30,912.0,133.0,3.5,15.0,972.0,983.69,748.96
2016,4,29,11,45,914.0,132.0,3.6,15.5,976.5,973.32,741.0
2016,4,29,12,0,916.0,131.0,3.7,16.0,981.0,959.98,731.12
2016,4,29,12,15,915.5,131.0,3.8,16.0,978.0,942.44,719.78
2016,4,29,12,30,915.0,131.0,3.9,16.0,975.0,922.1,706.54
2016,4,29,12,45,913.5,129.5,4.05,16.5,964.0,896.8,688.78
2016,4,29,13,0,912.0,128.0,4.2,17.0,953.0,868.95,669.2
2016,4,29,13,15,908.0,127.5,4.3,16.5,934.5,837.63,649.36
2016,4,29,13,30,904.0,127.0,4.4,16.0,916.0,804.14,627.98
2016,4,29,13,45,896.5,126.0,4.55,16.0,889.5,765.62,601.74
2016,4,29,14,0,889.0,125.0,4.7,16.0,863.0,725.5,573.48
2016,4,29,14,15,669.5,215.0,4.75,15.5,758.0,627.02,496.45
2016,4,29,14,30,450.0,305.0,4.8,15.0,653.0,546.5,432.14
2016,4,29,14,45,653.0,209.5,4.9,15.0,687.0,551.97,438.72
2016,4,29,15,0,856.0,114.0,5.0,15.0,721.0,541.64,430.71
2016,4,29,15,15,732.5,146.5,5.0,14.5,643.0,469.12,371.74
2016,4,29,15,30,609.0,179.0,5.0,14.0,565.0,409.71,322.95
2016,4,29,15,45,482.5,198.5,5.0,14.0,489.5,348.59,272.75
2016,4,29,16,0,356.0,218.0,5.0,14.0,414.0,302.6,235.6
2016,4,29,16,15,358.0,194.5,4.9,13.5,375.0,263.09,201.95
2016,4,29,16,30,360.0,171.0,4.8,13.0,336.0,223.45,167.85
2016,4,29,16,45,225.5,159.0,4.75,12.5,258.0,170.17,128.44
2016,4,29,17,0,91.0,147.0,4.7,12.0,180.0,139.56,109.23
2016,4,29,17,15,77.5,125.0,4.45,11.5,150.0,113.74,89.12
2016,4,29,17,30,64.0,103.0,4.2,11.0,120.0,89.55,70.83
2016,4,29,17,45,47.5,80.5,4.0,10.5,92.0,70.21,57.68
2016,4,29,18,0,31.0,58.0,3.8,10.0,64.0,51.76,40.71
2016,4,29,18,15,15.5,38.0,3.75,9.5,41.0,34.76,24.74
2016,4,29,18,30,0.0,18.0,3.7,9.0,18.0,17.38,5.88
2016,4,29,18,45,0.0,9.0,3.65,8.5,9.0,8.85,0.0
2016,4,29,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.5,3.2,7.5,12.0,27.65,0.0
2016,4,30,5,30,154.0,17.0,3.4,8.0,24.0,74.68,2.52
2016,4,30,5,45,288.0,29.5,3.65,8.5,63.5,150.9,111.94
2016,4,30,6,0,422.0,42.0,3.9,9.0,103.0,231.49,185.2
2016,4,30,6,15,506.0,50.5,4.05,9.5,153.5,298.46,246.01
2016,4,30,6,30,590.0,59.0,4.2,10.0,204.0,372.85,311.72
2016,4,30,6,45,639.5,66.0,4.35,10.5,258.0,433.93,364.74
2016,4,30,7,0,689.0,73.0,4.5,11.0,312.0,498.39,418.8
2016,4,30,7,15,727.0,78.0,4.6,11.5,367.0,553.87,463.96
2016,4,30,7,30,765.0,83.0,4.7,12.0,422.0,613.6,511.09
2016,4,30,7,45,789.5,88.0,4.8,13.0,475.0,665.07,548.75
2016,4,30,8,0,814.0,93.0,4.9,14.0,528.0,716.39,584.41
2016,4,30,8,15,834.5,96.5,4.85,14.5,578.5,762.49,615.8
2016,4,30,8,30,855.0,100.0,4.8,15.0,629.0,807.61,645.87
2016,4,30,8,45,869.0,103.5,4.75,15.5,675.0,846.08,670.53
2016,4,30,9,0,883.0,107.0,4.7,16.0,721.0,877.64,689.87
2016,4,30,9,15,894.5,109.0,4.7,16.0,762.0,908.3,710.12
2016,4,30,9,30,906.0,111.0,4.7,16.0,803.0,936.63,728.64
2016,4,30,9,45,922.0,108.5,4.7,16.5,839.5,961.74,743.44
2016,4,30,10,0,938.0,106.0,4.7,17.0,876.0,984.34,756.45
2016,4,30,10,15,943.5,107.5,4.7,17.0,904.0,998.64,765.19
2016,4,30,10,30,949.0,109.0,4.7,17.0,932.0,1009.83,771.95
2016,4,30,10,45,952.0,110.5,4.7,17.5,952.0,1015.49,773.51
2016,4,30,11,0,955.0,112.0,4.7,18.0,972.0,1017.9,773.01
2016,4,30,11,15,957.0,112.5,4.65,18.0,984.0,1015.11,770.16
2016,4,30,11,30,959.0,113.0,4.6,18.0,996.0,1009.1,765.27
2016,4,30,11,45,959.5,113.0,4.6,18.5,1000.5,998.01,756.02
2016,4,30,12,0,960.0,113.0,4.6,19.0,1005.0,983.81,744.82
2016,4,30,12,15,959.0,112.5,4.55,19.0,1001.5,964.74,731.44
2016,4,30,12,30,958.0,112.0,4.5,19.0,998.0,942.77,716.17
2016,4,30,12,45,957.5,110.0,4.5,19.0,987.0,916.97,698.71
2016,4,30,13,0,957.0,108.0,4.5,19.0,976.0,888.46,679.37
2016,4,30,13,15,953.0,107.5,4.45,19.0,956.5,855.98,656.87
2016,4,30,13,30,949.0,107.0,4.4,19.0,937.0,821.2,632.72
2016,4,30,13,45,945.0,104.5,4.4,19.5,910.5,782.42,604.73
2016,4,30,14,0,941.0,102.0,4.4,20.0,884.0,741.67,575.26
2016,4,30,14,15,933.0,100.5,4.35,20.0,850.5,697.47,542.47
2016,4,30,14,30,925.0,99.0,4.3,20.0,817.0,651.96,507.47
2016,4,30,14,45,916.5,95.5,4.25,20.0,777.5,603.26,469.43
2016,4,30,15,0,908.0,92.0,4.2,20.0,738.0,553.73,429.83
2016,4,30,15,15,894.0,90.0,4.15,19.5,692.5,502.35,388.53
2016,4,30,15,30,880.0,88.0,4.1,19.0,647.0,451.06,346.08
2016,4,30,15,45,863.5,84.5,4.05,19.0,598.0,397.85,300.41
2016,4,30,16,0,847.0,81.0,4.0,19.0,549.0,345.43,254.44
2016,4,30,16,15,822.5,78.0,3.8,18.5,496.0,288.0,204.48
2016,4,30,16,30,798.0,75.0,3.6,18.0,443.0,236.9,159.51
2016,4,30,16,45,766.0,70.5,3.4,18.0,389.0,185.53,115.54
2016,4,30,17,0,734.0,66.0,3.2,18.0,335.0,137.45,77.32
2016,4,30,17,15,686.0,61.0,2.95,17.0,280.5,91.32,47.12
2016,4,30,17,30,638.0,56.0,2.7,16.0,226.0,47.01,27.08
2016,4,30,17,45,565.5,49.0,2.5,15.0,175.0,33.38,24.13
2016,4,30,18,0,493.0,42.0,2.3,14.0,124.0,30.07,21.0
2016,4,30,18,15,371.5,32.0,2.25,13.5,81.0,23.78,14.95
2016,4,30,18,30,250.0,22.0,2.2,13.0,38.0,17.03,6.11
2016,4,30,18,45,125.0,11.0,2.2,12.5,19.0,10.81,0.0
2016,4,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,93.5,8.5,0.1,10.5,13.0,32.03,0.0
2016,5,1,5,30,187.0,17.0,0.1,11.0,26.0,85.68,16.47
2016,5,1,5,45,322.0,28.0,0.15,11.5,66.5,161.78,118.6
2016,5,1,6,0,457.0,39.0,0.2,12.0,107.0,243.15,189.43
2016,5,1,6,15,537.0,46.5,0.25,12.5,157.5,308.89,246.2
2016,5,1,6,30,617.0,54.0,0.3,13.0,208.0,381.73,306.78
2016,5,1,6,45,668.0,59.5,0.35,14.0,261.5,440.83,353.97
2016,5,1,7,0,719.0,65.0,0.4,15.0,315.0,505.92,403.59
2016,5,1,7,15,754.0,69.0,0.6,15.5,369.5,562.29,447.0
2016,5,1,7,30,789.0,73.0,0.8,16.0,424.0,619.95,490.22
2016,5,1,7,45,814.0,76.5,1.0,17.0,477.0,670.94,525.2
2016,5,1,8,0,839.0,80.0,1.2,18.0,530.0,721.82,559.0
2016,5,1,8,15,858.0,82.5,1.3,18.5,580.0,761.86,584.6
2016,5,1,8,30,877.0,85.0,1.4,19.0,630.0,805.37,612.35
2016,5,1,8,45,890.5,87.5,1.55,19.5,675.5,842.96,636.27
2016,5,1,9,0,904.0,90.0,1.7,20.0,721.0,878.65,658.77
2016,5,1,9,15,914.5,92.0,1.75,20.0,762.0,909.05,677.74
2016,5,1,9,30,925.0,94.0,1.8,20.0,803.0,937.01,695.12
2016,5,1,9,45,930.0,97.0,1.9,20.5,836.5,958.41,707.48
2016,5,1,10,0,935.0,100.0,2.0,21.0,870.0,976.88,718.01
2016,5,1,10,15,941.0,101.5,2.1,21.0,898.0,991.65,727.61
2016,5,1,10,30,947.0,103.0,2.2,21.0,926.0,1003.34,735.35
2016,5,1,10,45,949.0,105.0,2.35,21.5,945.5,1008.61,738.17
2016,5,1,11,0,951.0,107.0,2.5,22.0,965.0,1010.64,739.01
2016,5,1,11,15,953.0,107.5,2.65,22.0,978.0,1007.9,738.25
2016,5,1,11,30,955.0,108.0,2.8,22.0,991.0,1001.96,735.48
2016,5,1,11,45,953.5,110.0,2.95,22.0,995.0,991.1,729.52
2016,5,1,12,0,952.0,112.0,3.1,22.0,999.0,977.16,721.56
2016,5,1,12,15,951.5,112.0,3.2,22.0,995.5,959.17,710.53
2016,5,1,12,30,951.0,112.0,3.3,22.0,992.0,938.28,697.57
2016,5,1,12,45,946.0,113.0,3.4,22.0,980.0,911.72,680.76
2016,5,1,13,0,941.0,114.0,3.5,22.0,968.0,882.66,662.17
2016,5,1,13,15,937.0,113.5,3.55,22.0,949.0,850.63,641.15
2016,5,1,13,30,933.0,113.0,3.6,22.0,930.0,816.34,618.44
2016,5,1,13,45,924.0,113.0,3.7,22.0,903.0,776.8,592.09
2016,5,1,14,0,915.0,113.0,3.8,22.0,876.0,735.68,564.34
2016,5,1,14,15,906.5,111.5,3.8,21.5,842.5,692.12,533.41
2016,5,1,14,30,898.0,110.0,3.8,21.0,809.0,647.37,500.55
2016,5,1,14,45,885.0,109.0,3.8,21.0,769.0,599.52,463.59
2016,5,1,15,0,872.0,108.0,3.8,21.0,729.0,551.27,425.42
2016,5,1,15,15,857.0,105.5,3.75,20.5,684.5,497.05,382.55
2016,5,1,15,30,842.0,103.0,3.7,20.0,640.0,446.38,341.08
2016,5,1,15,45,821.0,100.5,3.65,20.0,590.5,394.0,296.63
2016,5,1,16,0,800.0,98.0,3.6,20.0,541.0,342.97,252.42
2016,5,1,16,15,773.5,94.0,3.45,19.5,489.0,290.69,207.21
2016,5,1,16,30,747.0,90.0,3.3,19.0,437.0,240.78,163.89
2016,5,1,16,45,710.0,85.5,3.2,19.0,383.0,187.57,119.11
2016,5,1,17,0,673.0,81.0,3.1,19.0,329.0,141.53,82.84
2016,5,1,17,15,622.0,74.5,2.8,18.0,275.5,96.81,53.25
2016,5,1,17,30,571.0,68.0,2.5,17.0,222.0,57.6,35.46
2016,5,1,17,45,493.5,59.5,2.2,16.0,171.5,42.24,31.86
2016,5,1,18,0,416.0,51.0,1.9,15.0,121.0,38.11,28.01
2016,5,1,18,15,297.0,38.0,1.8,14.5,79.0,29.29,19.67
2016,5,1,18,30,178.0,25.0,1.7,14.0,37.0,19.45,8.3
2016,5,1,18,45,89.0,12.5,1.65,13.5,18.5,12.29,0.0
2016,5,1,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,5,15,55.0,10.0,1.0,8.5,12.5,23.9,0.0
2016,5,2,5,30,110.0,20.0,1.1,9.0,25.0,65.96,19.58
2016,5,2,5,45,227.0,34.5,1.25,9.5,63.5,135.53,101.52
2016,5,2,6,0,344.0,49.0,1.4,10.0,102.0,209.02,166.59
2016,5,2,6,15,424.5,59.5,1.3,10.5,150.0,274.61,224.14
2016,5,2,6,30,505.0,70.0,1.2,11.0,198.0,346.28,284.99
2016,5,2,6,45,301.5,105.5,1.2,11.5,187.0,288.89,238.84
2016,5,2,7,0,98.0,141.0,1.2,12.0,176.0,215.6,176.82
2016,5,2,7,15,78.0,161.0,1.05,12.5,192.0,220.42,179.94
2016,5,2,7,30,58.0,181.0,0.9,13.0,208.0,230.37,186.43
2016,5,2,7,45,120.5,209.5,0.75,14.0,272.5,314.7,252.84
2016,5,2,8,0,183.0,238.0,0.6,15.0,337.0,395.31,312.99
2016,5,2,8,15,264.0,249.0,0.6,16.0,406.0,482.84,377.03
2016,5,2,8,30,345.0,260.0,0.6,17.0,475.0,566.29,435.7
2016,5,2,8,45,584.0,191.0,0.6,18.0,587.0,710.49,538.67
2016,5,2,9,0,823.0,122.0,0.6,19.0,699.0,851.19,628.75
2016,5,2,9,15,835.5,124.5,0.65,19.5,739.0,881.84,644.85
2016,5,2,9,30,848.0,127.0,0.7,20.0,779.0,910.31,661.08
2016,5,2,9,45,869.5,122.5,0.75,20.5,816.0,931.92,672.92
2016,5,2,10,0,891.0,118.0,0.8,21.0,853.0,956.75,686.89
2016,5,2,10,15,897.0,119.5,0.8,21.0,880.5,970.91,694.45
2016,5,2,10,30,903.0,121.0,0.8,21.0,908.0,982.13,700.43
2016,5,2,10,45,906.5,122.5,0.8,21.5,927.5,987.97,701.87
2016,5,2,11,0,910.0,124.0,0.8,22.0,947.0,990.74,701.6
2016,5,2,11,15,912.5,124.5,0.8,22.0,959.5,988.45,699.73
2016,5,2,11,30,915.0,125.0,0.8,22.0,972.0,983.1,696.16
2016,5,2,11,45,912.5,127.5,0.85,22.5,975.5,972.05,688.9
2016,5,2,12,0,910.0,130.0,0.9,23.0,979.0,958.07,679.97
2016,5,2,12,15,909.0,129.5,0.9,23.0,975.5,939.73,668.77
2016,5,2,12,30,908.0,129.0,0.9,23.0,972.0,918.66,655.96
2016,5,2,12,45,900.0,132.0,0.95,23.0,959.0,892.31,640.69
2016,5,2,13,0,892.0,135.0,1.0,23.0,946.0,863.73,623.92
2016,5,2,13,15,887.0,134.0,1.05,22.5,927.0,831.74,605.94
2016,5,2,13,30,882.0,133.0,1.1,22.0,908.0,797.72,586.35
2016,5,2,13,45,871.5,134.0,1.2,22.0,880.5,759.64,563.19
2016,5,2,14,0,861.0,135.0,1.3,22.0,853.0,720.21,538.04
2016,5,2,14,15,851.5,133.0,1.45,21.5,820.0,675.77,509.14
2016,5,2,14,30,842.0,131.0,1.6,21.0,787.0,631.71,479.27
2016,5,2,14,45,826.5,129.5,1.8,21.0,747.5,583.98,444.86
2016,5,2,15,0,811.0,128.0,2.0,21.0,708.0,536.23,409.13
2016,5,2,15,15,510.0,211.0,2.15,20.5,568.0,426.65,326.29
2016,5,2,15,30,209.0,294.0,2.3,20.0,428.0,351.51,269.76
2016,5,2,15,45,268.5,260.5,2.5,20.0,418.5,328.29,251.38
2016,5,2,16,0,328.0,227.0,2.7,20.0,409.0,303.68,230.36
2016,5,2,16,15,262.5,212.0,2.75,19.5,349.0,253.91,191.96
2016,5,2,16,30,197.0,197.0,2.8,19.0,289.0,215.3,162.84
2016,5,2,16,45,222.0,170.0,2.85,18.5,262.0,180.39,133.63
2016,5,2,17,0,247.0,143.0,2.9,18.0,235.0,147.85,106.52
2016,5,2,17,15,217.0,125.0,2.85,17.0,196.5,116.06,83.79
2016,5,2,17,30,187.0,107.0,2.8,16.0,158.0,87.44,65.44
2016,5,2,17,45,154.5,86.0,2.75,15.5,122.0,67.17,53.93
2016,5,2,18,0,122.0,65.0,2.7,15.0,86.0,54.69,42.57
2016,5,2,18,15,76.0,45.0,2.65,14.5,56.5,38.67,27.79
2016,5,2,18,30,30.0,25.0,2.6,14.0,27.0,22.2,10.79
2016,5,2,18,45,15.0,12.5,2.55,13.5,13.5,12.29,0.0
2016,5,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,8.0,9.5,0.5,10.0,10.0,11.4,0.0
2016,5,3,5,30,16.0,19.0,0.5,10.0,20.0,24.83,6.4
2016,5,3,5,45,67.0,39.0,0.5,10.5,48.5,73.04,53.53
2016,5,3,6,0,118.0,59.0,0.5,11.0,77.0,124.77,98.56
2016,5,3,6,15,154.0,80.0,0.45,11.5,113.5,169.79,137.53
2016,5,3,6,30,190.0,101.0,0.4,12.0,150.0,217.71,177.94
2016,5,3,6,45,226.0,117.5,0.4,12.5,188.5,262.99,215.15
2016,5,3,7,0,262.0,134.0,0.4,13.0,227.0,311.17,253.56
2016,5,3,7,15,380.0,136.0,0.4,13.5,294.5,405.43,327.55
2016,5,3,7,30,498.0,138.0,0.4,14.0,362.0,500.9,399.37
2016,5,3,7,45,394.0,182.0,0.45,14.5,372.5,494.31,390.21
2016,5,3,8,0,290.0,226.0,0.5,15.0,383.0,470.19,368.92
2016,5,3,8,15,395.0,219.0,0.5,15.5,454.0,560.38,435.57
2016,5,3,8,30,500.0,212.0,0.5,16.0,525.0,648.32,497.2
2016,5,3,8,45,466.0,243.5,0.5,17.0,552.0,666.47,504.45
2016,5,3,9,0,432.0,275.0,0.5,18.0,579.0,680.84,509.85
2016,5,3,9,15,383.0,311.5,0.7,18.5,592.5,676.05,505.52
2016,5,3,9,30,334.0,348.0,0.9,19.0,606.0,675.99,504.18
2016,5,3,9,45,216.5,375.0,1.15,19.5,545.0,591.25,442.91
2016,5,3,10,0,99.0,402.0,1.4,20.0,484.0,502.69,377.24
2016,5,3,10,15,139.5,422.0,1.55,20.5,542.0,567.89,424.69
2016,5,3,10,30,180.0,442.0,1.7,21.0,600.0,624.92,464.59
2016,5,3,10,45,270.0,430.0,1.9,21.5,672.5,701.64,519.66
2016,5,3,11,0,360.0,418.0,2.1,22.0,745.0,770.86,568.61
2016,5,3,11,15,611.0,287.0,2.1,22.0,850.0,876.02,646.47
2016,5,3,11,30,862.0,156.0,2.1,22.0,955.0,965.43,705.95
2016,5,3,11,45,553.0,315.5,2.1,22.0,829.5,832.41,613.23
2016,5,3,12,0,244.0,475.0,2.1,22.0,704.0,690.6,507.97
2016,5,3,12,15,284.0,464.0,2.0,21.5,729.0,709.52,523.55
2016,5,3,12,30,324.0,453.0,1.9,21.0,754.0,723.86,534.62
2016,5,3,12,45,354.5,430.5,1.8,21.0,756.5,716.75,530.03
2016,5,3,13,0,385.0,408.0,1.7,21.0,759.0,707.54,524.11
2016,5,3,13,15,412.0,388.5,1.7,20.5,757.5,694.94,517.42
2016,5,3,13,30,439.0,369.0,1.7,20.0,756.0,680.68,509.42
2016,5,3,13,45,379.0,381.0,1.75,20.0,708.0,631.22,473.96
2016,5,3,14,0,319.0,393.0,1.8,20.0,660.0,583.41,439.53
2016,5,3,14,15,320.0,376.0,1.9,19.5,635.0,553.08,419.58
