Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,30,321.0,359.0,2.0,19.0,610.0,522.27,398.63
2016,5,3,14,45,386.0,316.5,2.1,19.0,603.5,504.96,387.16
2016,5,3,15,0,451.0,274.0,2.2,19.0,597.0,478.25,367.81
2016,5,3,15,15,601.5,204.0,2.35,18.5,607.0,464.65,358.1
2016,5,3,15,30,752.0,134.0,2.5,18.0,617.0,436.18,334.74
2016,5,3,15,45,574.0,173.0,2.7,17.5,525.5,365.27,279.22
2016,5,3,16,0,396.0,212.0,2.9,17.0,434.0,314.4,240.28
2016,5,3,16,15,292.5,205.5,3.05,16.5,361.0,257.67,196.57
2016,5,3,16,30,189.0,199.0,3.2,16.0,288.0,215.68,165.48
2016,5,3,16,45,332.0,154.5,3.35,15.5,287.5,188.18,137.14
2016,5,3,17,0,475.0,110.0,3.5,15.0,287.0,145.76,96.16
2016,5,3,17,15,459.5,99.0,3.5,14.5,248.5,109.45,69.9
2016,5,3,17,30,444.0,88.0,3.5,14.0,210.0,74.88,50.73
2016,5,3,17,45,379.0,74.5,3.5,13.5,163.0,54.37,43.02
2016,5,3,18,0,314.0,61.0,3.5,13.0,116.0,45.71,35.01
2016,5,3,18,15,216.0,44.5,3.35,12.5,76.5,34.06,24.09
2016,5,3,18,30,118.0,28.0,3.2,12.0,37.0,23.33,12.23
2016,5,3,18,45,59.0,14.0,3.1,12.0,18.5,13.76,0.0
2016,5,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,9.0,2.4,10.0,9.0,8.85,0.0
2016,5,4,5,30,0.0,18.0,2.5,10.0,18.0,17.38,4.12
2016,5,4,5,45,36.5,39.0,2.7,10.0,45.0,56.94,41.03
2016,5,4,6,0,73.0,60.0,2.9,10.0,72.0,101.96,80.6
2016,5,4,6,15,101.5,82.5,2.85,10.0,105.5,143.12,117.01
2016,5,4,6,30,130.0,105.0,2.8,10.0,139.0,186.33,154.78
2016,5,4,6,45,162.0,123.5,2.75,10.5,175.5,228.63,190.85
2016,5,4,7,0,194.0,142.0,2.7,11.0,212.0,273.54,228.26
2016,5,4,7,15,117.5,159.5,2.6,11.0,204.0,251.02,207.95
2016,5,4,7,30,41.0,177.0,2.5,11.0,196.0,214.22,175.37
2016,5,4,7,45,55.5,204.5,2.4,11.5,233.0,254.86,208.01
2016,5,4,8,0,70.0,232.0,2.3,12.0,270.0,296.21,240.31
2016,5,4,8,15,92.0,260.0,2.15,12.5,315.0,344.57,277.6
2016,5,4,8,30,114.0,288.0,2.0,13.0,360.0,393.86,314.66
2016,5,4,8,45,174.0,309.5,1.9,13.5,428.0,477.32,377.95
2016,5,4,9,0,234.0,331.0,1.8,14.0,496.0,554.52,434.44
2016,5,4,9,15,144.5,337.0,1.7,14.0,440.5,484.44,378.05
2016,5,4,9,30,55.0,343.0,1.6,14.0,385.0,401.81,312.57
2016,5,4,9,45,109.5,378.5,1.5,14.5,467.5,488.56,377.84
2016,5,4,10,0,164.0,414.0,1.4,15.0,550.0,584.06,445.85
2016,5,4,10,15,113.0,410.5,1.3,15.5,505.5,531.06,403.48
2016,5,4,10,30,62.0,407.0,1.2,16.0,461.0,469.95,356.42
2016,5,4,10,45,85.5,431.5,1.2,16.5,508.5,515.52,389.32
2016,5,4,11,0,109.0,456.0,1.2,17.0,556.0,560.47,420.36
2016,5,4,11,15,203.5,457.0,1.2,17.0,645.5,652.92,487.22
2016,5,4,11,30,298.0,458.0,1.2,17.0,735.0,741.79,549.28
2016,5,4,11,45,285.5,464.0,1.3,17.5,730.5,728.78,538.87
2016,5,4,12,0,273.0,470.0,1.4,18.0,726.0,714.96,528.99
2016,5,4,12,15,264.5,470.0,1.45,18.0,717.5,698.3,517.89
2016,5,4,12,30,256.0,470.0,1.5,18.0,709.0,681.14,506.43
2016,5,4,12,45,288.0,455.5,1.55,18.5,721.0,684.39,509.3
2016,5,4,13,0,320.0,441.0,1.6,19.0,733.0,685.52,510.45
2016,5,4,13,15,370.0,408.5,1.65,19.0,740.0,681.92,509.95
2016,5,4,13,30,420.0,376.0,1.7,19.0,747.0,673.34,505.89
2016,5,4,13,45,381.5,381.5,1.75,19.0,711.0,634.19,477.93
2016,5,4,14,0,343.0,387.0,1.8,19.0,675.0,595.23,450.07
2016,5,4,14,15,357.5,366.0,1.95,19.0,656.0,569.28,432.85
2016,5,4,14,30,372.0,345.0,2.1,19.0,637.0,541.77,413.85
2016,5,4,14,45,408.5,311.0,2.25,19.0,617.0,513.73,394.24
2016,5,4,15,0,445.0,277.0,2.4,19.0,597.0,478.7,368.63
2016,5,4,15,15,407.5,271.0,2.55,18.5,550.0,432.42,333.81
2016,5,4,15,30,370.0,265.0,2.7,18.0,503.0,392.89,303.5
2016,5,4,15,45,388.5,238.0,2.85,17.5,471.0,356.47,274.66
2016,5,4,16,0,407.0,211.0,3.0,17.0,439.0,313.93,239.95
2016,5,4,16,15,350.5,199.0,3.1,16.5,382.5,269.42,204.45
2016,5,4,16,30,294.0,187.0,3.2,16.0,326.0,226.17,170.31
2016,5,4,16,45,216.5,170.0,3.3,15.5,266.0,180.79,135.87
2016,5,4,17,0,139.0,153.0,3.4,15.0,206.0,147.96,112.55
2016,5,4,17,15,118.0,132.5,3.45,14.5,172.5,120.1,91.51
2016,5,4,17,30,97.0,112.0,3.5,14.0,139.0,94.55,73.02
2016,5,4,17,45,78.0,89.0,3.55,13.5,108.0,73.14,59.7
2016,5,4,18,0,59.0,66.0,3.6,13.0,77.0,55.52,43.71
2016,5,4,18,15,30.0,45.5,3.55,12.5,51.0,40.95,30.13
2016,5,4,18,30,1.0,25.0,3.5,12.0,25.0,23.76,12.95
2016,5,4,18,45,0.5,12.5,3.5,11.5,12.5,12.29,0.0
2016,5,4,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,10.0,1.3,9.0,10.0,9.83,0.0
2016,5,5,5,30,0.0,20.0,1.4,9.0,20.0,19.67,6.52
2016,5,5,5,45,37.5,40.0,1.55,9.5,46.0,58.41,42.52
2016,5,5,6,0,75.0,60.0,1.7,10.0,72.0,102.58,81.18
2016,5,5,6,15,98.5,82.0,1.7,10.0,104.0,141.01,115.14
2016,5,5,6,30,122.0,104.0,1.7,10.0,136.0,181.05,150.0
2016,5,5,6,45,145.0,124.5,1.75,10.5,171.0,220.67,183.51
2016,5,5,7,0,168.0,145.0,1.8,11.0,206.0,261.98,217.61
2016,5,5,7,15,190.5,168.0,1.75,11.5,247.0,307.5,254.09
2016,5,5,7,30,213.0,191.0,1.7,12.0,288.0,354.29,290.6
2016,5,5,7,45,178.5,217.5,1.7,12.5,305.5,365.59,297.09
2016,5,5,8,0,144.0,244.0,1.7,13.0,323.0,373.67,300.92
2016,5,5,8,15,145.0,268.0,1.7,13.0,354.0,403.67,323.14
2016,5,5,8,30,146.0,292.0,1.7,13.0,385.0,433.15,344.52
2016,5,5,8,45,155.5,315.0,1.7,13.5,420.0,468.08,369.35
2016,5,5,9,0,165.0,338.0,1.7,14.0,455.0,502.84,393.61
2016,5,5,9,15,88.0,281.0,1.65,14.0,344.0,365.57,287.53
2016,5,5,9,30,11.0,224.0,1.6,14.0,233.0,230.41,180.4
2016,5,5,9,45,20.0,276.5,1.6,14.5,293.5,291.5,227.94
2016,5,5,10,0,29.0,329.0,1.6,15.0,354.0,360.69,279.68
2016,5,5,10,15,19.5,271.5,1.6,15.0,289.0,285.23,221.47
2016,5,5,10,30,10.0,214.0,1.6,15.0,224.0,218.68,169.84
2016,5,5,10,45,255.0,298.5,1.6,15.5,531.0,552.7,429.38
2016,5,5,11,0,500.0,383.0,1.6,16.0,838.0,874.21,652.97
2016,5,5,11,15,265.0,380.0,1.6,16.0,622.0,638.59,482.35
2016,5,5,11,30,30.0,377.0,1.6,16.0,406.0,401.15,305.03
2016,5,5,11,45,24.5,347.5,1.6,16.5,371.0,364.75,278.73
2016,5,5,12,0,19.0,318.0,1.6,17.0,336.0,326.44,249.66
2016,5,5,12,15,17.5,305.5,1.6,17.0,322.0,312.0,238.98
2016,5,5,12,30,16.0,293.0,1.6,17.0,308.0,297.66,228.25
2016,5,5,12,45,30.5,350.0,1.65,17.0,378.5,364.12,278.69
2016,5,5,13,0,45.0,407.0,1.7,17.0,449.0,427.73,325.8
2016,5,5,13,15,29.0,328.0,1.7,17.0,355.0,337.23,258.31
2016,5,5,13,30,13.0,249.0,1.7,17.0,261.0,249.49,192.03
2016,5,5,13,45,8.0,197.0,1.75,17.0,204.5,195.56,150.75
2016,5,5,14,0,3.0,145.0,1.8,17.0,148.0,142.03,108.9
2016,5,5,14,15,15.0,225.0,1.8,16.5,237.5,225.38,175.22
2016,5,5,14,30,27.0,305.0,1.8,16.0,327.0,301.89,234.76
2016,5,5,14,45,13.5,177.5,1.85,16.0,188.5,177.92,138.3
2016,5,5,15,0,0.0,50.0,1.9,16.0,50.0,48.38,34.25
2016,5,5,15,15,0.0,33.0,1.95,15.5,33.0,31.91,20.9
2016,5,5,15,30,0.0,16.0,2.0,15.0,16.0,15.46,7.29
2016,5,5,15,45,0.0,37.5,2.15,15.0,37.5,36.25,24.73
2016,5,5,16,0,0.0,59.0,2.3,15.0,59.0,57.04,42.17
2016,5,5,16,15,0.0,79.0,2.3,14.5,79.0,76.41,58.57
2016,5,5,16,30,0.0,99.0,2.3,14.0,99.0,95.1,74.5
2016,5,5,16,45,3.5,114.0,2.3,14.0,115.5,108.72,85.98
2016,5,5,17,0,7.0,129.0,2.3,14.0,132.0,120.64,96.03
2016,5,5,17,15,3.5,109.5,2.25,13.5,111.0,101.75,80.78
2016,5,5,17,30,0.0,90.0,2.2,13.0,90.0,83.36,65.62
2016,5,5,17,45,0.0,70.0,2.15,13.0,70.0,65.26,52.83
2016,5,5,18,0,0.0,50.0,2.1,13.0,50.0,47.37,36.54
2016,5,5,18,15,0.0,33.5,2.1,12.5,33.5,32.2,22.58
2016,5,5,18,30,0.0,17.0,2.1,12.0,17.0,16.4,7.43
2016,5,5,18,45,0.0,8.5,2.1,11.5,8.5,8.36,0.0
2016,5,5,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,43.0,12.5,1.75,8.0,15.0,23.71,0.0
2016,5,6,5,30,86.0,25.0,1.9,8.0,30.0,62.92,34.49
2016,5,6,5,45,178.5,42.0,2.05,8.5,67.0,129.21,99.5
2016,5,6,6,0,271.0,59.0,2.2,9.0,104.0,194.38,157.23
2016,5,6,6,15,337.5,73.0,2.2,9.5,149.0,252.79,208.97
2016,5,6,6,30,404.0,87.0,2.2,10.0,194.0,317.21,264.54
2016,5,6,6,45,475.5,90.0,2.2,10.5,243.0,376.98,315.02
2016,5,6,7,0,547.0,93.0,2.2,11.0,292.0,446.54,371.78
2016,5,6,7,15,432.5,135.0,2.15,11.5,308.0,440.04,363.9
2016,5,6,7,30,318.0,177.0,2.1,12.0,324.0,417.63,342.96
2016,5,6,7,45,276.0,208.0,2.1,12.5,346.0,433.05,352.7
2016,5,6,8,0,234.0,239.0,2.1,13.0,368.0,435.65,352.0
2016,5,6,8,15,185.5,266.0,2.05,13.0,374.0,433.29,347.64
2016,5,6,8,30,137.0,293.0,2.0,13.0,380.0,427.09,340.21
2016,5,6,8,45,171.0,315.0,1.95,13.5,431.5,481.29,380.63
2016,5,6,9,0,205.0,337.0,1.9,14.0,483.0,536.59,420.56
2016,5,6,9,15,129.5,340.0,1.85,14.0,434.5,474.7,370.85
2016,5,6,9,30,54.0,343.0,1.8,14.0,386.0,400.94,312.42
2016,5,6,9,45,38.0,325.0,1.8,14.5,356.0,366.04,284.88
2016,5,6,10,0,22.0,307.0,1.8,15.0,326.0,323.83,251.51
2016,5,6,10,15,71.5,374.0,1.8,15.0,436.5,446.35,345.14
2016,5,6,10,30,121.0,441.0,1.8,15.0,547.0,568.53,434.28
2016,5,6,10,45,187.5,449.0,1.85,15.0,618.5,637.42,484.59
2016,5,6,11,0,254.0,457.0,1.9,15.0,690.0,711.23,537.72
2016,5,6,11,15,137.5,394.5,1.9,15.0,521.0,527.92,403.76
2016,5,6,11,30,21.0,332.0,1.9,15.0,352.0,343.83,264.57
2016,5,6,11,45,18.5,310.0,1.95,15.0,328.0,319.06,246.66
2016,5,6,12,0,16.0,288.0,2.0,15.0,304.0,294.49,228.02
2016,5,6,12,15,12.5,238.0,2.0,14.5,250.5,242.07,188.1
2016,5,6,12,30,9.0,188.0,2.0,14.0,197.0,190.06,147.87
2016,5,6,12,45,4.5,149.5,2.0,14.0,154.0,148.64,115.07
2016,5,6,13,0,0.0,111.0,2.0,14.0,111.0,107.53,82.1
2016,5,6,13,15,8.0,195.0,2.0,14.0,202.0,194.67,152.03
2016,5,6,13,30,16.0,279.0,2.0,14.0,293.0,280.32,218.95
2016,5,6,13,45,8.0,204.5,2.0,14.0,212.0,202.72,158.15
2016,5,6,14,0,0.0,130.0,2.0,14.0,131.0,125.6,96.92
2016,5,6,14,15,0.0,85.5,2.0,13.5,86.0,82.84,62.68
2016,5,6,14,30,0.0,41.0,2.0,13.0,41.0,39.68,27.4
2016,5,6,14,45,2.0,103.0,2.0,13.0,104.5,100.79,77.92
2016,5,6,15,0,4.0,165.0,2.0,13.0,168.0,160.32,126.41
2016,5,6,15,15,17.0,208.5,2.0,13.0,220.0,206.28,163.55
2016,5,6,15,30,30.0,252.0,2.0,13.0,272.0,244.56,194.18
2016,5,6,15,45,16.5,208.5,2.0,13.0,219.5,202.67,161.08
2016,5,6,16,0,3.0,165.0,2.0,13.0,167.0,157.29,125.06
2016,5,6,16,15,1.5,112.5,1.9,12.5,113.5,108.32,85.45
2016,5,6,16,30,0.0,60.0,1.8,12.0,60.0,57.99,43.76
2016,5,6,16,45,0.0,39.0,1.75,12.0,39.0,37.66,26.67
2016,5,6,17,0,0.0,18.0,1.7,12.0,18.0,17.37,9.34
2016,5,6,17,15,0.0,15.0,1.55,11.5,15.0,14.47,6.9
2016,5,6,17,30,0.0,12.0,1.4,11.0,12.0,11.57,4.42
2016,5,6,17,45,0.0,9.5,1.25,11.0,9.5,9.16,2.68
2016,5,6,18,0,0.0,7.0,1.1,11.0,7.0,6.74,0.44
2016,5,6,18,15,0.0,4.5,1.0,10.5,4.5,4.33,0.0
2016,5,6,18,30,0.0,2.0,0.9,10.0,2.0,1.93,0.0
2016,5,6,18,45,0.0,1.0,0.8,10.0,1.0,0.98,0.0
2016,5,6,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.35,8.0,4.0,3.93,0.0
2016,5,7,5,30,0.0,8.0,1.4,8.0,8.0,7.71,0.0
2016,5,7,5,45,0.0,17.0,1.5,8.5,17.0,16.4,8.19
2016,5,7,6,0,0.0,26.0,1.6,9.0,26.0,25.09,16.0
2016,5,7,6,15,0.0,37.5,1.6,9.0,37.5,36.21,25.87
2016,5,7,6,30,0.0,49.0,1.6,9.0,49.0,47.33,35.64
2016,5,7,6,45,0.0,61.5,1.6,9.5,61.5,59.44,46.0
2016,5,7,7,0,0.0,74.0,1.6,10.0,74.0,71.7,56.3
2016,5,7,7,15,34.0,132.0,1.6,10.0,147.5,158.92,130.59
2016,5,7,7,30,68.0,190.0,1.6,10.0,221.0,247.36,203.53
2016,5,7,7,45,159.5,214.0,1.6,10.5,298.5,348.34,285.53
2016,5,7,8,0,251.0,238.0,1.6,11.0,376.0,456.29,369.91
2016,5,7,8,15,172.0,262.5,1.6,11.5,361.5,418.95,336.71
2016,5,7,8,30,93.0,287.0,1.6,12.0,347.0,375.84,299.73
2016,5,7,8,45,54.5,265.0,1.6,12.5,301.0,319.47,253.97
2016,5,7,9,0,16.0,243.0,1.6,13.0,255.0,254.9,201.4
2016,5,7,9,15,26.5,282.0,1.6,13.5,302.5,312.07,245.62
2016,5,7,9,30,37.0,321.0,1.6,14.0,350.0,362.02,282.83
2016,5,7,9,45,71.0,364.5,1.6,14.5,423.0,438.37,339.93
2016,5,7,10,0,105.0,408.0,1.6,15.0,496.0,515.02,395.48
2016,5,7,10,15,85.5,410.5,1.55,15.0,483.5,497.82,380.94
2016,5,7,10,30,66.0,413.0,1.5,15.0,471.0,480.14,366.79
2016,5,7,10,45,46.5,386.0,1.5,15.5,427.5,431.83,330.02
2016,5,7,11,0,27.0,359.0,1.5,16.0,384.0,383.96,293.5
2016,5,7,11,15,41.0,395.5,1.45,16.0,433.5,432.28,329.46
2016,5,7,11,30,55.0,432.0,1.4,16.0,483.0,479.75,363.62
2016,5,7,11,45,79.5,453.5,1.35,16.5,528.0,521.05,392.62
2016,5,7,12,0,104.0,475.0,1.3,17.0,573.0,561.06,420.19
2016,5,7,12,15,62.5,406.5,1.25,17.0,466.0,452.57,341.37
2016,5,7,12,30,21.0,338.0,1.2,17.0,359.0,345.57,262.52
2016,5,7,12,45,26.5,358.0,1.15,17.0,384.0,368.47,280.16
2016,5,7,13,0,32.0,378.0,1.1,17.0,409.0,389.64,295.64
2016,5,7,13,15,24.5,335.0,1.2,17.0,358.0,340.36,259.5
2016,5,7,13,30,17.0,292.0,1.3,17.0,307.0,293.45,224.9
2016,5,7,13,45,8.5,197.0,1.4,17.0,204.5,195.97,150.69
2016,5,7,14,0,0.0,102.0,1.5,17.0,102.0,98.74,74.31
2016,5,7,14,15,1.0,125.0,1.6,17.0,126.0,121.41,92.76
2016,5,7,14,30,2.0,148.0,1.7,17.0,150.0,143.81,110.75
2016,5,7,14,45,9.5,198.5,1.8,17.0,205.5,195.37,151.79
2016,5,7,15,0,17.0,249.0,1.9,17.0,261.0,245.01,190.83
2016,5,7,15,15,23.5,250.5,1.9,16.5,266.0,247.74,193.55
2016,5,7,15,30,30.0,252.0,1.9,16.0,271.0,244.7,191.88
2016,5,7,15,45,28.0,232.5,1.95,16.0,249.5,223.76,175.81
2016,5,7,16,0,26.0,213.0,2.0,16.0,228.0,207.81,163.63
2016,5,7,16,15,13.0,175.0,2.0,15.5,182.5,167.97,132.64
2016,5,7,16,30,0.0,137.0,2.0,15.0,137.0,129.51,102.4
2016,5,7,16,45,0.0,102.5,2.05,15.0,102.5,97.87,76.68
2016,5,7,17,0,0.0,68.0,2.1,15.0,68.0,65.73,50.08
2016,5,7,17,15,0.0,57.5,1.95,14.5,57.5,55.56,41.75
2016,5,7,17,30,0.0,47.0,1.8,14.0,47.0,45.4,33.24
2016,5,7,17,45,0.0,37.0,1.7,13.5,37.0,35.72,26.46
2016,5,7,18,0,0.0,27.0,1.6,13.0,27.0,26.05,17.66
2016,5,7,18,15,0.0,18.0,1.5,12.5,18.0,17.36,9.65
2016,5,7,18,30,0.0,9.0,1.4,12.0,9.0,8.67,1.46
2016,5,7,18,45,0.0,4.5,1.35,12.0,4.5,4.42,0.0
2016,5,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,5,15,82.0,12.5,0.9,8.5,18.5,34.46,0.0
2016,5,8,5,30,164.0,25.0,1.0,9.0,37.0,94.46,58.95
2016,5,8,5,45,277.0,37.5,1.15,9.5,77.0,159.71,123.24
2016,5,8,6,0,390.0,50.0,1.3,10.0,117.0,235.53,189.66
2016,5,8,6,15,463.0,59.0,1.25,10.5,165.0,298.1,244.42
2016,5,8,6,30,536.0,68.0,1.2,11.0,213.0,366.92,302.53
2016,5,8,6,45,590.0,74.0,1.2,11.5,265.0,427.59,352.26
2016,5,8,7,0,644.0,80.0,1.2,12.0,317.0,492.0,403.06
2016,5,8,7,15,365.0,137.0,1.15,12.5,276.0,400.64,327.19
2016,5,8,7,30,86.0,194.0,1.1,13.0,235.0,264.24,213.4
2016,5,8,7,45,126.0,220.5,1.1,14.0,287.0,331.9,266.82
2016,5,8,8,0,166.0,247.0,1.1,15.0,339.0,394.08,313.32
2016,5,8,8,15,151.5,271.0,1.15,15.5,361.0,412.58,325.06
2016,5,8,8,30,137.0,295.0,1.2,16.0,383.0,429.56,335.78
2016,5,8,8,45,210.0,310.5,1.25,16.5,455.5,509.64,395.61
2016,5,8,9,0,283.0,326.0,1.3,17.0,528.0,601.8,461.75
2016,5,8,9,15,274.5,348.0,1.4,17.0,553.0,621.73,474.32
2016,5,8,9,30,266.0,370.0,1.5,17.0,578.0,640.13,486.46
2016,5,8,9,45,577.0,241.5,1.6,17.5,717.5,804.09,609.29
2016,5,8,10,0,888.0,113.0,1.7,18.0,857.0,957.03,710.74
2016,5,8,10,15,664.0,241.0,1.8,18.0,807.5,893.97,667.44
2016,5,8,10,30,440.0,369.0,1.9,18.0,758.0,811.17,605.02
2016,5,8,10,45,674.5,243.5,2.0,18.5,854.0,906.85,677.17
2016,5,8,11,0,909.0,118.0,2.1,19.0,950.0,991.8,731.48
2016,5,8,11,15,911.5,118.5,2.2,19.0,962.5,989.55,729.79
2016,5,8,11,30,914.0,119.0,2.3,19.0,975.0,984.27,727.13
2016,5,8,11,45,625.0,285.0,2.4,19.5,872.0,873.52,651.15
2016,5,8,12,0,336.0,451.0,2.5,20.0,769.0,755.84,561.52
2016,5,8,12,15,326.5,453.5,2.55,19.5,761.5,739.79,552.37
2016,5,8,12,30,317.0,456.0,2.6,19.0,754.0,723.04,541.85
2016,5,8,12,45,321.0,450.5,2.7,19.0,749.0,709.74,533.38
2016,5,8,13,0,325.0,445.0,2.8,19.0,744.0,695.48,524.13
2016,5,8,13,15,611.0,282.5,2.9,19.0,830.5,758.42,577.83
2016,5,8,13,30,897.0,120.0,3.0,19.0,917.0,805.94,615.44
2016,5,8,13,45,889.5,119.5,3.1,19.0,890.5,768.41,589.84
2016,5,8,14,0,882.0,119.0,3.2,19.0,864.0,729.3,563.47
2016,5,8,14,15,874.0,117.0,3.25,18.5,832.0,687.1,533.95
2016,5,8,14,30,866.0,115.0,3.3,18.0,800.0,643.75,502.31
2016,5,8,14,45,854.0,113.5,3.35,18.0,761.5,597.57,466.74
2016,5,8,15,0,842.0,112.0,3.4,18.0,723.0,547.82,427.67
2016,5,8,15,15,828.0,109.0,3.45,17.5,679.5,498.43,388.54
2016,5,8,15,30,814.0,106.0,3.5,17.0,636.0,449.3,348.4
2016,5,8,15,45,795.0,103.0,3.55,17.0,588.5,398.7,305.38
2016,5,8,16,0,776.0,100.0,3.6,17.0,541.0,349.28,262.38
2016,5,8,16,15,751.5,96.0,3.55,16.5,490.5,298.77,218.36
2016,5,8,16,30,727.0,92.0,3.5,16.0,440.0,247.09,173.16
2016,5,8,16,45,694.5,87.0,3.5,16.0,388.5,198.48,131.03
2016,5,8,17,0,662.0,82.0,3.5,16.0,337.0,153.18,93.65
2016,5,8,17,15,615.5,75.5,3.35,15.5,285.0,108.86,61.63
2016,5,8,17,30,569.0,69.0,3.2,15.0,233.0,69.52,39.78
2016,5,8,17,45,502.5,61.0,3.1,14.5,183.5,42.35,32.22
2016,5,8,18,0,436.0,53.0,3.0,14.0,134.0,38.66,28.76
2016,5,8,18,15,333.0,41.5,2.85,13.5,92.0,31.39,21.88
2016,5,8,18,30,230.0,30.0,2.7,13.0,50.0,23.17,13.43
2016,5,8,18,45,115.0,15.0,2.6,12.5,25.0,11.7,0.0
2016,5,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,5,15,111.0,12.5,1.55,8.5,21.0,42.55,0.0
2016,5,9,5,30,222.0,25.0,1.7,9.0,42.0,115.16,74.85
2016,5,9,5,45,335.0,36.0,1.85,9.5,83.5,181.69,140.97
2016,5,9,6,0,448.0,47.0,2.0,10.0,125.0,257.34,207.94
2016,5,9,6,15,224.0,44.5,1.95,10.5,83.5,165.91,136.37
2016,5,9,6,30,0.0,42.0,1.9,11.0,42.0,40.56,29.41
2016,5,9,6,45,0.0,51.5,1.9,11.5,51.5,49.75,37.32
2016,5,9,7,0,0.0,61.0,1.9,12.0,61.0,58.95,45.0
2016,5,9,7,15,0.0,86.5,1.9,12.5,86.5,84.08,65.99
2016,5,9,7,30,0.0,112.0,1.9,13.0,112.0,109.83,87.09
2016,5,9,7,45,0.5,134.5,1.9,13.5,135.0,132.86,105.57
2016,5,9,8,0,1.0,157.0,1.9,14.0,158.0,155.88,123.75
2016,5,9,8,15,4.5,175.5,1.9,14.5,178.5,177.12,140.33
2016,5,9,8,30,8.0,194.0,1.9,15.0,199.0,198.52,156.82
2016,5,9,8,45,11.0,214.5,1.95,15.5,222.5,221.68,174.49
2016,5,9,9,0,14.0,235.0,2.0,16.0,246.0,244.91,192.0
2016,5,9,9,15,15.0,249.0,2.05,16.5,261.0,259.73,202.71
2016,5,9,9,30,16.0,263.0,2.1,17.0,276.0,274.52,213.35
2016,5,9,9,45,25.0,303.5,2.15,17.5,324.5,331.42,256.24
2016,5,9,10,0,34.0,344.0,2.2,18.0,373.0,381.09,292.72
2016,5,9,10,15,60.0,386.5,2.25,18.0,439.0,448.67,343.12
2016,5,9,10,30,86.0,429.0,2.3,18.0,505.0,515.96,392.28
2016,5,9,10,45,139.0,449.0,2.4,18.5,575.0,591.71,447.17
2016,5,9,11,0,192.0,469.0,2.5,19.0,645.0,659.58,495.36
2016,5,9,11,15,569.0,287.5,2.55,19.0,819.0,841.83,634.5
2016,5,9,11,30,946.0,106.0,2.6,19.0,993.0,1002.74,743.78
2016,5,9,11,45,948.0,105.5,2.7,19.5,998.0,992.77,734.95
2016,5,9,12,0,950.0,105.0,2.8,20.0,1003.0,979.75,725.87
2016,5,9,12,15,537.0,292.5,2.9,20.0,800.0,776.15,585.0
2016,5,9,12,30,124.0,480.0,3.0,20.0,597.0,575.47,431.59
2016,5,9,12,45,533.5,293.0,3.15,20.0,786.0,743.67,566.21
2016,5,9,13,0,943.0,106.0,3.3,20.0,975.0,888.57,671.04
2016,5,9,13,15,939.5,105.5,3.4,20.0,956.5,857.14,649.3
2016,5,9,13,30,936.0,105.0,3.5,20.0,938.0,823.46,627.22
2016,5,9,13,45,930.5,104.0,3.6,20.0,912.0,785.73,602.06
2016,5,9,14,0,925.0,103.0,3.7,20.0,886.0,746.19,575.35
2016,5,9,14,15,918.0,101.5,3.75,19.5,854.0,703.57,546.3
2016,5,9,14,30,911.0,100.0,3.8,19.0,822.0,659.62,514.17
2016,5,9,14,45,901.0,98.5,3.85,19.0,783.0,612.8,478.06
2016,5,9,15,0,891.0,97.0,3.9,19.0,744.0,565.31,440.52
2016,5,9,15,15,878.0,94.5,3.9,18.5,700.5,515.01,400.53
2016,5,9,15,30,865.0,92.0,3.9,18.0,657.0,464.74,359.36
2016,5,9,15,45,847.5,89.5,3.9,18.0,609.0,412.96,315.24
2016,5,9,16,0,830.0,87.0,3.9,18.0,561.0,357.93,267.68
2016,5,9,16,15,808.0,83.5,3.9,17.5,509.5,305.91,222.21
2016,5,9,16,30,786.0,80.0,3.9,17.0,458.0,255.74,177.86
2016,5,9,16,45,755.0,76.0,3.9,16.5,405.0,205.47,134.29
2016,5,9,17,0,724.0,72.0,3.9,16.0,352.0,158.36,95.27
2016,5,9,17,15,680.5,67.0,3.8,15.5,299.0,109.25,59.08
2016,5,9,17,30,637.0,62.0,3.7,15.0,246.0,67.91,35.98
2016,5,9,17,45,571.0,55.0,3.6,14.5,195.0,37.15,27.59
2016,5,9,18,0,505.0,48.0,3.5,14.0,144.0,34.04,24.67
2016,5,9,18,15,399.5,38.5,3.35,13.0,99.5,28.43,19.37
2016,5,9,18,30,294.0,29.0,3.2,12.0,55.0,22.44,13.05
2016,5,9,18,45,147.0,14.5,3.1,11.5,27.5,11.03,0.0
2016,5,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,10,5,15,91.5,14.0,2.1,8.0,21.0,38.91,0.0
2016,5,10,5,30,183.0,28.0,2.1,8.0,42.0,106.53,71.31
2016,5,10,5,45,298.5,40.5,2.1,8.5,84.0,172.52,134.89
2016,5,10,6,0,414.0,53.0,2.1,9.0,126.0,250.54,203.68
2016,5,10,6,15,207.0,58.0,2.0,9.5,94.5,175.64,145.04
2016,5,10,6,30,0.0,63.0,1.9,10.0,63.0,61.31,47.41
2016,5,10,6,45,0.0,77.5,1.85,10.5,77.5,75.82,59.83
2016,5,10,7,0,0.0,92.0,1.8,11.0,92.0,90.28,71.84
2016,5,10,7,15,0.0,105.0,1.65,11.5,105.0,103.15,82.26
2016,5,10,7,30,0.0,118.0,1.5,12.0,118.0,116.01,92.48
2016,5,10,7,45,1.0,139.5,1.35,12.5,140.0,138.37,110.39
2016,5,10,8,0,2.0,161.0,1.2,13.0,162.0,160.76,127.95
2016,5,10,8,15,6.0,182.5,1.05,13.5,186.5,185.53,147.2
2016,5,10,8,30,10.0,204.0,0.9,14.0,211.0,210.47,166.19
2016,5,10,8,45,24.0,249.0,0.75,15.0,266.0,268.41,210.32
2016,5,10,9,0,38.0,294.0,0.6,16.0,321.0,336.05,259.81
2016,5,10,9,15,98.5,339.0,0.6,16.5,415.0,437.62,335.0
2016,5,10,9,30,159.0,384.0,0.6,17.0,509.0,549.54,414.02
2016,5,10,9,45,521.5,257.0,0.65,18.0,691.0,767.84,571.93
2016,5,10,10,0,884.0,130.0,0.7,19.0,873.0,973.52,702.61
2016,5,10,10,15,890.0,131.5,0.75,19.5,900.0,987.39,706.88
2016,5,10,10,30,896.0,133.0,0.8,20.0,927.0,998.38,712.43
2016,5,10,10,45,902.0,133.0,0.9,20.5,947.0,1004.87,716.35
2016,5,10,11,0,908.0,133.0,1.0,21.0,967.0,1008.37,718.52
2016,5,10,11,15,910.0,134.0,1.1,21.0,979.5,1006.0,718.5
2016,5,10,11,30,912.0,135.0,1.2,21.0,992.0,1000.6,716.68
2016,5,10,11,45,913.0,135.0,1.35,21.5,996.0,990.3,711.26
2016,5,10,12,0,914.0,135.0,1.5,22.0,1000.0,977.08,703.91
2016,5,10,12,15,913.0,135.0,1.65,22.0,996.5,959.2,694.81
2016,5,10,12,30,912.0,135.0,1.8,22.0,993.0,938.62,683.79
2016,5,10,12,45,906.5,136.0,2.0,22.5,980.5,912.49,668.18
2016,5,10,13,0,901.0,137.0,2.2,23.0,968.0,884.06,650.74
2016,5,10,13,15,896.5,136.0,2.35,23.0,949.0,852.41,631.63
2016,5,10,13,30,892.0,135.0,2.5,23.0,930.0,818.69,610.81
2016,5,10,13,45,884.0,134.0,2.65,23.0,903.0,780.47,586.55
2016,5,10,14,0,876.0,133.0,2.8,23.0,876.0,740.74,560.83
2016,5,10,14,15,867.0,131.0,2.9,22.5,843.0,698.1,531.76
2016,5,10,14,30,858.0,129.0,3.0,22.0,810.0,652.19,499.41
2016,5,10,14,45,845.5,127.0,3.1,22.0,771.0,605.24,464.33
2016,5,10,15,0,833.0,125.0,3.2,22.0,732.0,557.99,428.06
2016,5,10,15,15,818.0,122.0,3.25,21.5,688.0,508.54,389.8
2016,5,10,15,30,803.0,119.0,3.3,21.0,644.0,459.46,350.64
2016,5,10,15,45,784.0,114.5,3.35,21.0,596.0,408.06,308.01
2016,5,10,16,0,765.0,110.0,3.4,21.0,548.0,357.86,265.37
2016,5,10,16,15,739.5,106.0,3.4,20.5,497.5,304.12,219.84
2016,5,10,16,30,714.0,102.0,3.4,20.0,447.0,255.88,178.26
2016,5,10,16,45,682.5,95.5,3.45,19.5,395.0,206.78,136.67
2016,5,10,17,0,651.0,89.0,3.5,19.0,343.0,160.91,99.32
2016,5,10,17,15,604.0,82.0,3.35,18.0,290.5,116.55,67.33
2016,5,10,17,30,557.0,75.0,3.2,17.0,238.0,77.25,44.87
2016,5,10,17,45,492.5,66.0,3.05,16.5,188.5,46.4,35.53
2016,5,10,18,0,428.0,57.0,2.9,16.0,139.0,42.01,31.49
2016,5,10,18,15,325.5,44.5,2.9,15.0,96.0,33.91,23.99
2016,5,10,18,30,223.0,32.0,2.9,14.0,53.0,24.69,14.92
2016,5,10,18,45,111.5,16.0,2.9,13.5,26.5,12.44,0.0
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.5,13.5,1.7,9.5,22.5,44.98,0.0
2016,5,11,5,30,229.0,27.0,1.8,10.0,45.0,121.97,82.93
2016,5,11,5,45,341.0,38.5,1.9,10.5,87.5,188.06,146.28
2016,5,11,6,0,453.0,50.0,2.0,11.0,130.0,264.64,213.62
2016,5,11,6,15,226.5,71.0,1.9,11.5,111.0,193.42,158.74
2016,5,11,6,30,0.0,92.0,1.8,12.0,92.0,93.03,73.93
2016,5,11,6,45,5.0,111.0,1.7,12.5,113.0,114.92,92.42
2016,5,11,7,0,10.0,130.0,1.6,13.0,134.0,137.15,110.61
2016,5,11,7,15,49.5,164.0,1.5,13.5,187.0,205.4,166.95
2016,5,11,7,30,89.0,198.0,1.4,14.0,240.0,270.94,219.39
2016,5,11,7,45,78.0,218.0,1.3,15.0,258.0,286.32,229.25
2016,5,11,8,0,67.0,238.0,1.2,16.0,276.0,300.68,238.21
2016,5,11,8,15,86.5,266.0,1.05,16.5,319.5,347.19,272.77
2016,5,11,8,30,106.0,294.0,0.9,17.0,363.0,394.47,306.68
2016,5,11,8,45,102.5,315.0,0.75,18.0,385.0,415.07,318.63
2016,5,11,9,0,99.0,336.0,0.6,19.0,407.0,435.08,329.91
2016,5,11,9,15,131.0,360.5,0.45,19.5,460.5,498.89,373.45
2016,5,11,9,30,163.0,385.0,0.3,20.0,514.0,554.42,409.22
2016,5,11,9,45,170.0,402.5,0.2,20.5,542.0,579.48,423.15
2016,5,11,10,0,177.0,420.0,0.1,21.0,570.0,603.95,436.9
2016,5,11,10,15,544.5,271.0,0.15,21.0,751.0,811.69,584.04
2016,5,11,10,30,912.0,122.0,0.2,21.0,932.0,1003.51,702.45
2016,5,11,10,45,915.5,123.5,0.25,21.5,951.5,1009.28,701.63
2016,5,11,11,0,919.0,125.0,0.3,22.0,971.0,1011.98,702.37
2016,5,11,11,15,921.0,125.5,0.4,22.0,983.0,1009.16,702.52
2016,5,11,11,30,923.0,126.0,0.5,22.0,995.0,1003.28,701.05
2016,5,11,11,45,926.5,124.5,0.6,22.5,1000.0,993.82,696.18
2016,5,11,12,0,930.0,123.0,0.7,23.0,1005.0,981.38,689.52
2016,5,11,12,15,929.0,123.0,0.8,23.0,1001.0,963.35,680.73
2016,5,11,12,30,928.0,123.0,0.9,23.0,997.0,942.57,670.16
2016,5,11,12,45,927.5,120.5,1.05,23.5,986.0,917.19,656.09
2016,5,11,13,0,927.0,118.0,1.2,24.0,975.0,889.24,640.06
2016,5,11,13,15,923.0,117.0,1.3,24.0,956.0,857.39,621.7
2016,5,11,13,30,919.0,116.0,1.4,24.0,937.0,823.38,601.63
2016,5,11,13,45,914.0,114.0,1.55,24.0,911.0,785.69,579.23
2016,5,11,14,0,909.0,112.0,1.7,24.0,885.0,746.21,555.08
2016,5,11,14,15,901.0,110.5,1.8,23.5,852.0,703.57,528.03
2016,5,11,14,30,893.0,109.0,1.9,23.0,819.0,659.73,498.14
2016,5,11,14,45,882.0,107.0,2.05,23.0,780.0,612.67,464.24
2016,5,11,15,0,871.0,105.0,2.2,23.0,741.0,565.07,428.77
2016,5,11,15,15,857.0,102.5,2.25,22.5,697.0,515.21,390.88
2016,5,11,15,30,843.0,100.0,2.3,22.0,653.0,461.76,349.11
2016,5,11,15,45,824.5,97.0,2.4,22.0,605.0,410.03,306.76
2016,5,11,16,0,806.0,94.0,2.5,22.0,557.0,359.4,264.13
2016,5,11,16,15,553.5,143.5,2.5,21.5,448.0,283.45,206.9
2016,5,11,16,30,301.0,193.0,2.5,21.0,339.0,238.38,176.59
2016,5,11,16,45,498.0,135.0,2.55,20.5,344.0,206.94,143.26
2016,5,11,17,0,695.0,77.0,2.6,20.0,349.0,158.79,95.23
2016,5,11,17,15,650.0,71.5,2.5,19.0,296.5,113.59,62.48
2016,5,11,17,30,605.0,66.0,2.4,18.0,244.0,73.2,39.35
2016,5,11,17,45,539.5,58.5,2.35,17.5,194.0,39.77,29.56
2016,5,11,18,0,474.0,51.0,2.3,17.0,144.0,36.37,26.44
2016,5,11,18,15,372.5,40.5,2.25,16.0,100.0,29.96,20.5
2016,5,11,18,30,271.0,30.0,2.2,15.0,56.0,23.09,13.65
2016,5,11,18,45,135.5,15.0,2.2,14.5,28.0,11.3,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,5,15,96.5,14.5,2.0,9.5,22.5,41.18,0.0
2016,5,12,5,30,193.0,29.0,2.2,10.0,45.0,112.87,78.0
2016,5,12,5,45,291.5,42.5,2.4,10.5,85.5,173.35,135.36
2016,5,12,6,0,390.0,56.0,2.6,11.0,126.0,245.21,198.74
2016,5,12,6,15,461.0,65.5,2.65,11.5,175.0,308.07,254.06
2016,5,12,6,30,532.0,75.0,2.7,12.0,224.0,376.87,312.79
2016,5,12,6,45,273.5,104.0,2.75,12.5,181.5,276.39,229.99
2016,5,12,7,0,15.0,133.0,2.8,13.0,139.0,143.42,115.85
2016,5,12,7,15,24.0,157.0,2.75,13.5,167.5,174.25,141.23
2016,5,12,7,30,33.0,181.0,2.7,14.0,196.0,212.84,172.15
2016,5,12,7,45,48.0,209.5,2.7,14.5,235.0,254.86,205.4
2016,5,12,8,0,63.0,238.0,2.7,15.0,274.0,297.63,238.6
2016,5,12,8,15,44.5,241.0,2.6,15.5,267.0,285.98,227.48
2016,5,12,8,30,26.0,244.0,2.5,16.0,260.0,265.31,209.52
2016,5,12,8,45,38.5,277.5,2.4,17.0,304.0,319.5,250.53
2016,5,12,9,0,51.0,311.0,2.3,18.0,348.0,365.83,284.26
2016,5,12,9,15,62.0,337.5,2.15,18.5,385.0,403.37,311.1
2016,5,12,9,30,73.0,364.0,2.0,19.0,422.0,440.92,337.43
2016,5,12,9,45,126.0,392.5,1.95,19.5,497.0,527.99,400.74
2016,5,12,10,0,179.0,421.0,1.9,20.0,572.0,607.07,456.23
2016,5,12,10,15,195.5,434.0,1.75,20.5,604.0,635.22,473.4
2016,5,12,10,30,212.0,447.0,1.6,21.0,636.0,662.76,490.13
2016,5,12,10,45,354.0,418.0,1.5,21.5,741.5,773.25,566.74
2016,5,12,11,0,496.0,389.0,1.4,22.0,847.0,881.11,637.46
2016,5,12,11,15,694.5,265.0,1.45,22.5,914.5,941.66,681.08
2016,5,12,11,30,893.0,141.0,1.5,23.0,982.0,990.73,710.58
2016,5,12,11,45,894.0,141.0,1.55,23.5,987.0,980.6,702.77
2016,5,12,12,0,895.0,141.0,1.6,24.0,992.0,967.63,693.96
2016,5,12,12,15,616.5,295.0,1.65,24.0,880.0,852.14,618.15
2016,5,12,12,30,338.0,449.0,1.7,24.0,768.0,736.74,534.55
2016,5,12,12,45,615.5,293.0,1.75,24.5,866.0,815.68,596.2
2016,5,12,13,0,893.0,137.0,1.8,25.0,964.0,879.87,639.98
2016,5,12,13,15,889.0,136.0,1.9,25.0,946.0,848.93,620.48
2016,5,12,13,30,885.0,135.0,2.0,25.0,928.0,815.91,600.32
2016,5,12,13,45,883.0,131.5,2.1,25.0,903.0,780.17,578.04
2016,5,12,14,0,881.0,128.0,2.2,25.0,878.0,742.52,554.12
2016,5,12,14,15,518.5,260.0,2.3,24.5,697.0,583.95,438.76
2016,5,12,14,30,156.0,392.0,2.4,24.0,516.0,457.36,342.75
2016,5,12,14,45,195.5,368.5,2.55,24.0,517.0,450.19,339.28
2016,5,12,15,0,235.0,345.0,2.7,24.0,518.0,439.54,332.19
2016,5,12,15,15,527.5,228.0,2.8,23.5,584.5,460.82,350.2
2016,5,12,15,30,820.0,111.0,2.9,23.0,651.0,463.04,350.45
2016,5,12,15,45,803.0,107.0,3.0,23.0,603.5,412.12,308.45
2016,5,12,16,0,786.0,103.0,3.1,23.0,556.0,362.17,266.41
2016,5,12,16,15,761.5,99.0,3.15,22.0,505.0,311.18,223.78
2016,5,12,16,30,737.0,95.0,3.2,21.0,454.0,258.94,179.58
2016,5,12,16,45,703.0,90.5,3.3,20.5,401.5,209.87,138.08
2016,5,12,17,0,669.0,86.0,3.4,20.0,349.0,164.24,100.9
2016,5,12,17,15,623.0,79.5,3.45,19.0,296.5,119.36,68.17
2016,5,12,17,30,577.0,73.0,3.5,18.0,244.0,79.41,44.71
2016,5,12,17,45,507.0,65.0,3.55,17.0,193.5,45.17,34.39
2016,5,12,18,0,437.0,57.0,3.6,16.0,143.0,41.64,31.2
2016,5,12,18,15,337.5,45.0,3.65,15.0,100.0,34.02,24.15
2016,5,12,18,30,238.0,33.0,3.7,14.0,57.0,25.38,15.74
2016,5,12,18,45,119.0,16.5,3.75,13.5,28.5,12.78,0.0
2016,5,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,5,15,99.5,15.0,2.15,8.5,23.5,42.71,0.0
2016,5,13,5,30,199.0,30.0,2.3,9.0,47.0,116.34,81.91
2016,5,13,5,45,310.0,42.5,2.5,9.5,89.5,180.73,142.02
2016,5,13,6,0,421.0,55.0,2.7,10.0,132.0,258.16,210.25
2016,5,13,6,15,210.5,61.0,2.75,10.5,99.5,181.92,150.29
2016,5,13,6,30,0.0,67.0,2.8,11.0,67.0,65.43,50.77
2016,5,13,6,45,0.0,82.5,2.9,11.5,82.5,80.98,63.99
2016,5,13,7,0,0.0,98.0,3.0,12.0,98.0,96.48,76.8
2016,5,13,7,15,0.0,105.0,3.0,12.5,105.0,103.06,81.9
2016,5,13,7,30,0.0,112.0,3.0,13.0,112.0,109.73,87.0
2016,5,13,7,45,0.0,120.0,3.0,13.5,120.0,117.49,92.92
2016,5,13,8,0,0.0,128.0,3.0,14.0,128.0,125.28,98.81
2016,5,13,8,15,2.0,152.5,2.9,14.5,154.0,151.44,119.69
2016,5,13,8,30,4.0,177.0,2.8,15.0,180.0,177.71,140.29
2016,5,13,8,45,12.5,220.0,2.75,15.5,229.5,228.57,180.38
2016,5,13,9,0,21.0,263.0,2.7,16.0,279.0,279.85,219.89
2016,5,13,9,15,15.5,240.0,2.65,16.5,252.5,250.99,196.19
2016,5,13,9,30,10.0,217.0,2.6,17.0,226.0,222.45,173.06
2016,5,13,9,45,11.5,231.5,2.55,17.5,241.5,238.22,184.79
2016,5,13,10,0,13.0,246.0,2.5,18.0,257.0,253.94,196.27
2016,5,13,10,15,14.0,262.0,2.5,18.0,274.5,270.61,208.78
2016,5,13,10,30,15.0,278.0,2.5,18.0,292.0,287.18,221.17
2016,5,13,10,45,20.0,315.5,2.55,18.5,334.0,328.89,252.23
2016,5,13,11,0,25.0,353.0,2.6,19.0,376.0,376.11,286.84
2016,5,13,11,15,226.0,383.0,2.7,19.5,596.0,607.08,461.61
2016,5,13,11,30,427.0,413.0,2.8,20.0,816.0,826.15,616.79
2016,5,13,11,45,422.0,416.0,2.95,20.5,816.0,815.48,607.07
2016,5,13,12,0,417.0,419.0,3.1,21.0,816.0,803.42,598.27
2016,5,13,12,15,361.0,441.0,3.25,21.0,784.0,761.23,568.2
2016,5,13,12,30,305.0,463.0,3.4,21.0,752.0,721.3,539.51
2016,5,13,12,45,621.0,287.5,3.55,21.0,866.5,816.08,616.84
2016,5,13,13,0,937.0,112.0,3.7,21.0,981.0,894.49,674.07
2016,5,13,13,15,933.5,111.5,3.8,21.0,962.5,863.35,653.02
2016,5,13,13,30,930.0,111.0,3.9,21.0,944.0,829.98,631.07
2016,5,13,13,45,925.5,109.5,4.05,21.0,918.5,792.85,606.48
2016,5,13,14,0,921.0,108.0,4.2,21.0,893.0,753.88,580.28
2016,5,13,14,15,913.5,106.5,4.3,20.5,860.5,711.22,551.5
2016,5,13,14,30,906.0,105.0,4.4,20.0,828.0,667.29,519.72
2016,5,13,14,45,896.5,102.5,4.55,19.5,789.5,620.2,484.86
2016,5,13,15,0,887.0,100.0,4.7,19.0,751.0,572.43,448.28
2016,5,13,15,15,874.0,98.0,4.75,18.5,707.5,522.88,408.85
2016,5,13,15,30,861.0,96.0,4.8,18.0,664.0,473.37,368.23
2016,5,13,15,45,846.0,92.5,4.9,18.0,616.5,418.01,321.38
2016,5,13,16,0,831.0,89.0,5.0,18.0,569.0,367.17,276.93
2016,5,13,16,15,808.5,85.5,5.0,17.0,518.0,315.0,231.61
2016,5,13,16,30,786.0,82.0,5.0,16.0,467.0,264.73,187.23
