Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,45,760.0,77.0,5.0,15.5,414.5,214.53,143.0
2016,5,13,17,0,734.0,72.0,5.0,15.0,362.0,166.96,102.59
2016,5,13,17,15,692.0,67.0,4.85,14.5,309.0,120.59,67.43
2016,5,13,17,30,650.0,62.0,4.7,14.0,256.0,75.32,39.24
2016,5,13,17,45,593.5,55.0,4.55,13.5,205.5,36.65,27.27
2016,5,13,18,0,537.0,48.0,4.4,13.0,155.0,33.5,24.35
2016,5,13,18,15,438.0,39.0,4.2,12.5,109.5,28.33,19.43
2016,5,13,18,30,339.0,30.0,4.0,12.0,64.0,22.8,13.8
2016,5,13,18,45,169.5,15.0,3.8,11.5,32.0,11.12,0.0
2016,5,13,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,5,15,131.5,14.5,1.95,8.5,26.0,61.69,0.0
2016,5,14,5,30,263.0,29.0,2.1,9.0,52.0,137.33,97.99
2016,5,14,5,45,374.5,38.5,2.25,9.5,95.0,202.73,159.51
2016,5,14,6,0,486.0,48.0,2.4,10.0,138.0,279.03,227.08
2016,5,14,6,15,552.5,55.0,2.45,10.5,188.0,341.29,282.26
2016,5,14,6,30,619.0,62.0,2.5,11.0,238.0,409.09,340.27
2016,5,14,6,45,433.0,105.0,2.65,11.5,240.5,377.22,314.28
2016,5,14,7,0,247.0,148.0,2.8,12.0,243.0,322.8,267.92
2016,5,14,7,15,511.0,114.0,2.85,12.5,346.0,476.74,395.36
2016,5,14,7,30,775.0,80.0,2.9,13.0,449.0,637.64,522.19
2016,5,14,7,45,799.5,82.5,2.95,14.0,500.5,686.59,554.53
2016,5,14,8,0,824.0,85.0,3.0,15.0,552.0,735.39,586.71
2016,5,14,8,15,841.5,88.0,2.95,15.5,600.5,774.01,611.35
2016,5,14,8,30,859.0,91.0,2.9,16.0,649.0,816.17,638.15
2016,5,14,8,45,874.0,92.5,2.9,16.5,693.5,853.14,661.11
2016,5,14,9,0,889.0,94.0,2.9,17.0,738.0,888.39,682.6
2016,5,14,9,15,899.5,96.0,2.85,17.0,777.5,918.18,701.05
2016,5,14,9,30,910.0,98.0,2.8,17.0,817.0,945.62,717.81
2016,5,14,9,45,908.0,105.0,2.8,17.5,848.0,964.22,727.59
2016,5,14,10,0,906.0,112.0,2.8,18.0,879.0,979.7,735.37
2016,5,14,10,15,679.5,242.0,2.85,18.5,827.5,914.8,689.54
2016,5,14,10,30,453.0,372.0,2.9,19.0,776.0,830.01,622.95
2016,5,14,10,45,691.5,242.5,2.95,19.5,874.5,927.22,696.03
2016,5,14,11,0,930.0,113.0,3.0,20.0,973.0,1013.62,751.39
2016,5,14,11,15,933.0,113.5,3.05,20.0,985.5,1011.85,749.41
2016,5,14,11,30,936.0,114.0,3.1,20.0,998.0,1007.0,746.33
2016,5,14,11,45,937.5,114.0,3.2,20.5,1003.0,997.16,739.05
2016,5,14,12,0,939.0,114.0,3.3,21.0,1008.0,984.34,729.9
2016,5,14,12,15,938.5,114.0,3.4,21.0,1005.0,966.77,719.05
2016,5,14,12,30,938.0,114.0,3.5,21.0,1002.0,946.4,706.34
2016,5,14,12,45,932.0,116.0,3.6,21.0,990.0,920.47,689.83
2016,5,14,13,0,926.0,118.0,3.7,21.0,978.0,892.17,671.65
2016,5,14,13,15,922.5,117.0,3.75,21.0,959.5,860.87,651.02
2016,5,14,13,30,919.0,116.0,3.8,21.0,941.0,827.39,628.77
2016,5,14,13,45,912.0,116.0,3.9,21.0,915.0,790.17,603.94
2016,5,14,14,0,905.0,116.0,4.0,21.0,889.0,751.3,577.69
2016,5,14,14,15,897.5,114.0,4.1,20.5,857.0,708.8,548.88
2016,5,14,14,30,890.0,112.0,4.2,20.0,825.0,665.07,517.22
2016,5,14,14,45,878.0,111.0,4.3,20.0,786.0,618.55,481.62
2016,5,14,15,0,866.0,110.0,4.4,20.0,747.0,571.57,444.9
2016,5,14,15,15,852.5,107.5,4.45,19.5,703.5,522.27,406.09
2016,5,14,15,30,839.0,105.0,4.5,19.0,660.0,469.42,363.44
2016,5,14,15,45,820.5,102.0,4.6,19.0,612.0,417.94,320.04
2016,5,14,16,0,802.0,99.0,4.7,19.0,564.0,367.55,276.49
2016,5,14,16,15,778.0,95.0,4.7,18.5,513.0,315.93,231.72
2016,5,14,16,30,754.0,91.0,4.7,18.0,462.0,266.38,188.19
2016,5,14,16,45,722.5,86.5,4.7,17.5,409.5,213.76,142.8
2016,5,14,17,0,691.0,82.0,4.7,17.0,357.0,167.48,104.07
2016,5,14,17,15,646.5,76.0,4.5,16.5,304.5,121.94,69.7
2016,5,14,17,30,602.0,70.0,4.3,16.0,252.0,81.15,44.66
2016,5,14,17,45,537.0,62.5,4.1,15.5,201.5,43.87,33.46
2016,5,14,18,0,472.0,55.0,3.9,15.0,151.0,39.48,29.45
2016,5,14,18,15,372.5,44.5,3.6,14.0,106.5,33.21,23.61
2016,5,14,18,30,273.0,34.0,3.3,13.0,62.0,26.51,16.96
2016,5,14,18,45,136.5,17.0,3.0,12.5,31.0,13.12,0.38
2016,5,14,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,98.5,16.5,2.5,9.0,25.5,54.17,0.0
2016,5,15,5,30,197.0,33.0,2.7,9.0,51.0,120.05,86.51
2016,5,15,5,45,307.0,45.5,2.9,9.5,93.5,184.3,145.6
2016,5,15,6,0,417.0,58.0,3.1,10.0,136.0,261.12,213.33
2016,5,15,6,15,264.0,86.5,3.1,10.5,141.0,231.85,192.27
2016,5,15,6,30,111.0,115.0,3.1,11.0,146.0,189.28,156.78
2016,5,15,6,45,127.5,136.0,3.1,11.5,179.0,225.65,187.45
2016,5,15,7,0,144.0,157.0,3.1,12.0,212.0,263.12,218.14
2016,5,15,7,15,172.5,179.5,3.05,12.5,255.5,311.21,256.94
2016,5,15,7,30,201.0,202.0,3.0,13.0,299.0,361.1,296.27
2016,5,15,7,45,249.5,219.5,2.95,13.5,353.0,430.02,350.06
2016,5,15,8,0,298.0,237.0,2.9,14.0,407.0,493.5,398.33
2016,5,15,8,15,561.5,173.5,2.85,14.5,527.0,654.13,524.35
2016,5,15,8,30,825.0,110.0,2.8,15.0,647.0,815.34,640.27
2016,5,15,8,45,843.5,110.5,2.8,15.5,692.0,853.2,662.88
2016,5,15,9,0,862.0,111.0,2.8,16.0,737.0,884.31,681.53
2016,5,15,9,15,873.0,113.0,2.8,16.5,776.0,913.8,698.93
2016,5,15,9,30,884.0,115.0,2.8,17.0,815.0,941.04,714.67
2016,5,15,9,45,907.0,108.0,2.85,17.5,852.5,967.49,730.22
2016,5,15,10,0,930.0,101.0,2.9,18.0,890.0,991.77,744.26
2016,5,15,10,15,935.5,102.0,2.95,18.5,916.5,1005.33,751.15
2016,5,15,10,30,941.0,103.0,3.0,19.0,943.0,1015.88,756.23
2016,5,15,10,45,944.0,104.0,3.1,19.5,962.5,1020.94,758.21
2016,5,15,11,0,947.0,105.0,3.2,20.0,982.0,1022.86,758.27
2016,5,15,11,15,949.5,105.5,3.35,20.0,994.5,1020.64,757.56
2016,5,15,11,30,952.0,106.0,3.5,20.0,1007.0,1015.28,754.86
2016,5,15,11,45,952.5,106.5,3.65,20.5,1011.0,1004.93,747.46
2016,5,15,12,0,953.0,107.0,3.8,21.0,1015.0,991.56,738.11
2016,5,15,12,15,952.5,106.5,3.95,21.0,1012.0,973.35,726.96
2016,5,15,12,30,952.0,106.0,4.1,21.0,1009.0,952.32,713.88
2016,5,15,12,45,953.0,103.5,4.25,21.0,998.5,927.93,698.45
2016,5,15,13,0,954.0,101.0,4.4,21.0,988.0,900.83,681.04
2016,5,15,13,15,951.0,100.5,4.5,20.5,969.5,869.75,662.15
2016,5,15,13,30,948.0,100.0,4.6,20.0,951.0,836.38,641.39
2016,5,15,13,45,942.5,99.0,4.7,20.0,925.5,798.51,615.91
2016,5,15,14,0,937.0,98.0,4.8,20.0,900.0,758.83,588.83
2016,5,15,14,15,930.0,96.5,4.85,20.0,867.5,716.03,558.94
2016,5,15,14,30,923.0,95.0,4.9,20.0,835.0,671.89,525.55
2016,5,15,14,45,913.5,93.5,4.95,20.0,796.5,625.14,489.34
2016,5,15,15,0,904.0,92.0,5.0,20.0,758.0,577.65,451.68
2016,5,15,15,15,892.0,90.0,5.0,19.5,715.0,527.95,412.05
2016,5,15,15,30,880.0,88.0,5.0,19.0,672.0,478.18,371.2
2016,5,15,15,45,864.5,85.5,5.0,18.5,624.0,426.69,327.85
2016,5,15,16,0,849.0,83.0,5.0,18.0,576.0,375.89,283.91
2016,5,15,16,15,827.5,80.0,5.0,17.5,525.5,319.45,234.74
2016,5,15,16,30,806.0,77.0,5.0,17.0,475.0,268.95,189.76
2016,5,15,16,45,774.5,74.0,5.0,16.5,421.5,218.37,145.38
2016,5,15,17,0,743.0,71.0,5.0,16.0,368.0,170.96,105.21
2016,5,15,17,15,702.0,66.5,4.8,15.5,315.0,124.59,69.69
2016,5,15,17,30,661.0,62.0,4.6,15.0,262.0,79.27,40.85
2016,5,15,17,45,595.0,56.0,4.45,14.5,210.0,40.17,30.3
2016,5,15,18,0,529.0,50.0,4.3,14.0,158.0,34.95,25.56
2016,5,15,18,15,431.0,41.0,4.05,13.0,112.5,29.85,20.78
2016,5,15,18,30,333.0,32.0,3.8,12.0,67.0,24.41,15.33
2016,5,15,18,45,166.5,16.0,3.6,11.5,33.5,11.84,0.6
2016,5,15,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,5,15,114.5,16.0,2.9,9.0,26.5,58.44,0.0
2016,5,16,5,30,229.0,32.0,2.9,9.0,53.0,129.45,94.08
2016,5,16,5,45,325.5,44.5,2.95,9.5,95.0,191.65,151.7
2016,5,16,6,0,422.0,57.0,3.0,10.0,137.0,262.96,214.97
2016,5,16,6,15,214.5,78.0,2.95,10.5,119.5,197.74,163.75
2016,5,16,6,30,7.0,99.0,2.9,11.0,102.0,104.09,83.8
2016,5,16,6,45,13.0,119.0,2.85,11.5,124.0,127.97,103.98
2016,5,16,7,0,19.0,139.0,2.8,12.0,146.0,152.24,123.96
2016,5,16,7,15,27.0,162.0,2.75,12.5,174.0,188.14,153.2
2016,5,16,7,30,35.0,185.0,2.7,13.0,202.0,218.56,177.39
2016,5,16,7,45,101.0,220.0,2.65,13.5,276.0,305.41,248.09
2016,5,16,8,0,167.0,255.0,2.6,14.0,350.0,405.03,326.39
2016,5,16,8,15,225.0,271.5,2.6,14.5,411.5,472.8,378.12
2016,5,16,8,30,283.0,288.0,2.6,15.0,473.0,552.6,437.6
2016,5,16,8,45,567.5,200.0,2.65,16.0,603.0,718.39,564.7
2016,5,16,9,0,852.0,112.0,2.7,17.0,733.0,877.54,674.69
2016,5,16,9,15,863.0,114.0,2.8,17.5,771.5,906.8,691.5
2016,5,16,9,30,874.0,116.0,2.9,18.0,810.0,933.84,707.89
2016,5,16,9,45,895.0,110.5,3.0,19.0,846.5,959.88,722.19
2016,5,16,10,0,916.0,105.0,3.1,20.0,883.0,983.71,734.92
2016,5,16,10,15,921.5,106.0,3.2,20.5,909.5,997.1,742.08
2016,5,16,10,30,927.0,107.0,3.3,21.0,936.0,1007.54,747.45
2016,5,16,10,45,931.0,107.5,3.45,21.5,955.5,1012.98,749.98
2016,5,16,11,0,935.0,108.0,3.6,22.0,975.0,1015.34,750.6
2016,5,16,11,15,937.0,108.5,3.7,22.0,987.0,1012.67,749.09
2016,5,16,11,30,939.0,109.0,3.8,22.0,999.0,1006.92,745.67
2016,5,16,11,45,940.0,109.5,3.95,22.0,1003.5,997.17,740.0
2016,5,16,12,0,941.0,110.0,4.1,22.0,1008.0,984.43,732.38
2016,5,16,12,15,940.0,110.0,4.2,22.0,1004.5,966.46,720.98
2016,5,16,12,30,939.0,110.0,4.3,22.0,1001.0,945.71,707.74
2016,5,16,12,45,935.5,110.5,4.45,22.5,989.5,920.59,690.39
2016,5,16,13,0,932.0,111.0,4.6,23.0,978.0,893.0,671.75
2016,5,16,13,15,928.0,110.0,4.7,23.0,959.5,861.25,651.08
2016,5,16,13,30,924.0,109.0,4.8,23.0,941.0,827.33,628.72
2016,5,16,13,45,921.0,106.5,4.9,23.0,916.0,790.75,604.26
2016,5,16,14,0,918.0,104.0,5.0,23.0,891.0,752.25,578.16
2016,5,16,14,15,911.0,102.5,5.0,22.5,859.0,710.19,549.76
2016,5,16,14,30,904.0,101.0,5.0,22.0,827.0,666.83,517.97
2016,5,16,14,45,896.5,98.0,5.05,22.0,789.5,620.72,482.53
2016,5,16,15,0,889.0,95.0,5.1,22.0,752.0,573.74,445.58
2016,5,16,15,15,876.5,93.0,5.05,21.5,709.0,524.5,406.51
2016,5,16,15,30,864.0,91.0,5.0,21.0,666.0,475.25,366.33
2016,5,16,15,45,847.0,88.5,4.95,21.0,618.0,423.93,322.87
2016,5,16,16,0,830.0,86.0,4.9,21.0,570.0,369.31,276.01
2016,5,16,16,15,808.5,83.0,4.8,20.5,520.0,317.99,231.44
2016,5,16,16,30,787.0,80.0,4.7,20.0,470.0,268.45,187.85
2016,5,16,16,45,754.0,77.0,4.6,19.5,417.0,218.51,144.65
2016,5,16,17,0,721.0,74.0,4.5,19.0,364.0,171.89,105.66
2016,5,16,17,15,679.5,69.0,4.2,18.0,311.5,122.83,68.28
2016,5,16,17,30,638.0,64.0,3.9,17.0,259.0,81.27,42.35
2016,5,16,17,45,575.5,57.5,3.65,16.5,208.0,42.8,32.38
2016,5,16,18,0,513.0,51.0,3.4,16.0,157.0,35.67,25.98
2016,5,16,18,15,417.0,42.0,3.2,15.0,112.0,30.61,21.28
2016,5,16,18,30,321.0,33.0,3.0,14.0,67.0,25.22,15.94
2016,5,16,18,45,160.5,16.5,2.85,13.5,33.5,12.2,1.4
2016,5,16,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,145.0,15.0,1.8,9.5,28.5,67.94,0.97
2016,5,17,5,30,290.0,30.0,1.9,10.0,57.0,148.78,108.46
2016,5,17,5,45,398.0,39.0,2.0,10.5,101.5,214.17,168.7
2016,5,17,6,0,506.0,48.0,2.1,11.0,146.0,290.02,235.47
2016,5,17,6,15,571.5,55.0,2.1,12.0,196.5,352.96,290.08
2016,5,17,6,30,637.0,62.0,2.1,13.0,247.0,421.33,347.02
2016,5,17,6,45,685.0,66.0,2.15,14.0,301.0,478.93,393.46
2016,5,17,7,0,733.0,70.0,2.2,15.0,355.0,542.09,442.33
2016,5,17,7,15,764.5,74.0,2.3,16.0,408.5,597.06,483.26
2016,5,17,7,30,796.0,78.0,2.4,17.0,462.0,653.0,522.78
2016,5,17,7,45,822.5,80.0,2.55,18.0,514.5,703.59,556.57
2016,5,17,8,0,849.0,82.0,2.7,19.0,567.0,749.53,586.28
2016,5,17,8,15,866.5,85.0,2.8,19.5,616.5,793.62,615.01
2016,5,17,8,30,884.0,88.0,2.9,20.0,666.0,836.54,642.52
2016,5,17,8,45,899.0,89.0,3.05,21.0,711.5,873.64,664.72
2016,5,17,9,0,914.0,90.0,3.2,22.0,757.0,908.96,685.46
2016,5,17,9,15,924.0,92.0,3.15,22.5,797.0,938.86,702.28
2016,5,17,9,30,934.0,94.0,3.1,23.0,837.0,966.32,717.33
2016,5,17,9,45,941.0,96.0,3.1,23.5,870.5,988.36,729.09
2016,5,17,10,0,948.0,98.0,3.1,24.0,904.0,1007.56,739.01
2016,5,17,10,15,953.5,99.0,3.0,24.0,931.0,1021.32,746.02
2016,5,17,10,30,959.0,100.0,2.9,24.0,958.0,1032.02,751.13
2016,5,17,10,45,963.0,100.5,2.85,24.5,978.0,1037.61,752.02
2016,5,17,11,0,967.0,101.0,2.8,25.0,998.0,1040.03,751.02
2016,5,17,11,15,969.0,101.5,2.75,25.0,1010.5,1037.32,748.36
2016,5,17,11,30,971.0,102.0,2.7,25.0,1023.0,1031.43,743.82
2016,5,17,11,45,972.0,102.0,2.65,25.5,1027.5,1020.93,735.05
2016,5,17,12,0,973.0,102.0,2.6,26.0,1032.0,1007.36,724.49
2016,5,17,12,15,972.0,102.0,2.6,26.0,1028.0,988.94,712.86
2016,5,17,12,30,971.0,102.0,2.6,26.0,1024.0,967.66,699.48
2016,5,17,12,45,969.5,101.0,2.65,26.0,1013.0,942.2,683.87
2016,5,17,13,0,968.0,100.0,2.7,26.0,1002.0,914.1,666.48
2016,5,17,13,15,964.0,99.0,2.75,26.0,983.0,881.43,645.99
2016,5,17,13,30,960.0,98.0,2.8,26.0,964.0,846.49,623.86
2016,5,17,13,45,954.0,97.5,2.9,26.0,937.5,808.41,599.7
2016,5,17,14,0,948.0,97.0,3.0,26.0,911.0,768.52,573.99
2016,5,17,14,15,940.5,95.5,3.05,26.0,878.0,725.06,545.22
2016,5,17,14,30,933.0,94.0,3.1,26.0,845.0,680.28,513.28
2016,5,17,14,45,922.0,93.0,3.2,26.0,805.5,632.76,478.44
2016,5,17,15,0,911.0,92.0,3.3,26.0,766.0,584.63,442.17
2016,5,17,15,15,898.5,90.0,3.3,25.5,722.0,534.44,403.92
2016,5,17,15,30,886.0,88.0,3.3,25.0,678.0,484.22,364.45
2016,5,17,15,45,869.0,85.5,3.35,25.0,629.5,431.9,321.67
2016,5,17,16,0,852.0,83.0,3.4,25.0,581.0,380.41,278.47
2016,5,17,16,15,830.0,80.0,3.3,24.5,530.0,323.7,230.91
2016,5,17,16,30,808.0,77.0,3.2,24.0,479.0,272.98,187.34
2016,5,17,16,45,779.5,73.0,3.15,23.5,426.0,222.03,144.0
2016,5,17,17,0,751.0,69.0,3.1,23.0,373.0,173.93,104.23
2016,5,17,17,15,710.5,64.5,2.85,22.0,319.5,127.11,69.14
2016,5,17,17,30,670.0,60.0,2.6,21.0,266.0,84.65,42.87
2016,5,17,17,45,610.5,54.0,2.35,20.0,214.5,41.79,24.96
2016,5,17,18,0,551.0,48.0,2.1,19.0,163.0,33.01,23.33
2016,5,17,18,15,458.0,39.5,2.05,18.0,117.5,28.27,18.99
2016,5,17,18,30,365.0,31.0,2.0,17.0,72.0,23.2,14.07
2016,5,17,18,45,182.5,15.5,2.0,16.5,36.0,11.25,1.27
2016,5,17,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,18,5,15,136.5,15.5,2.15,11.5,28.5,66.64,7.34
2016,5,18,5,30,273.0,31.0,2.4,12.0,57.0,144.51,105.25
2016,5,18,5,45,376.0,41.5,2.7,13.0,101.0,209.06,163.75
2016,5,18,6,0,479.0,52.0,3.0,14.0,145.0,283.6,228.7
2016,5,18,6,15,544.5,59.0,2.9,14.5,195.0,345.45,282.54
2016,5,18,6,30,610.0,66.0,2.8,15.0,245.0,412.69,338.94
2016,5,18,6,45,656.5,71.5,2.75,16.0,298.0,472.3,386.67
2016,5,18,7,0,703.0,77.0,2.7,17.0,351.0,534.89,434.77
2016,5,18,7,15,735.0,81.5,2.7,17.5,404.0,587.19,474.24
2016,5,18,7,30,767.0,86.0,2.7,18.0,457.0,642.91,514.67
2016,5,18,7,45,790.0,89.5,2.7,19.0,508.0,691.61,546.48
2016,5,18,8,0,813.0,93.0,2.7,20.0,559.0,740.06,577.28
2016,5,18,8,15,831.0,96.0,2.65,20.5,607.5,783.41,604.56
2016,5,18,8,30,849.0,99.0,2.6,21.0,656.0,820.68,627.07
2016,5,18,8,45,862.5,101.5,2.55,22.0,700.0,857.1,647.41
2016,5,18,9,0,876.0,104.0,2.5,23.0,744.0,891.74,666.12
2016,5,18,9,15,886.5,106.0,2.55,23.5,783.0,921.13,683.15
2016,5,18,9,30,897.0,108.0,2.6,24.0,822.0,948.21,698.61
2016,5,18,9,45,908.0,107.5,2.65,24.5,856.0,970.63,710.97
2016,5,18,10,0,919.0,107.0,2.7,25.0,890.0,990.46,721.68
2016,5,18,10,15,924.5,108.5,2.75,25.5,917.0,1004.4,728.63
2016,5,18,10,30,930.0,110.0,2.8,26.0,944.0,1015.36,733.78
2016,5,18,10,45,933.5,111.0,2.9,26.5,963.5,1020.82,735.96
2016,5,18,11,0,937.0,112.0,3.0,27.0,983.0,1023.2,736.31
2016,5,18,11,15,939.0,112.5,3.1,27.0,995.0,1020.51,734.99
2016,5,18,11,30,941.0,113.0,3.2,27.0,1007.0,1014.74,731.82
2016,5,18,11,45,940.5,114.0,3.35,27.0,1011.0,1004.05,725.93
2016,5,18,12,0,940.0,115.0,3.5,27.0,1015.0,990.41,718.17
2016,5,18,12,15,939.0,115.0,3.6,27.0,1011.5,972.47,707.28
2016,5,18,12,30,938.0,115.0,3.7,27.0,1008.0,951.78,694.59
2016,5,18,12,45,934.0,115.5,3.8,27.0,996.0,926.27,678.7
2016,5,18,13,0,930.0,116.0,3.9,27.0,984.0,898.34,661.13
2016,5,18,13,15,926.5,115.0,4.0,27.0,965.5,867.11,641.22
2016,5,18,13,30,923.0,114.0,4.1,27.0,947.0,833.69,619.68
2016,5,18,13,45,916.5,113.0,4.2,27.0,921.0,795.97,595.0
2016,5,18,14,0,910.0,112.0,4.3,27.0,895.0,756.57,568.9
2016,5,18,14,15,902.5,110.5,4.35,26.5,862.5,714.53,541.32
2016,5,18,14,30,895.0,109.0,4.4,26.0,830.0,671.25,510.6
2016,5,18,14,45,886.0,106.5,4.45,26.0,792.0,625.13,476.06
2016,5,18,15,0,877.0,104.0,4.5,26.0,754.0,578.29,440.22
2016,5,18,15,15,864.0,101.5,4.5,25.5,710.5,528.91,402.24
2016,5,18,15,30,851.0,99.0,4.5,25.0,667.0,479.6,363.17
2016,5,18,15,45,836.5,95.0,4.5,25.0,620.5,424.68,318.19
2016,5,18,16,0,822.0,91.0,4.5,25.0,574.0,374.18,275.49
2016,5,18,16,15,800.0,88.0,4.4,24.0,523.5,323.12,232.54
2016,5,18,16,30,778.0,85.0,4.3,23.0,473.0,273.89,190.39
2016,5,18,16,45,749.0,80.5,4.2,22.5,420.5,223.89,147.63
2016,5,18,17,0,720.0,76.0,4.1,22.0,368.0,176.81,108.48
2016,5,18,17,15,679.0,71.0,3.75,21.0,315.5,127.69,71.14
2016,5,18,17,30,638.0,66.0,3.4,20.0,263.0,86.08,44.81
2016,5,18,17,45,578.0,59.0,3.1,19.5,212.5,47.02,28.58
2016,5,18,18,0,518.0,52.0,2.8,19.0,162.0,36.27,26.19
2016,5,18,18,15,425.5,43.0,2.65,18.0,116.5,31.24,21.58
2016,5,18,18,30,333.0,34.0,2.5,17.0,71.0,25.88,16.39
2016,5,18,18,45,166.5,17.0,2.4,16.0,35.5,12.48,2.5
2016,5,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,19,5,15,128.0,17.0,4.05,9.0,29.5,64.93,12.56
2016,5,19,5,30,256.0,34.0,4.1,9.0,59.0,141.8,105.24
2016,5,19,5,45,363.5,45.0,4.2,9.5,103.5,208.51,166.21
2016,5,19,6,0,471.0,56.0,4.3,10.0,148.0,285.21,234.38
2016,5,19,6,15,538.5,63.5,4.4,10.5,199.0,348.45,290.7
2016,5,19,6,30,606.0,71.0,4.5,11.0,250.0,417.18,350.04
2016,5,19,6,45,654.5,76.0,4.65,11.5,303.5,477.27,400.74
2016,5,19,7,0,703.0,81.0,4.8,12.0,357.0,540.46,452.47
2016,5,19,7,15,735.0,85.5,4.85,12.5,410.0,592.55,493.67
2016,5,19,7,30,767.0,90.0,4.9,13.0,463.0,648.29,536.33
2016,5,19,7,45,794.0,92.5,4.95,13.5,515.0,698.81,572.5
2016,5,19,8,0,821.0,95.0,5.0,14.0,567.0,749.34,608.02
2016,5,19,8,15,611.0,179.0,4.85,14.5,547.0,702.17,566.88
2016,5,19,8,30,401.0,263.0,4.7,15.0,527.0,623.84,499.43
2016,5,19,8,45,643.0,183.5,4.55,15.5,639.0,767.48,611.12
2016,5,19,9,0,885.0,104.0,4.4,16.0,751.0,900.52,703.12
2016,5,19,9,15,895.5,106.0,4.45,16.0,790.5,930.1,722.06
2016,5,19,9,30,906.0,108.0,4.5,16.0,830.0,957.35,740.07
2016,5,19,9,45,906.5,113.5,4.55,16.5,861.5,976.44,750.97
2016,5,19,10,0,907.0,119.0,4.6,17.0,893.0,992.54,759.88
2016,5,19,10,15,914.0,120.0,4.65,17.0,920.5,1007.17,769.35
2016,5,19,10,30,921.0,121.0,4.7,17.0,948.0,1018.89,776.94
2016,5,19,10,45,930.5,119.0,4.8,17.5,970.0,1026.98,781.08
2016,5,19,11,0,940.0,117.0,4.9,18.0,992.0,1032.05,783.28
2016,5,19,11,15,944.0,118.0,4.95,18.0,1006.0,1031.75,783.02
2016,5,19,11,30,948.0,119.0,5.0,18.0,1020.0,1028.32,780.77
2016,5,19,11,45,954.0,117.0,5.05,18.5,1027.0,1020.71,774.27
2016,5,19,12,0,960.0,115.0,5.1,19.0,1034.0,1010.01,765.77
2016,5,19,12,15,960.5,115.0,5.15,18.5,1032.0,993.14,756.11
2016,5,19,12,30,961.0,115.0,5.2,18.0,1030.0,973.39,744.48
2016,5,19,12,45,960.0,114.5,5.3,18.0,1020.5,949.06,728.52
2016,5,19,13,0,959.0,114.0,5.4,18.0,1011.0,922.1,710.65
2016,5,19,13,15,956.0,113.5,5.45,17.5,992.5,890.97,690.77
2016,5,19,13,30,953.0,113.0,5.5,17.0,974.0,857.55,669.06
2016,5,19,13,45,950.5,110.5,5.55,17.0,949.0,820.49,643.22
2016,5,19,14,0,948.0,108.0,5.6,17.0,924.0,781.4,615.72
2016,5,19,14,15,940.5,106.5,5.7,16.5,891.0,737.98,586.06
2016,5,19,14,30,933.0,105.0,5.8,16.0,858.0,693.23,552.77
2016,5,19,14,45,714.0,186.5,5.9,16.0,747.0,591.64,471.3
2016,5,19,15,0,495.0,268.0,6.0,16.0,636.0,511.35,405.74
2016,5,19,15,15,545.5,232.5,6.0,15.5,616.5,480.95,382.2
2016,5,19,15,30,596.0,197.0,6.0,15.0,597.0,445.01,352.97
2016,5,19,15,45,541.5,197.0,6.0,15.0,540.5,392.85,309.41
2016,5,19,16,0,487.0,197.0,6.0,15.0,484.0,344.83,269.02
2016,5,19,16,15,467.5,183.5,5.85,14.5,439.0,301.23,231.94
2016,5,19,16,30,448.0,170.0,5.7,14.0,394.0,259.47,196.08
2016,5,19,16,45,389.5,159.5,5.6,13.5,339.0,213.83,158.62
2016,5,19,17,0,331.0,149.0,5.5,13.0,284.0,178.66,130.87
2016,5,19,17,15,301.5,133.5,5.55,12.5,243.5,143.9,103.65
2016,5,19,17,30,272.0,118.0,5.6,12.0,203.0,112.2,80.91
2016,5,19,17,45,239.0,99.0,5.65,11.5,163.5,80.91,61.32
2016,5,19,18,0,206.0,80.0,5.7,11.0,124.0,62.9,51.02
2016,5,19,18,15,163.5,61.0,5.55,10.5,89.5,48.91,38.07
2016,5,19,18,30,121.0,42.0,5.4,10.0,55.0,34.39,24.38
2016,5,19,18,45,60.5,25.0,5.3,9.5,31.5,20.92,8.97
2016,5,19,19,0,0.0,8.0,5.2,9.0,8.0,7.86,0.0
2016,5,19,19,15,0.0,4.0,5.2,8.5,4.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,5,15,44.5,18.5,4.55,7.0,23.0,38.52,8.22
2016,5,20,5,30,89.0,37.0,4.6,7.0,46.0,82.62,61.01
2016,5,20,5,45,140.5,56.0,4.65,7.5,79.5,128.14,102.42
2016,5,20,6,0,192.0,75.0,4.7,8.0,113.0,178.08,147.18
2016,5,20,6,15,222.5,94.5,4.7,8.5,151.5,222.98,187.19
2016,5,20,6,30,253.0,114.0,4.7,9.0,190.0,270.27,228.31
2016,5,20,6,45,291.0,128.0,4.7,9.5,231.0,317.57,268.59
2016,5,20,7,0,329.0,142.0,4.7,10.0,272.0,367.83,310.37
2016,5,20,7,15,186.5,167.0,4.65,10.0,243.0,306.4,256.76
2016,5,20,7,30,44.0,192.0,4.6,10.0,214.0,232.65,191.67
2016,5,20,7,45,431.5,145.0,4.6,10.5,392.0,490.17,410.43
2016,5,20,8,0,819.0,98.0,4.6,11.0,570.0,752.0,616.17
2016,5,20,8,15,450.5,196.5,4.55,11.5,459.5,589.6,482.35
2016,5,20,8,30,82.0,295.0,4.5,12.0,349.0,375.95,302.81
2016,5,20,8,45,119.5,323.0,4.5,12.5,408.0,447.82,359.46
2016,5,20,9,0,157.0,351.0,4.5,13.0,467.0,512.09,408.31
2016,5,20,9,15,105.5,352.5,4.55,13.0,432.0,459.08,365.01
2016,5,20,9,30,54.0,354.0,4.6,13.0,397.0,412.88,326.96
2016,5,20,9,45,210.0,368.0,4.65,13.5,546.0,581.62,460.48
2016,5,20,10,0,366.0,382.0,4.7,14.0,695.0,753.17,589.81
2016,5,20,10,15,320.0,411.5,4.75,14.0,691.0,740.26,577.15
2016,5,20,10,30,274.0,441.0,4.8,14.0,687.0,725.04,563.84
2016,5,20,10,45,617.0,273.5,4.9,14.0,843.5,890.51,696.33
2016,5,20,11,0,960.0,106.0,5.0,14.0,1000.0,1041.09,803.62
2016,5,20,11,15,962.0,106.5,5.05,14.0,1012.0,1038.41,800.68
2016,5,20,11,30,964.0,107.0,5.1,14.0,1024.0,1032.58,796.72
2016,5,20,11,45,690.5,266.5,5.2,14.0,925.0,926.23,722.04
2016,5,20,12,0,417.0,426.0,5.3,14.0,826.0,813.55,632.02
2016,5,20,12,15,434.5,426.5,5.3,14.0,842.0,818.47,636.45
2016,5,20,12,30,452.0,427.0,5.3,14.0,858.0,821.45,638.87
2016,5,20,12,45,360.0,446.5,5.35,14.0,787.5,745.24,580.91
2016,5,20,13,0,268.0,466.0,5.4,14.0,717.0,672.4,524.98
2016,5,20,13,15,281.5,452.5,5.4,14.0,711.5,659.27,516.13
2016,5,20,13,30,295.0,439.0,5.4,14.0,706.0,644.91,506.04
2016,5,20,13,45,162.5,391.5,5.45,14.0,538.0,490.71,387.0
2016,5,20,14,0,30.0,344.0,5.5,14.0,370.0,346.25,272.62
2016,5,20,14,15,42.5,352.5,5.5,13.5,388.0,359.57,284.46
2016,5,20,14,30,55.0,361.0,5.5,13.0,406.0,371.48,294.84
2016,5,20,14,45,192.5,346.0,5.5,13.0,491.5,432.02,344.93
2016,5,20,15,0,330.0,331.0,5.5,13.0,577.0,479.75,383.31
2016,5,20,15,15,370.0,298.5,5.4,13.0,559.5,454.25,362.8
2016,5,20,15,30,410.0,266.0,5.3,13.0,542.0,421.17,335.77
2016,5,20,15,45,342.5,259.5,5.25,13.0,479.0,369.58,293.65
2016,5,20,16,0,275.0,253.0,5.2,13.0,416.0,320.28,253.64
2016,5,20,16,15,277.5,229.0,5.1,12.5,381.0,284.93,224.22
2016,5,20,16,30,280.0,205.0,5.0,12.0,346.0,249.43,194.16
2016,5,20,16,45,237.5,185.5,4.9,12.0,296.0,207.76,160.09
2016,5,20,17,0,195.0,166.0,4.8,12.0,246.0,175.06,134.1
2016,5,20,17,15,181.5,145.5,4.6,11.5,211.5,144.66,109.77
2016,5,20,17,30,168.0,125.0,4.4,11.0,177.0,115.8,87.75
2016,5,20,17,45,347.5,90.0,4.25,10.5,173.0,71.94,52.01
2016,5,20,18,0,527.0,55.0,4.1,10.0,169.0,38.61,29.36
2016,5,20,18,15,432.0,46.0,3.8,9.5,123.0,33.7,24.66
2016,5,20,18,30,337.0,37.0,3.5,9.0,77.0,28.47,19.39
2016,5,20,18,45,189.5,24.0,3.2,9.0,44.5,18.63,7.89
2016,5,20,19,0,42.0,11.0,2.9,9.0,12.0,10.81,0.0
2016,5,20,19,15,21.0,5.5,2.9,8.5,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,139.0,17.0,1.4,7.5,31.0,68.89,22.25
2016,5,21,5,30,278.0,34.0,1.6,8.0,62.0,150.43,112.81
2016,5,21,5,45,385.0,43.0,1.85,8.5,106.5,215.77,172.22
2016,5,21,6,0,492.0,52.0,2.1,9.0,151.0,291.2,238.93
2016,5,21,6,15,555.5,59.0,2.1,9.0,201.0,352.85,293.65
2016,5,21,6,30,619.0,66.0,2.1,9.0,251.0,419.68,351.01
2016,5,21,6,45,533.5,94.0,2.15,9.5,275.0,429.4,358.94
2016,5,21,7,0,448.0,122.0,2.2,10.0,299.0,427.27,356.23
2016,5,21,7,15,394.5,154.0,2.2,10.5,326.0,445.63,368.94
2016,5,21,7,30,341.0,186.0,2.2,11.0,353.0,449.86,369.83
2016,5,21,7,45,186.0,204.0,2.2,11.5,296.5,358.25,292.94
2016,5,21,8,0,31.0,222.0,2.2,12.0,240.0,254.94,205.13
2016,5,21,8,15,63.5,260.5,2.25,12.0,301.5,322.72,259.77
2016,5,21,8,30,96.0,299.0,2.3,12.0,363.0,392.08,313.91
2016,5,21,8,45,207.5,313.0,2.35,12.5,462.0,512.63,407.91
2016,5,21,9,0,319.0,327.0,2.4,13.0,561.0,638.43,502.01
2016,5,21,9,15,423.5,309.0,2.5,13.0,637.0,726.43,567.53
2016,5,21,9,30,528.0,291.0,2.6,13.0,713.0,809.95,628.97
2016,5,21,9,45,469.5,325.0,2.75,13.5,712.0,796.41,615.53
2016,5,21,10,0,411.0,359.0,2.9,14.0,711.0,779.02,600.16
2016,5,21,10,15,407.5,373.5,2.95,14.0,731.0,791.35,608.26
2016,5,21,10,30,404.0,388.0,3.0,14.0,751.0,801.92,614.92
2016,5,21,10,45,206.5,290.0,3.15,14.5,476.0,501.54,392.84
2016,5,21,11,0,9.0,192.0,3.3,15.0,201.0,195.86,151.89
2016,5,21,11,15,53.0,333.5,3.35,15.0,384.5,382.16,298.31
2016,5,21,11,30,97.0,475.0,3.4,15.0,568.0,563.96,433.79
2016,5,21,11,45,263.0,451.0,3.5,15.0,703.5,700.71,538.02
2016,5,21,12,0,429.0,427.0,3.6,15.0,839.0,826.16,631.32
2016,5,21,12,15,426.5,424.0,3.65,15.0,832.5,809.24,618.65
2016,5,21,12,30,424.0,421.0,3.7,15.0,826.0,791.2,606.18
2016,5,21,12,45,667.0,275.5,3.75,15.0,904.0,851.02,657.18
2016,5,21,13,0,910.0,130.0,3.8,15.0,982.0,897.8,691.86
2016,5,21,13,15,905.5,129.0,3.85,15.0,963.5,866.37,670.07
2016,5,21,13,30,901.0,128.0,3.9,15.0,945.0,832.87,647.28
2016,5,21,13,45,896.5,126.0,3.95,15.0,919.5,796.54,622.29
2016,5,21,14,0,892.0,124.0,4.0,15.0,894.0,758.45,595.83
2016,5,21,14,15,680.0,218.5,4.0,14.5,793.5,662.48,522.56
2016,5,21,14,30,468.0,313.0,4.0,14.0,693.0,583.35,459.77
2016,5,21,14,45,479.0,291.5,4.0,14.0,664.5,548.44,433.54
2016,5,21,15,0,490.0,270.0,4.0,14.0,636.0,512.09,405.38
2016,5,21,15,15,492.0,251.0,3.95,13.5,600.5,471.92,374.16
2016,5,21,15,30,494.0,232.0,3.9,13.0,565.0,431.18,341.68
2016,5,21,15,45,260.5,228.0,3.85,13.0,402.5,309.4,245.3
2016,5,21,16,0,27.0,224.0,3.8,13.0,240.0,214.68,171.32
2016,5,21,16,15,126.5,218.5,3.7,12.5,283.5,233.73,185.55
2016,5,21,16,30,226.0,213.0,3.6,12.0,327.0,246.8,193.12
2016,5,21,16,45,303.0,177.5,3.55,12.0,312.5,216.18,164.21
2016,5,21,17,0,380.0,142.0,3.5,12.0,298.0,178.07,128.45
2016,5,21,17,15,496.0,107.0,3.3,11.5,281.5,142.15,93.7
2016,5,21,17,30,612.0,72.0,3.1,11.0,265.0,93.92,52.8
2016,5,21,17,45,556.0,64.5,2.95,11.0,215.5,55.5,34.24
2016,5,21,18,0,500.0,57.0,2.8,11.0,166.0,40.21,30.7
2016,5,21,18,15,409.5,47.5,2.45,10.5,121.0,34.92,25.69
2016,5,21,18,30,319.0,38.0,2.1,10.0,76.0,29.28,20.08
2016,5,21,18,45,190.0,24.5,1.8,10.0,44.0,18.99,8.53
2016,5,21,19,0,61.0,11.0,1.5,10.0,12.0,10.81,0.0
2016,5,21,19,15,30.5,5.5,1.5,9.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,141.5,17.5,1.9,7.0,32.0,70.71,26.31
2016,5,22,5,30,283.0,35.0,2.0,7.0,64.0,153.5,116.08
2016,5,22,5,45,380.0,45.5,2.1,7.5,108.5,216.98,174.19
2016,5,22,6,0,477.0,56.0,2.2,8.0,153.0,289.65,238.78
2016,5,22,6,15,541.0,64.0,2.1,8.5,203.0,352.17,293.65
2016,5,22,6,30,605.0,72.0,2.0,9.0,253.0,419.88,350.8
2016,5,22,6,45,649.5,77.5,1.95,9.5,305.5,478.28,398.52
2016,5,22,7,0,694.0,83.0,1.9,10.0,358.0,539.45,446.62
2016,5,22,7,15,502.0,137.5,1.75,10.5,351.0,498.43,409.94
2016,5,22,7,30,310.0,192.0,1.6,11.0,344.0,435.29,355.53
2016,5,22,7,45,558.5,145.5,1.5,11.5,455.0,589.27,477.29
2016,5,22,8,0,807.0,99.0,1.4,12.0,566.0,745.32,589.76
2016,5,22,8,15,569.5,189.5,1.35,12.5,533.0,678.4,534.31
2016,5,22,8,30,332.0,280.0,1.3,13.0,500.0,585.99,458.97
2016,5,22,8,45,602.0,194.5,1.3,13.5,625.0,745.52,579.91
2016,5,22,9,0,872.0,109.0,1.3,14.0,750.0,896.68,680.56
2016,5,22,9,15,669.5,208.0,1.35,14.5,716.0,845.94,642.32
2016,5,22,9,30,467.0,307.0,1.4,15.0,682.0,770.7,584.0
2016,5,22,9,45,700.5,204.0,1.45,15.5,791.0,889.98,670.19
2016,5,22,10,0,934.0,101.0,1.5,16.0,900.0,1001.51,740.64
2016,5,22,10,15,939.0,102.0,1.6,16.0,926.5,1014.67,748.32
2016,5,22,10,30,944.0,103.0,1.7,16.0,953.0,1024.82,755.42
2016,5,22,10,45,949.0,103.0,1.85,16.5,973.0,1030.88,759.28
2016,5,22,11,0,954.0,103.0,2.0,17.0,993.0,1033.84,761.19
2016,5,22,11,15,956.0,103.0,2.15,17.0,1005.0,1030.76,760.64
2016,5,22,11,30,958.0,103.0,2.3,17.0,1017.0,1024.56,758.12
2016,5,22,11,45,958.5,103.5,2.45,17.5,1021.0,1014.35,751.55
2016,5,22,12,0,959.0,104.0,2.6,18.0,1025.0,1001.13,743.0
2016,5,22,12,15,958.0,104.0,2.75,18.0,1021.5,983.11,732.64
2016,5,22,12,30,957.0,104.0,2.9,18.0,1018.0,962.28,720.33
2016,5,22,12,45,950.5,106.0,3.05,18.0,1005.5,935.83,704.1
2016,5,22,13,0,944.0,108.0,3.2,18.0,993.0,907.01,686.1
2016,5,22,13,15,940.0,107.5,3.35,18.0,974.5,875.66,666.15
2016,5,22,13,30,936.0,107.0,3.5,18.0,956.0,842.13,644.43
2016,5,22,13,45,930.0,106.0,3.65,18.0,930.0,804.57,619.6
2016,5,22,14,0,924.0,105.0,3.8,18.0,904.0,765.27,593.19
2016,5,22,14,15,683.0,213.5,3.9,17.5,792.5,660.94,515.45
2016,5,22,14,30,442.0,322.0,4.0,17.0,681.0,575.44,448.34
2016,5,22,14,45,665.0,210.0,4.15,17.0,721.5,586.95,460.93
2016,5,22,15,0,888.0,98.0,4.3,17.0,762.0,584.81,460.93
2016,5,22,15,15,875.5,96.0,4.35,16.5,719.0,535.83,421.97
2016,5,22,15,30,863.0,94.0,4.4,16.0,676.0,486.84,382.01
2016,5,22,15,45,846.0,91.5,4.45,16.0,628.5,435.73,338.57
2016,5,22,16,0,829.0,89.0,4.5,16.0,581.0,381.36,291.6
2016,5,22,16,15,807.0,86.0,4.5,15.5,530.5,330.01,246.6
2016,5,22,16,30,785.0,83.0,4.5,15.0,480.0,280.48,202.46
2016,5,22,16,45,755.0,79.5,4.55,14.5,427.5,230.76,158.5
2016,5,22,17,0,725.0,76.0,4.6,14.0,375.0,184.04,118.12
2016,5,22,17,15,685.0,71.0,4.5,13.5,323.0,134.69,78.55
2016,5,22,17,30,645.0,66.0,4.4,13.0,271.0,92.66,49.77
2016,5,22,17,45,587.5,59.5,4.3,12.5,220.5,53.33,30.86
2016,5,22,18,0,530.0,53.0,4.2,12.0,170.0,36.62,27.34
2016,5,22,18,15,443.0,44.5,4.0,11.5,124.5,32.07,23.03
2016,5,22,18,30,356.0,36.0,3.8,11.0,79.0,27.22,18.2
2016,5,22,18,45,222.0,23.5,3.6,10.5,46.0,18.09,8.14
2016,5,22,19,0,88.0,11.0,3.4,10.0,13.0,10.81,0.0
2016,5,22,19,15,44.0,5.5,3.2,9.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,5,15,119.5,18.5,2.45,8.0,31.0,65.96,26.75
2016,5,23,5,30,239.0,37.0,2.5,8.0,62.0,140.63,106.33
2016,5,23,5,45,337.0,48.5,2.6,8.5,105.0,202.45,162.36
2016,5,23,6,0,435.0,60.0,2.7,9.0,148.0,275.95,227.35
2016,5,23,6,15,498.0,68.5,2.7,9.0,197.0,336.77,281.37
2016,5,23,6,30,561.0,77.0,2.7,9.0,246.0,402.67,338.17
2016,5,23,6,45,613.0,81.5,2.75,9.5,298.5,462.42,387.86
2016,5,23,7,0,665.0,86.0,2.8,10.0,351.0,525.57,438.69
2016,5,23,7,15,697.0,91.0,2.75,10.5,402.5,579.14,479.97
2016,5,23,7,30,729.0,96.0,2.7,11.0,454.0,633.83,520.82
2016,5,23,7,45,758.0,98.0,2.7,11.5,505.0,681.34,554.0
2016,5,23,8,0,787.0,100.0,2.7,12.0,556.0,731.63,588.37
2016,5,23,8,15,805.0,103.0,2.65,12.5,603.5,774.1,615.98
2016,5,23,8,30,823.0,106.0,2.6,13.0,651.0,815.54,642.36
2016,5,23,8,45,839.5,107.5,2.6,13.5,695.0,852.73,665.62
2016,5,23,9,0,856.0,109.0,2.6,14.0,739.0,883.13,683.85
2016,5,23,9,15,866.0,111.0,2.65,14.0,777.0,911.59,702.36
2016,5,23,9,30,876.0,113.0,2.7,14.0,815.0,937.8,719.3
2016,5,23,9,45,892.5,109.5,2.8,14.5,850.0,961.88,733.89
2016,5,23,10,0,909.0,106.0,2.9,15.0,885.0,983.64,746.9
2016,5,23,10,15,601.0,271.0,2.95,15.0,793.0,874.42,669.28
2016,5,23,10,30,293.0,436.0,3.0,15.0,701.0,738.94,563.65
2016,5,23,10,45,609.5,273.5,3.1,15.5,838.0,884.78,677.31
2016,5,23,11,0,926.0,111.0,3.2,16.0,975.0,1015.57,765.92
2016,5,23,11,15,928.0,111.5,3.3,16.0,987.0,1013.04,763.4
2016,5,23,11,30,930.0,112.0,3.4,16.0,999.0,1007.49,760.15
2016,5,23,11,45,929.5,113.0,3.5,16.0,1003.5,997.06,753.69
2016,5,23,12,0,929.0,114.0,3.6,16.0,1008.0,983.73,745.35
2016,5,23,12,15,928.5,114.0,3.65,16.0,1005.0,966.62,734.14
2016,5,23,12,30,928.0,114.0,3.7,16.0,1002.0,946.78,721.11
2016,5,23,12,45,896.5,133.5,3.75,16.0,983.5,915.58,700.23
2016,5,23,13,0,865.0,153.0,3.8,16.0,965.0,882.94,678.3
2016,5,23,13,15,638.0,271.5,3.85,16.0,864.5,782.8,605.55
2016,5,23,13,30,411.0,390.0,3.9,16.0,764.0,691.14,533.48
2016,5,23,13,45,634.5,264.5,4.0,16.0,823.0,727.08,566.8
