Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,0,858.0,139.0,4.1,16.0,882.0,749.94,588.15
2016,5,23,14,15,651.5,230.5,4.1,16.0,783.0,655.93,514.62
2016,5,23,14,30,445.0,322.0,4.1,16.0,684.0,578.07,452.29
2016,5,23,14,45,338.5,338.0,4.2,16.0,606.0,509.93,399.56
2016,5,23,15,0,232.0,354.0,4.3,16.0,528.0,450.97,353.48
2016,5,23,15,15,203.0,335.0,4.3,15.5,481.0,406.42,319.75
2016,5,23,15,30,174.0,316.0,4.3,15.0,434.0,364.4,287.56
2016,5,23,15,45,87.5,236.5,4.3,15.0,296.0,254.14,201.04
2016,5,23,16,0,1.0,157.0,4.3,15.0,158.0,149.85,118.19
2016,5,23,16,15,342.0,130.5,4.2,14.5,304.5,219.71,169.02
2016,5,23,16,30,683.0,104.0,4.1,14.0,451.0,269.5,197.47
2016,5,23,16,45,685.0,94.5,4.05,14.0,410.5,226.58,157.93
2016,5,23,17,0,687.0,85.0,4.0,14.0,370.0,183.51,119.25
2016,5,23,17,15,646.5,79.0,3.85,13.5,318.5,138.18,83.03
2016,5,23,17,30,606.0,73.0,3.7,13.0,267.0,97.15,54.64
2016,5,23,17,45,553.0,65.0,3.55,13.0,217.5,58.49,34.98
2016,5,23,18,0,500.0,57.0,3.4,13.0,168.0,39.93,30.2
2016,5,23,18,15,413.5,47.5,3.05,12.5,123.0,34.63,25.24
2016,5,23,18,30,327.0,38.0,2.7,12.0,78.0,28.97,19.7
2016,5,23,18,45,200.5,24.5,2.35,11.5,46.0,18.93,9.02
2016,5,23,19,0,74.0,11.0,2.0,11.0,14.0,10.81,0.0
2016,5,23,19,15,37.0,5.5,1.95,10.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,143.5,17.5,2.5,8.5,32.5,71.94,31.71
2016,5,24,5,30,287.0,35.0,2.7,9.0,65.0,155.59,117.59
2016,5,24,5,45,384.5,44.5,2.9,9.5,109.0,218.53,174.83
2016,5,24,6,0,482.0,54.0,3.1,10.0,153.0,290.64,238.86
2016,5,24,6,15,544.5,61.5,3.1,10.0,203.0,352.09,293.52
2016,5,24,6,30,607.0,69.0,3.1,10.0,253.0,418.63,350.87
2016,5,24,6,45,303.5,96.5,3.1,10.5,188.5,297.04,249.55
2016,5,24,7,0,0.0,124.0,3.1,11.0,124.0,123.76,99.75
2016,5,24,7,15,21.0,158.5,3.1,11.5,169.0,173.45,141.48
2016,5,24,7,30,42.0,193.0,3.1,12.0,214.0,232.26,189.49
2016,5,24,7,45,75.5,225.5,3.1,12.5,267.5,292.97,238.35
2016,5,24,8,0,109.0,258.0,3.1,13.0,321.0,355.63,287.68
2016,5,24,8,15,74.0,263.0,3.1,13.5,307.5,333.95,267.98
2016,5,24,8,30,39.0,268.0,3.1,14.0,294.0,310.26,246.97
2016,5,24,8,45,36.0,280.5,3.1,14.5,306.0,320.47,253.79
2016,5,24,9,0,33.0,293.0,3.1,15.0,318.0,330.43,260.28
2016,5,24,9,15,82.0,342.0,3.15,15.0,407.0,426.55,335.2
2016,5,24,9,30,131.0,391.0,3.2,15.0,496.0,532.7,415.29
2016,5,24,9,45,70.5,302.0,3.25,15.5,359.0,372.79,291.89
2016,5,24,10,0,10.0,213.0,3.3,16.0,222.0,218.18,169.72
2016,5,24,10,15,8.5,193.5,3.35,16.0,201.5,197.26,153.38
2016,5,24,10,30,7.0,174.0,3.4,16.0,181.0,176.47,136.81
2016,5,24,10,45,11.0,221.5,3.45,16.0,232.0,227.07,176.64
2016,5,24,11,0,15.0,269.0,3.5,16.0,283.0,277.58,215.76
2016,5,24,11,15,16.0,287.5,3.55,16.0,303.0,296.33,229.98
2016,5,24,11,30,17.0,306.0,3.6,16.0,323.0,314.9,244.1
2016,5,24,11,45,86.5,401.0,3.7,16.5,485.0,477.29,368.56
2016,5,24,12,0,156.0,496.0,3.8,17.0,647.0,635.3,484.27
2016,5,24,12,15,543.0,307.5,3.8,17.0,828.5,805.72,618.94
2016,5,24,12,30,930.0,119.0,3.8,17.0,1010.0,954.27,725.42
2016,5,24,12,45,634.5,281.0,3.85,17.0,886.0,829.88,636.08
2016,5,24,13,0,339.0,443.0,3.9,17.0,762.0,712.68,544.11
2016,5,24,13,15,631.0,278.0,3.9,17.0,857.5,783.84,605.07
2016,5,24,13,30,923.0,113.0,3.9,17.0,953.0,839.68,647.74
2016,5,24,13,45,919.5,110.5,3.95,17.0,928.0,803.12,622.21
2016,5,24,14,0,916.0,108.0,4.0,17.0,903.0,764.7,595.75
2016,5,24,14,15,908.5,106.5,4.0,16.5,871.0,722.73,567.36
2016,5,24,14,30,901.0,105.0,4.0,16.0,839.0,679.51,535.89
2016,5,24,14,45,892.5,102.5,4.05,16.0,801.5,633.73,500.57
2016,5,24,15,0,884.0,100.0,4.1,16.0,764.0,587.18,463.8
2016,5,24,15,15,636.5,187.5,4.1,15.5,651.0,491.74,387.91
2016,5,24,15,30,389.0,275.0,4.1,15.0,538.0,426.01,335.18
2016,5,24,15,45,609.5,182.0,4.15,15.0,561.0,412.88,323.06
2016,5,24,16,0,830.0,89.0,4.2,15.0,584.0,384.8,295.46
2016,5,24,16,15,594.5,141.0,4.2,14.5,480.0,309.61,235.61
2016,5,24,16,30,359.0,193.0,4.2,14.0,376.0,263.8,201.91
2016,5,24,16,45,547.5,133.5,4.2,14.0,378.5,231.78,167.3
2016,5,24,17,0,736.0,74.0,4.2,14.0,381.0,187.24,120.42
2016,5,24,17,15,697.5,69.0,4.1,13.5,328.5,140.7,82.87
2016,5,24,17,30,659.0,64.0,4.0,13.0,276.0,95.0,50.5
2016,5,24,17,45,606.5,57.5,3.9,13.0,225.5,54.95,30.24
2016,5,24,18,0,554.0,51.0,3.8,13.0,175.0,34.71,25.54
2016,5,24,18,15,469.0,43.0,3.5,12.0,129.5,30.51,21.63
2016,5,24,18,30,384.0,35.0,3.2,11.0,84.0,26.03,17.24
2016,5,24,18,45,192.0,25.5,2.9,10.5,50.0,19.68,9.9
2016,5,24,19,0,0.0,16.0,2.6,10.0,16.0,15.73,0.0
2016,5,24,19,15,0.0,8.0,2.55,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,25,5,15,156.0,17.0,2.7,8.0,34.0,77.61,36.79
2016,5,25,5,30,312.0,34.0,2.8,8.0,68.0,163.57,124.41
2016,5,25,5,45,406.5,43.0,2.9,8.5,112.0,225.95,181.56
2016,5,25,6,0,501.0,52.0,3.0,9.0,156.0,297.23,245.16
2016,5,25,6,15,562.0,59.0,3.0,9.5,205.5,358.24,299.1
2016,5,25,6,30,623.0,66.0,3.0,10.0,255.0,424.18,355.37
2016,5,25,6,45,311.5,79.5,3.0,10.5,174.0,281.59,237.12
2016,5,25,7,0,0.0,93.0,3.0,11.0,93.0,90.96,72.11
2016,5,25,7,15,3.5,126.5,3.0,11.5,128.0,127.57,102.78
2016,5,25,7,30,7.0,160.0,3.0,12.0,163.0,164.54,132.92
2016,5,25,7,45,7.5,172.0,3.0,12.5,176.0,176.73,142.15
2016,5,25,8,0,8.0,184.0,3.0,13.0,189.0,188.97,151.36
2016,5,25,8,15,8.0,190.0,3.05,13.5,195.0,194.64,155.18
2016,5,25,8,30,8.0,196.0,3.1,14.0,201.0,200.38,159.06
2016,5,25,8,45,14.0,229.5,3.2,15.0,239.5,239.55,189.42
2016,5,25,9,0,20.0,263.0,3.3,16.0,278.0,278.92,219.27
2016,5,25,9,15,117.5,326.0,3.4,16.0,420.5,450.45,354.09
2016,5,25,9,30,215.0,389.0,3.5,16.0,563.0,608.58,473.23
2016,5,25,9,45,117.5,347.5,3.6,16.5,443.5,473.28,368.18
2016,5,25,10,0,20.0,306.0,3.7,17.0,324.0,321.08,248.83
2016,5,25,10,15,168.0,367.5,3.75,17.5,519.5,541.32,419.59
2016,5,25,10,30,316.0,429.0,3.8,18.0,715.0,754.45,574.7
2016,5,25,10,45,631.5,264.0,3.9,18.5,850.0,897.55,683.6
2016,5,25,11,0,947.0,99.0,4.0,19.0,985.0,1025.14,769.28
2016,5,25,11,15,489.5,246.0,4.05,19.0,704.5,733.0,562.89
2016,5,25,11,30,32.0,393.0,4.1,19.0,424.0,419.8,319.36
2016,5,25,11,45,493.0,246.0,4.2,19.0,721.5,721.44,558.31
2016,5,25,12,0,954.0,99.0,4.3,19.0,1019.0,994.11,750.41
2016,5,25,12,15,953.5,99.0,4.35,19.0,1016.0,976.79,736.86
2016,5,25,12,30,953.0,99.0,4.4,19.0,1013.0,956.67,723.67
2016,5,25,12,45,670.5,258.0,4.5,19.0,897.5,840.39,643.11
2016,5,25,13,0,388.0,417.0,4.6,19.0,782.0,730.43,557.02
2016,5,25,13,15,655.5,263.5,4.6,19.0,866.0,791.25,609.59
2016,5,25,13,30,923.0,110.0,4.6,19.0,950.0,837.96,645.14
2016,5,25,13,45,919.5,107.5,4.7,19.0,925.5,801.47,620.05
2016,5,25,14,0,916.0,105.0,4.8,19.0,901.0,763.11,593.84
2016,5,25,14,15,909.0,104.0,4.85,18.5,869.0,722.01,566.18
2016,5,25,14,30,902.0,103.0,4.9,18.0,837.0,679.61,535.54
2016,5,25,14,45,625.0,215.5,4.95,18.0,713.5,570.84,448.79
2016,5,25,15,0,348.0,328.0,5.0,18.0,590.0,490.21,383.11
2016,5,25,15,15,243.5,322.0,5.0,17.5,500.5,412.71,323.47
2016,5,25,15,30,139.0,316.0,5.0,17.0,411.0,348.75,273.94
2016,5,25,15,45,486.0,201.5,5.05,17.0,498.0,379.48,296.88
2016,5,25,16,0,833.0,87.0,5.1,17.0,585.0,389.76,298.44
2016,5,25,16,15,812.0,84.0,5.05,16.5,535.0,334.48,250.21
2016,5,25,16,30,791.0,81.0,5.0,16.0,485.0,285.01,206.09
2016,5,25,16,45,764.5,77.0,4.95,15.5,433.5,235.31,161.96
2016,5,25,17,0,738.0,73.0,4.9,15.0,382.0,188.23,120.94
2016,5,25,17,15,700.5,68.5,4.75,14.5,330.0,142.11,83.61
2016,5,25,17,30,663.0,64.0,4.6,14.0,278.0,96.77,51.33
2016,5,25,17,45,608.0,58.0,4.45,13.5,227.5,56.78,30.95
2016,5,25,18,0,553.0,52.0,4.3,13.0,177.0,35.44,26.19
2016,5,25,18,15,468.5,44.0,4.1,12.5,131.5,31.27,22.27
2016,5,25,18,30,384.0,36.0,3.9,12.0,86.0,26.83,17.89
2016,5,25,18,45,243.0,25.0,3.7,11.5,51.5,19.18,9.66
2016,5,25,19,0,102.0,14.0,3.5,11.0,17.0,13.76,0.0
2016,5,25,19,15,51.0,7.0,3.55,10.5,8.5,6.88,0.0
2016,5,25,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,130.5,19.0,2.9,9.0,33.5,70.83,34.76
2016,5,26,5,30,261.0,38.0,2.9,9.0,67.0,149.95,113.95
2016,5,26,5,45,354.5,49.0,2.95,9.5,110.0,212.14,170.12
2016,5,26,6,0,448.0,60.0,3.0,10.0,153.0,283.01,232.8
2016,5,26,6,15,511.5,68.0,2.95,10.0,202.5,344.2,286.94
2016,5,26,6,30,575.0,76.0,2.9,10.0,252.0,410.5,343.82
2016,5,26,6,45,311.5,115.5,2.85,10.5,213.5,324.26,271.46
2016,5,26,7,0,48.0,155.0,2.8,11.0,175.0,194.2,159.52
2016,5,26,7,15,41.5,172.5,2.75,11.5,191.5,209.33,171.39
2016,5,26,7,30,35.0,190.0,2.7,12.0,208.0,223.86,182.14
2016,5,26,7,45,71.0,224.0,2.65,13.0,264.5,287.91,233.41
2016,5,26,8,0,107.0,258.0,2.6,14.0,321.0,354.11,284.78
2016,5,26,8,15,464.0,183.5,2.6,14.5,487.5,588.05,472.84
2016,5,26,8,30,821.0,109.0,2.6,15.0,654.0,818.84,641.52
2016,5,26,8,45,837.5,110.0,2.6,15.5,698.0,855.42,662.44
2016,5,26,9,0,854.0,111.0,2.6,16.0,742.0,885.17,680.06
2016,5,26,9,15,567.5,244.0,2.6,16.5,673.0,789.88,608.32
2016,5,26,9,30,281.0,377.0,2.6,17.0,604.0,665.78,509.47
2016,5,26,9,45,584.0,249.5,2.65,17.5,744.0,829.33,634.25
2016,5,26,10,0,887.0,122.0,2.7,18.0,884.0,981.24,736.35
2016,5,26,10,15,893.0,123.0,2.7,18.5,910.5,994.79,741.57
2016,5,26,10,30,899.0,124.0,2.7,19.0,937.0,1005.52,746.33
2016,5,26,10,45,902.5,125.5,2.75,19.5,956.5,1011.41,748.49
2016,5,26,11,0,906.0,127.0,2.8,20.0,976.0,1014.33,748.85
2016,5,26,11,15,908.5,127.5,2.85,20.0,988.0,1012.29,747.51
2016,5,26,11,30,911.0,128.0,2.9,20.0,1000.0,1007.28,744.38
2016,5,26,11,45,911.5,129.0,3.0,20.5,1004.5,997.93,737.52
2016,5,26,12,0,912.0,130.0,3.1,21.0,1009.0,985.73,728.87
2016,5,26,12,15,911.5,129.5,3.2,21.0,1006.0,968.39,718.27
2016,5,26,12,30,911.0,129.0,3.3,21.0,1003.0,948.41,705.92
2016,5,26,12,45,911.0,127.0,3.45,21.5,993.0,924.9,690.15
2016,5,26,13,0,911.0,125.0,3.6,22.0,983.0,898.88,672.63
2016,5,26,13,15,907.5,124.0,3.65,22.0,965.0,868.5,652.77
2016,5,26,13,30,904.0,123.0,3.7,22.0,947.0,836.0,631.37
2016,5,26,13,45,899.5,121.5,3.8,22.0,922.5,800.29,607.8
2016,5,26,14,0,895.0,120.0,3.9,22.0,898.0,762.82,582.76
2016,5,26,14,15,887.5,118.5,3.95,22.0,866.5,721.67,554.61
2016,5,26,14,30,880.0,117.0,4.0,22.0,835.0,679.32,523.36
2016,5,26,14,45,870.0,115.0,4.05,22.0,798.0,633.98,489.22
2016,5,26,15,0,860.0,113.0,4.1,22.0,761.0,588.03,453.82
2016,5,26,15,15,847.5,110.5,4.1,21.5,718.5,539.93,416.64
2016,5,26,15,30,835.0,108.0,4.1,21.0,676.0,488.29,375.78
2016,5,26,15,45,817.0,105.5,4.15,20.5,629.0,437.93,334.75
2016,5,26,16,0,799.0,103.0,4.2,20.0,582.0,388.6,293.39
2016,5,26,16,15,777.0,99.0,4.2,19.5,532.5,337.85,250.03
2016,5,26,16,30,755.0,95.0,4.2,19.0,483.0,288.95,207.49
2016,5,26,16,45,725.0,91.0,4.2,19.0,431.0,236.87,162.29
2016,5,26,17,0,695.0,87.0,4.2,19.0,379.0,190.92,122.96
2016,5,26,17,15,654.0,81.5,4.05,18.0,327.0,145.42,87.07
2016,5,26,17,30,613.0,76.0,3.9,17.0,275.0,104.26,58.54
2016,5,26,17,45,555.0,68.5,3.8,16.5,225.0,65.3,38.11
2016,5,26,18,0,497.0,61.0,3.7,16.0,175.0,43.04,32.58
2016,5,26,18,15,409.5,51.5,3.55,15.0,129.5,37.89,27.88
2016,5,26,18,30,322.0,42.0,3.4,14.0,84.0,32.41,22.6
2016,5,26,18,45,195.0,28.0,3.25,13.5,50.5,21.64,11.7
2016,5,26,19,0,68.0,14.0,3.1,13.0,17.0,13.76,0.0
2016,5,26,19,15,34.0,7.0,3.15,12.5,8.5,6.88,0.0
2016,5,26,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,128.0,19.5,2.8,8.5,34.0,71.06,36.4
2016,5,27,5,30,256.0,39.0,2.8,9.0,68.0,149.65,113.97
2016,5,27,5,45,357.5,49.5,2.8,9.5,112.0,214.16,171.83
2016,5,27,6,0,459.0,60.0,2.8,10.0,156.0,288.27,237.05
2016,5,27,6,15,284.0,91.5,2.75,10.5,156.0,250.3,208.15
2016,5,27,6,30,109.0,123.0,2.7,11.0,156.0,198.0,164.01
2016,5,27,6,45,123.5,144.0,2.65,12.0,188.5,233.27,193.1
2016,5,27,7,0,138.0,165.0,2.6,13.0,221.0,269.47,221.92
2016,5,27,7,15,443.0,130.0,2.45,13.5,343.0,452.4,373.01
2016,5,27,7,30,748.0,95.0,2.3,14.0,465.0,645.61,523.26
2016,5,27,7,45,774.5,97.5,2.15,15.0,516.5,695.08,553.84
2016,5,27,8,0,801.0,100.0,2.0,16.0,568.0,744.57,584.38
2016,5,27,8,15,818.5,103.5,1.85,16.5,615.5,787.65,610.39
2016,5,27,8,30,836.0,107.0,1.7,17.0,663.0,829.63,634.86
2016,5,27,8,45,851.5,108.5,1.55,18.0,707.0,866.32,653.7
2016,5,27,9,0,867.0,110.0,1.4,19.0,751.0,896.12,667.26
2016,5,27,9,15,877.5,112.0,1.4,19.5,789.5,925.28,683.41
2016,5,27,9,30,888.0,114.0,1.4,20.0,828.0,952.19,697.96
2016,5,27,9,45,899.5,113.5,1.4,21.0,862.0,974.98,708.43
2016,5,27,10,0,911.0,113.0,1.4,22.0,896.0,995.27,717.26
2016,5,27,10,15,916.5,114.0,1.5,22.5,922.5,1008.66,724.72
2016,5,27,10,30,922.0,115.0,1.6,23.0,949.0,1019.15,730.48
2016,5,27,10,45,927.5,114.5,1.7,23.5,969.0,1025.12,733.49
2016,5,27,11,0,933.0,114.0,1.8,24.0,989.0,1028.09,734.73
2016,5,27,11,15,935.5,114.5,1.9,24.0,1001.0,1026.11,734.38
2016,5,27,11,30,938.0,115.0,2.0,24.0,1013.0,1021.08,732.22
2016,5,27,11,45,940.0,114.5,2.15,24.5,1018.0,1011.56,726.45
2016,5,27,12,0,942.0,114.0,2.3,25.0,1023.0,999.11,718.81
2016,5,27,12,15,941.5,114.0,2.4,25.0,1020.0,981.93,709.0
2016,5,27,12,30,941.0,114.0,2.5,25.0,1017.0,962.01,697.42
2016,5,27,12,45,938.5,113.5,2.7,25.0,1006.0,937.18,683.43
2016,5,27,13,0,936.0,113.0,2.9,25.0,995.0,909.88,667.55
2016,5,27,13,15,932.5,112.5,3.0,25.0,977.0,879.38,648.6
2016,5,27,13,30,929.0,112.0,3.1,25.0,959.0,846.69,628.0
2016,5,27,13,45,922.5,111.5,3.25,25.0,933.5,809.66,604.49
2016,5,27,14,0,916.0,111.0,3.4,25.0,908.0,770.93,579.49
2016,5,27,14,15,908.5,109.5,3.5,25.0,876.0,729.09,551.72
2016,5,27,14,30,901.0,108.0,3.6,25.0,844.0,685.99,521.12
2016,5,27,14,45,890.0,106.5,3.7,25.0,806.0,639.71,487.03
2016,5,27,15,0,879.0,105.0,3.8,25.0,768.0,592.87,451.66
2016,5,27,15,15,866.0,103.0,3.85,24.5,725.0,544.18,414.69
2016,5,27,15,30,853.0,101.0,3.9,24.0,682.0,495.54,376.61
2016,5,27,15,45,836.5,98.0,3.95,24.0,635.0,440.9,332.32
2016,5,27,16,0,820.0,95.0,4.0,24.0,588.0,390.78,290.34
2016,5,27,16,15,798.0,91.5,4.0,23.5,538.0,339.48,247.13
2016,5,27,16,30,776.0,88.0,4.0,23.0,488.0,289.98,204.67
2016,5,27,16,45,747.5,84.0,4.0,22.5,436.0,240.55,162.34
2016,5,27,17,0,719.0,80.0,4.0,22.0,384.0,193.96,123.06
2016,5,27,17,15,680.0,75.0,3.7,21.0,332.0,144.7,84.28
2016,5,27,17,30,641.0,70.0,3.4,20.0,280.0,102.77,55.26
2016,5,27,17,45,585.0,63.5,3.15,19.5,229.5,63.24,34.66
2016,5,27,18,0,529.0,57.0,2.9,19.0,179.0,39.43,29.02
2016,5,27,18,15,445.0,48.0,2.65,18.0,133.0,34.57,24.64
2016,5,27,18,30,361.0,39.0,2.4,17.0,87.0,29.38,19.73
2016,5,27,18,45,232.5,26.5,2.2,16.0,52.5,20.38,10.72
2016,5,27,19,0,104.0,14.0,2.0,15.0,18.0,13.76,0.0
2016,5,27,19,15,52.0,7.0,2.0,14.5,9.0,6.88,0.0
2016,5,27,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,28,5,15,148.5,18.0,1.5,10.5,35.0,77.71,41.09
2016,5,28,5,30,297.0,36.0,1.7,11.0,70.0,161.19,121.81
2016,5,28,5,45,391.5,46.0,1.95,12.0,114.0,224.29,177.95
2016,5,28,6,0,486.0,56.0,2.2,13.0,158.0,296.26,240.43
2016,5,28,6,15,547.0,63.0,2.15,13.5,208.0,356.75,292.55
2016,5,28,6,30,608.0,70.0,2.1,14.0,258.0,422.14,346.8
2016,5,28,6,45,652.0,75.5,2.05,15.0,310.0,480.43,392.78
2016,5,28,7,0,696.0,81.0,2.0,16.0,362.0,541.46,438.95
2016,5,28,7,15,727.0,85.5,1.95,17.0,414.0,592.74,475.94
2016,5,28,7,30,758.0,90.0,1.9,18.0,466.0,647.48,513.55
2016,5,28,7,45,781.0,93.5,1.85,19.0,516.0,695.81,544.12
2016,5,28,8,0,804.0,97.0,1.8,20.0,566.0,743.93,573.62
2016,5,28,8,15,821.5,100.0,1.7,20.5,614.0,786.55,599.11
2016,5,28,8,30,839.0,103.0,1.6,21.0,662.0,828.08,623.21
2016,5,28,8,45,852.0,105.5,1.55,22.0,705.5,858.67,638.72
2016,5,28,9,0,865.0,108.0,1.5,23.0,749.0,892.59,656.19
2016,5,28,9,15,875.5,110.0,1.5,23.5,787.5,921.74,672.1
2016,5,28,9,30,886.0,112.0,1.5,24.0,826.0,948.65,686.49
2016,5,28,9,45,893.0,114.5,1.55,24.5,858.5,970.37,698.21
2016,5,28,10,0,900.0,117.0,1.6,25.0,891.0,989.43,708.32
2016,5,28,10,15,906.0,118.0,1.65,25.0,917.5,1003.19,716.55
2016,5,28,10,30,912.0,119.0,1.7,25.0,944.0,1014.09,723.15
2016,5,28,10,45,914.5,120.5,1.8,25.5,963.0,1019.14,725.5
2016,5,28,11,0,917.0,122.0,1.9,26.0,982.0,1021.19,726.09
2016,5,28,11,15,674.5,275.0,1.95,26.0,912.5,942.62,676.21
2016,5,28,11,30,432.0,428.0,2.0,26.0,843.0,852.02,610.37
2016,5,28,11,45,676.0,277.0,2.15,26.0,928.5,927.53,669.8
2016,5,28,12,0,920.0,126.0,2.3,26.0,1014.0,990.83,711.56
2016,5,28,12,15,919.0,126.0,2.4,26.0,1011.0,973.5,700.88
2016,5,28,12,30,918.0,126.0,2.5,26.0,1008.0,953.51,689.26
2016,5,28,12,45,675.5,270.0,2.65,26.0,915.5,858.17,627.39
2016,5,28,13,0,433.0,414.0,2.8,26.0,823.0,766.65,560.1
2016,5,28,13,15,467.0,397.0,2.9,26.0,830.0,762.9,559.72
2016,5,28,13,30,501.0,380.0,3.0,26.0,837.0,756.29,556.63
2016,5,28,13,45,383.5,402.0,3.2,26.0,746.5,668.57,494.61
2016,5,28,14,0,266.0,424.0,3.4,26.0,656.0,586.04,435.31
2016,5,28,14,15,565.5,274.0,3.55,25.5,744.0,641.76,483.67
2016,5,28,14,30,865.0,124.0,3.7,25.0,832.0,678.27,515.9
2016,5,28,14,45,852.5,123.0,3.85,25.0,794.0,632.97,482.16
2016,5,28,15,0,840.0,122.0,4.0,25.0,756.0,584.43,445.72
2016,5,28,15,15,709.5,165.0,4.1,24.5,680.0,513.67,391.79
2016,5,28,15,30,579.0,208.0,4.2,24.0,604.0,456.67,347.64
2016,5,28,15,45,677.0,159.5,4.3,24.0,591.0,425.8,322.14
2016,5,28,16,0,775.0,111.0,4.4,24.0,578.0,389.45,290.38
2016,5,28,16,15,751.5,107.0,4.4,23.5,528.5,339.4,248.38
2016,5,28,16,30,728.0,103.0,4.4,23.0,479.0,287.87,204.67
2016,5,28,16,45,696.5,98.5,4.4,22.5,427.5,239.47,163.51
2016,5,28,17,0,665.0,94.0,4.4,22.0,376.0,194.2,125.59
2016,5,28,17,15,623.5,87.5,4.15,21.0,324.5,149.18,90.35
2016,5,28,17,30,582.0,81.0,3.9,20.0,273.0,108.55,62.06
2016,5,28,17,45,522.5,73.5,3.65,19.5,223.0,70.9,41.84
2016,5,28,18,0,463.0,66.0,3.4,19.0,173.0,47.22,35.84
2016,5,28,18,15,379.0,55.0,3.15,18.0,128.5,40.87,30.14
2016,5,28,18,30,295.0,44.0,2.9,17.0,84.0,33.37,23.19
2016,5,28,18,45,147.5,31.0,2.65,16.0,51.0,24.02,13.79
2016,5,28,19,0,0.0,18.0,2.4,15.0,18.0,16.91,0.0
2016,5,28,19,15,0.0,9.0,2.45,14.5,9.0,8.85,0.0
2016,5,28,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.0,4.5,2.35,9.5,4.5,0.0,0.0
2016,5,29,5,0,30.0,9.0,2.5,10.0,9.0,16.53,0.0
2016,5,29,5,15,149.0,23.5,2.55,10.5,39.0,83.65,45.96
2016,5,29,5,30,268.0,38.0,2.6,11.0,69.0,152.7,115.72
2016,5,29,5,45,364.0,48.5,2.65,11.5,112.5,216.26,172.39
2016,5,29,6,0,460.0,59.0,2.7,12.0,156.0,288.28,235.42
2016,5,29,6,15,274.5,90.5,2.65,12.5,152.5,244.61,201.92
2016,5,29,6,30,89.0,122.0,2.6,13.0,149.0,185.96,152.56
2016,5,29,6,45,100.0,143.5,2.55,14.0,179.5,218.97,179.53
2016,5,29,7,0,111.0,165.0,2.5,15.0,210.0,252.6,206.06
2016,5,29,7,15,89.0,185.0,2.45,15.5,224.0,255.38,206.84
2016,5,29,7,30,67.0,205.0,2.4,16.0,238.0,263.48,211.66
2016,5,29,7,45,36.0,189.5,2.35,17.0,208.0,223.23,177.42
2016,5,29,8,0,5.0,174.0,2.3,18.0,178.0,176.19,137.88
2016,5,29,8,15,13.5,208.0,2.25,18.5,217.5,217.74,170.4
2016,5,29,8,30,22.0,242.0,2.2,19.0,257.0,259.73,202.41
2016,5,29,8,45,80.5,297.5,2.2,19.5,357.0,377.47,293.08
2016,5,29,9,0,139.0,353.0,2.2,20.0,457.0,498.84,382.57
2016,5,29,9,15,115.5,367.5,2.25,20.5,457.0,493.63,375.81
2016,5,29,9,30,92.0,382.0,2.3,21.0,457.0,478.31,362.62
2016,5,29,9,45,252.5,371.0,2.35,21.5,586.5,634.51,478.62
2016,5,29,10,0,413.0,360.0,2.4,22.0,716.0,784.14,584.05
2016,5,29,10,15,658.0,240.5,2.45,22.5,827.0,900.7,667.76
2016,5,29,10,30,903.0,121.0,2.5,23.0,938.0,1007.9,735.42
2016,5,29,10,45,906.5,122.0,2.65,23.5,957.5,1013.4,737.3
2016,5,29,11,0,910.0,123.0,2.8,24.0,977.0,1015.93,738.32
2016,5,29,11,15,912.0,123.5,2.9,24.0,989.0,1013.53,737.22
2016,5,29,11,30,914.0,124.0,3.0,24.0,1001.0,1008.16,734.32
2016,5,29,11,45,914.5,125.0,3.15,24.0,1005.5,998.92,729.39
2016,5,29,12,0,915.0,126.0,3.3,24.0,1010.0,986.83,722.63
2016,5,29,12,15,914.5,126.0,3.4,24.0,1007.0,970.08,712.44
2016,5,29,12,30,914.0,126.0,3.5,24.0,1004.0,950.68,700.53
2016,5,29,12,45,907.0,129.0,3.6,24.5,992.5,925.8,683.6
2016,5,29,13,0,900.0,132.0,3.7,25.0,981.0,898.71,665.19
2016,5,29,13,15,896.5,131.0,3.75,24.5,963.5,868.73,647.07
2016,5,29,13,30,893.0,130.0,3.8,24.0,946.0,836.67,627.35
2016,5,29,13,45,887.5,128.5,3.85,24.0,921.0,800.67,603.5
2016,5,29,14,0,882.0,127.0,3.9,24.0,896.0,763.01,578.3
2016,5,29,14,15,874.5,125.5,3.95,24.0,865.0,722.45,550.69
2016,5,29,14,30,867.0,124.0,4.0,24.0,834.0,680.71,520.18
2016,5,29,14,45,856.5,122.0,4.05,24.0,797.0,635.7,486.62
2016,5,29,15,0,846.0,120.0,4.1,24.0,760.0,587.24,449.84
2016,5,29,15,15,833.0,117.5,4.1,23.5,718.0,539.28,413.18
2016,5,29,15,30,820.0,115.0,4.1,23.0,676.0,491.46,375.57
2016,5,29,15,45,803.0,111.5,4.1,23.0,629.5,441.39,334.55
2016,5,29,16,0,786.0,108.0,4.1,23.0,583.0,392.26,293.33
2016,5,29,16,15,763.5,104.5,4.05,22.5,533.5,342.45,251.37
2016,5,29,16,30,741.0,101.0,4.0,22.0,484.0,291.15,207.65
2016,5,29,16,45,712.5,96.0,4.0,21.5,433.0,242.37,165.92
2016,5,29,17,0,684.0,91.0,4.0,21.0,382.0,196.41,127.11
2016,5,29,17,15,643.5,85.0,3.8,20.5,330.5,150.96,91.07
2016,5,29,17,30,603.0,79.0,3.6,20.0,279.0,109.79,62.03
2016,5,29,17,45,548.0,71.5,3.4,19.5,229.0,71.18,40.95
2016,5,29,18,0,493.0,64.0,3.2,19.0,179.0,45.29,34.16
2016,5,29,18,15,408.5,54.0,3.05,18.0,133.5,39.79,29.22
2016,5,29,18,30,324.0,44.0,2.9,17.0,88.0,33.92,23.7
2016,5,29,18,45,204.0,30.0,2.75,16.0,54.0,23.15,13.23
2016,5,29,19,0,84.0,16.0,2.6,15.0,20.0,12.49,0.0
2016,5,29,19,15,42.0,8.0,2.7,14.5,10.0,7.86,0.0
2016,5,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,30,4,45,20.5,5.0,2.0,8.5,5.0,0.0,0.0
2016,5,30,5,0,41.0,10.0,2.1,9.0,10.0,20.36,0.0
2016,5,30,5,15,173.0,23.5,2.15,9.5,41.0,91.18,51.67
2016,5,30,5,30,305.0,37.0,2.2,10.0,72.0,165.44,126.0
2016,5,30,5,45,403.0,46.5,2.25,11.0,117.0,229.94,183.48
2016,5,30,6,0,501.0,56.0,2.3,12.0,162.0,303.57,247.44
2016,5,30,6,15,562.0,62.5,2.2,12.5,212.0,364.21,299.8
2016,5,30,6,30,623.0,69.0,2.1,13.0,262.0,429.71,354.2
2016,5,30,6,45,668.0,74.0,2.05,14.0,315.0,488.67,400.77
2016,5,30,7,0,713.0,79.0,2.0,15.0,368.0,550.42,447.57
2016,5,30,7,15,743.5,83.0,1.9,15.5,420.0,601.63,485.17
2016,5,30,7,30,774.0,87.0,1.8,16.0,472.0,656.09,523.03
2016,5,30,7,45,797.5,90.0,1.75,17.0,523.0,704.8,553.87
2016,5,30,8,0,821.0,93.0,1.7,18.0,574.0,753.32,583.64
2016,5,30,8,15,838.5,96.0,1.7,19.0,622.0,796.5,609.29
2016,5,30,8,30,856.0,99.0,1.7,20.0,670.0,833.54,630.2
2016,5,30,8,45,869.5,101.0,1.7,21.0,713.5,869.61,650.09
2016,5,30,9,0,883.0,103.0,1.7,22.0,757.0,903.91,668.45
2016,5,30,9,15,893.0,105.0,1.75,22.5,796.0,933.06,685.07
2016,5,30,9,30,903.0,107.0,1.8,23.0,835.0,959.9,700.16
2016,5,30,9,45,909.0,109.5,1.9,24.0,867.5,981.03,710.78
2016,5,30,10,0,915.0,112.0,2.0,25.0,900.0,999.42,719.68
2016,5,30,10,15,920.5,113.0,2.1,25.0,926.5,1012.93,728.35
2016,5,30,10,30,926.0,114.0,2.2,25.0,953.0,1023.53,735.31
2016,5,30,10,45,929.5,115.0,2.35,25.5,973.0,1029.2,738.37
2016,5,30,11,0,933.0,116.0,2.5,26.0,993.0,1031.83,739.59
2016,5,30,11,15,935.5,116.5,2.6,26.0,1005.0,1029.92,738.95
2016,5,30,11,30,938.0,117.0,2.7,26.0,1017.0,1024.98,736.5
2016,5,30,11,45,938.5,117.5,2.85,26.5,1021.5,1015.11,730.0
2016,5,30,12,0,939.0,118.0,3.0,27.0,1026.0,1002.33,721.67
2016,5,30,12,15,938.0,118.0,3.1,27.0,1023.0,984.84,711.33
2016,5,30,12,30,937.0,118.0,3.2,27.0,1020.0,964.63,699.26
2016,5,30,12,45,933.5,118.5,3.35,27.5,1009.0,940.07,683.27
2016,5,30,13,0,930.0,119.0,3.5,28.0,998.0,913.09,665.63
2016,5,30,13,15,926.5,118.0,3.6,27.5,980.0,882.4,647.73
2016,5,30,13,30,923.0,117.0,3.7,27.0,962.0,849.55,628.15
2016,5,30,13,45,917.0,116.5,3.8,27.0,936.5,813.21,604.71
2016,5,30,14,0,911.0,116.0,3.9,27.0,911.0,775.16,579.86
2016,5,30,14,15,903.5,114.0,3.95,27.0,879.5,733.16,551.8
2016,5,30,14,30,896.0,112.0,4.0,27.0,848.0,689.92,521.07
2016,5,30,14,45,886.5,110.5,4.05,27.0,810.5,644.86,487.89
2016,5,30,15,0,877.0,109.0,4.1,27.0,773.0,599.12,453.42
2016,5,30,15,15,864.0,106.5,4.1,26.5,730.0,550.16,416.48
2016,5,30,15,30,851.0,104.0,4.1,26.0,687.0,501.24,378.48
2016,5,30,15,45,835.0,101.0,4.2,25.5,640.5,447.03,335.63
2016,5,30,16,0,819.0,98.0,4.3,25.0,594.0,397.22,294.81
2016,5,30,16,15,798.0,94.5,4.3,24.5,544.0,346.32,252.11
2016,5,30,16,30,777.0,91.0,4.3,24.0,494.0,297.12,210.05
2016,5,30,16,45,749.5,86.5,4.3,23.5,442.5,247.41,167.6
2016,5,30,17,0,722.0,82.0,4.3,23.0,391.0,200.42,127.96
2016,5,30,17,15,683.5,77.0,4.1,22.0,339.0,150.89,88.78
2016,5,30,17,30,645.0,72.0,3.9,21.0,287.0,108.71,59.05
2016,5,30,17,45,590.5,65.5,3.75,20.5,236.0,68.8,37.27
2016,5,30,18,0,536.0,59.0,3.6,20.0,185.0,40.8,30.1
2016,5,30,18,15,452.5,50.5,3.4,19.0,139.0,36.46,26.21
2016,5,30,18,30,369.0,42.0,3.2,18.0,93.0,31.85,21.83
2016,5,30,18,45,242.0,29.5,3.0,17.0,57.5,22.94,13.1
2016,5,30,19,0,115.0,17.0,2.8,16.0,22.0,13.29,0.0
2016,5,30,19,15,57.5,8.5,2.8,15.5,11.0,8.36,0.0
2016,5,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,34.0,5.0,1.45,11.5,6.0,0.0,0.0
2016,5,31,5,0,68.0,10.0,1.5,12.0,12.0,27.33,0.0
2016,5,31,5,15,212.0,22.0,1.65,12.5,44.0,102.72,58.81
2016,5,31,5,30,356.0,34.0,1.8,13.0,76.0,180.44,135.84
2016,5,31,5,45,447.5,42.5,1.95,14.0,121.0,243.47,191.86
2016,5,31,6,0,539.0,51.0,2.1,15.0,166.0,315.08,253.65
2016,5,31,6,15,597.5,57.5,1.95,15.5,216.5,376.13,305.6
2016,5,31,6,30,656.0,64.0,1.8,16.0,267.0,441.86,359.15
2016,5,31,6,45,696.0,68.5,1.7,17.0,319.5,496.57,401.42
2016,5,31,7,0,736.0,73.0,1.6,18.0,372.0,555.98,445.23
2016,5,31,7,15,765.0,77.0,1.5,19.0,424.0,609.43,482.56
2016,5,31,7,30,794.0,81.0,1.4,20.0,476.0,663.64,517.7
2016,5,31,7,45,815.0,84.0,1.35,21.0,526.5,711.23,546.66
2016,5,31,8,0,836.0,87.0,1.3,22.0,577.0,758.41,574.45
2016,5,31,8,15,852.5,89.5,1.25,22.5,625.0,795.91,595.98
2016,5,31,8,30,869.0,92.0,1.2,23.0,673.0,836.96,619.48
2016,5,31,8,45,881.5,94.5,1.2,24.0,716.5,873.13,638.7
2016,5,31,9,0,894.0,97.0,1.2,25.0,760.0,907.46,656.41
2016,5,31,9,15,903.5,99.0,1.2,25.5,799.0,936.46,671.75
2016,5,31,9,30,913.0,101.0,1.2,26.0,838.0,963.11,685.54
2016,5,31,9,45,921.5,102.0,1.3,27.0,871.0,985.23,696.73
2016,5,31,10,0,930.0,103.0,1.4,28.0,904.0,1004.69,706.26
2016,5,31,10,15,935.5,104.0,1.55,28.0,931.0,1018.45,715.88
2016,5,31,10,30,941.0,105.0,1.7,28.0,958.0,1029.26,723.78
2016,5,31,10,45,945.0,106.0,1.85,28.5,977.5,1035.58,727.52
2016,5,31,11,0,949.0,107.0,2.0,29.0,997.0,1038.82,729.41
2016,5,31,11,15,951.0,107.0,2.15,29.0,1009.5,1035.99,729.05
2016,5,31,11,30,953.0,107.0,2.3,29.0,1022.0,1030.09,726.83
2016,5,31,11,45,954.0,107.5,2.5,29.0,1027.0,1020.7,722.93
2016,5,31,12,0,955.0,108.0,2.7,29.0,1032.0,1008.32,717.07
2016,5,31,12,15,954.5,108.0,2.85,29.0,1029.0,991.16,707.64
2016,5,31,12,30,954.0,108.0,3.0,29.0,1026.0,971.21,696.39
2016,5,31,12,45,952.0,107.5,3.2,29.5,1015.5,946.77,681.11
2016,5,31,13,0,950.0,107.0,3.4,30.0,1005.0,919.79,664.04
2016,5,31,13,15,946.5,106.5,3.45,30.0,987.5,889.13,644.84
2016,5,31,13,30,943.0,106.0,3.5,30.0,970.0,856.24,624.07
2016,5,31,13,45,938.0,105.0,3.6,30.0,945.0,819.66,600.91
2016,5,31,14,0,933.0,104.0,3.7,30.0,920.0,781.25,576.27
2016,5,31,14,15,926.5,102.5,3.75,29.5,888.5,739.68,550.08
2016,5,31,14,30,920.0,101.0,3.8,29.0,857.0,696.74,521.51
2016,5,31,14,45,910.5,99.5,3.85,29.0,819.5,650.79,488.07
2016,5,31,15,0,901.0,98.0,3.9,29.0,782.0,604.11,453.28
2016,5,31,15,15,889.5,96.0,3.9,28.5,739.0,555.41,416.87
2016,5,31,15,30,878.0,94.0,3.9,28.0,696.0,506.57,379.25
2016,5,31,15,45,862.5,91.5,3.9,28.0,649.5,455.64,338.29
2016,5,31,16,0,847.0,89.0,3.9,28.0,603.0,405.37,296.85
2016,5,31,16,15,827.0,86.0,3.8,27.5,553.0,349.84,251.13
2016,5,31,16,30,807.0,83.0,3.7,27.0,503.0,299.96,208.88
2016,5,31,16,45,779.5,79.5,3.65,26.5,451.0,249.63,166.32
2016,5,31,17,0,752.0,76.0,3.6,26.0,399.0,202.01,126.49
2016,5,31,17,15,715.5,71.5,3.25,25.0,346.5,155.13,89.66
2016,5,31,17,30,679.0,67.0,2.9,24.0,294.0,108.82,56.84
2016,5,31,17,45,625.0,61.5,2.55,23.5,242.5,68.04,34.78
2016,5,31,18,0,571.0,56.0,2.2,23.0,191.0,38.16,27.43
2016,5,31,18,15,489.0,48.0,2.1,21.5,144.0,34.13,23.93
2016,5,31,18,30,407.0,40.0,2.0,20.0,97.0,29.84,19.96
2016,5,31,18,45,274.0,28.5,1.9,19.0,60.0,21.86,12.2
2016,5,31,19,0,141.0,17.0,1.8,18.0,23.0,13.27,0.0
2016,5,31,19,15,70.5,8.5,1.75,17.5,11.5,8.36,0.0
2016,5,31,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,4,45,32.0,5.5,1.85,11.5,6.0,0.0,0.0
2016,6,1,5,0,64.0,11.0,2.0,12.0,12.0,27.32,0.0
2016,6,1,5,15,210.5,23.5,2.3,12.5,45.0,104.16,60.69
2016,6,1,5,30,357.0,36.0,2.6,13.0,78.0,183.11,138.29
2016,6,1,5,45,449.0,44.5,2.95,14.0,123.5,246.56,194.97
2016,6,1,6,0,541.0,53.0,3.3,15.0,169.0,318.54,257.58
2016,6,1,6,15,601.0,59.5,3.25,15.5,220.0,380.48,310.99
2016,6,1,6,30,661.0,66.0,3.2,16.0,271.0,447.2,366.4
2016,6,1,6,45,702.5,70.5,3.15,17.0,324.5,502.88,410.49
2016,6,1,7,0,744.0,75.0,3.1,18.0,378.0,563.53,456.58
2016,6,1,7,15,773.5,79.0,3.05,18.5,431.0,617.66,496.82
2016,6,1,7,30,803.0,83.0,3.0,19.0,484.0,672.56,535.25
2016,6,1,7,45,824.5,86.5,3.0,20.0,535.0,721.42,566.79
2016,6,1,8,0,846.0,90.0,3.0,21.0,586.0,769.9,597.24
2016,6,1,8,15,863.0,92.5,2.95,21.5,634.5,808.06,620.61
2016,6,1,8,30,880.0,95.0,2.9,22.0,683.0,849.82,646.12
2016,6,1,8,45,892.0,97.5,2.85,23.0,727.0,885.84,665.93
2016,6,1,9,0,904.0,100.0,2.8,24.0,771.0,919.96,684.1
2016,6,1,9,15,914.0,102.0,2.75,24.5,810.0,949.62,700.34
2016,6,1,9,30,924.0,104.0,2.7,25.0,849.0,976.91,714.88
2016,6,1,9,45,931.0,105.5,2.7,26.0,882.5,998.31,724.52
2016,6,1,10,0,938.0,107.0,2.7,27.0,916.0,1016.97,732.38
2016,6,1,10,15,943.5,108.0,2.65,27.5,943.0,1030.79,738.14
2016,6,1,10,30,949.0,109.0,2.6,28.0,970.0,1041.64,742.1
2016,6,1,10,45,951.0,111.5,2.6,28.5,989.5,1047.56,743.57
2016,6,1,11,0,953.0,114.0,2.6,29.0,1009.0,1050.34,743.22
2016,6,1,11,15,955.0,114.5,2.65,29.0,1021.5,1047.96,741.79
2016,6,1,11,30,957.0,115.0,2.7,29.0,1034.0,1042.5,738.58
2016,6,1,11,45,955.5,116.5,2.8,29.0,1038.0,1031.61,732.55
2016,6,1,12,0,954.0,118.0,2.9,29.0,1042.0,1017.79,724.73
2016,6,1,12,15,953.5,118.0,3.0,29.0,1039.5,1000.6,714.8
2016,6,1,12,30,953.0,118.0,3.1,29.0,1037.0,980.64,703.11
2016,6,1,12,45,939.5,125.5,3.25,29.0,1022.5,953.59,687.15
2016,6,1,13,0,926.0,133.0,3.4,29.0,1008.0,924.46,669.69
2016,6,1,13,15,922.0,132.0,3.5,29.0,990.0,893.47,650.53
2016,6,1,13,30,918.0,131.0,3.6,29.0,972.0,860.37,629.8
2016,6,1,13,45,909.0,131.5,3.75,29.0,946.0,822.83,606.11
2016,6,1,14,0,900.0,132.0,3.9,29.0,920.0,783.78,581.08
2016,6,1,14,15,892.5,130.0,3.95,28.5,888.0,742.2,554.69
2016,6,1,14,30,885.0,128.0,4.0,28.0,856.0,699.41,525.2
2016,6,1,14,45,716.0,194.0,4.05,28.0,766.0,613.47,460.99
2016,6,1,15,0,547.0,260.0,4.1,28.0,676.0,544.36,408.32
2016,6,1,15,15,689.5,190.5,4.1,27.5,685.0,530.25,399.23
2016,6,1,15,30,832.0,121.0,4.1,27.0,694.0,506.36,380.88
2016,6,1,15,45,601.5,181.0,4.1,26.5,580.5,416.67,312.5
2016,6,1,16,0,371.0,241.0,4.1,26.0,467.0,353.94,265.31
2016,6,1,16,15,510.5,179.0,4.0,25.5,462.0,323.67,238.91
2016,6,1,16,30,650.0,117.0,3.9,25.0,457.0,282.68,201.46
2016,6,1,16,45,671.5,107.0,3.85,24.5,426.0,245.9,168.48
2016,6,1,17,0,693.0,97.0,3.8,24.0,395.0,207.04,133.93
2016,6,1,17,15,652.0,91.0,3.5,23.0,342.5,160.96,97.78
2016,6,1,17,30,611.0,85.0,3.2,22.0,290.0,119.22,68.29
2016,6,1,17,45,557.5,76.5,2.9,21.5,239.5,79.21,45.53
2016,6,1,18,0,504.0,68.0,2.6,21.0,189.0,48.49,36.66
2016,6,1,18,15,419.0,58.0,2.4,20.0,142.0,43.15,31.92
2016,6,1,18,30,334.0,48.0,2.2,19.0,95.0,36.4,25.7
2016,6,1,18,45,167.0,36.0,2.0,18.0,59.5,27.98,17.38
2016,6,1,19,0,0.0,24.0,1.8,17.0,24.0,21.93,0.0
2016,6,1,19,15,0.0,12.0,1.8,16.5,12.0,11.8,0.0
2016,6,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.0,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,46.0,11.0,1.6,11.0,12.0,22.7,0.0
2016,6,2,5,15,180.5,25.0,1.75,11.5,44.0,96.2,56.85
2016,6,2,5,30,315.0,39.0,1.9,12.0,76.0,171.42,130.0
2016,6,2,5,45,409.5,49.0,2.1,12.5,121.5,235.8,187.27
2016,6,2,6,0,504.0,59.0,2.3,13.0,167.0,308.9,250.94
2016,6,2,6,15,566.0,66.5,2.15,13.5,218.0,371.45,304.42
2016,6,2,6,30,628.0,74.0,2.0,14.0,269.0,438.93,359.82
2016,6,2,6,45,329.0,112.5,1.9,15.0,216.0,331.92,271.99
2016,6,2,7,0,30.0,151.0,1.8,16.0,163.0,178.06,142.51
2016,6,2,7,15,405.0,122.0,1.65,17.0,322.5,418.82,340.5
2016,6,2,7,30,780.0,93.0,1.5,18.0,482.0,667.84,527.32
2016,6,2,7,45,805.0,96.0,1.35,19.0,534.0,717.92,555.48
2016,6,2,8,0,830.0,99.0,1.2,20.0,586.0,767.88,584.16
2016,6,2,8,15,847.5,102.0,1.1,21.0,634.5,811.35,607.81
2016,6,2,8,30,865.0,105.0,1.0,22.0,683.0,853.68,629.87
2016,6,2,8,45,879.5,107.0,0.95,23.0,727.5,885.71,645.29
2016,6,2,9,0,894.0,109.0,0.9,24.0,772.0,921.13,662.6
2016,6,2,9,15,904.0,110.5,0.9,24.5,811.5,949.97,677.55
2016,6,2,9,30,914.0,112.0,0.9,25.0,851.0,976.48,691.02
2016,6,2,9,45,921.5,114.0,0.95,26.0,884.5,998.68,701.38
2016,6,2,10,0,929.0,116.0,1.0,27.0,918.0,1018.17,710.1
2016,6,2,10,15,934.5,117.0,1.05,27.5,944.5,1031.84,716.76
2016,6,2,10,30,940.0,118.0,1.1,28.0,971.0,1042.58,721.79
