Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,45,943.0,119.5,1.2,28.5,990.5,1048.36,724.9
2016,6,2,11,0,946.0,121.0,1.3,29.0,1010.0,1051.05,726.26
2016,6,2,11,15,948.5,121.5,1.4,29.0,1022.5,1049.16,726.38
2016,6,2,11,30,951.0,122.0,1.5,29.0,1035.0,1044.19,724.73
2016,6,2,11,45,951.0,122.5,1.6,29.5,1039.5,1033.78,718.38
2016,6,2,12,0,951.0,123.0,1.7,30.0,1044.0,1020.44,710.31
2016,6,2,12,15,950.0,122.5,1.85,30.0,1040.5,1002.36,701.37
2016,6,2,12,30,949.0,122.0,2.0,30.0,1037.0,981.55,690.6
2016,6,2,12,45,955.5,116.0,2.15,30.0,1029.0,959.53,678.88
2016,6,2,13,0,962.0,110.0,2.3,30.0,1021.0,934.62,665.13
2016,6,2,13,15,958.0,109.5,2.4,30.0,1002.5,903.29,646.62
2016,6,2,13,30,954.0,109.0,2.5,30.0,984.0,869.74,626.49
2016,6,2,13,45,949.5,107.5,2.6,30.0,959.0,832.79,603.88
2016,6,2,14,0,945.0,106.0,2.7,30.0,934.0,793.96,579.71
2016,6,2,14,15,938.0,104.5,2.75,29.5,902.0,751.68,553.7
2016,6,2,14,30,931.0,103.0,2.8,29.0,870.0,708.04,525.41
2016,6,2,14,45,923.0,100.5,2.9,29.0,832.5,661.72,492.59
2016,6,2,15,0,915.0,98.0,3.0,29.0,795.0,614.54,458.22
2016,6,2,15,15,903.0,96.0,3.05,28.5,751.5,565.02,421.85
2016,6,2,15,30,891.0,94.0,3.1,28.0,708.0,515.39,384.21
2016,6,2,15,45,876.5,91.5,3.15,28.0,661.0,464.33,343.62
2016,6,2,16,0,862.0,89.0,3.2,28.0,614.0,413.82,302.36
2016,6,2,16,15,842.0,86.0,3.2,27.5,563.5,357.59,256.46
2016,6,2,16,30,822.0,83.0,3.2,27.0,513.0,306.99,213.88
2016,6,2,16,45,795.5,79.0,3.2,26.5,460.5,255.71,170.62
2016,6,2,17,0,769.0,75.0,3.2,26.0,408.0,207.01,129.88
2016,6,2,17,15,733.0,70.5,2.95,25.0,354.5,159.29,92.21
2016,6,2,17,30,697.0,66.0,2.7,24.0,301.0,115.42,61.07
2016,6,2,17,45,644.5,60.5,2.45,23.0,249.5,70.47,35.33
2016,6,2,18,0,592.0,55.0,2.2,22.0,198.0,37.14,26.69
2016,6,2,18,15,512.5,47.5,2.1,21.0,150.0,33.5,23.46
2016,6,2,18,30,433.0,40.0,2.0,20.0,102.0,29.63,19.82
2016,6,2,18,45,304.0,29.0,1.9,19.0,64.5,22.14,12.59
2016,6,2,19,0,175.0,18.0,1.8,18.0,27.0,14.07,0.0
2016,6,2,19,15,87.5,9.0,1.75,17.5,13.5,8.85,0.0
2016,6,2,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,45,48.0,5.5,1.0,14.5,6.5,0.0,0.0
2016,6,3,5,0,96.0,11.0,1.0,15.0,13.0,35.65,0.0
2016,6,3,5,15,244.0,22.5,1.05,15.5,47.0,113.85,67.12
2016,6,3,5,30,392.0,34.0,1.1,16.0,81.0,193.59,144.1
2016,6,3,5,45,481.5,42.0,1.15,17.0,127.0,257.04,199.54
2016,6,3,6,0,571.0,50.0,1.2,18.0,173.0,328.83,260.12
2016,6,3,6,15,628.0,56.0,1.2,18.5,224.0,390.03,311.13
2016,6,3,6,30,685.0,62.0,1.2,19.0,275.0,453.5,361.98
2016,6,3,6,45,723.0,66.5,1.3,20.0,328.0,510.72,405.83
2016,6,3,7,0,761.0,71.0,1.4,21.0,381.0,570.0,449.51
2016,6,3,7,15,788.5,75.0,1.4,21.5,433.5,623.46,487.55
2016,6,3,7,30,816.0,79.0,1.4,22.0,486.0,677.53,523.45
2016,6,3,7,45,696.0,121.5,1.4,23.0,494.5,668.45,512.71
2016,6,3,8,0,576.0,164.0,1.4,24.0,503.0,645.06,491.05
2016,6,3,8,15,520.0,202.0,1.45,25.0,526.5,655.26,494.22
2016,6,3,8,30,464.0,240.0,1.5,26.0,550.0,663.74,495.59
2016,6,3,8,45,687.5,167.0,1.55,27.0,660.5,793.6,585.1
2016,6,3,9,0,911.0,94.0,1.6,28.0,771.0,920.09,662.96
2016,6,3,9,15,920.5,95.5,1.55,28.5,809.5,948.98,676.52
2016,6,3,9,30,930.0,97.0,1.5,29.0,848.0,975.5,689.47
2016,6,3,9,45,942.5,95.0,1.45,30.0,882.5,998.56,698.76
2016,6,3,10,0,955.0,93.0,1.4,31.0,917.0,1019.07,706.36
2016,6,3,10,15,959.5,94.0,1.35,31.0,943.5,1032.28,712.38
2016,6,3,10,30,964.0,95.0,1.3,31.0,970.0,1042.46,716.7
2016,6,3,10,45,965.5,97.0,1.3,31.5,989.0,1047.64,717.57
2016,6,3,11,0,967.0,99.0,1.3,32.0,1008.0,1049.66,716.73
2016,6,3,11,15,969.0,99.0,1.25,32.0,1020.0,1046.96,713.83
2016,6,3,11,30,971.0,99.0,1.2,32.0,1032.0,1041.14,709.24
2016,6,3,11,45,969.0,101.0,1.2,32.5,1036.0,1030.39,701.34
2016,6,3,12,0,967.0,103.0,1.2,33.0,1040.0,1016.65,691.85
2016,6,3,12,15,966.0,103.0,1.25,33.0,1037.0,999.01,682.39
2016,6,3,12,30,965.0,103.0,1.3,33.0,1034.0,978.57,671.28
2016,6,3,12,45,953.0,109.0,1.4,33.0,1020.0,951.41,656.77
2016,6,3,13,0,941.0,115.0,1.5,33.0,1006.0,922.07,640.75
2016,6,3,13,15,937.0,114.0,1.55,32.5,988.0,890.87,624.01
2016,6,3,13,30,933.0,113.0,1.6,32.0,970.0,857.52,605.66
2016,6,3,13,45,926.0,112.5,1.7,32.0,944.0,820.29,583.83
2016,6,3,14,0,919.0,112.0,1.8,32.0,918.0,781.4,560.55
2016,6,3,14,15,911.5,110.5,1.85,32.0,886.5,739.75,534.67
2016,6,3,14,30,904.0,109.0,1.9,32.0,855.0,696.84,506.48
2016,6,3,14,45,893.5,107.5,2.0,32.0,817.0,651.02,475.07
2016,6,3,15,0,883.0,106.0,2.1,32.0,779.0,604.57,442.27
2016,6,3,15,15,870.0,104.0,2.15,31.5,736.5,555.93,407.55
2016,6,3,15,30,857.0,102.0,2.2,31.0,694.0,507.31,371.67
2016,6,3,15,45,840.5,99.5,2.3,31.0,647.0,453.14,330.12
2016,6,3,16,0,824.0,97.0,2.4,31.0,600.0,403.4,290.56
2016,6,3,16,15,802.5,93.5,2.4,30.5,550.0,352.12,249.3
2016,6,3,16,30,781.0,90.0,2.4,30.0,500.0,302.57,208.53
2016,6,3,16,45,752.5,86.0,2.4,29.5,448.0,252.82,167.46
2016,6,3,17,0,724.0,82.0,2.4,29.0,396.0,205.87,128.98
2016,6,3,17,15,686.0,77.0,2.15,28.0,344.0,156.23,90.48
2016,6,3,17,30,648.0,72.0,1.9,27.0,292.0,113.8,60.69
2016,6,3,17,45,593.5,66.0,1.65,26.0,241.5,73.86,38.51
2016,6,3,18,0,539.0,60.0,1.4,25.0,191.0,41.21,29.81
2016,6,3,18,15,460.0,51.5,1.4,24.0,144.5,36.9,26.06
2016,6,3,18,30,381.0,43.0,1.4,23.0,98.0,32.31,21.83
2016,6,3,18,45,259.5,30.5,1.4,22.0,61.5,23.46,13.54
2016,6,3,19,0,138.0,18.0,1.4,21.0,25.0,14.01,0.0
2016,6,3,19,15,69.0,9.0,1.4,20.5,12.5,8.85,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.95,18.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,18.0,7.0,6.88,0.0
2016,6,4,5,15,14.0,23.5,0.85,18.5,25.0,29.56,14.28
2016,6,4,5,30,28.0,40.0,0.8,19.0,43.0,53.91,37.59
2016,6,4,5,45,46.5,60.0,0.75,19.5,68.5,84.65,63.75
2016,6,4,6,0,65.0,80.0,0.7,20.0,94.0,116.41,90.52
2016,6,4,6,15,76.5,102.0,0.8,20.5,122.5,148.52,117.12
2016,6,4,6,30,88.0,124.0,0.9,21.0,151.0,187.74,148.76
2016,6,4,6,45,98.0,145.5,1.05,21.5,181.0,220.12,174.28
2016,6,4,7,0,108.0,167.0,1.2,22.0,211.0,253.05,199.68
2016,6,4,7,15,127.0,191.0,1.15,22.0,249.5,295.41,232.1
2016,6,4,7,30,146.0,215.0,1.1,22.0,288.0,338.85,264.59
2016,6,4,7,45,332.0,199.5,1.1,22.5,388.0,471.31,366.03
2016,6,4,8,0,518.0,184.0,1.1,23.0,488.0,618.35,472.38
2016,6,4,8,15,496.5,210.0,1.15,23.0,521.0,645.06,488.16
2016,6,4,8,30,475.0,236.0,1.2,23.0,554.0,668.74,502.82
2016,6,4,8,45,418.0,277.5,1.25,23.5,570.5,675.24,503.49
2016,6,4,9,0,361.0,319.0,1.3,24.0,587.0,669.14,495.87
2016,6,4,9,15,230.0,352.5,1.4,24.5,526.5,582.22,431.46
2016,6,4,9,30,99.0,386.0,1.5,25.0,466.0,489.27,361.77
2016,6,4,9,45,62.0,357.0,1.6,25.5,408.0,422.81,313.37
2016,6,4,10,0,25.0,328.0,1.7,26.0,350.0,356.08,263.74
2016,6,4,10,15,18.0,273.0,1.8,26.0,289.5,285.66,212.49
2016,6,4,10,30,11.0,218.0,1.9,26.0,229.0,223.89,166.65
2016,6,4,10,45,72.5,348.0,2.0,26.5,417.0,419.48,311.39
2016,6,4,11,0,134.0,478.0,2.1,27.0,605.0,616.45,447.9
2016,6,4,11,15,133.5,484.5,2.15,27.5,612.5,618.82,447.13
2016,6,4,11,30,133.0,491.0,2.2,28.0,620.0,620.56,447.34
2016,6,4,11,45,297.0,463.5,2.3,28.5,751.5,748.89,537.96
2016,6,4,12,0,461.0,436.0,2.4,29.0,883.0,870.37,620.03
2016,6,4,12,15,428.0,432.5,2.4,29.5,846.5,824.32,587.29
2016,6,4,12,30,395.0,429.0,2.4,30.0,810.0,777.92,555.57
2016,6,4,12,45,414.0,423.0,2.4,30.5,818.5,776.31,554.25
2016,6,4,13,0,433.0,417.0,2.4,31.0,827.0,772.52,551.14
2016,6,4,13,15,676.0,265.0,2.35,31.0,892.5,816.51,587.16
2016,6,4,13,30,919.0,113.0,2.3,31.0,958.0,847.13,608.48
2016,6,4,13,45,915.5,111.5,2.3,31.0,934.0,812.18,585.97
2016,6,4,14,0,912.0,110.0,2.3,31.0,910.0,775.36,562.62
2016,6,4,14,15,905.0,108.5,2.25,30.5,879.0,734.38,537.06
2016,6,4,14,30,898.0,107.0,2.2,30.0,848.0,692.11,509.31
2016,6,4,14,45,889.0,105.0,2.2,30.0,811.5,647.06,477.38
2016,6,4,15,0,880.0,103.0,2.2,30.0,775.0,601.26,444.15
2016,6,4,15,15,868.0,101.0,2.2,29.5,733.0,553.34,409.37
2016,6,4,15,30,856.0,99.0,2.2,29.0,691.0,505.34,373.43
2016,6,4,15,45,839.0,97.0,2.25,29.0,644.5,455.28,334.33
2016,6,4,16,0,822.0,95.0,2.3,29.0,598.0,402.06,291.91
2016,6,4,16,15,802.0,91.5,2.4,28.5,548.5,351.39,250.96
2016,6,4,16,30,782.0,88.0,2.5,28.0,499.0,302.31,210.26
2016,6,4,16,45,753.0,84.5,2.6,27.5,447.5,252.81,169.08
2016,6,4,17,0,724.0,81.0,2.7,27.0,396.0,206.16,130.48
2016,6,4,17,15,687.5,76.0,2.65,26.0,344.5,156.79,91.71
2016,6,4,17,30,651.0,71.0,2.6,25.0,293.0,114.39,61.47
2016,6,4,17,45,596.5,65.0,2.6,24.0,242.5,74.23,38.68
2016,6,4,18,0,542.0,59.0,2.6,23.0,192.0,40.26,29.26
2016,6,4,18,15,465.0,50.5,2.55,22.0,145.5,35.91,25.44
2016,6,4,18,30,388.0,42.0,2.5,21.0,99.0,31.25,21.14
2016,6,4,18,45,269.0,30.0,2.5,20.0,62.5,22.88,13.25
2016,6,4,19,0,150.0,18.0,2.5,19.0,26.0,13.9,0.0
2016,6,4,19,15,75.0,9.0,2.5,18.5,13.0,8.85,0.0
2016,6,4,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,48.0,5.5,1.55,12.0,6.5,0.0,0.0
2016,6,5,5,0,96.0,11.0,1.7,12.0,13.0,35.72,0.0
2016,6,5,5,15,232.0,23.0,1.8,12.5,46.0,111.12,67.4
2016,6,5,5,30,368.0,35.0,1.9,13.0,79.0,186.38,140.92
2016,6,5,5,45,456.5,43.5,2.05,14.0,124.5,248.94,196.54
2016,6,5,6,0,545.0,52.0,2.2,15.0,170.0,319.73,257.66
2016,6,5,6,15,602.0,58.0,2.15,15.5,220.0,379.76,308.96
2016,6,5,6,30,659.0,64.0,2.1,16.0,270.0,444.31,361.96
2016,6,5,6,45,353.5,111.0,2.1,16.5,224.0,344.65,281.19
2016,6,5,7,0,48.0,158.0,2.1,17.0,178.0,197.46,158.16
2016,6,5,7,15,421.5,120.0,2.1,18.0,328.5,427.71,347.29
2016,6,5,7,30,795.0,82.0,2.1,19.0,479.0,666.35,527.85
2016,6,5,7,45,816.5,85.0,2.1,20.0,530.0,714.35,556.72
2016,6,5,8,0,838.0,88.0,2.1,21.0,581.0,761.99,586.1
2016,6,5,8,15,854.5,90.5,2.05,21.5,628.5,799.57,608.52
2016,6,5,8,30,871.0,93.0,2.0,22.0,676.0,840.71,633.03
2016,6,5,8,45,883.5,95.5,2.0,23.0,719.5,876.99,652.97
2016,6,5,9,0,896.0,98.0,2.0,24.0,763.0,911.43,671.36
2016,6,5,9,15,905.5,99.5,2.0,24.5,802.0,940.0,686.98
2016,6,5,9,30,915.0,101.0,2.0,25.0,841.0,966.25,701.02
2016,6,5,9,45,927.0,99.5,2.0,25.5,875.0,989.17,712.87
2016,6,5,10,0,939.0,98.0,2.0,26.0,909.0,1009.56,723.11
2016,6,5,10,15,944.5,99.0,2.1,26.5,936.0,1023.61,730.61
2016,6,5,10,30,950.0,100.0,2.2,27.0,963.0,1034.69,736.36
2016,6,5,10,45,952.5,101.5,2.3,27.5,982.0,1040.31,738.78
2016,6,5,11,0,955.0,103.0,2.4,28.0,1001.0,1042.82,739.4
2016,6,5,11,15,957.0,103.5,2.55,28.0,1013.5,1040.72,739.22
2016,6,5,11,30,959.0,104.0,2.7,28.0,1026.0,1035.52,737.16
2016,6,5,11,45,958.5,105.0,2.9,28.5,1030.5,1025.36,730.98
2016,6,5,12,0,958.0,106.0,3.1,29.0,1035.0,1012.25,722.89
2016,6,5,12,15,957.5,106.0,3.25,29.0,1032.5,995.28,713.34
2016,6,5,12,30,957.0,106.0,3.4,29.0,1030.0,975.54,701.97
2016,6,5,12,45,949.0,109.5,3.55,29.0,1017.5,949.77,686.61
2016,6,5,13,0,941.0,113.0,3.7,29.0,1005.0,921.7,669.62
2016,6,5,13,15,937.5,112.0,3.8,29.0,987.5,891.03,650.48
2016,6,5,13,30,934.0,111.0,3.9,29.0,970.0,858.17,629.73
2016,6,5,13,45,929.0,110.0,4.0,29.0,945.5,822.09,606.63
2016,6,5,14,0,924.0,109.0,4.1,29.0,921.0,784.21,582.06
2016,6,5,14,15,917.0,107.5,4.1,28.5,890.0,742.82,555.56
2016,6,5,14,30,910.0,106.0,4.1,28.0,859.0,700.13,526.9
2016,6,5,14,45,901.5,104.0,4.2,28.0,822.0,654.93,493.98
2016,6,5,15,0,893.0,102.0,4.3,28.0,785.0,608.93,459.65
2016,6,5,15,15,881.5,100.0,4.3,27.5,742.5,560.73,423.47
2016,6,5,15,30,870.0,98.0,4.3,27.0,700.0,512.39,386.12
2016,6,5,15,45,855.0,95.0,4.3,27.0,654.0,461.7,345.26
2016,6,5,16,0,840.0,92.0,4.3,27.0,608.0,407.61,300.93
2016,6,5,16,15,820.5,89.0,4.2,26.5,558.0,356.7,258.54
2016,6,5,16,30,801.0,86.0,4.1,26.0,508.0,307.31,216.55
2016,6,5,16,45,775.5,82.0,4.1,25.5,456.5,257.28,173.98
2016,6,5,17,0,750.0,78.0,4.1,25.0,405.0,209.73,133.81
2016,6,5,17,15,714.0,73.5,3.85,24.0,353.0,162.86,96.39
2016,6,5,17,30,678.0,69.0,3.6,23.0,301.0,116.45,62.49
2016,6,5,17,45,628.0,63.0,3.35,22.5,250.0,75.14,38.4
2016,6,5,18,0,578.0,57.0,3.1,22.0,199.0,39.11,28.39
2016,6,5,18,15,502.0,49.0,2.9,21.0,152.0,34.51,24.36
2016,6,5,18,30,426.0,41.0,2.7,20.0,105.0,30.24,20.39
2016,6,5,18,45,306.5,30.0,2.5,19.0,67.0,22.8,13.31
2016,6,5,19,0,187.0,19.0,2.3,18.0,29.0,14.79,0.63
2016,6,5,19,15,93.5,9.5,2.45,17.5,14.5,9.34,0.0
2016,6,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,6,4,45,47.0,5.5,2.95,10.5,7.0,0.0,0.0
2016,6,6,5,0,94.0,11.0,3.0,11.0,14.0,35.22,0.0
2016,6,6,5,15,231.0,23.0,2.95,11.5,46.5,110.95,67.99
2016,6,6,5,30,368.0,35.0,2.9,12.0,79.0,186.43,141.83
2016,6,6,5,45,456.0,43.0,2.9,12.5,124.0,248.21,197.59
2016,6,6,6,0,544.0,51.0,2.9,13.0,169.0,318.16,259.08
2016,6,6,6,15,301.5,86.0,2.85,13.5,154.0,260.55,214.52
2016,6,6,6,30,59.0,121.0,2.8,14.0,139.0,161.85,131.67
2016,6,6,6,45,65.5,142.5,2.75,15.0,166.0,190.55,155.1
2016,6,6,7,0,72.0,164.0,2.7,16.0,193.0,219.55,177.91
2016,6,6,7,15,433.0,122.0,2.6,17.0,335.0,437.72,357.37
2016,6,6,7,30,794.0,80.0,2.5,18.0,477.0,663.38,529.55
2016,6,6,7,45,815.5,82.5,2.45,19.0,527.5,710.77,558.39
2016,6,6,8,0,837.0,85.0,2.4,20.0,578.0,753.13,584.13
2016,6,6,8,15,853.0,87.5,2.4,20.5,625.0,795.03,610.41
2016,6,6,8,30,869.0,90.0,2.4,21.0,672.0,835.75,635.42
2016,6,6,8,45,881.5,92.0,2.4,22.0,715.5,871.46,655.37
2016,6,6,9,0,894.0,94.0,2.4,23.0,759.0,905.36,673.78
2016,6,6,9,15,903.0,96.0,2.45,23.5,797.5,934.04,690.24
2016,6,6,9,30,912.0,98.0,2.5,24.0,836.0,960.37,705.12
2016,6,6,9,45,918.5,99.5,2.6,24.5,868.5,981.29,716.91
2016,6,6,10,0,925.0,101.0,2.7,25.0,901.0,999.52,727.01
2016,6,6,10,15,930.0,102.0,2.8,25.5,927.0,1012.95,734.08
2016,6,6,10,30,935.0,103.0,2.9,26.0,953.0,1023.46,739.38
2016,6,6,10,45,939.0,104.0,3.0,26.5,972.5,1029.99,742.23
2016,6,6,11,0,943.0,105.0,3.1,27.0,992.0,1033.48,743.24
2016,6,6,11,15,688.5,269.0,3.2,27.0,921.5,953.81,692.1
2016,6,6,11,30,434.0,433.0,3.3,27.0,851.0,861.52,623.26
2016,6,6,11,45,690.5,269.5,3.4,27.5,938.0,938.15,682.74
2016,6,6,12,0,947.0,106.0,3.5,28.0,1025.0,1002.38,723.17
2016,6,6,12,15,946.0,106.0,3.6,28.0,1022.0,985.18,712.2
2016,6,6,12,30,945.0,106.0,3.7,28.0,1019.0,965.25,700.11
2016,6,6,12,45,937.0,109.0,3.8,28.5,1007.0,939.31,682.68
2016,6,6,13,0,929.0,112.0,3.9,29.0,995.0,911.12,663.78
2016,6,6,13,15,925.5,111.5,3.95,28.5,977.0,881.3,646.1
2016,6,6,13,30,922.0,111.0,4.0,28.0,959.0,849.32,626.77
2016,6,6,13,45,916.0,110.0,4.05,28.0,934.0,812.91,603.02
2016,6,6,14,0,910.0,109.0,4.1,28.0,909.0,774.79,577.91
2016,6,6,14,15,902.5,108.0,4.1,27.5,878.0,734.08,551.69
2016,6,6,14,30,895.0,107.0,4.1,27.0,847.0,692.12,523.31
2016,6,6,14,45,885.5,105.0,4.2,27.0,810.0,646.95,490.24
2016,6,6,15,0,876.0,103.0,4.3,27.0,773.0,601.08,455.86
2016,6,6,15,15,863.5,101.0,4.35,26.5,731.5,553.13,419.79
2016,6,6,15,30,851.0,99.0,4.4,26.0,690.0,505.15,382.61
2016,6,6,15,45,835.5,96.5,4.45,26.0,644.0,455.59,342.55
2016,6,6,16,0,820.0,94.0,4.5,26.0,598.0,402.7,299.05
2016,6,6,16,15,799.5,90.5,4.45,25.5,549.0,351.98,256.71
2016,6,6,16,30,779.0,87.0,4.4,25.0,500.0,302.88,214.87
2016,6,6,16,45,752.5,83.5,4.4,24.5,449.0,254.12,173.21
2016,6,6,17,0,726.0,80.0,4.4,24.0,398.0,207.94,134.03
2016,6,6,17,15,689.5,75.5,4.25,23.0,346.5,158.9,94.69
2016,6,6,17,30,653.0,71.0,4.1,22.0,295.0,116.74,63.89
2016,6,6,17,45,602.5,64.5,4.0,21.5,245.0,76.13,39.76
2016,6,6,18,0,552.0,58.0,3.9,21.0,195.0,40.83,30.02
2016,6,6,18,15,475.5,50.0,3.8,20.0,148.5,35.28,25.13
2016,6,6,18,30,399.0,42.0,3.7,19.0,102.0,31.05,21.19
2016,6,6,18,45,283.0,31.0,3.6,18.0,65.5,23.65,14.13
2016,6,6,19,0,167.0,20.0,3.5,17.0,29.0,15.68,1.75
2016,6,6,19,15,83.5,10.0,3.55,16.5,14.5,9.83,0.0
2016,6,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,2.25,11.0,6.5,0.0,0.0
2016,6,7,5,0,75.0,11.0,2.3,11.0,13.0,30.3,0.0
2016,6,7,5,15,203.0,23.5,2.25,11.5,44.5,103.0,63.24
2016,6,7,5,30,331.0,36.0,2.2,12.0,76.0,174.4,132.59
2016,6,7,5,45,423.0,44.5,2.2,12.5,120.5,236.67,188.16
2016,6,7,6,0,515.0,53.0,2.2,13.0,165.0,307.48,249.88
2016,6,7,6,15,278.0,85.0,2.15,13.5,147.5,247.7,203.44
2016,6,7,6,30,41.0,117.0,2.1,14.0,130.0,147.23,119.13
2016,6,7,6,45,47.0,138.5,2.05,15.0,156.0,174.93,141.75
2016,6,7,7,0,53.0,160.0,2.0,16.0,182.0,202.91,163.73
2016,6,7,7,15,154.5,183.0,1.95,16.5,258.0,304.45,246.34
2016,6,7,7,30,256.0,206.0,1.9,17.0,334.0,414.68,332.57
2016,6,7,7,45,536.0,147.5,1.9,18.0,451.5,574.12,456.58
2016,6,7,8,0,816.0,89.0,1.9,19.0,569.0,746.07,579.12
2016,6,7,8,15,833.0,92.0,1.95,19.5,616.5,783.9,601.58
2016,6,7,8,30,850.0,95.0,2.0,20.0,664.0,825.4,627.52
2016,6,7,8,45,862.0,97.5,2.05,21.0,707.0,860.68,647.61
2016,6,7,9,0,874.0,100.0,2.1,22.0,750.0,894.17,666.24
2016,6,7,9,15,884.0,102.0,2.2,22.5,788.5,923.3,683.56
2016,6,7,9,30,894.0,104.0,2.3,23.0,827.0,950.18,699.36
2016,6,7,9,45,907.5,102.0,2.4,23.5,861.5,973.69,712.93
2016,6,7,10,0,921.0,100.0,2.5,24.0,896.0,994.8,724.96
2016,6,7,10,15,926.5,101.0,2.6,24.5,922.5,1008.72,732.39
2016,6,7,10,30,932.0,102.0,2.7,25.0,949.0,1019.74,738.09
2016,6,7,10,45,934.5,103.5,2.85,25.5,968.5,1025.37,740.87
2016,6,7,11,0,937.0,105.0,3.0,26.0,988.0,1027.94,741.81
2016,6,7,11,15,939.5,105.5,3.1,26.0,1000.5,1026.45,741.25
2016,6,7,11,30,942.0,106.0,3.2,26.0,1013.0,1021.92,738.86
2016,6,7,11,45,942.5,106.5,3.35,26.5,1018.0,1012.46,732.31
2016,6,7,12,0,943.0,107.0,3.5,27.0,1023.0,1000.09,723.94
2016,6,7,12,15,943.0,107.0,3.6,27.0,1020.5,983.91,714.21
2016,6,7,12,30,943.0,107.0,3.7,27.0,1018.0,964.99,702.72
2016,6,7,12,45,936.5,109.5,3.8,27.0,1007.0,939.99,687.2
2016,6,7,13,0,930.0,112.0,3.9,27.0,996.0,912.67,670.1
2016,6,7,13,15,927.0,111.5,3.95,27.0,979.0,883.29,651.27
2016,6,7,13,30,924.0,111.0,4.0,27.0,962.0,851.72,630.86
2016,6,7,13,45,918.0,110.5,4.05,27.0,937.0,815.75,607.32
2016,6,7,14,0,912.0,110.0,4.1,27.0,912.0,778.06,582.42
2016,6,7,14,15,905.0,109.0,4.1,26.5,881.5,737.66,556.34
2016,6,7,14,30,898.0,108.0,4.1,26.0,851.0,695.96,528.09
2016,6,7,14,45,887.0,107.0,4.2,26.0,814.0,650.67,494.81
2016,6,7,15,0,876.0,106.0,4.3,26.0,777.0,604.8,460.31
2016,6,7,15,15,864.5,103.5,4.3,25.5,735.5,556.94,424.14
2016,6,7,15,30,853.0,101.0,4.3,25.0,694.0,508.97,386.83
2016,6,7,15,45,835.5,99.5,4.35,25.0,647.5,455.52,343.78
2016,6,7,16,0,818.0,98.0,4.4,25.0,601.0,406.58,303.12
2016,6,7,16,15,798.0,94.5,4.4,24.0,552.0,356.12,261.47
2016,6,7,16,30,778.0,91.0,4.4,23.0,503.0,307.24,220.1
2016,6,7,16,45,579.5,122.5,4.4,22.5,412.0,243.12,171.45
2016,6,7,17,0,381.0,154.0,4.4,22.0,321.0,201.23,142.99
2016,6,7,17,15,355.5,139.0,4.3,21.0,279.5,164.41,114.08
2016,6,7,17,30,330.0,124.0,4.2,20.0,238.0,134.87,92.44
2016,6,7,17,45,304.5,106.0,4.15,19.5,197.5,101.06,69.4
2016,6,7,18,0,279.0,88.0,4.1,19.0,157.0,70.05,55.81
2016,6,7,18,15,331.0,67.0,3.95,18.0,130.5,49.51,37.81
2016,6,7,18,30,383.0,46.0,3.8,17.0,104.0,34.71,24.58
2016,6,7,18,45,263.0,33.5,3.7,16.5,67.0,25.97,16.24
2016,6,7,19,0,143.0,21.0,3.6,16.0,30.0,16.38,2.75
2016,6,7,19,15,71.5,10.5,3.55,15.5,15.0,10.32,0.0
2016,6,7,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,44.5,6.0,2.5,11.0,7.5,0.0,0.0
2016,6,8,5,0,89.0,12.0,2.6,11.0,15.0,34.92,0.0
2016,6,8,5,15,225.5,24.0,2.65,11.0,47.5,110.5,68.41
2016,6,8,5,30,362.0,36.0,2.7,11.0,80.0,185.4,141.65
2016,6,8,5,45,455.0,44.0,2.75,11.5,125.5,248.98,198.91
2016,6,8,6,0,548.0,52.0,2.8,12.0,171.0,321.14,262.36
2016,6,8,6,15,319.0,88.0,2.8,12.5,161.5,271.57,224.37
2016,6,8,6,30,90.0,124.0,2.8,13.0,152.0,188.74,154.88
2016,6,8,6,45,99.0,145.5,2.8,14.0,181.5,220.64,180.96
2016,6,8,7,0,108.0,167.0,2.8,15.0,211.0,252.99,206.44
2016,6,8,7,15,224.5,179.0,2.8,15.5,286.5,354.69,289.38
2016,6,8,7,30,341.0,191.0,2.8,16.0,362.0,457.64,370.7
2016,6,8,7,45,196.5,216.5,2.85,16.5,317.5,381.05,306.23
2016,6,8,8,0,52.0,242.0,2.9,17.0,273.0,293.3,232.42
2016,6,8,8,15,104.0,276.5,2.95,17.5,344.5,373.32,295.28
2016,6,8,8,30,156.0,311.0,3.0,18.0,416.0,464.97,364.64
2016,6,8,8,45,342.5,283.0,3.05,18.5,532.5,607.2,474.07
2016,6,8,9,0,529.0,255.0,3.1,19.0,649.0,759.06,585.63
2016,6,8,9,15,411.0,315.5,3.2,19.5,631.0,724.99,554.78
2016,6,8,9,30,293.0,376.0,3.3,20.0,613.0,677.1,515.38
2016,6,8,9,45,416.5,351.0,3.4,20.5,703.0,777.0,588.42
2016,6,8,10,0,540.0,326.0,3.5,21.0,793.0,872.6,655.78
2016,6,8,10,15,740.0,216.0,3.55,21.0,876.5,957.3,716.91
2016,6,8,10,30,940.0,106.0,3.6,21.0,960.0,1031.95,765.73
2016,6,8,10,45,941.0,108.5,3.7,21.5,979.0,1037.15,767.1
2016,6,8,11,0,942.0,111.0,3.8,22.0,998.0,1039.26,767.13
2016,6,8,11,15,944.0,111.5,3.9,22.0,1010.5,1037.24,766.03
2016,6,8,11,30,946.0,112.0,4.0,22.0,1023.0,1032.18,763.04
2016,6,8,11,45,945.0,113.5,4.1,22.5,1027.0,1022.21,755.44
2016,6,8,12,0,944.0,115.0,4.2,23.0,1031.0,1009.33,746.02
2016,6,8,12,15,731.5,261.5,4.25,23.0,970.0,942.54,701.6
2016,6,8,12,30,519.0,408.0,4.3,23.0,909.0,872.69,647.65
2016,6,8,12,45,452.0,415.0,4.4,23.0,849.0,804.02,599.8
2016,6,8,13,0,385.0,422.0,4.5,23.0,789.0,738.0,553.13
2016,6,8,13,15,414.0,408.0,4.55,23.0,796.0,733.89,551.74
2016,6,8,13,30,443.0,394.0,4.6,23.0,803.0,728.16,548.77
2016,6,8,13,45,660.0,265.5,4.65,23.0,856.0,759.13,577.26
2016,6,8,14,0,877.0,137.0,4.7,23.0,909.0,777.7,594.33
2016,6,8,14,15,691.0,226.0,4.75,22.5,821.5,692.4,531.32
2016,6,8,14,30,505.0,315.0,4.8,22.0,734.0,621.29,476.56
2016,6,8,14,45,672.0,222.0,4.85,22.0,753.5,617.54,476.97
2016,6,8,15,0,839.0,129.0,4.9,22.0,773.0,602.23,467.14
2016,6,8,15,15,594.5,211.5,4.9,21.5,655.5,504.7,390.94
2016,6,8,15,30,350.0,294.0,4.9,21.0,538.0,432.7,334.31
2016,6,8,15,45,563.5,206.0,4.9,21.0,567.5,428.5,330.12
2016,6,8,16,0,777.0,118.0,4.9,21.0,597.0,409.4,311.21
2016,6,8,16,15,755.0,114.0,4.85,20.5,548.0,356.39,266.51
2016,6,8,16,30,733.0,110.0,4.8,20.0,499.0,308.33,225.01
2016,6,8,16,45,660.0,108.5,4.75,19.5,432.0,251.74,178.06
2016,6,8,17,0,587.0,107.0,4.7,19.0,365.0,202.35,137.81
2016,6,8,17,15,527.5,108.0,4.6,18.5,318.0,164.64,108.11
2016,6,8,17,30,468.0,109.0,4.5,18.0,271.0,132.61,85.54
2016,6,8,17,45,432.5,94.5,4.4,17.5,225.5,94.56,60.44
2016,6,8,18,0,397.0,80.0,4.3,17.0,180.0,60.3,47.71
2016,6,8,18,15,334.0,66.5,4.15,16.0,137.5,49.05,37.74
2016,6,8,18,30,271.0,53.0,4.0,15.0,95.0,40.05,29.48
2016,6,8,18,45,184.5,37.5,3.9,14.5,61.5,28.89,18.92
2016,6,8,19,0,98.0,22.0,3.8,14.0,28.0,17.17,3.81
2016,6,8,19,15,49.0,11.0,3.75,13.5,14.0,10.81,0.0
2016,6,8,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,37.0,6.0,3.1,10.0,7.0,0.0,0.0
2016,6,9,5,0,74.0,12.0,3.2,10.0,14.0,31.03,0.0
2016,6,9,5,15,204.0,25.0,3.25,10.0,46.5,104.96,65.34
2016,6,9,5,30,334.0,38.0,3.3,10.0,79.0,177.53,136.33
2016,6,9,5,45,426.0,46.5,3.35,10.5,123.5,240.09,192.87
2016,6,9,6,0,518.0,55.0,3.4,11.0,168.0,311.08,255.67
2016,6,9,6,15,575.5,61.5,3.35,11.5,217.5,370.75,307.92
2016,6,9,6,30,633.0,68.0,3.3,12.0,267.0,434.98,362.17
2016,6,9,6,45,333.5,110.5,3.25,12.5,217.5,332.31,276.75
2016,6,9,7,0,34.0,153.0,3.2,13.0,168.0,182.8,148.68
2016,6,9,7,15,153.5,178.0,3.15,13.5,254.0,297.94,245.07
2016,6,9,7,30,273.0,203.0,3.1,14.0,340.0,423.23,345.7
2016,6,9,7,45,553.0,145.0,3.05,14.5,458.5,588.14,477.59
2016,6,9,8,0,833.0,87.0,3.0,15.0,577.0,756.95,602.44
2016,6,9,8,15,849.0,89.5,2.95,15.5,624.0,794.02,624.81
2016,6,9,8,30,865.0,92.0,2.9,16.0,671.0,834.65,650.33
2016,6,9,8,45,881.0,92.5,2.85,17.0,715.5,871.66,671.56
2016,6,9,9,0,897.0,93.0,2.8,18.0,760.0,907.08,691.27
2016,6,9,9,15,906.5,94.5,2.75,18.5,798.5,935.81,707.41
2016,6,9,9,30,916.0,96.0,2.7,19.0,837.0,962.23,721.87
2016,6,9,9,45,923.5,97.0,2.7,19.5,870.0,983.74,733.41
2016,6,9,10,0,931.0,98.0,2.7,20.0,903.0,1002.58,743.21
2016,6,9,10,15,936.5,99.0,2.7,20.5,929.5,1016.68,749.93
2016,6,9,10,30,942.0,100.0,2.7,21.0,956.0,1027.86,754.85
2016,6,9,10,45,946.5,100.0,2.75,21.5,976.0,1034.03,757.1
2016,6,9,11,0,951.0,100.0,2.8,22.0,996.0,1037.15,757.53
2016,6,9,11,15,953.0,100.5,2.85,22.5,1008.0,1035.26,754.85
2016,6,9,11,30,955.0,101.0,2.9,23.0,1020.0,1030.3,750.34
2016,6,9,11,45,955.5,101.0,2.95,23.5,1025.0,1020.36,742.74
2016,6,9,12,0,956.0,101.0,3.0,24.0,1030.0,1007.47,733.37
2016,6,9,12,15,955.5,101.0,3.1,24.0,1027.5,990.76,723.44
2016,6,9,12,30,955.0,101.0,3.2,24.0,1025.0,971.29,711.71
2016,6,9,12,45,952.5,101.0,3.3,24.0,1014.5,947.34,696.99
2016,6,9,13,0,950.0,101.0,3.4,24.0,1004.0,920.87,680.54
2016,6,9,13,15,946.5,100.5,3.5,24.0,986.5,890.68,661.47
2016,6,9,13,30,943.0,100.0,3.6,24.0,969.0,858.27,640.75
2016,6,9,13,45,936.5,100.0,3.75,24.0,944.5,821.91,617.36
2016,6,9,14,0,930.0,100.0,3.9,24.0,920.0,783.8,592.47
2016,6,9,14,15,923.5,98.5,4.0,23.5,889.0,742.76,566.08
2016,6,9,14,30,917.0,97.0,4.1,23.0,858.0,700.34,537.89
2016,6,9,14,45,907.5,96.0,4.25,23.0,821.0,655.33,504.57
2016,6,9,15,0,898.0,95.0,4.4,23.0,784.0,609.58,469.88
2016,6,9,15,15,716.5,161.5,4.45,22.5,692.5,525.86,405.36
2016,6,9,15,30,535.0,228.0,4.5,22.0,601.0,462.62,355.83
2016,6,9,15,45,515.0,216.0,4.6,21.5,555.5,416.38,319.92
2016,6,9,16,0,495.0,204.0,4.7,21.0,510.0,371.68,284.33
2016,6,9,16,15,461.0,196.0,4.7,20.0,462.5,327.23,248.83
2016,6,9,16,30,427.0,188.0,4.7,19.0,415.0,285.91,215.39
2016,6,9,16,45,589.5,132.0,4.75,18.5,411.5,255.68,184.24
2016,6,9,17,0,752.0,76.0,4.8,18.0,408.0,212.76,140.55
2016,6,9,17,15,717.5,71.5,4.7,17.5,356.5,165.88,101.45
2016,6,9,17,30,683.0,67.0,4.6,17.0,305.0,122.65,68.54
2016,6,9,17,45,635.0,61.5,4.6,16.5,254.5,78.23,40.37
2016,6,9,18,0,587.0,56.0,4.6,16.0,204.0,42.03,31.75
2016,6,9,18,15,514.0,49.0,4.45,15.5,157.0,34.18,24.7
2016,6,9,18,30,441.0,42.0,4.3,15.0,110.0,30.8,21.41
2016,6,9,18,45,325.0,31.5,4.15,14.5,72.0,23.87,14.7
2016,6,9,19,0,209.0,21.0,4.0,14.0,34.0,16.43,3.88
2016,6,9,19,15,104.5,10.5,3.9,13.5,17.0,10.32,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.55,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.6,10.0,10.0,9.83,0.0
2016,6,10,5,15,64.0,25.5,2.75,10.5,33.5,55.97,33.21
2016,6,10,5,30,128.0,41.0,2.9,11.0,57.0,100.66,76.09
2016,6,10,5,45,158.5,60.0,3.05,11.5,88.5,140.38,111.82
2016,6,10,6,0,189.0,79.0,3.2,12.0,120.0,182.41,149.05
2016,6,10,6,15,207.5,99.0,3.25,12.5,155.0,222.16,183.62
2016,6,10,6,30,226.0,119.0,3.3,13.0,190.0,263.15,218.28
2016,6,10,6,45,240.5,138.5,3.4,13.5,226.5,302.38,250.56
2016,6,10,7,0,255.0,158.0,3.5,14.0,263.0,342.36,282.61
2016,6,10,7,15,402.0,148.5,3.5,14.5,338.0,447.1,367.85
2016,6,10,7,30,549.0,139.0,3.5,15.0,413.0,558.69,455.74
2016,6,10,7,45,565.0,151.0,3.5,15.5,458.5,603.48,487.92
2016,6,10,8,0,581.0,163.0,3.5,16.0,504.0,647.97,519.48
2016,6,10,8,15,589.0,178.5,3.4,16.5,549.0,689.18,547.33
2016,6,10,8,30,597.0,194.0,3.3,17.0,594.0,729.15,573.62
2016,6,10,8,45,750.5,141.0,3.2,17.5,677.0,816.76,634.65
2016,6,10,9,0,904.0,88.0,3.1,18.0,760.0,907.79,694.43
2016,6,10,9,15,913.0,89.5,3.0,18.5,798.5,936.29,709.71
2016,6,10,9,30,922.0,91.0,2.9,19.0,837.0,962.44,723.72
2016,6,10,9,45,933.0,89.5,2.85,20.0,870.5,984.75,734.02
2016,6,10,10,0,944.0,88.0,2.8,21.0,904.0,1004.51,742.55
2016,6,10,10,15,948.5,89.0,2.8,21.0,930.5,1017.91,750.23
2016,6,10,10,30,953.0,90.0,2.8,21.0,957.0,1028.33,756.1
2016,6,10,10,45,954.5,92.0,2.85,21.5,976.0,1033.81,757.9
2016,6,10,11,0,956.0,94.0,2.9,22.0,995.0,1036.17,757.83
2016,6,10,11,15,958.0,94.5,2.95,22.0,1007.5,1034.37,756.66
2016,6,10,11,30,960.0,95.0,3.0,22.0,1020.0,1029.48,753.62
2016,6,10,11,45,958.5,96.5,3.05,22.0,1024.0,1019.17,747.17
2016,6,10,12,0,957.0,98.0,3.1,22.0,1028.0,1005.91,738.91
2016,6,10,12,15,956.5,98.0,3.15,22.0,1025.5,989.27,728.49
2016,6,10,12,30,956.0,98.0,3.2,22.0,1023.0,969.84,716.3
2016,6,10,12,45,938.5,108.0,3.3,22.0,1008.5,942.14,698.94
2016,6,10,13,0,921.0,118.0,3.4,22.0,994.0,912.46,680.18
2016,6,10,13,15,917.5,117.5,3.45,22.0,977.0,883.01,661.15
2016,6,10,13,30,914.0,117.0,3.5,22.0,960.0,851.41,640.53
2016,6,10,13,45,907.0,117.0,3.55,22.0,935.5,815.54,616.81
2016,6,10,14,0,900.0,117.0,3.6,22.0,911.0,778.04,591.76
2016,6,10,14,15,893.5,115.5,3.65,21.5,880.5,738.06,565.81
2016,6,10,14,30,887.0,114.0,3.7,21.0,850.0,696.77,537.55
2016,6,10,14,45,876.5,113.0,3.8,20.5,813.5,652.3,505.43
2016,6,10,15,0,866.0,112.0,3.9,20.0,777.0,607.22,471.92
2016,6,10,15,15,572.5,212.0,3.95,19.5,642.0,494.69,384.46
2016,6,10,15,30,279.0,312.0,4.0,19.0,507.0,414.16,321.17
2016,6,10,15,45,303.5,284.5,4.1,19.0,483.5,385.96,299.3
2016,6,10,16,0,328.0,257.0,4.2,19.0,460.0,355.48,274.73
2016,6,10,16,15,548.0,176.0,4.25,18.5,482.5,341.08,259.45
2016,6,10,16,30,768.0,95.0,4.3,18.0,505.0,310.88,227.89
2016,6,10,16,45,573.0,125.0,4.35,17.5,414.0,246.08,177.66
2016,6,10,17,0,378.0,155.0,4.4,17.0,323.0,203.16,147.61
2016,6,10,17,15,352.0,141.0,4.35,16.5,282.0,171.8,122.35
2016,6,10,17,30,326.0,127.0,4.3,16.0,241.0,138.4,96.83
2016,6,10,17,45,303.5,108.0,4.3,15.5,201.0,104.06,72.6
2016,6,10,18,0,281.0,89.0,4.3,15.0,161.0,72.28,58.7
2016,6,10,18,15,242.0,71.5,4.2,14.5,123.5,56.73,44.79
2016,6,10,18,30,203.0,54.0,4.1,14.0,86.0,40.73,30.24
2016,6,10,18,45,138.0,38.0,4.0,13.5,56.0,31.29,21.15
2016,6,10,19,0,73.0,22.0,3.9,13.0,26.0,18.51,5.59
2016,6,10,19,15,36.5,11.0,3.8,12.5,13.0,10.81,0.0
2016,6,10,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,4,45,27.5,6.0,1.35,8.5,7.0,0.0,0.0
2016,6,11,5,0,55.0,12.0,1.5,9.0,14.0,26.08,0.0
2016,6,11,5,15,179.0,26.0,1.5,9.5,45.5,97.71,60.86
2016,6,11,5,30,303.0,40.0,1.5,10.0,77.0,168.4,128.96
2016,6,11,5,45,393.0,50.5,1.55,11.0,121.0,230.98,184.34
2016,6,11,6,0,483.0,61.0,1.6,12.0,165.0,301.84,245.48
2016,6,11,6,15,543.0,68.5,1.5,12.5,215.0,362.45,297.07
2016,6,11,6,30,603.0,76.0,1.4,13.0,265.0,427.8,350.47
2016,6,11,6,45,645.5,81.5,1.35,13.5,316.5,485.06,395.65
2016,6,11,7,0,688.0,87.0,1.3,14.0,368.0,544.91,441.05
2016,6,11,7,15,718.5,91.5,1.2,15.0,419.5,597.85,478.24
2016,6,11,7,30,749.0,96.0,1.1,16.0,471.0,649.33,512.55
2016,6,11,7,45,773.5,99.5,1.0,17.0,521.5,698.52,542.44
2016,6,11,8,0,798.0,103.0,0.9,18.0,572.0,747.63,571.07
2016,6,11,8,15,815.5,106.0,0.85,18.5,619.5,790.16,595.94
2016,6,11,8,30,833.0,109.0,0.8,19.0,667.0,831.65,619.56
2016,6,11,8,45,641.0,195.5,0.75,20.0,641.0,784.19,582.56
2016,6,11,9,0,449.0,282.0,0.7,21.0,615.0,716.47,528.62
2016,6,11,9,15,666.5,199.0,0.85,21.5,723.0,838.18,615.5
2016,6,11,9,30,884.0,116.0,1.0,22.0,831.0,953.94,688.31
2016,6,11,9,45,892.0,117.5,1.15,22.5,864.0,975.83,700.67
2016,6,11,10,0,900.0,119.0,1.3,23.0,897.0,995.15,712.66
2016,6,11,10,15,905.5,120.0,1.35,23.0,923.0,1008.83,720.9
2016,6,11,10,30,911.0,121.0,1.4,23.0,949.0,1019.68,727.53
2016,6,11,10,45,913.0,123.0,1.45,23.5,968.0,1025.21,729.58
2016,6,11,11,0,915.0,125.0,1.5,24.0,987.0,1027.76,729.93
2016,6,11,11,15,709.5,268.5,1.55,24.0,942.5,975.2,697.37
2016,6,11,11,30,504.0,412.0,1.6,24.0,898.0,910.04,649.81
2016,6,11,11,45,464.0,424.5,1.65,24.0,873.5,874.64,627.1
2016,6,11,12,0,424.0,437.0,1.7,24.0,849.0,838.33,603.22
2016,6,11,12,15,668.0,283.0,1.75,24.0,930.5,905.27,655.92
2016,6,11,12,30,912.0,129.0,1.8,24.0,1012.0,959.87,691.88
2016,6,11,12,45,582.5,302.5,1.9,24.0,864.5,813.52,594.18
2016,6,11,13,0,253.0,476.0,2.0,24.0,717.0,675.28,492.82
2016,6,11,13,15,339.0,435.5,2.15,23.5,752.0,698.83,514.6
2016,6,11,13,30,425.0,395.0,2.3,23.0,787.0,715.69,530.38
2016,6,11,13,45,363.5,407.0,2.5,23.0,736.5,663.55,493.79
2016,6,11,14,0,302.0,419.0,2.7,23.0,686.0,612.91,458.07
2016,6,11,14,15,362.5,378.5,2.9,23.0,688.0,604.73,454.95
2016,6,11,14,30,423.0,338.0,3.1,23.0,690.0,588.86,445.64
2016,6,11,14,45,416.5,325.0,3.35,23.0,658.5,553.13,420.26
2016,6,11,15,0,410.0,312.0,3.6,23.0,627.0,517.46,394.42
2016,6,11,15,15,481.5,267.5,3.75,22.5,618.5,496.19,380.0
2016,6,11,15,30,553.0,223.0,3.9,22.0,610.0,468.37,359.46
2016,6,11,15,45,433.5,241.5,4.05,22.0,532.5,403.45,308.92
2016,6,11,16,0,314.0,260.0,4.2,22.0,455.0,352.86,269.67
2016,6,11,16,15,327.5,234.0,4.25,21.5,423.0,318.18,242.08
2016,6,11,16,30,341.0,208.0,4.3,21.0,391.0,282.3,212.72
2016,6,11,16,45,282.0,194.0,4.35,20.5,335.0,236.77,177.26
2016,6,11,17,0,223.0,180.0,4.4,20.0,279.0,197.0,146.88
2016,6,11,17,15,209.0,159.5,4.3,19.5,243.5,169.38,125.03
2016,6,11,17,30,195.0,139.0,4.2,19.0,208.0,138.74,101.4
2016,6,11,17,45,353.5,102.5,4.15,18.5,202.0,98.34,65.25
2016,6,11,18,0,512.0,66.0,4.1,18.0,196.0,51.35,33.79
2016,6,11,18,15,438.5,57.0,4.0,17.0,150.5,41.06,30.59
2016,6,11,18,30,365.0,48.0,3.9,16.0,105.0,36.21,26.06
2016,6,11,18,45,255.0,35.5,3.8,15.5,68.5,27.15,17.48
2016,6,11,19,0,145.0,23.0,3.7,15.0,32.0,17.93,5.54
2016,6,11,19,15,72.5,11.5,3.8,14.5,16.0,11.3,0.0
2016,6,11,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,3.1,10.5,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,3.2,11.0,13.0,12.78,0.0
2016,6,12,5,15,142.5,27.0,3.35,11.5,44.0,87.86,54.1
2016,6,12,5,30,285.0,41.0,3.5,12.0,75.0,162.8,124.12
2016,6,12,5,45,375.0,51.0,3.65,12.5,118.5,224.15,178.89
2016,6,12,6,0,465.0,61.0,3.8,13.0,162.0,293.63,239.87
2016,6,12,6,15,233.5,82.5,3.8,13.5,133.5,214.61,176.92
2016,6,12,6,30,2.0,104.0,3.8,14.0,105.0,106.0,84.39
2016,6,12,6,45,7.5,122.5,3.8,14.5,126.0,127.83,102.55
2016,6,12,7,0,13.0,141.0,3.8,15.0,147.0,150.04,120.58
2016,6,12,7,15,22.0,165.0,3.65,15.5,176.0,180.95,145.49
2016,6,12,7,30,31.0,189.0,3.5,16.0,205.0,219.68,176.24
2016,6,12,7,45,53.5,221.0,3.4,16.5,251.5,271.38,217.15
2016,6,12,8,0,76.0,253.0,3.3,17.0,298.0,324.33,258.14
2016,6,12,8,15,160.0,277.5,3.15,17.5,382.0,428.63,339.53
2016,6,12,8,30,244.0,302.0,3.0,18.0,466.0,538.0,421.65
2016,6,12,8,45,553.0,205.0,2.85,19.0,607.0,714.18,555.81
