Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,0,862.0,108.0,2.7,20.0,748.0,892.13,676.51
2016,6,12,9,15,872.5,110.0,2.65,20.5,786.5,921.51,691.73
2016,6,12,9,30,883.0,112.0,2.6,21.0,825.0,948.71,706.63
2016,6,12,9,45,900.0,108.0,2.6,21.5,860.5,973.34,720.17
2016,6,12,10,0,917.0,104.0,2.6,22.0,896.0,995.72,732.19
2016,6,12,10,15,922.5,105.0,2.7,22.5,923.0,1009.75,739.73
2016,6,12,10,30,928.0,106.0,2.8,23.0,950.0,1020.9,745.54
2016,6,12,10,45,933.5,106.0,2.9,23.5,970.0,1028.06,748.87
2016,6,12,11,0,939.0,106.0,3.0,24.0,990.0,1032.23,750.38
2016,6,12,11,15,941.0,106.5,3.1,24.0,1002.5,1030.45,749.62
2016,6,12,11,30,943.0,107.0,3.2,24.0,1015.0,1025.64,747.02
2016,6,12,11,45,944.0,107.0,3.35,24.0,1020.5,1016.37,742.01
2016,6,12,12,0,945.0,107.0,3.5,24.0,1026.0,1004.17,735.14
2016,6,12,12,15,944.5,107.0,3.65,24.0,1023.5,987.73,725.46
2016,6,12,12,30,944.0,107.0,3.8,24.0,1021.0,968.55,713.96
2016,6,12,12,45,933.0,112.5,3.95,24.5,1008.5,942.59,696.5
2016,6,12,13,0,922.0,118.0,4.1,25.0,996.0,914.47,677.56
2016,6,12,13,15,918.5,117.5,4.2,24.5,979.0,885.08,660.03
2016,6,12,13,30,915.0,117.0,4.3,24.0,962.0,853.53,640.81
2016,6,12,13,45,909.0,116.0,4.45,24.0,937.5,817.56,617.24
2016,6,12,14,0,903.0,115.0,4.6,24.0,913.0,779.89,592.59
2016,6,12,14,15,896.0,113.5,4.65,23.5,882.5,739.53,566.31
2016,6,12,14,30,889.0,112.0,4.7,23.0,852.0,697.88,537.87
2016,6,12,14,45,880.0,110.0,4.8,23.0,815.5,653.44,504.78
2016,6,12,15,0,871.0,108.0,4.9,23.0,779.0,608.25,470.31
2016,6,12,15,15,859.5,106.0,4.9,22.5,738.0,561.17,434.13
2016,6,12,15,30,848.0,104.0,4.9,22.0,697.0,513.97,396.82
2016,6,12,15,45,833.5,100.5,4.95,22.0,651.5,460.41,353.11
2016,6,12,16,0,819.0,97.0,5.0,22.0,606.0,411.02,311.5
2016,6,12,16,15,799.5,94.0,4.95,21.5,557.0,361.14,269.1
2016,6,12,16,30,780.0,91.0,4.9,21.0,508.0,312.77,227.14
2016,6,12,16,45,756.0,86.5,4.85,21.0,458.0,263.63,183.99
2016,6,12,17,0,732.0,82.0,4.8,21.0,408.0,216.81,143.19
2016,6,12,17,15,696.5,77.0,4.65,20.0,356.5,166.98,102.31
2016,6,12,17,30,661.0,72.0,4.5,19.0,305.0,123.96,69.72
2016,6,12,17,45,613.5,66.0,4.4,18.5,254.5,83.2,44.05
2016,6,12,18,0,566.0,60.0,4.3,18.0,204.0,47.47,29.64
2016,6,12,18,15,493.0,52.0,4.05,17.5,157.5,36.55,26.58
2016,6,12,18,30,420.0,44.0,3.8,17.0,111.0,32.39,22.64
2016,6,12,18,45,307.5,33.0,3.55,16.5,73.0,25.06,15.66
2016,6,12,19,0,195.0,22.0,3.3,16.0,35.0,17.2,5.36
2016,6,12,19,15,97.5,11.0,3.3,15.5,17.5,10.81,0.0
2016,6,12,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.5,6.0,2.65,10.5,7.0,0.0,0.0
2016,6,13,5,0,75.0,12.0,2.9,11.0,14.0,31.24,0.0
2016,6,13,5,15,199.0,25.0,2.95,11.0,45.5,102.28,63.18
2016,6,13,5,30,323.0,38.0,3.0,11.0,77.0,173.33,132.47
2016,6,13,5,45,413.0,47.0,3.05,11.5,121.0,235.03,187.94
2016,6,13,6,0,503.0,56.0,3.1,12.0,165.0,305.01,249.53
2016,6,13,6,15,251.5,57.5,2.95,12.5,112.0,200.75,166.01
2016,6,13,6,30,0.0,59.0,2.8,13.0,59.0,57.01,43.18
2016,6,13,6,45,0.0,71.0,2.7,14.0,71.0,68.69,52.9
2016,6,13,7,0,0.0,83.0,2.6,15.0,83.0,80.6,62.5
2016,6,13,7,15,0.0,107.0,2.45,15.5,107.0,104.81,82.24
2016,6,13,7,30,0.0,131.0,2.3,16.0,131.0,129.05,101.62
2016,6,13,7,45,5.0,160.5,2.2,17.0,163.5,162.72,128.21
2016,6,13,8,0,10.0,190.0,2.1,18.0,196.0,196.7,154.42
2016,6,13,8,15,35.5,239.0,2.15,18.5,263.0,276.24,216.69
2016,6,13,8,30,61.0,288.0,2.2,19.0,330.0,350.66,273.18
2016,6,13,8,45,476.0,190.5,2.25,20.0,543.0,631.32,491.96
2016,6,13,9,0,891.0,93.0,2.3,21.0,756.0,901.47,677.88
2016,6,13,9,15,901.0,94.5,2.5,21.5,794.5,930.65,693.84
2016,6,13,9,30,911.0,96.0,2.7,22.0,833.0,957.55,710.58
2016,6,13,9,45,921.5,96.0,2.9,22.5,867.0,980.89,724.93
2016,6,13,10,0,932.0,96.0,3.1,23.0,901.0,1001.67,737.6
2016,6,13,10,15,938.0,97.0,3.3,23.0,928.0,1016.44,747.79
2016,6,13,10,30,944.0,98.0,3.5,23.0,955.0,1028.3,756.18
2016,6,13,10,45,949.5,97.5,3.7,23.5,976.0,1035.13,759.87
2016,6,13,11,0,955.0,97.0,3.9,24.0,997.0,1038.92,761.65
2016,6,13,11,15,957.5,97.5,4.05,24.0,1010.0,1037.71,761.39
2016,6,13,11,30,960.0,98.0,4.2,24.0,1023.0,1033.42,759.2
2016,6,13,11,45,962.5,97.5,4.4,24.0,1029.0,1025.06,754.71
2016,6,13,12,0,965.0,97.0,4.6,24.0,1035.0,1013.71,748.52
2016,6,13,12,15,965.0,97.0,4.75,23.5,1033.5,997.54,740.59
2016,6,13,12,30,965.0,97.0,4.9,23.0,1032.0,978.56,730.67
2016,6,13,12,45,957.5,100.5,5.1,23.0,1021.0,953.5,715.4
2016,6,13,13,0,950.0,104.0,5.3,23.0,1010.0,926.07,698.33
2016,6,13,13,15,947.0,103.5,5.4,22.5,993.0,896.46,680.29
2016,6,13,13,30,944.0,103.0,5.5,22.0,976.0,864.6,660.44
2016,6,13,13,45,938.5,103.0,5.65,22.0,951.5,829.12,636.74
2016,6,13,14,0,933.0,103.0,5.8,22.0,927.0,791.83,611.48
2016,6,13,14,15,926.5,102.0,5.8,21.5,896.5,751.26,584.12
2016,6,13,14,30,920.0,101.0,5.8,21.0,866.0,709.31,555.1
2016,6,13,14,45,912.0,98.5,5.85,21.0,830.0,663.85,520.29
2016,6,13,15,0,904.0,96.0,5.9,21.0,794.0,617.52,484.05
2016,6,13,15,15,892.5,94.5,5.85,20.5,752.0,569.52,446.32
2016,6,13,15,30,881.0,93.0,5.8,20.0,710.0,521.35,407.46
2016,6,13,15,45,868.5,89.5,5.75,19.5,664.0,470.99,365.87
2016,6,13,16,0,856.0,86.0,5.7,19.0,618.0,420.98,323.46
2016,6,13,16,15,837.0,83.5,5.6,18.5,568.5,370.11,279.37
2016,6,13,16,30,818.0,81.0,5.5,18.0,519.0,316.35,232.26
2016,6,13,16,45,793.0,77.5,5.45,18.0,468.0,265.97,187.26
2016,6,13,17,0,768.0,74.0,5.4,18.0,417.0,217.99,144.71
2016,6,13,17,15,734.5,70.0,5.25,17.0,364.5,170.8,105.17
2016,6,13,17,30,701.0,66.0,5.1,16.0,312.0,127.16,71.5
2016,6,13,17,45,656.0,60.0,5.0,15.5,261.5,84.71,44.24
2016,6,13,18,0,611.0,54.0,4.9,15.0,211.0,43.78,25.98
2016,6,13,18,15,540.5,47.5,4.75,14.5,163.5,32.66,23.47
2016,6,13,18,30,470.0,41.0,4.6,14.0,116.0,29.62,20.51
2016,6,13,18,45,355.5,31.5,4.5,13.5,77.0,23.6,14.66
2016,6,13,19,0,241.0,22.0,4.4,13.0,38.0,17.14,5.72
2016,6,13,19,15,120.5,11.0,4.4,12.5,19.0,10.81,0.0
2016,6,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.5,3.2,8.5,7.5,0.0,0.0
2016,6,14,5,0,0.0,15.0,3.3,9.0,15.0,14.74,0.0
2016,6,14,5,15,176.0,26.0,3.4,9.0,47.5,96.55,59.91
2016,6,14,5,30,352.0,37.0,3.5,9.0,80.0,182.44,140.51
2016,6,14,5,45,442.5,45.0,3.6,9.5,124.5,244.49,197.05
2016,6,14,6,0,533.0,53.0,3.7,10.0,169.0,314.84,259.75
2016,6,14,6,15,590.0,59.5,3.65,10.5,218.5,374.84,312.64
2016,6,14,6,30,647.0,66.0,3.6,11.0,268.0,439.36,367.49
2016,6,14,6,45,689.0,70.0,3.6,11.5,320.0,494.12,412.83
2016,6,14,7,0,731.0,74.0,3.6,12.0,372.0,553.89,460.57
2016,6,14,7,15,759.0,78.0,3.6,12.5,423.5,606.47,501.08
2016,6,14,7,30,787.0,82.0,3.6,13.0,475.0,659.77,539.92
2016,6,14,7,45,810.0,84.0,3.65,14.0,525.0,707.49,572.09
2016,6,14,8,0,833.0,86.0,3.7,15.0,575.0,755.02,603.38
2016,6,14,8,15,848.5,88.5,3.75,15.5,622.5,791.79,627.31
2016,6,14,8,30,864.0,91.0,3.8,16.0,670.0,832.08,653.55
2016,6,14,8,45,878.0,92.5,3.9,16.5,713.5,868.56,676.96
2016,6,14,9,0,892.0,94.0,4.0,17.0,757.0,903.34,698.99
2016,6,14,9,15,901.5,95.5,4.05,17.0,795.5,932.09,717.73
2016,6,14,9,30,911.0,97.0,4.1,17.0,834.0,958.56,734.9
2016,6,14,9,45,923.5,95.5,4.2,17.5,868.0,982.21,749.01
2016,6,14,10,0,936.0,94.0,4.3,18.0,902.0,1003.39,761.44
2016,6,14,10,15,941.0,95.0,4.35,18.5,929.0,1017.29,768.65
2016,6,14,10,30,946.0,96.0,4.4,19.0,956.0,1028.25,773.97
2016,6,14,10,45,951.0,95.5,4.5,19.5,976.0,1034.65,776.95
2016,6,14,11,0,956.0,95.0,4.6,20.0,996.0,1038.01,778.0
2016,6,14,11,15,958.0,95.5,4.65,20.0,1009.0,1036.38,776.89
2016,6,14,11,30,960.0,96.0,4.7,20.0,1022.0,1031.67,773.83
2016,6,14,11,45,961.5,96.0,4.8,20.0,1027.0,1022.91,768.61
2016,6,14,12,0,963.0,96.0,4.9,20.0,1032.0,1011.17,761.43
2016,6,14,12,15,962.5,96.0,4.95,20.0,1030.0,994.63,750.62
2016,6,14,12,30,962.0,96.0,5.0,20.0,1028.0,975.29,737.95
2016,6,14,12,45,957.5,97.5,5.1,20.0,1017.5,951.1,722.3
2016,6,14,13,0,953.0,99.0,5.2,20.0,1007.0,924.45,704.88
2016,6,14,13,15,950.0,98.5,5.25,19.5,990.0,894.83,686.32
2016,6,14,13,30,947.0,98.0,5.3,19.0,973.0,862.94,665.98
2016,6,14,13,45,943.0,96.5,5.35,19.0,949.0,827.2,641.4
2016,6,14,14,0,939.0,95.0,5.4,19.0,925.0,789.55,615.27
2016,6,14,14,15,932.5,94.0,5.45,18.5,894.5,748.84,587.81
2016,6,14,14,30,926.0,93.0,5.5,18.0,864.0,706.73,558.94
2016,6,14,14,45,918.5,91.0,5.55,18.0,828.0,661.86,524.25
2016,6,14,15,0,911.0,89.0,5.6,18.0,792.0,616.06,488.07
2016,6,14,15,15,900.5,87.0,5.6,17.5,750.5,567.91,449.96
2016,6,14,15,30,890.0,85.0,5.6,17.0,709.0,519.48,410.58
2016,6,14,15,45,877.0,82.5,5.6,17.0,663.5,469.43,368.11
2016,6,14,16,0,864.0,80.0,5.6,17.0,618.0,419.76,324.95
2016,6,14,16,15,846.5,77.5,5.55,16.5,569.0,369.07,280.65
2016,6,14,16,30,829.0,75.0,5.5,16.0,520.0,319.59,236.5
2016,6,14,16,45,805.5,72.0,5.45,15.5,469.0,265.22,188.18
2016,6,14,17,0,782.0,69.0,5.4,15.0,418.0,217.36,145.43
2016,6,14,17,15,749.5,65.0,5.35,14.5,366.5,169.61,104.6
2016,6,14,17,30,717.0,61.0,5.3,14.0,315.0,125.29,69.75
2016,6,14,17,45,668.5,57.0,5.25,13.5,263.5,83.55,42.96
2016,6,14,18,0,620.0,53.0,5.2,13.0,212.0,47.01,28.39
2016,6,14,18,15,550.5,46.5,5.05,12.0,165.0,31.77,22.94
2016,6,14,18,30,481.0,40.0,4.9,11.0,118.0,28.68,19.96
2016,6,14,18,45,360.0,31.0,4.75,10.5,78.0,23.08,14.44
2016,6,14,19,0,239.0,22.0,4.6,10.0,38.0,17.08,6.05
2016,6,14,19,15,119.5,11.0,4.5,9.5,19.0,10.81,0.0
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,4,45,31.5,6.5,3.25,8.0,7.0,0.0,0.0
2016,6,15,5,0,63.0,13.0,3.4,8.0,14.0,29.07,0.0
2016,6,15,5,15,192.0,26.0,3.5,8.0,46.0,101.32,62.98
2016,6,15,5,30,321.0,39.0,3.6,8.0,78.0,173.35,133.98
2016,6,15,5,45,424.0,46.5,3.7,8.5,123.0,238.56,193.01
2016,6,15,6,0,527.0,54.0,3.8,9.0,168.0,313.09,259.3
2016,6,15,6,15,584.5,60.0,3.8,9.5,217.5,372.46,311.94
2016,6,15,6,30,642.0,66.0,3.8,10.0,267.0,436.4,366.68
2016,6,15,6,45,690.5,68.5,3.85,11.0,319.5,493.03,413.2
2016,6,15,7,0,739.0,71.0,3.9,12.0,372.0,555.18,462.41
2016,6,15,7,15,767.0,74.5,3.9,12.5,423.5,607.49,502.86
2016,6,15,7,30,795.0,78.0,3.9,13.0,475.0,660.52,541.46
2016,6,15,7,45,817.0,80.5,3.95,13.5,525.5,708.38,574.91
2016,6,15,8,0,839.0,83.0,4.0,14.0,576.0,751.33,604.08
2016,6,15,8,15,576.5,185.0,4.05,14.0,536.5,681.87,548.31
2016,6,15,8,30,314.0,287.0,4.1,14.0,497.0,580.12,463.34
2016,6,15,8,45,603.0,190.0,4.2,14.5,626.5,744.96,594.18
2016,6,15,9,0,892.0,93.0,4.3,15.0,756.0,902.07,705.91
2016,6,15,9,15,901.5,94.5,4.4,15.0,794.0,930.87,724.56
2016,6,15,9,30,911.0,96.0,4.5,15.0,832.0,957.38,742.55
2016,6,15,9,45,670.0,225.0,4.6,15.5,778.5,888.46,691.7
2016,6,15,10,0,429.0,354.0,4.7,16.0,725.0,795.2,615.92
2016,6,15,10,15,255.0,395.0,4.8,16.0,617.5,663.55,515.14
2016,6,15,10,30,81.0,436.0,4.9,16.0,510.0,520.26,402.75
2016,6,15,10,45,242.0,423.0,5.0,16.5,650.0,676.27,523.65
2016,6,15,11,0,403.0,410.0,5.1,17.0,790.0,817.69,629.0
2016,6,15,11,15,420.5,420.0,5.15,17.0,821.0,844.29,647.19
2016,6,15,11,30,438.0,430.0,5.2,17.0,852.0,864.32,661.43
2016,6,15,11,45,700.0,262.5,5.3,17.0,941.5,943.19,727.03
2016,6,15,12,0,962.0,95.0,5.4,17.0,1031.0,1009.56,773.73
2016,6,15,12,15,962.0,95.0,5.45,17.0,1029.0,993.56,762.51
2016,6,15,12,30,962.0,95.0,5.5,17.0,1027.0,974.74,749.85
2016,6,15,12,45,955.5,98.5,5.55,17.0,1016.5,950.73,733.57
2016,6,15,13,0,949.0,102.0,5.6,17.0,1006.0,924.32,715.58
2016,6,15,13,15,946.5,101.0,5.6,17.0,989.5,894.78,695.02
2016,6,15,13,30,944.0,100.0,5.6,17.0,973.0,862.96,672.78
2016,6,15,13,45,942.5,97.5,5.65,17.0,950.5,828.36,648.69
2016,6,15,14,0,941.0,95.0,5.7,17.0,928.0,791.69,622.93
2016,6,15,14,15,935.5,94.0,5.65,17.0,898.0,751.64,594.08
2016,6,15,14,30,930.0,93.0,5.6,17.0,868.0,710.11,563.96
2016,6,15,14,45,924.0,90.5,5.6,17.0,832.5,665.59,529.28
2016,6,15,15,0,918.0,88.0,5.6,17.0,797.0,620.01,493.01
2016,6,15,15,15,908.0,86.0,5.55,16.5,755.5,571.85,454.65
2016,6,15,15,30,898.0,84.0,5.5,16.0,714.0,523.35,415.0
2016,6,15,15,45,886.0,81.5,5.45,16.0,669.0,473.4,372.4
2016,6,15,16,0,874.0,79.0,5.4,16.0,624.0,423.72,329.04
2016,6,15,16,15,856.5,76.5,5.3,15.5,575.0,372.56,284.19
2016,6,15,16,30,839.0,74.0,5.2,15.0,526.0,322.6,239.48
2016,6,15,16,45,816.5,71.0,5.15,15.0,475.0,267.99,190.41
2016,6,15,17,0,794.0,68.0,5.1,15.0,424.0,219.78,146.96
2016,6,15,17,15,762.5,64.0,4.95,14.5,371.5,171.58,105.65
2016,6,15,17,30,731.0,60.0,4.8,14.0,319.0,126.7,70.24
2016,6,15,17,45,687.0,55.5,4.65,13.5,268.0,84.07,42.54
2016,6,15,18,0,643.0,51.0,4.5,13.0,217.0,46.19,26.98
2016,6,15,18,15,574.5,45.0,4.15,12.5,169.0,33.35,24.31
2016,6,15,18,30,506.0,39.0,3.8,12.0,121.0,27.76,19.08
2016,6,15,18,45,397.0,30.0,3.45,11.5,81.0,22.13,13.58
2016,6,15,19,0,288.0,21.0,3.1,11.0,41.0,16.08,5.53
2016,6,15,19,15,144.0,10.5,2.9,10.5,20.5,10.32,0.0
2016,6,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,4,45,66.5,6.0,0.9,8.5,7.5,0.0,0.0
2016,6,16,5,0,133.0,12.0,0.9,9.0,15.0,46.13,0.0
2016,6,16,5,15,272.0,22.0,1.0,9.5,48.0,121.79,74.9
2016,6,16,5,30,411.0,32.0,1.1,10.0,81.0,197.41,150.2
2016,6,16,5,45,497.5,38.5,1.2,11.0,126.0,258.46,205.1
2016,6,16,6,0,584.0,45.0,1.3,12.0,171.0,325.31,263.38
2016,6,16,6,15,637.0,50.0,1.3,12.5,220.5,384.08,313.87
2016,6,16,6,30,690.0,55.0,1.3,13.0,270.0,446.91,365.63
2016,6,16,6,45,726.0,59.0,1.35,14.0,321.5,502.42,409.17
2016,6,16,7,0,762.0,63.0,1.4,15.0,373.0,559.9,452.47
2016,6,16,7,15,788.0,66.0,1.3,15.5,424.5,611.19,489.31
2016,6,16,7,30,814.0,69.0,1.2,16.0,476.0,658.77,520.25
2016,6,16,7,45,833.5,71.5,1.2,16.5,525.5,705.4,550.45
2016,6,16,8,0,853.0,74.0,1.2,17.0,575.0,751.61,579.64
2016,6,16,8,15,868.0,76.5,1.15,17.5,622.0,793.46,604.57
2016,6,16,8,30,883.0,79.0,1.1,18.0,669.0,834.08,628.11
2016,6,16,8,45,894.5,80.5,1.1,18.5,712.0,869.06,648.14
2016,6,16,9,0,906.0,82.0,1.1,19.0,755.0,902.19,666.74
2016,6,16,9,15,915.0,83.5,1.15,19.0,793.5,930.97,684.44
2016,6,16,9,30,924.0,85.0,1.2,19.0,832.0,957.42,700.66
2016,6,16,9,45,933.5,84.5,1.3,19.5,865.5,979.67,713.73
2016,6,16,10,0,943.0,84.0,1.4,20.0,899.0,999.33,725.18
2016,6,16,10,15,948.0,85.0,1.5,20.5,925.5,1013.49,733.19
2016,6,16,10,30,953.0,86.0,1.6,21.0,952.0,1024.69,739.43
2016,6,16,10,45,957.5,86.0,1.75,21.5,972.0,1031.33,743.6
2016,6,16,11,0,962.0,86.0,1.9,22.0,992.0,1034.9,745.88
2016,6,16,11,15,963.5,86.5,2.05,22.0,1004.5,1032.95,746.11
2016,6,16,11,30,965.0,87.0,2.2,22.0,1017.0,1027.9,744.42
2016,6,16,11,45,966.5,86.5,2.35,22.0,1022.5,1018.78,740.13
2016,6,16,12,0,968.0,86.0,2.5,22.0,1028.0,1006.67,733.89
2016,6,16,12,15,967.5,86.0,2.65,22.0,1025.5,990.23,724.79
2016,6,16,12,30,967.0,86.0,2.8,22.0,1023.0,970.97,713.78
2016,6,16,12,45,964.0,86.5,2.95,22.5,1013.5,947.21,698.34
2016,6,16,13,0,961.0,87.0,3.1,23.0,1004.0,920.91,681.13
2016,6,16,13,15,958.0,86.5,3.2,23.0,987.0,891.23,662.5
2016,6,16,13,30,955.0,86.0,3.3,23.0,970.0,859.25,642.16
2016,6,16,13,45,951.0,85.0,3.4,23.0,946.0,823.86,619.27
2016,6,16,14,0,947.0,84.0,3.5,23.0,922.0,786.52,594.8
2016,6,16,14,15,941.0,83.0,3.6,22.5,892.0,745.99,568.9
2016,6,16,14,30,935.0,82.0,3.7,22.0,862.0,704.0,541.5
2016,6,16,14,45,927.5,80.5,3.8,22.0,826.0,659.33,508.89
2016,6,16,15,0,920.0,79.0,3.9,22.0,790.0,613.7,474.26
2016,6,16,15,15,910.0,77.5,3.95,21.5,749.0,565.97,437.86
2016,6,16,15,30,900.0,76.0,4.0,21.0,708.0,517.9,400.07
2016,6,16,15,45,888.0,73.5,4.1,21.0,663.0,467.91,359.02
2016,6,16,16,0,876.0,71.0,4.2,21.0,618.0,418.19,317.07
2016,6,16,16,15,859.0,69.0,4.2,20.5,569.5,367.62,273.95
2016,6,16,16,30,842.0,67.0,4.2,20.0,521.0,318.19,230.8
2016,6,16,16,45,820.0,64.0,4.25,19.5,470.5,267.94,186.68
2016,6,16,17,0,798.0,61.0,4.3,19.0,420.0,219.71,144.35
2016,6,16,17,15,768.0,58.0,4.25,18.5,368.5,168.04,100.82
2016,6,16,17,30,738.0,55.0,4.2,18.0,317.0,123.89,66.41
2016,6,16,17,45,695.5,50.5,4.2,17.5,266.5,80.96,38.75
2016,6,16,18,0,653.0,46.0,4.2,17.0,216.0,42.6,22.93
2016,6,16,18,15,588.0,41.0,4.0,16.5,168.5,29.68,20.65
2016,6,16,18,30,523.0,36.0,3.8,16.0,121.0,27.39,18.4
2016,6,16,18,45,415.0,28.0,3.6,15.5,81.0,22.07,13.27
2016,6,16,19,0,307.0,20.0,3.4,15.0,41.0,15.11,4.85
2016,6,16,19,15,153.5,10.0,3.3,14.5,20.5,9.83,0.0
2016,6,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,4,45,73.0,5.5,1.2,10.5,7.5,0.0,0.0
2016,6,17,5,0,146.0,11.0,1.3,11.0,15.0,48.43,0.0
2016,6,17,5,15,281.0,20.5,1.35,11.5,47.5,122.49,74.19
2016,6,17,5,30,416.0,30.0,1.4,12.0,80.0,196.55,148.42
2016,6,17,5,45,498.5,36.5,1.45,13.0,124.0,253.72,200.06
2016,6,17,6,0,581.0,43.0,1.5,14.0,168.0,321.39,258.72
2016,6,17,6,15,632.0,47.5,1.35,14.5,217.0,378.36,307.24
2016,6,17,6,30,683.0,52.0,1.2,15.0,266.0,439.24,356.65
2016,6,17,6,45,719.5,55.5,1.1,16.0,316.5,494.1,398.61
2016,6,17,7,0,756.0,59.0,1.0,17.0,367.0,551.01,439.99
2016,6,17,7,15,782.0,62.0,0.95,17.5,417.5,597.95,473.24
2016,6,17,7,30,808.0,65.0,0.9,18.0,468.0,649.49,506.94
2016,6,17,7,45,828.0,67.0,0.85,19.0,517.0,695.74,534.78
2016,6,17,8,0,848.0,69.0,0.8,20.0,566.0,741.63,561.45
2016,6,17,8,15,862.5,71.0,0.95,20.5,612.5,782.41,587.8
2016,6,17,8,30,877.0,73.0,1.1,21.0,659.0,821.96,613.08
2016,6,17,8,45,889.0,74.5,1.25,21.5,701.5,857.3,635.33
2016,6,17,9,0,901.0,76.0,1.4,22.0,744.0,890.82,656.24
2016,6,17,9,15,910.0,77.5,1.5,22.0,782.0,919.59,674.58
2016,6,17,9,30,919.0,79.0,1.6,22.0,820.0,946.03,691.45
2016,6,17,9,45,921.5,82.5,1.7,22.5,852.0,966.01,702.85
2016,6,17,10,0,924.0,86.0,1.8,23.0,884.0,983.14,712.51
2016,6,17,10,15,929.0,87.0,1.85,23.0,910.5,997.13,720.98
2016,6,17,10,30,934.0,88.0,1.9,23.0,937.0,1008.22,727.74
2016,6,17,10,45,649.5,257.0,2.0,23.5,853.5,913.79,665.79
2016,6,17,11,0,365.0,426.0,2.1,24.0,770.0,796.9,579.07
2016,6,17,11,15,338.0,448.0,2.2,24.0,770.0,788.16,573.55
2016,6,17,11,30,311.0,470.0,2.3,24.0,770.0,778.04,566.15
2016,6,17,11,45,336.0,457.5,2.45,24.5,783.5,782.7,569.94
2016,6,17,12,0,361.0,445.0,2.6,25.0,797.0,785.91,572.6
2016,6,17,12,15,373.5,438.5,2.75,25.0,802.0,781.64,570.93
2016,6,17,12,30,386.0,432.0,2.9,25.0,807.0,775.97,568.32
2016,6,17,12,45,646.0,273.5,3.05,25.0,893.5,844.89,624.46
2016,6,17,13,0,906.0,115.0,3.2,25.0,980.0,900.12,663.5
2016,6,17,13,15,552.0,291.5,3.35,24.5,815.5,743.13,554.75
2016,6,17,13,30,198.0,468.0,3.5,24.0,651.0,603.87,448.82
2016,6,17,13,45,270.0,437.5,3.65,24.0,681.0,620.18,463.78
2016,6,17,14,0,342.0,407.0,3.8,24.0,711.0,633.48,475.48
2016,6,17,14,15,318.0,399.0,3.95,23.5,674.0,593.5,447.74
2016,6,17,14,30,294.0,391.0,4.1,23.0,637.0,554.83,420.73
2016,6,17,14,45,578.0,246.5,4.25,23.0,702.5,586.15,449.63
2016,6,17,15,0,862.0,102.0,4.4,23.0,768.0,601.2,464.17
2016,6,17,15,15,622.0,195.0,4.45,22.5,662.5,510.06,393.13
2016,6,17,15,30,382.0,288.0,4.5,22.0,557.0,446.98,343.44
2016,6,17,15,45,294.5,284.5,4.6,22.0,484.0,384.28,295.28
2016,6,17,16,0,207.0,281.0,4.7,22.0,411.0,333.87,256.53
2016,6,17,16,15,489.5,183.0,4.7,21.5,456.5,330.33,249.99
2016,6,17,16,30,772.0,85.0,4.7,21.0,502.0,308.85,224.74
2016,6,17,16,45,748.5,81.0,4.7,20.5,452.5,260.61,182.64
2016,6,17,17,0,725.0,77.0,4.7,20.0,403.0,214.62,142.62
2016,6,17,17,15,691.5,72.5,4.65,19.5,353.0,168.99,104.51
2016,6,17,17,30,658.0,68.0,4.6,19.0,303.0,123.75,69.4
2016,6,17,17,45,613.5,62.5,4.55,18.5,254.0,83.52,43.35
2016,6,17,18,0,569.0,57.0,4.5,18.0,205.0,47.99,27.94
2016,6,17,18,15,500.5,50.0,4.35,17.0,159.5,34.54,24.88
2016,6,17,18,30,432.0,43.0,4.2,16.0,114.0,31.17,21.72
2016,6,17,18,45,328.5,33.0,4.05,15.5,76.0,24.77,15.6
2016,6,17,19,0,225.0,23.0,3.9,15.0,38.0,17.9,6.95
2016,6,17,19,15,112.5,11.5,3.8,14.5,19.0,11.3,0.0
2016,6,17,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,67.0,5.5,2.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,134.0,11.0,2.2,10.0,15.0,45.27,0.0
2016,6,18,5,15,270.0,21.0,2.35,10.5,47.5,119.48,72.16
2016,6,18,5,30,406.0,31.0,2.5,11.0,80.0,194.02,147.43
2016,6,18,5,45,489.5,37.5,2.65,11.5,124.0,253.5,201.9
2016,6,18,6,0,573.0,44.0,2.8,12.0,168.0,318.63,260.02
2016,6,18,6,15,626.0,49.0,2.8,12.5,217.0,376.81,311.05
2016,6,18,6,30,679.0,54.0,2.8,13.0,266.0,439.09,363.61
2016,6,18,6,45,683.5,63.0,2.85,14.0,308.5,481.62,397.75
2016,6,18,7,0,688.0,72.0,2.9,15.0,351.0,523.41,429.86
2016,6,18,7,15,657.5,93.0,2.85,15.5,389.0,557.15,454.24
2016,6,18,7,30,627.0,114.0,2.8,16.0,427.0,584.66,472.97
2016,6,18,7,45,736.0,94.0,2.8,16.5,498.0,662.76,530.6
2016,6,18,8,0,845.0,74.0,2.8,17.0,569.0,744.72,587.56
2016,6,18,8,15,860.5,76.0,2.7,17.5,616.0,786.19,613.27
2016,6,18,8,30,876.0,78.0,2.6,18.0,663.0,826.49,637.89
2016,6,18,8,45,888.0,80.0,2.55,19.0,706.0,862.34,658.03
2016,6,18,9,0,900.0,82.0,2.5,20.0,749.0,896.37,676.54
2016,6,18,9,15,686.5,194.0,2.4,20.5,719.0,850.51,641.5
2016,6,18,9,30,473.0,306.0,2.3,21.0,689.0,778.42,583.97
2016,6,18,9,45,698.5,199.5,2.25,21.5,790.0,888.4,662.21
2016,6,18,10,0,924.0,93.0,2.2,22.0,891.0,990.53,725.65
2016,6,18,10,15,930.0,94.0,2.1,22.5,918.0,1005.46,730.73
2016,6,18,10,30,936.0,95.0,2.0,23.0,945.0,1017.51,734.83
2016,6,18,10,45,940.5,95.5,1.9,23.5,965.5,1024.6,735.8
2016,6,18,11,0,945.0,96.0,1.8,24.0,986.0,1028.68,734.95
2016,6,18,11,15,947.5,96.5,1.75,24.0,999.0,1027.74,733.18
2016,6,18,11,30,950.0,97.0,1.7,24.0,1012.0,1023.74,729.66
2016,6,18,11,45,951.5,96.5,1.7,24.5,1018.0,1014.75,722.46
2016,6,18,12,0,953.0,96.0,1.7,25.0,1024.0,1002.81,713.6
2016,6,18,12,15,697.0,265.5,1.7,25.0,943.0,917.61,659.8
2016,6,18,12,30,441.0,435.0,1.7,25.0,862.0,829.79,595.15
2016,6,18,12,45,698.5,263.0,1.7,25.5,932.5,882.2,637.59
2016,6,18,13,0,956.0,91.0,1.7,26.0,1003.0,921.24,661.45
2016,6,18,13,15,953.0,90.5,1.75,26.0,986.5,891.74,643.06
2016,6,18,13,30,950.0,90.0,1.8,26.0,970.0,859.96,623.76
2016,6,18,13,45,945.5,89.5,1.85,26.0,946.0,824.85,602.1
2016,6,18,14,0,941.0,89.0,1.9,26.0,922.0,787.84,578.94
2016,6,18,14,15,935.5,88.0,1.95,25.5,892.5,747.91,554.62
2016,6,18,14,30,930.0,87.0,2.0,25.0,863.0,706.5,528.83
2016,6,18,14,45,921.0,86.0,2.05,25.0,827.0,661.56,497.26
2016,6,18,15,0,912.0,85.0,2.1,25.0,791.0,615.8,463.91
2016,6,18,15,15,902.0,83.5,2.1,25.0,750.5,568.41,428.23
2016,6,18,15,30,892.0,82.0,2.1,25.0,710.0,520.7,391.33
2016,6,18,15,45,878.0,80.5,2.15,25.0,665.0,471.05,352.13
2016,6,18,16,0,864.0,79.0,2.2,25.0,620.0,421.84,312.13
2016,6,18,16,15,847.0,76.5,2.2,24.5,571.5,371.34,270.6
2016,6,18,16,30,830.0,74.0,2.2,24.0,523.0,321.99,228.95
2016,6,18,16,45,806.5,71.5,2.2,23.5,472.5,267.96,183.28
2016,6,18,17,0,783.0,69.0,2.2,23.0,422.0,220.42,142.66
2016,6,18,17,15,751.5,65.0,2.2,22.5,370.5,172.68,103.34
2016,6,18,17,30,720.0,61.0,2.2,22.0,319.0,128.26,69.4
2016,6,18,17,45,677.0,56.5,2.2,21.5,268.0,86.1,42.58
2016,6,18,18,0,634.0,52.0,2.2,21.0,217.0,48.59,26.95
2016,6,18,18,15,567.0,45.5,2.0,20.0,169.5,30.79,21.3
2016,6,18,18,30,500.0,39.0,1.8,19.0,122.0,27.63,18.38
2016,6,18,18,45,394.0,30.5,1.6,18.5,82.0,22.45,13.44
2016,6,18,19,0,288.0,22.0,1.4,18.0,42.0,16.91,6.28
2016,6,18,19,15,144.0,11.0,1.45,17.5,21.0,10.81,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,4,45,68.5,5.5,1.6,12.5,7.5,0.0,0.0
2016,6,19,5,0,137.0,11.0,1.7,13.0,15.0,45.95,0.0
2016,6,19,5,15,278.0,21.5,1.8,13.5,48.5,122.16,72.27
2016,6,19,5,30,419.0,32.0,1.9,14.0,82.0,199.51,149.58
2016,6,19,5,45,503.0,39.0,2.05,15.0,127.0,260.42,204.17
2016,6,19,6,0,587.0,46.0,2.2,16.0,172.0,326.73,261.82
2016,6,19,6,15,640.5,51.0,2.25,16.5,222.0,385.86,312.65
2016,6,19,6,30,694.0,56.0,2.3,17.0,272.0,449.08,364.9
2016,6,19,6,45,732.0,60.0,2.35,18.0,324.0,505.92,409.55
2016,6,19,7,0,770.0,64.0,2.4,19.0,376.0,564.89,454.07
2016,6,19,7,15,796.5,67.0,2.35,19.5,428.0,616.87,492.16
2016,6,19,7,30,823.0,70.0,2.3,20.0,480.0,665.14,524.62
2016,6,19,7,45,844.0,72.0,2.3,20.5,530.5,712.67,555.85
2016,6,19,8,0,865.0,74.0,2.3,21.0,581.0,759.87,586.15
2016,6,19,8,15,880.0,76.5,2.15,21.5,628.5,802.18,611.29
2016,6,19,8,30,895.0,79.0,2.0,22.0,676.0,843.23,634.85
2016,6,19,8,45,908.0,80.0,1.85,23.0,720.0,879.36,653.15
2016,6,19,9,0,921.0,81.0,1.7,24.0,764.0,913.7,669.63
2016,6,19,9,15,930.0,82.5,1.55,24.5,802.5,942.92,683.53
2016,6,19,9,30,939.0,84.0,1.4,25.0,841.0,969.77,695.5
2016,6,19,9,45,949.5,83.0,1.25,25.5,875.5,992.8,704.67
2016,6,19,10,0,960.0,82.0,1.1,26.0,910.0,1013.22,711.89
2016,6,19,10,15,965.0,82.5,1.05,26.5,937.0,1027.16,716.84
2016,6,19,10,30,970.0,83.0,1.0,27.0,964.0,1038.1,720.06
2016,6,19,10,45,973.0,84.0,1.0,27.5,984.0,1044.53,721.67
2016,6,19,11,0,976.0,85.0,1.0,28.0,1004.0,1047.83,721.57
2016,6,19,11,15,978.0,85.5,1.05,28.0,1017.0,1046.47,721.28
2016,6,19,11,30,980.0,86.0,1.1,28.0,1030.0,1041.96,719.25
2016,6,19,11,45,979.0,87.5,1.15,28.5,1035.0,1032.44,712.92
2016,6,19,12,0,978.0,89.0,1.2,29.0,1040.0,1019.89,704.89
2016,6,19,12,15,977.5,89.0,1.25,29.0,1038.5,1003.39,695.95
2016,6,19,12,30,977.0,89.0,1.3,29.0,1037.0,984.05,685.3
2016,6,19,12,45,967.5,94.0,1.4,29.5,1025.5,958.69,670.34
2016,6,19,13,0,958.0,99.0,1.5,30.0,1014.0,930.99,653.83
2016,6,19,13,15,955.0,98.5,1.6,30.0,997.0,901.42,637.26
2016,6,19,13,30,952.0,98.0,1.7,30.0,980.0,869.57,618.97
2016,6,19,13,45,949.0,96.0,1.8,30.0,956.5,834.16,598.1
2016,6,19,14,0,946.0,94.0,1.9,30.0,933.0,796.74,575.59
2016,6,19,14,15,939.5,93.0,1.95,29.5,902.0,755.92,551.17
2016,6,19,14,30,933.0,92.0,2.0,29.0,871.0,713.67,525.35
2016,6,19,14,45,925.5,89.5,2.15,29.0,835.0,668.18,494.46
2016,6,19,15,0,918.0,87.0,2.3,29.0,799.0,621.75,461.65
2016,6,19,15,15,907.0,85.5,2.4,28.5,757.0,573.55,427.11
2016,6,19,15,30,896.0,84.0,2.5,28.0,715.0,525.11,391.13
2016,6,19,15,45,881.5,82.0,2.65,28.0,669.0,474.59,351.79
2016,6,19,16,0,867.0,80.0,2.8,28.0,623.0,424.57,311.6
2016,6,19,16,15,849.0,77.5,2.85,27.5,574.0,373.56,270.01
2016,6,19,16,30,831.0,75.0,2.9,27.0,525.0,323.78,228.37
2016,6,19,16,45,806.5,72.5,3.0,26.5,473.5,269.43,182.84
2016,6,19,17,0,782.0,70.0,3.1,26.0,422.0,221.66,142.39
2016,6,19,17,15,750.0,66.0,3.1,25.5,370.5,173.86,103.31
2016,6,19,17,30,718.0,62.0,3.1,25.0,319.0,129.43,69.62
2016,6,19,17,45,672.0,57.5,3.1,24.5,268.0,87.14,42.93
2016,6,19,18,0,626.0,53.0,3.1,24.0,217.0,49.79,27.35
2016,6,19,18,15,559.0,46.5,2.95,23.0,169.5,31.57,21.67
2016,6,19,18,30,492.0,40.0,2.8,22.0,122.0,28.46,18.82
2016,6,19,18,45,383.0,31.5,2.65,21.0,82.0,23.32,13.99
2016,6,19,19,0,274.0,23.0,2.5,20.0,42.0,17.83,6.93
2016,6,19,19,15,137.0,11.5,2.45,19.5,21.0,11.3,0.0
2016,6,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,20,4,45,72.0,5.5,1.95,12.5,7.5,0.0,0.0
2016,6,20,5,0,144.0,11.0,2.1,13.0,15.0,47.65,0.0
2016,6,20,5,15,285.0,21.0,2.15,13.5,48.5,123.36,72.2
2016,6,20,5,30,426.0,31.0,2.2,14.0,82.0,200.51,150.24
2016,6,20,5,45,512.0,37.5,2.25,14.5,127.5,259.22,203.6
2016,6,20,6,0,598.0,44.0,2.3,15.0,173.0,329.0,264.64
2016,6,20,6,15,651.0,49.0,2.35,15.5,223.0,388.3,315.89
2016,6,20,6,30,704.0,54.0,2.4,16.0,273.0,451.67,368.55
2016,6,20,6,45,741.5,57.5,2.45,17.0,325.0,508.03,413.1
2016,6,20,7,0,779.0,61.0,2.5,18.0,377.0,566.49,457.49
2016,6,20,7,15,804.5,64.0,2.55,19.0,428.5,614.04,491.98
2016,6,20,7,30,830.0,67.0,2.6,20.0,480.0,666.1,526.85
2016,6,20,7,45,849.5,69.5,2.7,21.0,530.0,713.4,557.53
2016,6,20,8,0,869.0,72.0,2.8,22.0,580.0,760.25,587.21
2016,6,20,8,15,883.5,74.0,2.8,22.5,627.0,801.76,613.12
2016,6,20,8,30,898.0,76.0,2.8,23.0,674.0,841.98,637.74
2016,6,20,8,45,910.0,77.5,2.8,24.0,717.5,877.95,657.82
2016,6,20,9,0,922.0,79.0,2.8,25.0,761.0,912.06,676.32
2016,6,20,9,15,930.5,80.0,2.8,25.5,799.5,940.35,692.05
2016,6,20,9,30,939.0,81.0,2.8,26.0,838.0,966.26,706.13
2016,6,20,9,45,929.5,92.0,2.85,27.0,867.0,983.38,713.48
2016,6,20,10,0,920.0,103.0,2.9,28.0,896.0,997.07,718.69
2016,6,20,10,15,925.5,104.0,2.95,28.5,923.0,1011.46,725.85
2016,6,20,10,30,931.0,105.0,3.0,29.0,950.0,1022.97,731.23
2016,6,20,10,45,935.0,105.5,3.05,29.5,970.5,1029.54,733.58
2016,6,20,11,0,939.0,106.0,3.1,30.0,991.0,1033.1,734.16
2016,6,20,11,15,706.0,265.0,3.15,30.0,935.5,969.69,693.71
2016,6,20,11,30,473.0,424.0,3.2,30.0,880.0,893.13,636.76
2016,6,20,11,45,459.5,431.5,3.25,30.5,877.0,878.72,626.35
2016,6,20,12,0,446.0,439.0,3.3,31.0,874.0,862.9,614.6
2016,6,20,12,15,460.0,434.0,3.35,31.0,881.5,859.71,613.21
2016,6,20,12,30,474.0,429.0,3.4,31.0,889.0,854.76,610.59
2016,6,20,12,45,447.5,423.0,3.5,31.0,854.0,810.83,581.82
2016,6,20,13,0,421.0,417.0,3.6,31.0,819.0,767.06,553.03
2016,6,20,13,15,688.0,256.5,3.65,31.0,900.0,826.11,601.27
2016,6,20,13,30,955.0,96.0,3.7,31.0,981.0,870.55,632.19
2016,6,20,13,45,950.0,95.5,3.8,31.0,957.5,834.92,609.21
2016,6,20,14,0,945.0,95.0,3.9,31.0,934.0,797.4,585.26
2016,6,20,14,15,939.5,94.0,3.95,30.5,904.0,757.35,560.27
2016,6,20,14,30,934.0,93.0,4.0,30.0,874.0,715.79,533.86
2016,6,20,14,45,926.0,91.5,4.1,30.0,838.0,670.87,501.85
2016,6,20,15,0,918.0,90.0,4.2,30.0,802.0,625.03,468.15
2016,6,20,15,15,908.0,88.5,4.25,29.5,761.0,577.37,433.02
2016,6,20,15,30,898.0,87.0,4.3,29.0,720.0,529.38,396.54
2016,6,20,15,45,883.5,85.0,4.35,28.5,674.0,478.75,357.01
2016,6,20,16,0,869.0,83.0,4.4,28.0,628.0,428.61,316.66
2016,6,20,16,15,851.5,80.5,4.35,27.5,579.0,377.65,274.55
2016,6,20,16,30,834.0,78.0,4.3,27.0,530.0,327.88,232.45
2016,6,20,16,45,808.5,75.0,4.25,26.5,478.0,272.68,185.91
2016,6,20,17,0,783.0,72.0,4.2,26.0,426.0,224.14,144.65
2016,6,20,17,15,751.0,68.5,4.05,25.0,374.0,176.71,105.91
2016,6,20,17,30,719.0,65.0,3.9,24.0,322.0,132.65,72.49
2016,6,20,17,45,671.0,60.0,3.75,23.5,270.5,89.72,45.16
2016,6,20,18,0,623.0,55.0,3.6,23.0,219.0,48.61,26.26
2016,6,20,18,15,555.0,48.5,3.25,22.0,171.0,33.19,23.18
2016,6,20,18,30,487.0,42.0,2.9,21.0,123.0,30.18,20.4
2016,6,20,18,45,377.0,32.5,2.55,20.0,83.0,24.21,14.83
2016,6,20,19,0,267.0,23.0,2.2,19.0,43.0,17.8,7.06
2016,6,20,19,15,133.5,11.5,2.25,18.5,21.5,11.3,0.0
2016,6,20,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,4,45,70.0,5.5,1.5,13.5,7.0,0.0,0.0
2016,6,21,5,0,140.0,11.0,1.6,14.0,14.0,46.52,0.0
2016,6,21,5,15,279.0,21.0,1.7,14.5,47.0,121.16,69.67
2016,6,21,5,30,418.0,31.0,1.8,15.0,80.0,197.41,147.04
2016,6,21,5,45,505.0,37.5,1.95,16.0,125.0,258.68,201.74
2016,6,21,6,0,592.0,44.0,2.1,17.0,170.0,325.89,259.88
2016,6,21,6,15,646.0,49.0,2.1,17.5,220.0,385.38,310.73
2016,6,21,6,30,700.0,54.0,2.1,18.0,270.0,449.04,362.97
2016,6,21,6,45,739.5,57.0,2.15,19.0,323.0,505.78,407.35
2016,6,21,7,0,779.0,60.0,2.2,20.0,376.0,564.8,451.67
2016,6,21,7,15,806.0,63.5,2.25,21.0,428.0,613.95,486.93
2016,6,21,7,30,833.0,67.0,2.3,22.0,480.0,667.73,522.58
2016,6,21,7,45,854.0,69.0,2.4,23.0,531.0,715.69,553.3
2016,6,21,8,0,875.0,71.0,2.5,24.0,582.0,763.3,583.11
2016,6,21,8,15,890.0,73.0,2.55,25.0,629.5,805.44,608.18
2016,6,21,8,30,905.0,75.0,2.6,26.0,677.0,846.31,631.91
2016,6,21,8,45,917.0,76.5,2.65,27.0,721.0,882.52,652.09
2016,6,21,9,0,929.0,78.0,2.7,28.0,765.0,916.84,670.74
2016,6,21,9,15,937.0,79.5,2.75,28.5,804.0,945.43,686.78
2016,6,21,9,30,945.0,81.0,2.8,29.0,843.0,971.59,701.2
2016,6,21,9,45,948.0,84.5,2.9,29.5,875.0,992.59,712.7
2016,6,21,10,0,951.0,88.0,3.0,30.0,907.0,1010.69,722.41
2016,6,21,10,15,955.5,88.5,3.05,30.0,933.5,1024.07,730.24
2016,6,21,10,30,960.0,89.0,3.1,30.0,960.0,1034.49,736.34
2016,6,21,10,45,961.0,91.0,3.15,30.5,979.5,1039.99,737.97
2016,6,21,11,0,962.0,93.0,3.2,31.0,999.0,1042.36,737.77
2016,6,21,11,15,963.5,93.5,3.25,31.0,1011.5,1040.55,736.57
2016,6,21,11,30,965.0,94.0,3.3,31.0,1024.0,1035.64,733.56
2016,6,21,11,45,964.0,95.0,3.4,31.5,1028.5,1025.76,726.44
2016,6,21,12,0,963.0,96.0,3.5,32.0,1033.0,1012.91,717.53
2016,6,21,12,15,962.0,96.0,3.55,32.0,1031.0,996.19,707.36
2016,6,21,12,30,961.0,96.0,3.6,32.0,1029.0,976.69,695.47
2016,6,21,12,45,956.0,98.0,3.65,32.5,1018.5,952.83,679.41
2016,6,21,13,0,951.0,100.0,3.7,33.0,1008.0,926.51,661.82
2016,6,21,13,15,948.0,99.0,3.75,32.5,991.0,896.72,644.62
2016,6,21,13,30,945.0,98.0,3.8,32.0,974.0,864.66,625.76
2016,6,21,13,45,940.5,97.5,3.85,32.0,950.5,829.76,603.57
2016,6,21,14,0,936.0,97.0,3.9,32.0,927.0,792.96,579.93
2016,6,21,14,15,930.0,95.5,3.95,31.5,897.0,752.43,554.67
2016,6,21,14,30,924.0,94.0,4.0,31.0,867.0,710.46,528.04
2016,6,21,14,45,915.5,93.0,4.1,31.0,831.5,666.1,496.47
2016,6,21,15,0,907.0,92.0,4.2,31.0,796.0,620.87,463.32
2016,6,21,15,15,897.0,90.0,4.25,30.5,755.0,573.24,428.36
2016,6,21,15,30,887.0,88.0,4.3,30.0,714.0,525.29,392.08
2016,6,21,15,45,873.0,86.0,4.4,30.0,668.5,475.4,352.61
2016,6,21,16,0,859.0,84.0,4.5,30.0,623.0,425.95,312.45
2016,6,21,16,15,842.0,81.5,4.55,29.0,574.5,375.64,271.82
2016,6,21,16,30,825.0,79.0,4.6,28.0,526.0,322.22,227.76
2016,6,21,16,45,802.5,75.5,4.7,27.5,475.5,272.04,185.16
2016,6,21,17,0,780.0,72.0,4.8,27.0,425.0,223.98,144.3
2016,6,21,17,15,748.5,68.0,4.7,26.0,373.5,176.31,105.41
2016,6,21,17,30,717.0,64.0,4.6,25.0,322.0,131.96,71.75
2016,6,21,17,45,674.5,59.0,4.55,24.5,271.0,89.45,44.54
2016,6,21,18,0,632.0,54.0,4.5,24.0,220.0,51.55,28.23
2016,6,21,18,15,565.5,47.5,4.25,23.0,172.5,32.34,22.33
2016,6,21,18,30,499.0,41.0,4.0,22.0,125.0,29.27,19.52
2016,6,21,18,45,394.0,32.0,3.8,21.0,84.5,23.72,14.34
2016,6,21,19,0,289.0,23.0,3.6,20.0,44.0,17.77,7.07
2016,6,21,19,15,144.5,11.5,3.55,19.0,22.0,11.3,0.0
2016,6,21,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,45,77.5,5.5,3.4,10.5,7.5,0.0,0.0
