Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,0,155.0,11.0,3.5,11.0,15.0,50.24,0.0
2016,6,22,5,15,304.5,21.0,3.5,11.5,49.5,128.45,73.93
2016,6,22,5,30,454.0,31.0,3.5,12.0,84.0,209.66,158.25
2016,6,22,5,45,542.5,37.0,3.55,12.5,130.5,269.98,214.03
2016,6,22,6,0,631.0,43.0,3.6,13.0,177.0,341.62,277.71
2016,6,22,6,15,683.0,47.5,3.65,13.5,228.0,401.28,330.3
2016,6,22,6,30,735.0,52.0,3.7,14.0,279.0,464.91,384.23
2016,6,22,6,45,773.0,55.0,3.8,15.0,332.0,522.29,430.63
2016,6,22,7,0,811.0,58.0,3.9,16.0,385.0,577.84,473.96
2016,6,22,7,15,836.5,61.0,3.9,17.0,438.0,630.69,512.89
2016,6,22,7,30,862.0,64.0,3.9,18.0,491.0,684.06,549.23
2016,6,22,7,45,881.5,66.0,3.9,19.0,542.0,732.03,580.55
2016,6,22,8,0,901.0,68.0,3.9,20.0,593.0,779.49,610.72
2016,6,22,8,15,915.0,69.5,3.9,20.5,641.0,821.16,637.27
2016,6,22,8,30,929.0,71.0,3.9,21.0,689.0,861.44,662.45
2016,6,22,8,45,940.0,73.0,3.95,21.5,733.5,898.08,685.01
2016,6,22,9,0,951.0,75.0,4.0,22.0,778.0,932.71,705.98
2016,6,22,9,15,959.0,76.0,3.95,22.5,817.0,961.3,722.08
2016,6,22,9,30,967.0,77.0,3.9,23.0,856.0,987.41,736.41
2016,6,22,9,45,972.5,78.5,3.9,24.0,889.5,1009.05,746.54
2016,6,22,10,0,978.0,80.0,3.9,25.0,923.0,1027.83,754.75
2016,6,22,10,15,982.5,81.0,3.9,25.5,950.0,1042.14,761.52
2016,6,22,10,30,987.0,82.0,3.9,26.0,977.0,1053.39,766.39
2016,6,22,10,45,990.0,82.5,3.95,26.5,997.5,1059.51,768.39
2016,6,22,11,0,993.0,83.0,4.0,27.0,1018.0,1062.44,768.47
2016,6,22,11,15,995.0,83.5,4.0,27.0,1031.0,1061.19,767.18
2016,6,22,11,30,997.0,84.0,4.0,27.0,1044.0,1056.73,763.96
2016,6,22,11,45,997.5,84.5,4.05,27.5,1050.0,1047.65,756.73
2016,6,22,12,0,998.0,85.0,4.1,28.0,1056.0,1035.47,747.62
2016,6,22,12,15,997.5,85.0,4.15,28.0,1054.0,1018.82,737.22
2016,6,22,12,30,997.0,85.0,4.2,28.0,1052.0,999.25,724.99
2016,6,22,12,45,989.5,88.5,4.3,28.0,1041.0,973.96,709.29
2016,6,22,13,0,982.0,92.0,4.4,28.0,1030.0,946.19,691.92
2016,6,22,13,15,979.0,91.5,4.45,27.5,1013.0,916.12,674.03
2016,6,22,13,30,976.0,91.0,4.5,27.0,996.0,883.69,654.38
2016,6,22,13,45,971.0,91.0,4.55,27.0,972.0,847.94,631.02
2016,6,22,14,0,966.0,91.0,4.6,27.0,948.0,810.24,606.28
2016,6,22,14,15,960.0,90.0,4.6,26.5,917.5,769.12,579.83
2016,6,22,14,30,954.0,89.0,4.6,26.0,887.0,726.5,551.96
2016,6,22,14,45,946.0,87.5,4.65,26.0,850.5,680.82,518.9
2016,6,22,15,0,938.0,86.0,4.7,26.0,814.0,634.18,483.85
2016,6,22,15,15,928.0,84.5,4.7,25.5,772.5,585.69,447.29
2016,6,22,15,30,918.0,83.0,4.7,25.0,731.0,536.82,409.35
2016,6,22,15,45,904.5,81.0,4.7,25.0,685.0,485.75,367.89
2016,6,22,16,0,891.0,79.0,4.7,25.0,639.0,435.05,325.68
2016,6,22,16,15,874.0,76.5,4.65,24.0,589.5,383.23,282.77
2016,6,22,16,30,857.0,74.0,4.6,23.0,540.0,332.54,239.63
2016,6,22,16,45,834.5,71.5,4.6,22.5,488.0,281.71,195.48
2016,6,22,17,0,812.0,69.0,4.6,22.0,436.0,228.62,149.68
2016,6,22,17,15,781.0,65.0,4.5,21.0,383.5,179.44,108.69
2016,6,22,17,30,750.0,61.0,4.4,20.0,331.0,133.53,73.07
2016,6,22,17,45,705.5,56.5,4.35,19.5,279.0,89.68,44.5
2016,6,22,18,0,661.0,52.0,4.3,19.0,227.0,50.64,27.5
2016,6,22,18,15,594.5,46.0,4.2,18.0,178.0,34.01,24.32
2016,6,22,18,30,528.0,40.0,4.1,17.0,129.0,28.39,19.22
2016,6,22,18,45,418.0,31.5,4.0,16.5,87.5,23.25,14.28
2016,6,22,19,0,308.0,23.0,3.9,16.0,46.0,17.75,7.31
2016,6,22,19,15,154.0,11.5,3.9,15.0,23.0,11.3,0.0
2016,6,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,23,4,45,75.5,5.5,3.1,9.5,7.0,0.0,0.0
2016,6,23,5,0,151.0,11.0,3.3,10.0,14.0,49.1,0.0
2016,6,23,5,15,298.5,20.5,3.3,10.5,48.0,125.63,71.27
2016,6,23,5,30,446.0,30.0,3.3,11.0,82.0,202.06,152.65
2016,6,23,5,45,533.5,36.5,3.35,11.5,128.0,265.42,210.99
2016,6,23,6,0,621.0,43.0,3.4,12.0,174.0,336.67,274.5
2016,6,23,6,15,673.5,47.5,3.5,13.0,224.5,396.1,326.5
2016,6,23,6,30,726.0,52.0,3.6,14.0,275.0,459.53,379.74
2016,6,23,6,45,763.5,55.0,3.7,15.0,328.0,516.22,425.61
2016,6,23,7,0,801.0,58.0,3.8,16.0,381.0,571.05,468.42
2016,6,23,7,15,826.5,60.5,3.8,16.5,433.0,622.9,507.66
2016,6,23,7,30,852.0,63.0,3.8,17.0,485.0,675.3,544.45
2016,6,23,7,45,871.5,65.5,3.8,18.0,536.0,723.51,576.16
2016,6,23,8,0,891.0,68.0,3.8,19.0,587.0,771.23,606.72
2016,6,23,8,15,905.5,70.0,3.85,19.5,635.0,813.57,634.13
2016,6,23,8,30,920.0,72.0,3.9,20.0,683.0,854.58,660.23
2016,6,23,8,45,931.5,73.0,3.95,21.0,727.5,890.3,680.99
2016,6,23,9,0,943.0,74.0,4.0,22.0,772.0,924.08,700.13
2016,6,23,9,15,952.0,75.5,4.0,22.5,811.0,954.01,717.51
2016,6,23,9,30,961.0,77.0,4.0,23.0,850.0,981.5,733.13
2016,6,23,9,45,964.5,80.0,4.05,24.0,883.5,1002.83,743.41
2016,6,23,10,0,968.0,83.0,4.1,25.0,917.0,1021.23,751.75
2016,6,23,10,15,973.0,84.0,4.1,25.5,944.5,1035.94,758.85
2016,6,23,10,30,978.0,85.0,4.1,26.0,972.0,1047.62,764.05
2016,6,23,10,45,981.0,86.0,4.2,26.5,992.5,1054.24,766.7
2016,6,23,11,0,984.0,87.0,4.3,27.0,1013.0,1057.69,767.42
2016,6,23,11,15,986.0,87.5,4.35,27.0,1026.0,1056.46,766.44
2016,6,23,11,30,988.0,88.0,4.4,27.0,1039.0,1052.06,763.55
2016,6,23,11,45,988.0,88.5,4.5,27.5,1045.0,1042.58,756.26
2016,6,23,12,0,988.0,89.0,4.6,28.0,1051.0,1030.04,747.1
2016,6,23,12,15,987.5,89.0,4.7,28.0,1048.5,1013.55,737.19
2016,6,23,12,30,987.0,89.0,4.8,28.0,1046.0,994.17,725.48
2016,6,23,12,45,983.0,90.0,4.9,28.5,1035.5,969.81,708.99
2016,6,23,13,0,979.0,91.0,5.0,29.0,1025.0,942.88,690.79
2016,6,23,13,15,975.0,90.0,5.05,28.5,1007.5,911.61,672.07
2016,6,23,13,30,971.0,89.0,5.1,28.0,990.0,878.05,651.61
2016,6,23,13,45,966.5,88.0,5.2,28.0,965.5,841.94,628.15
2016,6,23,14,0,962.0,87.0,5.3,28.0,941.0,803.88,603.1
2016,6,23,14,15,955.5,86.0,5.35,27.5,910.5,762.59,576.46
2016,6,23,14,30,949.0,85.0,5.4,27.0,880.0,719.84,548.39
2016,6,23,14,45,941.0,83.5,5.45,27.0,843.0,674.4,515.27
2016,6,23,15,0,933.0,82.0,5.5,27.0,806.0,628.0,480.08
2016,6,23,15,15,922.5,80.5,5.5,26.5,764.5,579.49,443.23
2016,6,23,15,30,912.0,79.0,5.5,26.0,723.0,530.64,405.07
2016,6,23,15,45,900.5,76.0,5.55,25.5,677.5,479.89,364.45
2016,6,23,16,0,889.0,73.0,5.6,25.0,632.0,429.34,322.77
2016,6,23,16,15,872.5,71.0,5.55,24.0,583.0,378.27,280.07
2016,6,23,16,30,856.0,69.0,5.5,23.0,534.0,328.28,237.14
2016,6,23,16,45,838.0,65.0,5.45,22.5,483.5,277.42,192.54
2016,6,23,17,0,820.0,61.0,5.4,22.0,433.0,228.19,149.35
2016,6,23,17,15,790.5,58.0,5.25,21.0,381.0,179.68,108.64
2016,6,23,17,30,761.0,55.0,5.1,20.0,329.0,129.99,69.73
2016,6,23,17,45,723.0,50.5,5.0,19.5,278.0,86.01,40.76
2016,6,23,18,0,685.0,46.0,4.9,19.0,227.0,46.17,23.25
2016,6,23,18,15,621.5,41.0,4.65,18.0,178.5,29.5,20.35
2016,6,23,18,30,558.0,36.0,4.4,17.0,130.0,27.18,18.16
2016,6,23,18,45,452.5,28.5,4.15,16.5,88.5,22.35,13.51
2016,6,23,19,0,347.0,21.0,3.9,16.0,47.0,17.23,6.99
2016,6,23,19,15,173.5,10.5,3.85,15.5,23.5,10.32,0.0
2016,6,23,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,45,74.5,5.0,2.9,10.5,7.0,0.0,0.0
2016,6,24,5,0,149.0,10.0,3.1,11.0,14.0,47.48,0.0
2016,6,24,5,15,298.0,19.5,3.2,11.5,47.5,123.81,68.47
2016,6,24,5,30,447.0,29.0,3.3,12.0,81.0,201.0,151.01
2016,6,24,5,45,532.0,35.5,3.45,12.5,126.5,263.25,208.38
2016,6,24,6,0,617.0,42.0,3.6,13.0,172.0,333.22,270.78
2016,6,24,6,15,671.0,47.0,3.6,13.5,223.0,393.72,324.04
2016,6,24,6,30,725.0,52.0,3.6,14.0,274.0,458.41,378.8
2016,6,24,6,45,760.5,56.0,3.6,15.0,327.0,515.09,424.45
2016,6,24,7,0,796.0,60.0,3.6,16.0,380.0,573.69,469.76
2016,6,24,7,15,823.0,63.0,3.55,16.5,433.0,622.97,507.01
2016,6,24,7,30,850.0,66.0,3.5,17.0,486.0,676.86,544.65
2016,6,24,7,45,869.5,69.0,3.5,17.5,537.5,725.56,577.64
2016,6,24,8,0,889.0,72.0,3.5,18.0,589.0,773.77,609.6
2016,6,24,8,15,905.0,74.0,3.5,18.5,638.0,817.24,637.53
2016,6,24,8,30,921.0,76.0,3.5,19.0,687.0,859.48,664.15
2016,6,24,8,45,932.5,78.0,3.55,20.0,732.0,896.35,685.62
2016,6,24,9,0,944.0,80.0,3.6,21.0,777.0,931.26,705.44
2016,6,24,9,15,953.5,81.5,3.65,21.5,817.5,961.64,723.32
2016,6,24,9,30,963.0,83.0,3.7,22.0,858.0,989.61,739.5
2016,6,24,9,45,970.0,84.5,3.75,22.5,892.5,1012.63,752.32
2016,6,24,10,0,977.0,86.0,3.8,23.0,927.0,1032.84,763.31
2016,6,24,10,15,982.5,87.0,3.85,23.5,955.0,1048.14,771.11
2016,6,24,10,30,988.0,88.0,3.9,24.0,983.0,1060.39,777.0
2016,6,24,10,45,991.5,89.0,3.95,24.5,1004.5,1067.55,779.68
2016,6,24,11,0,995.0,90.0,4.0,25.0,1026.0,1071.51,780.42
2016,6,24,11,15,997.0,90.5,4.1,25.0,1039.5,1070.26,779.79
2016,6,24,11,30,999.0,91.0,4.2,25.0,1053.0,1065.8,777.22
2016,6,24,11,45,1000.0,91.5,4.3,25.5,1059.0,1057.19,770.52
2016,6,24,12,0,1001.0,92.0,4.4,26.0,1065.0,1045.46,761.91
2016,6,24,12,15,1000.5,92.0,4.45,26.0,1063.5,1028.78,751.35
2016,6,24,12,30,1000.0,92.0,4.5,26.0,1062.0,1009.18,738.93
2016,6,24,12,45,993.0,95.0,4.6,26.5,1051.0,983.79,721.63
2016,6,24,13,0,986.0,98.0,4.7,27.0,1040.0,955.9,702.91
2016,6,24,13,15,983.0,97.5,4.75,27.0,1022.5,925.74,683.64
2016,6,24,13,30,980.0,97.0,4.8,27.0,1005.0,893.21,662.66
2016,6,24,13,45,975.0,96.0,4.9,27.0,981.0,856.41,638.91
2016,6,24,14,0,970.0,95.0,5.0,27.0,957.0,817.66,613.57
2016,6,24,14,15,963.5,94.0,5.0,27.0,926.0,776.06,585.47
2016,6,24,14,30,957.0,93.0,5.0,27.0,895.0,732.97,556.07
2016,6,24,14,45,948.5,92.0,5.05,27.0,858.0,687.31,522.9
2016,6,24,15,0,940.0,91.0,5.1,27.0,821.0,640.72,487.85
2016,6,24,15,15,929.5,89.0,5.1,26.5,778.5,591.4,450.72
2016,6,24,15,30,919.0,87.0,5.1,26.0,736.0,541.74,412.25
2016,6,24,15,45,904.5,85.0,5.1,26.0,689.5,490.14,370.45
2016,6,24,16,0,890.0,83.0,5.1,26.0,643.0,438.99,327.99
2016,6,24,16,15,872.0,80.5,5.05,25.5,593.0,386.81,284.36
2016,6,24,16,30,854.0,78.0,5.0,25.0,543.0,335.85,240.76
2016,6,24,16,45,829.0,75.5,4.95,24.5,490.5,280.16,193.19
2016,6,24,17,0,804.0,73.0,4.9,24.0,438.0,231.09,150.91
2016,6,24,17,15,772.0,69.0,4.7,23.0,385.0,182.08,110.39
2016,6,24,17,30,740.0,65.0,4.5,22.0,332.0,136.46,75.25
2016,6,24,17,45,693.0,60.5,4.3,21.5,279.5,92.89,47.05
2016,6,24,18,0,646.0,56.0,4.1,21.0,227.0,54.4,30.31
2016,6,24,18,15,577.0,49.5,3.8,20.0,178.0,33.95,24.05
2016,6,24,18,30,508.0,43.0,3.5,19.0,129.0,30.98,21.29
2016,6,24,18,45,393.0,34.0,3.2,18.0,87.0,25.51,16.11
2016,6,24,19,0,278.0,25.0,2.9,17.0,45.0,19.66,8.77
2016,6,24,19,15,139.0,12.5,2.95,16.5,22.5,12.29,0.0
2016,6,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,6,25,5,0,107.0,11.0,2.3,12.0,13.0,37.75,0.0
2016,6,25,5,15,259.0,21.5,2.4,12.5,46.0,113.96,61.19
2016,6,25,5,30,411.0,32.0,2.5,13.0,79.0,194.76,145.6
2016,6,25,5,45,503.5,39.5,2.6,14.0,125.5,258.86,203.33
2016,6,25,6,0,596.0,47.0,2.7,15.0,172.0,328.94,264.47
2016,6,25,6,15,652.0,52.0,2.65,15.5,223.0,389.62,316.98
2016,6,25,6,30,708.0,57.0,2.6,16.0,274.0,454.58,370.94
2016,6,25,6,45,748.5,60.5,2.6,17.0,327.5,512.86,417.01
2016,6,25,7,0,789.0,64.0,2.6,18.0,381.0,573.47,462.97
2016,6,25,7,15,816.0,67.5,2.75,19.0,434.0,627.18,502.47
2016,6,25,7,30,843.0,71.0,2.9,20.0,487.0,677.22,536.45
2016,6,25,7,45,864.5,73.0,3.05,21.0,538.5,725.94,568.39
2016,6,25,8,0,886.0,75.0,3.2,22.0,590.0,774.34,599.4
2016,6,25,8,15,901.0,77.5,3.35,23.0,638.5,817.48,626.07
2016,6,25,8,30,916.0,80.0,3.5,24.0,687.0,859.32,651.42
2016,6,25,8,45,928.5,81.5,3.65,25.0,732.0,896.34,673.08
2016,6,25,9,0,941.0,83.0,3.8,26.0,777.0,931.49,693.22
2016,6,25,9,15,950.0,84.5,3.85,26.5,817.0,961.36,710.42
2016,6,25,9,30,959.0,86.0,3.9,27.0,857.0,988.81,725.94
2016,6,25,9,45,963.5,88.5,4.0,27.5,890.5,1010.49,737.95
2016,6,25,10,0,968.0,91.0,4.1,28.0,924.0,1029.29,748.13
2016,6,25,10,15,973.0,92.0,4.1,28.5,951.5,1044.0,755.08
2016,6,25,10,30,978.0,93.0,4.1,29.0,979.0,1055.69,760.16
2016,6,25,10,45,981.5,94.0,4.2,29.5,1000.0,1062.8,763.05
2016,6,25,11,0,985.0,95.0,4.3,30.0,1021.0,1066.74,764.04
2016,6,25,11,15,987.0,95.5,4.3,30.0,1034.5,1065.51,762.75
2016,6,25,11,30,989.0,96.0,4.3,30.0,1048.0,1061.1,759.59
2016,6,25,11,45,989.0,97.0,4.35,30.5,1054.0,1052.11,752.41
2016,6,25,12,0,989.0,98.0,4.4,31.0,1060.0,1040.03,743.4
2016,6,25,12,15,989.0,97.5,4.4,31.0,1058.0,1023.5,732.85
2016,6,25,12,30,989.0,97.0,4.4,31.0,1056.0,1004.06,720.52
2016,6,25,12,45,987.5,97.0,4.45,31.0,1047.0,980.94,706.11
2016,6,25,13,0,986.0,97.0,4.5,31.0,1038.0,955.14,689.97
2016,6,25,13,15,983.0,96.0,4.5,31.0,1021.0,924.55,670.39
2016,6,25,13,30,980.0,95.0,4.5,31.0,1004.0,891.58,649.21
2016,6,25,13,45,974.5,95.0,4.55,31.0,980.0,855.35,625.95
2016,6,25,14,0,969.0,95.0,4.6,31.0,956.0,817.2,601.21
2016,6,25,14,15,963.0,93.5,4.6,30.5,925.0,775.54,574.84
2016,6,25,14,30,957.0,92.0,4.6,30.0,894.0,732.36,547.14
2016,6,25,14,45,948.5,91.0,4.65,30.0,857.0,686.72,514.67
2016,6,25,15,0,940.0,90.0,4.7,30.0,820.0,640.14,480.28
2016,6,25,15,15,929.5,88.5,4.7,29.5,778.0,591.28,444.14
2016,6,25,15,30,919.0,87.0,4.7,29.0,736.0,542.07,406.65
2016,6,25,15,45,905.0,85.0,4.7,29.0,689.5,490.69,365.7
2016,6,25,16,0,891.0,83.0,4.7,29.0,643.0,439.72,324.04
2016,6,25,16,15,873.0,80.0,4.65,28.5,593.0,387.05,280.71
2016,6,25,16,30,855.0,77.0,4.6,28.0,543.0,335.59,237.39
2016,6,25,16,45,831.5,74.0,4.6,27.5,491.0,279.79,190.39
2016,6,25,17,0,808.0,71.0,4.6,27.0,439.0,230.45,148.41
2016,6,25,17,15,776.5,67.5,4.4,26.0,386.0,181.75,108.57
2016,6,25,17,30,745.0,64.0,4.2,25.0,333.0,136.37,74.01
2016,6,25,17,45,701.0,59.0,4.05,24.0,280.5,92.28,45.73
2016,6,25,18,0,657.0,54.0,3.9,23.0,228.0,52.96,28.6
2016,6,25,18,15,589.5,48.0,3.45,22.0,179.0,32.69,22.75
2016,6,25,18,30,522.0,42.0,3.0,21.0,130.0,30.08,20.33
2016,6,25,18,45,413.5,33.0,2.65,20.0,88.0,24.57,15.17
2016,6,25,19,0,305.0,24.0,2.3,19.0,46.0,18.67,7.98
2016,6,25,19,15,152.5,12.0,2.3,18.5,23.0,11.8,0.0
2016,6,25,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,59.0,5.0,1.75,12.5,6.5,0.0,0.0
2016,6,26,5,0,118.0,10.0,1.9,13.0,13.0,39.42,0.0
2016,6,26,5,15,266.0,20.5,2.05,13.5,45.5,114.43,59.45
2016,6,26,5,30,414.0,31.0,2.2,14.0,78.0,194.26,144.28
2016,6,26,5,45,501.0,38.5,2.35,15.0,123.5,256.21,200.17
2016,6,26,6,0,588.0,46.0,2.5,16.0,169.0,323.76,259.08
2016,6,26,6,15,643.5,51.5,2.45,16.5,219.5,384.31,311.23
2016,6,26,6,30,699.0,57.0,2.4,17.0,270.0,449.15,364.81
2016,6,26,6,45,737.0,61.0,2.35,17.5,322.5,506.17,410.28
2016,6,26,7,0,775.0,65.0,2.3,18.0,375.0,565.33,455.61
2016,6,26,7,15,802.0,68.0,2.3,19.0,427.5,617.89,493.58
2016,6,26,7,30,829.0,71.0,2.3,20.0,480.0,666.79,526.05
2016,6,26,7,45,850.0,73.5,2.3,21.0,531.0,715.22,556.84
2016,6,26,8,0,871.0,76.0,2.3,22.0,582.0,763.32,586.55
2016,6,26,8,15,886.5,78.5,2.3,23.0,630.0,806.39,612.0
2016,6,26,8,30,902.0,81.0,2.3,24.0,678.0,848.22,636.06
2016,6,26,8,45,914.5,82.0,2.35,25.0,722.5,884.32,656.2
2016,6,26,9,0,927.0,83.0,2.4,26.0,767.0,918.59,674.86
2016,6,26,9,15,936.0,84.5,2.45,26.5,806.0,948.19,691.58
2016,6,26,9,30,945.0,86.0,2.5,27.0,845.0,975.4,706.7
2016,6,26,9,45,954.5,85.5,2.55,28.0,879.5,998.38,717.64
2016,6,26,10,0,964.0,85.0,2.6,29.0,914.0,1018.71,726.87
2016,6,26,10,15,969.0,86.0,2.7,29.5,941.5,1033.49,734.55
2016,6,26,10,30,974.0,87.0,2.8,30.0,969.0,1045.26,740.45
2016,6,26,10,45,977.5,87.5,2.9,30.5,990.0,1051.94,743.26
2016,6,26,11,0,981.0,88.0,3.0,31.0,1011.0,1055.48,744.24
2016,6,26,11,15,983.0,88.5,3.15,31.0,1024.0,1054.38,744.37
2016,6,26,11,30,985.0,89.0,3.3,31.0,1037.0,1050.11,742.59
2016,6,26,11,45,985.5,89.0,3.45,31.5,1043.0,1040.75,736.18
2016,6,26,12,0,986.0,89.0,3.6,32.0,1049.0,1028.32,727.91
2016,6,26,12,15,985.5,89.0,3.75,32.0,1047.0,1011.97,718.64
2016,6,26,12,30,985.0,89.0,3.9,32.0,1045.0,992.73,707.52
2016,6,26,12,45,972.5,96.0,4.05,32.5,1032.5,966.67,690.54
2016,6,26,13,0,960.0,103.0,4.2,33.0,1020.0,938.33,672.06
2016,6,26,13,15,956.5,102.5,4.3,32.5,1003.0,908.47,654.96
2016,6,26,13,30,953.0,102.0,4.4,32.0,986.0,876.33,636.13
2016,6,26,13,45,947.5,101.5,4.55,32.0,961.5,840.48,613.53
2016,6,26,14,0,942.0,101.0,4.7,32.0,937.0,802.77,589.52
2016,6,26,14,15,935.0,99.5,4.75,32.0,906.5,761.37,562.42
2016,6,26,14,30,928.0,98.0,4.8,32.0,876.0,718.58,534.07
2016,6,26,14,45,918.5,97.0,4.85,32.0,839.0,673.45,501.78
2016,6,26,15,0,909.0,96.0,4.9,32.0,802.0,627.52,467.99
2016,6,26,15,15,897.5,94.0,4.95,31.5,760.5,578.98,432.4
2016,6,26,15,30,886.0,92.0,5.0,31.0,719.0,530.24,395.57
2016,6,26,15,45,871.0,90.0,5.05,31.0,673.0,479.89,355.72
2016,6,26,16,0,856.0,88.0,5.1,31.0,627.0,430.08,315.27
2016,6,26,16,15,837.0,85.0,5.05,30.5,577.5,378.67,273.25
2016,6,26,16,30,818.0,82.0,5.0,30.0,528.0,324.38,228.23
2016,6,26,16,45,793.5,79.0,4.95,29.5,477.0,274.36,186.03
2016,6,26,17,0,769.0,76.0,4.9,29.0,426.0,226.66,145.78
2016,6,26,17,15,736.0,71.5,4.65,28.0,374.0,178.73,107.01
2016,6,26,17,30,703.0,67.0,4.4,27.0,322.0,134.26,73.47
2016,6,26,17,45,658.0,62.0,4.2,26.5,271.0,88.92,43.98
2016,6,26,18,0,613.0,57.0,4.0,26.0,220.0,51.37,27.49
2016,6,26,18,15,545.0,50.0,3.6,24.5,172.0,34.32,23.88
2016,6,26,18,30,477.0,43.0,3.2,23.0,124.0,30.94,20.86
2016,6,26,18,45,371.5,33.5,2.85,22.0,84.0,25.01,15.38
2016,6,26,19,0,266.0,24.0,2.5,21.0,44.0,18.65,7.88
2016,6,26,19,15,133.0,12.0,2.55,20.5,22.0,11.8,0.0
2016,6,26,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,27,4,45,59.0,4.5,2.1,13.5,6.0,0.0,0.0
2016,6,27,5,0,118.0,9.0,2.3,14.0,12.0,38.32,0.0
2016,6,27,5,15,262.5,19.5,2.35,14.5,44.0,111.72,55.81
2016,6,27,5,30,407.0,30.0,2.4,15.0,76.0,190.28,140.51
2016,6,27,5,45,494.5,37.5,2.45,16.0,121.0,251.96,196.01
2016,6,27,6,0,582.0,45.0,2.5,17.0,166.0,319.43,254.59
2016,6,27,6,15,637.0,50.0,2.45,17.5,216.0,378.83,305.69
2016,6,27,6,30,692.0,55.0,2.4,18.0,266.0,442.47,358.24
2016,6,27,6,45,729.5,59.0,2.4,19.0,317.5,498.85,402.53
2016,6,27,7,0,767.0,63.0,2.4,20.0,369.0,557.36,446.6
2016,6,27,7,15,794.0,66.5,2.5,21.0,421.0,610.18,485.05
2016,6,27,7,30,821.0,70.0,2.6,22.0,473.0,659.38,518.19
2016,6,27,7,45,840.5,72.5,2.75,23.0,523.5,706.43,548.79
2016,6,27,8,0,860.0,75.0,2.9,24.0,574.0,753.07,578.44
2016,6,27,8,15,875.5,77.5,3.0,25.0,621.5,795.82,604.5
2016,6,27,8,30,891.0,80.0,3.1,26.0,669.0,837.36,629.28
2016,6,27,8,45,901.5,82.0,3.25,27.0,712.5,872.59,649.66
2016,6,27,9,0,912.0,84.0,3.4,28.0,756.0,905.91,668.54
2016,6,27,9,15,920.5,85.5,3.45,28.5,794.5,934.75,685.0
2016,6,27,9,30,929.0,87.0,3.5,29.0,833.0,961.23,699.84
2016,6,27,9,45,924.5,95.0,3.55,30.0,863.5,979.91,708.14
2016,6,27,10,0,920.0,103.0,3.6,31.0,894.0,995.43,714.44
2016,6,27,10,15,925.5,104.0,3.55,31.5,921.0,1010.11,721.0
2016,6,27,10,30,931.0,105.0,3.5,32.0,948.0,1021.91,725.77
2016,6,27,10,45,933.0,107.0,3.5,32.5,967.5,1028.36,727.59
2016,6,27,11,0,935.0,109.0,3.5,33.0,987.0,1031.77,727.64
2016,6,27,11,15,937.0,109.5,3.55,33.0,1000.0,1030.6,726.79
2016,6,27,11,30,939.0,110.0,3.6,33.0,1013.0,1026.41,724.17
2016,6,27,11,45,938.5,111.0,3.65,33.5,1018.5,1017.31,717.11
2016,6,27,12,0,938.0,112.0,3.7,34.0,1024.0,1005.3,708.36
2016,6,27,12,15,937.5,112.0,3.75,34.0,1022.0,989.5,698.75
2016,6,27,12,30,937.0,112.0,3.8,34.0,1020.0,970.98,687.47
2016,6,27,12,45,937.0,110.0,3.85,34.0,1011.5,948.34,673.59
2016,6,27,13,0,937.0,108.0,3.9,34.0,1003.0,923.13,658.06
2016,6,27,13,15,934.0,107.5,3.95,34.0,986.5,894.3,640.14
2016,6,27,13,30,931.0,107.0,4.0,34.0,970.0,863.22,620.67
2016,6,27,13,45,925.0,107.0,4.1,34.0,946.5,828.13,598.64
2016,6,27,14,0,919.0,107.0,4.2,34.0,923.0,791.26,575.23
2016,6,27,14,15,912.5,105.5,4.25,33.5,893.0,751.04,550.26
2016,6,27,14,30,906.0,104.0,4.3,33.0,863.0,709.44,523.88
2016,6,27,14,45,896.5,103.0,4.4,33.0,827.0,665.18,492.37
2016,6,27,15,0,887.0,102.0,4.5,33.0,791.0,620.14,459.56
2016,6,27,15,15,875.5,100.0,4.55,32.5,750.0,572.53,424.88
2016,6,27,15,30,864.0,98.0,4.6,32.0,709.0,524.75,389.06
2016,6,27,15,45,849.5,95.5,4.65,32.0,664.0,475.16,350.17
2016,6,27,16,0,835.0,93.0,4.7,32.0,619.0,422.12,307.82
2016,6,27,16,15,816.5,90.0,4.7,31.5,570.5,371.73,266.96
2016,6,27,16,30,798.0,87.0,4.7,31.0,522.0,322.7,226.25
2016,6,27,16,45,774.0,83.0,4.7,30.5,471.5,272.89,184.59
2016,6,27,17,0,750.0,79.0,4.7,30.0,421.0,225.36,144.8
2016,6,27,17,15,716.5,75.0,4.5,29.0,369.5,178.7,107.31
2016,6,27,17,30,683.0,71.0,4.3,28.0,318.0,132.28,72.4
2016,6,27,17,45,637.5,65.0,4.1,27.5,267.5,90.04,45.37
2016,6,27,18,0,592.0,59.0,3.9,27.0,217.0,52.62,28.66
2016,6,27,18,15,523.5,52.0,3.4,26.0,169.5,35.99,25.14
2016,6,27,18,30,455.0,45.0,2.9,25.0,122.0,32.72,22.17
2016,6,27,18,45,350.5,34.5,2.45,24.0,82.5,25.93,15.99
2016,6,27,19,0,246.0,24.0,2.0,23.0,43.0,18.65,7.79
2016,6,27,19,15,123.0,12.0,1.95,22.0,21.5,11.8,0.0
2016,6,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,28,5,15,150.5,17.5,2.15,16.5,34.0,75.72,34.88
2016,6,28,5,30,301.0,35.0,2.2,17.0,68.0,158.94,116.36
2016,6,28,5,45,393.5,44.5,2.3,17.5,111.0,220.08,170.32
2016,6,28,6,0,486.0,54.0,2.4,18.0,154.0,289.88,230.34
2016,6,28,6,15,545.0,61.0,2.3,18.5,202.5,348.87,280.55
2016,6,28,6,30,604.0,68.0,2.2,19.0,251.0,412.63,332.77
2016,6,28,6,45,649.0,72.5,2.15,20.0,302.0,469.88,377.47
2016,6,28,7,0,694.0,77.0,2.1,21.0,353.0,530.02,422.52
2016,6,28,7,15,724.0,81.5,2.0,22.0,404.0,580.76,458.52
2016,6,28,7,30,754.0,86.0,1.9,23.0,455.0,634.77,495.04
2016,6,28,7,45,777.5,89.0,1.8,24.5,505.0,682.99,523.76
2016,6,28,8,0,801.0,92.0,1.7,26.0,555.0,731.13,551.29
2016,6,28,8,15,818.5,95.0,1.55,26.5,602.5,774.12,576.0
2016,6,28,8,30,836.0,98.0,1.4,27.0,650.0,811.14,595.92
2016,6,28,8,45,849.5,100.0,1.25,28.0,693.5,847.29,613.42
2016,6,28,9,0,863.0,102.0,1.1,29.0,737.0,881.83,629.11
2016,6,28,9,15,873.5,104.0,1.1,29.5,776.0,911.8,644.9
2016,6,28,9,30,884.0,106.0,1.1,30.0,815.0,939.63,659.25
2016,6,28,9,45,899.5,103.0,1.15,31.0,850.5,964.51,671.18
2016,6,28,10,0,915.0,100.0,1.2,32.0,886.0,987.12,681.67
2016,6,28,10,15,920.5,101.0,1.35,32.0,913.0,1001.82,691.77
2016,6,28,10,30,926.0,102.0,1.5,32.0,940.0,1013.65,700.24
2016,6,28,10,45,929.0,103.5,1.65,32.5,960.0,1020.62,704.39
2016,6,28,11,0,932.0,105.0,1.8,33.0,980.0,1024.58,706.74
2016,6,28,11,15,934.0,105.5,1.95,33.0,993.0,1023.5,707.52
2016,6,28,11,30,936.0,106.0,2.1,33.0,1006.0,1019.41,706.49
2016,6,28,11,45,935.5,107.0,2.25,33.5,1011.5,1010.41,701.03
2016,6,28,12,0,935.0,108.0,2.4,34.0,1017.0,998.51,693.79
2016,6,28,12,15,934.5,108.0,2.5,34.0,1015.0,982.82,685.15
2016,6,28,12,30,934.0,108.0,2.6,34.0,1013.0,964.41,674.81
2016,6,28,12,45,918.5,116.5,2.75,34.0,1000.5,938.01,659.8
2016,6,28,13,0,903.0,125.0,2.9,34.0,988.0,909.59,643.37
2016,6,28,13,15,899.5,124.5,3.0,33.5,971.5,881.16,627.68
2016,6,28,13,30,896.0,124.0,3.1,33.0,955.0,850.61,610.38
2016,6,28,13,45,893.0,122.0,3.25,33.0,932.5,817.06,589.9
2016,6,28,14,0,890.0,120.0,3.4,33.0,910.0,781.63,567.9
2016,6,28,14,15,883.0,118.5,3.5,32.5,880.5,742.06,543.7
2016,6,28,14,30,876.0,117.0,3.6,32.0,851.0,701.19,517.61
2016,6,28,14,45,869.0,114.0,3.7,32.0,816.0,657.86,486.99
2016,6,28,15,0,862.0,111.0,3.8,32.0,781.0,613.61,454.96
2016,6,28,15,15,851.0,108.5,3.85,31.5,741.0,566.87,421.04
2016,6,28,15,30,840.0,106.0,3.9,31.0,701.0,519.94,385.94
2016,6,28,15,45,827.0,102.5,4.0,31.0,656.5,467.51,345.22
2016,6,28,16,0,814.0,99.0,4.1,31.0,612.0,419.0,306.26
2016,6,28,16,15,795.0,96.0,4.1,30.5,564.0,369.42,266.09
2016,6,28,16,30,776.0,93.0,4.1,30.0,516.0,321.26,226.14
2016,6,28,16,45,753.0,88.5,4.1,29.5,466.0,272.32,185.23
2016,6,28,17,0,730.0,84.0,4.1,29.0,416.0,225.58,146.09
2016,6,28,17,15,696.5,79.0,3.95,28.0,365.0,175.72,106.13
2016,6,28,17,30,663.0,74.0,3.8,27.0,314.0,132.47,73.64
2016,6,28,17,45,619.0,68.0,3.7,26.5,264.5,91.27,47.19
2016,6,28,18,0,575.0,62.0,3.6,26.0,215.0,54.76,30.78
2016,6,28,18,15,506.5,54.0,3.35,25.0,168.0,37.7,26.71
2016,6,28,18,30,438.0,46.0,3.1,24.0,121.0,33.62,23.04
2016,6,28,18,45,336.0,35.5,2.85,23.0,81.5,26.87,16.85
2016,6,28,19,0,234.0,25.0,2.6,22.0,42.0,19.63,8.54
2016,6,28,19,15,117.0,12.5,2.65,21.0,21.0,12.29,0.0
2016,6,28,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,5,15,196.0,15.0,3.5,12.5,36.5,85.41,38.46
2016,6,29,5,30,392.0,30.0,3.5,13.0,73.0,184.32,136.79
2016,6,29,5,45,484.5,37.5,3.55,13.5,118.0,247.05,194.18
2016,6,29,6,0,577.0,45.0,3.6,14.0,163.0,316.0,255.37
2016,6,29,6,15,633.0,50.0,3.65,14.5,213.0,375.59,307.85
2016,6,29,6,30,689.0,55.0,3.7,15.0,263.0,439.52,362.09
2016,6,29,6,45,730.5,58.5,3.75,16.0,315.5,497.45,408.99
2016,6,29,7,0,772.0,62.0,3.8,17.0,368.0,557.86,456.02
2016,6,29,7,15,799.5,65.0,3.75,17.5,420.5,610.64,496.1
2016,6,29,7,30,827.0,68.0,3.7,18.0,473.0,659.86,530.77
2016,6,29,7,45,849.5,70.0,3.7,19.0,524.0,708.82,563.1
2016,6,29,8,0,872.0,72.0,3.7,20.0,575.0,757.58,594.44
2016,6,29,8,15,887.5,74.0,3.7,20.5,623.5,800.23,621.83
2016,6,29,8,30,903.0,76.0,3.7,21.0,672.0,841.67,647.94
2016,6,29,8,45,916.0,77.0,3.7,22.0,716.5,878.37,669.08
2016,6,29,9,0,929.0,78.0,3.7,23.0,761.0,913.28,688.64
2016,6,29,9,15,938.5,79.5,3.7,23.5,801.0,943.54,706.13
2016,6,29,9,30,948.0,81.0,3.7,24.0,841.0,971.44,721.92
2016,6,29,9,45,950.0,85.5,3.7,24.5,873.5,992.97,733.41
2016,6,29,10,0,952.0,90.0,3.7,25.0,906.0,1011.55,742.96
2016,6,29,10,15,957.5,91.0,3.7,25.5,934.0,1026.77,750.36
2016,6,29,10,30,963.0,92.0,3.7,26.0,962.0,1039.01,755.89
2016,6,29,10,45,967.5,92.0,3.75,26.5,983.5,1046.18,758.59
2016,6,29,11,0,972.0,92.0,3.8,27.0,1005.0,1050.26,759.42
2016,6,29,11,15,974.5,92.5,3.85,27.0,1019.0,1049.75,758.94
2016,6,29,11,30,977.0,93.0,3.9,27.0,1033.0,1046.08,756.56
2016,6,29,11,45,978.5,93.0,4.0,27.5,1039.5,1037.83,750.19
2016,6,29,12,0,980.0,93.0,4.1,28.0,1046.0,1026.5,741.94
2016,6,29,12,15,980.0,93.0,4.2,27.5,1045.0,1010.77,733.84
2016,6,29,12,30,980.0,93.0,4.3,27.0,1044.0,992.14,723.85
2016,6,29,12,45,974.0,96.0,4.45,27.0,1034.0,968.21,709.16
2016,6,29,13,0,968.0,99.0,4.6,27.0,1024.0,941.77,692.81
2016,6,29,13,15,966.0,98.5,4.7,26.5,1008.0,913.06,676.19
2016,6,29,13,30,964.0,98.0,4.8,26.0,992.0,881.94,657.71
2016,6,29,13,45,960.0,97.5,4.9,26.0,969.0,846.99,635.04
2016,6,29,14,0,956.0,97.0,5.0,26.0,946.0,810.03,610.76
2016,6,29,14,15,950.5,95.5,5.0,25.5,916.0,769.24,584.21
2016,6,29,14,30,945.0,94.0,5.0,25.0,886.0,726.9,556.22
2016,6,29,14,45,937.5,92.5,5.05,24.5,850.5,681.93,524.28
2016,6,29,15,0,930.0,91.0,5.1,24.0,815.0,635.95,490.29
2016,6,29,15,15,920.5,89.5,5.05,23.5,773.5,588.07,453.6
2016,6,29,15,30,911.0,88.0,5.0,23.0,732.0,539.75,415.55
2016,6,29,15,45,898.5,85.5,5.0,23.0,686.5,488.94,373.91
2016,6,29,16,0,886.0,83.0,5.0,23.0,641.0,438.4,331.45
2016,6,29,16,15,869.5,80.5,4.9,22.0,592.0,386.89,288.34
2016,6,29,16,30,853.0,78.0,4.8,21.0,543.0,336.44,245.0
2016,6,29,16,45,831.5,74.5,4.75,20.5,491.5,280.75,196.63
2016,6,29,17,0,810.0,71.0,4.7,20.0,440.0,231.33,153.29
2016,6,29,17,15,779.0,67.5,4.6,19.0,387.5,182.51,112.21
2016,6,29,17,30,748.0,64.0,4.5,18.0,335.0,136.97,76.52
2016,6,29,17,45,705.0,59.0,4.4,17.5,282.5,92.71,47.17
2016,6,29,18,0,662.0,54.0,4.3,17.0,230.0,53.12,29.39
2016,6,29,18,15,595.0,48.0,4.15,16.0,181.0,32.67,23.36
2016,6,29,18,30,528.0,42.0,4.0,15.0,132.0,30.07,20.89
2016,6,29,18,45,418.5,33.0,3.9,14.5,89.5,24.56,15.57
2016,6,29,19,0,309.0,24.0,3.8,14.0,47.0,18.66,8.24
2016,6,29,19,15,154.5,12.0,3.8,13.5,23.5,11.8,0.0
2016,6,29,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,5,15,197.0,16.0,3.5,10.5,37.0,86.63,37.28
2016,6,30,5,30,394.0,32.0,3.5,11.0,74.0,186.81,139.42
2016,6,30,5,45,488.5,39.5,3.5,11.5,120.0,250.46,198.13
2016,6,30,6,0,583.0,47.0,3.5,12.0,166.0,322.99,262.63
2016,6,30,6,15,641.0,52.5,3.45,12.5,217.0,381.57,314.58
2016,6,30,6,30,699.0,58.0,3.4,13.0,268.0,447.53,370.6
2016,6,30,6,45,380.5,106.5,3.35,14.0,224.0,350.61,290.36
2016,6,30,7,0,62.0,155.0,3.3,15.0,180.0,202.82,164.68
2016,6,30,7,15,448.0,114.0,3.15,15.5,330.0,433.41,357.33
2016,6,30,7,30,834.0,73.0,3.0,16.0,480.0,674.18,544.35
2016,6,30,7,45,856.0,75.0,2.95,17.0,531.5,718.7,571.52
2016,6,30,8,0,878.0,77.0,2.9,18.0,583.0,767.28,602.21
2016,6,30,8,15,893.5,79.5,2.75,18.5,632.0,810.68,628.9
2016,6,30,8,30,909.0,82.0,2.6,19.0,681.0,852.84,654.05
2016,6,30,8,45,921.5,83.5,2.5,20.0,726.0,889.82,674.12
2016,6,30,9,0,934.0,85.0,2.4,21.0,771.0,924.95,692.45
2016,6,30,9,15,943.0,86.5,2.35,21.5,811.0,954.85,708.71
2016,6,30,9,30,952.0,88.0,2.3,22.0,851.0,982.34,723.24
2016,6,30,9,45,958.5,90.0,2.25,23.0,885.0,1005.45,733.37
2016,6,30,10,0,965.0,92.0,2.2,24.0,919.0,1025.76,741.62
2016,6,30,10,15,970.0,93.0,2.2,24.5,947.0,1040.65,748.43
2016,6,30,10,30,975.0,94.0,2.2,25.0,975.0,1052.51,753.44
2016,6,30,10,45,978.5,95.0,2.2,26.0,996.5,1059.81,754.21
2016,6,30,11,0,982.0,96.0,2.2,27.0,1018.0,1063.95,753.14
2016,6,30,11,15,984.5,96.5,2.3,27.5,1031.5,1063.41,751.99
2016,6,30,11,30,987.0,97.0,2.4,28.0,1045.0,1059.69,748.99
2016,6,30,11,45,988.0,97.0,2.5,28.5,1051.5,1050.85,742.89
2016,6,30,12,0,989.0,97.0,2.6,29.0,1058.0,1038.93,734.97
2016,6,30,12,15,988.5,97.0,2.7,29.0,1056.5,1022.58,725.78
2016,6,30,12,30,988.0,97.0,2.8,29.0,1055.0,1003.34,714.77
2016,6,30,12,45,977.5,102.5,2.95,29.5,1043.0,977.58,698.58
2016,6,30,13,0,967.0,108.0,3.1,30.0,1031.0,949.48,680.8
2016,6,30,13,15,963.5,107.0,3.2,30.0,1014.0,919.0,662.36
2016,6,30,13,30,960.0,106.0,3.3,30.0,997.0,886.23,642.24
2016,6,30,13,45,954.0,106.0,3.45,30.0,972.5,850.27,620.08
2016,6,30,14,0,948.0,106.0,3.6,30.0,948.0,812.44,596.36
2016,6,30,14,15,941.0,104.5,3.65,29.5,917.5,770.83,570.46
2016,6,30,14,30,934.0,103.0,3.7,29.0,887.0,727.8,543.19
2016,6,30,14,45,923.5,102.5,3.8,29.0,849.5,682.24,510.69
2016,6,30,15,0,913.0,102.0,3.9,29.0,812.0,635.92,476.78
2016,6,30,15,15,901.5,100.0,3.95,28.5,770.0,587.16,441.02
2016,6,30,15,30,890.0,98.0,4.0,28.0,728.0,538.17,403.98
2016,6,30,15,45,873.5,96.0,4.05,28.0,681.0,486.88,363.38
2016,6,30,16,0,857.0,94.0,4.1,28.0,634.0,436.24,322.25
2016,6,30,16,15,837.5,91.0,4.1,27.5,584.5,380.43,276.9
2016,6,30,16,30,818.0,88.0,4.1,27.0,535.0,330.01,234.61
2016,6,30,16,45,790.5,85.0,4.15,26.5,482.5,279.12,191.63
2016,6,30,17,0,763.0,82.0,4.2,26.0,430.0,230.85,150.81
2016,6,30,17,15,728.5,77.5,4.1,25.0,377.5,182.89,111.83
2016,6,30,17,30,694.0,73.0,4.0,24.0,325.0,135.15,75.43
2016,6,30,17,45,643.0,68.0,3.95,23.5,272.5,92.77,48.22
2016,6,30,18,0,592.0,63.0,3.9,23.0,220.0,55.77,31.88
2016,6,30,18,15,520.0,55.5,3.75,21.5,172.0,39.03,28.29
2016,6,30,18,30,448.0,48.0,3.6,20.0,124.0,35.48,25.08
2016,6,30,18,45,333.0,37.0,3.5,19.0,83.5,28.32,18.42
2016,6,30,19,0,218.0,26.0,3.4,18.0,43.0,20.64,9.45
2016,6,30,19,15,109.0,13.0,3.45,17.5,21.5,12.78,0.0
2016,6,30,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,1,5,15,156.5,17.0,3.5,11.5,33.5,75.63,29.72
2016,7,1,5,30,313.0,34.0,3.5,12.0,67.0,160.91,119.3
2016,7,1,5,45,408.5,43.0,3.5,13.0,111.0,222.89,175.33
2016,7,1,6,0,504.0,52.0,3.5,14.0,155.0,293.83,237.34
2016,7,1,6,15,565.5,59.0,3.45,14.5,204.0,354.67,290.49
2016,7,1,6,30,627.0,66.0,3.4,15.0,253.0,420.55,346.02
2016,7,1,6,45,502.5,99.5,3.4,16.0,267.5,411.77,338.32
2016,7,1,7,0,378.0,133.0,3.4,17.0,282.0,394.41,322.31
2016,7,1,7,15,397.5,150.5,3.25,17.5,326.5,441.6,358.72
2016,7,1,7,30,417.0,168.0,3.1,18.0,371.0,489.47,394.31
2016,7,1,7,45,379.5,198.5,3.0,19.0,398.5,501.7,400.08
2016,7,1,8,0,342.0,229.0,2.9,20.0,426.0,518.92,409.18
2016,7,1,8,15,375.0,243.0,2.8,21.0,475.5,570.45,445.06
2016,7,1,8,30,408.0,257.0,2.7,22.0,525.0,631.73,486.52
2016,7,1,8,45,363.0,290.0,2.6,23.0,541.0,630.23,480.37
2016,7,1,9,0,318.0,323.0,2.5,24.0,557.0,633.56,477.85
2016,7,1,9,15,609.5,214.0,2.45,24.5,691.5,798.25,598.57
2016,7,1,9,30,901.0,105.0,2.4,25.0,826.0,953.01,698.36
2016,7,1,9,45,909.0,106.5,2.4,25.5,860.0,976.02,709.22
2016,7,1,10,0,917.0,108.0,2.4,26.0,894.0,996.44,719.66
2016,7,1,10,15,923.0,109.5,2.4,26.5,922.0,1012.2,727.15
2016,7,1,10,30,929.0,111.0,2.4,27.0,950.0,1025.09,732.89
2016,7,1,10,45,933.5,112.0,2.4,28.0,971.0,1033.05,734.16
2016,7,1,11,0,938.0,113.0,2.4,29.0,992.0,1037.99,733.66
2016,7,1,11,15,940.5,113.5,2.45,29.0,1006.0,1037.41,733.32
2016,7,1,11,30,943.0,114.0,2.5,29.0,1020.0,1033.79,731.24
2016,7,1,11,45,944.0,114.0,2.65,29.5,1026.0,1025.2,725.7
2016,7,1,12,0,945.0,114.0,2.8,30.0,1032.0,1013.67,718.35
2016,7,1,12,15,945.0,114.0,2.85,30.0,1031.0,998.33,709.18
2016,7,1,12,30,945.0,114.0,2.9,30.0,1030.0,980.21,698.31
2016,7,1,12,45,940.0,116.0,3.0,30.0,1020.0,956.81,684.48
2016,7,1,13,0,935.0,118.0,3.1,30.0,1010.0,930.99,669.03
2016,7,1,13,15,931.5,117.0,3.2,30.0,993.5,901.33,650.97
2016,7,1,13,30,928.0,116.0,3.3,30.0,977.0,869.45,631.31
2016,7,1,13,45,923.0,115.0,3.45,30.0,953.5,834.31,609.55
2016,7,1,14,0,918.0,114.0,3.6,30.0,930.0,797.33,586.26
2016,7,1,14,15,911.0,113.0,3.7,29.5,899.5,757.24,561.44
2016,7,1,14,30,904.0,112.0,3.8,29.0,869.0,715.78,534.93
2016,7,1,14,45,895.0,110.0,3.95,29.0,833.0,670.97,503.0
2016,7,1,15,0,886.0,108.0,4.1,29.0,797.0,625.34,469.64
2016,7,1,15,15,874.0,106.0,4.2,28.5,755.5,577.45,434.49
2016,7,1,15,30,862.0,104.0,4.3,28.0,714.0,529.41,398.13
2016,7,1,15,45,847.5,101.0,4.4,27.5,668.5,479.4,359.19
2016,7,1,16,0,833.0,98.0,4.5,27.0,623.0,425.99,316.65
2016,7,1,16,15,813.0,95.0,4.55,26.5,574.0,375.08,274.77
2016,7,1,16,30,793.0,92.0,4.6,26.0,525.0,325.68,233.12
2016,7,1,16,45,768.0,88.0,4.65,25.5,473.5,275.77,190.7
2016,7,1,17,0,743.0,84.0,4.7,25.0,422.0,228.24,150.25
2016,7,1,17,15,708.5,79.0,4.7,24.0,370.0,177.51,108.92
2016,7,1,17,30,674.0,74.0,4.7,23.0,318.0,133.51,75.32
2016,7,1,17,45,627.5,68.0,4.7,22.0,267.5,91.55,48.13
2016,7,1,18,0,581.0,62.0,4.7,21.0,217.0,54.53,31.4
2016,7,1,18,15,510.0,54.5,4.55,20.0,169.0,38.15,27.72
2016,7,1,18,30,439.0,47.0,4.4,19.0,121.0,34.56,24.39
2016,7,1,18,45,331.0,36.0,4.3,18.5,81.5,27.37,17.64
2016,7,1,19,0,223.0,25.0,4.2,18.0,42.0,19.66,8.68
2016,7,1,19,15,111.5,12.5,4.1,17.0,21.0,12.29,0.0
2016,7,1,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
