Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,5,15,134.0,17.0,2.85,12.5,31.5,66.69,23.22
2016,7,2,5,30,268.0,34.0,2.9,13.0,63.0,145.28,106.82
2016,7,2,5,45,359.5,45.0,3.0,13.5,105.0,205.62,161.18
2016,7,2,6,0,451.0,56.0,3.1,14.0,147.0,274.71,221.69
2016,7,2,6,15,304.5,86.5,3.1,14.5,155.5,258.22,211.26
2016,7,2,6,30,158.0,117.0,3.1,15.0,164.0,215.77,176.72
2016,7,2,6,45,175.0,137.0,3.1,16.0,198.5,253.4,207.53
2016,7,2,7,0,192.0,157.0,3.1,17.0,233.0,292.15,238.17
2016,7,2,7,15,249.0,173.0,3.0,17.5,285.5,361.4,293.2
2016,7,2,7,30,306.0,189.0,2.9,18.0,338.0,427.2,344.1
2016,7,2,7,45,342.0,204.5,2.8,19.0,387.5,480.78,383.24
2016,7,2,8,0,378.0,220.0,2.7,20.0,437.0,536.16,422.6
2016,7,2,8,15,366.5,245.0,2.65,20.5,470.0,565.63,441.57
2016,7,2,8,30,355.0,270.0,2.6,21.0,503.0,593.15,458.85
2016,7,2,8,45,189.0,270.0,2.6,22.0,395.0,449.51,347.03
2016,7,2,9,0,23.0,270.0,2.6,23.0,287.0,288.96,220.15
2016,7,2,9,15,444.0,194.0,2.6,23.5,548.0,622.27,478.84
2016,7,2,9,30,865.0,118.0,2.6,24.0,809.0,933.13,691.41
2016,7,2,9,45,880.0,116.0,2.65,25.0,845.0,958.34,701.63
2016,7,2,10,0,895.0,114.0,2.7,26.0,881.0,981.32,712.96
2016,7,2,10,15,901.5,115.5,2.7,26.5,908.5,997.32,720.72
2016,7,2,10,30,908.0,117.0,2.7,27.0,936.0,1010.52,726.78
2016,7,2,10,45,913.0,117.5,2.7,27.5,957.5,1018.34,729.5
2016,7,2,11,0,918.0,118.0,2.7,28.0,979.0,1023.22,730.49
2016,7,2,11,15,921.0,118.5,2.75,28.0,992.5,1023.16,730.42
2016,7,2,11,30,924.0,119.0,2.8,28.0,1006.0,1020.11,728.6
2016,7,2,11,45,926.0,118.5,2.9,28.5,1013.0,1012.14,722.77
2016,7,2,12,0,928.0,118.0,3.0,29.0,1020.0,1001.28,715.21
2016,7,2,12,15,928.0,118.0,3.05,29.0,1018.5,986.18,706.04
2016,7,2,12,30,928.0,118.0,3.1,29.0,1017.0,968.36,695.19
2016,7,2,12,45,929.5,115.5,3.2,29.0,1009.5,946.85,682.34
2016,7,2,13,0,931.0,113.0,3.3,29.0,1002.0,922.72,667.74
2016,7,2,13,15,928.0,112.5,3.4,29.0,986.0,894.1,650.11
2016,7,2,13,30,925.0,112.0,3.5,29.0,970.0,863.23,630.88
2016,7,2,13,45,921.0,110.5,3.65,29.0,947.0,828.54,609.14
2016,7,2,14,0,917.0,109.0,3.8,29.0,924.0,791.95,585.85
2016,7,2,14,15,910.5,108.0,3.9,28.5,894.0,752.28,561.06
2016,7,2,14,30,904.0,107.0,4.0,28.0,864.0,711.2,534.71
2016,7,2,14,45,896.0,104.5,4.15,28.0,828.5,666.59,502.65
2016,7,2,15,0,888.0,102.0,4.3,28.0,793.0,621.09,469.12
2016,7,2,15,15,877.0,100.0,4.4,27.5,752.0,573.68,434.03
2016,7,2,15,30,866.0,98.0,4.5,27.0,711.0,526.03,397.73
2016,7,2,15,45,852.0,95.5,4.6,26.5,666.0,476.52,358.95
2016,7,2,16,0,838.0,93.0,4.7,26.0,621.0,427.46,319.29
2016,7,2,16,15,819.5,90.0,4.75,25.5,572.5,372.89,274.36
2016,7,2,16,30,801.0,87.0,4.8,25.0,524.0,323.62,232.48
2016,7,2,16,45,776.5,83.0,4.85,24.5,473.0,273.44,189.5
2016,7,2,17,0,752.0,79.0,4.9,24.0,422.0,225.57,148.47
2016,7,2,17,15,719.0,75.0,4.85,23.0,370.5,178.79,109.97
2016,7,2,17,30,686.0,71.0,4.8,22.0,319.0,132.21,74.08
2016,7,2,17,45,640.0,65.0,4.75,21.5,268.0,89.69,46.32
2016,7,2,18,0,594.0,59.0,4.7,21.0,217.0,52.06,29.29
2016,7,2,18,15,525.5,52.0,4.6,20.0,169.5,36.02,25.85
2016,7,2,18,30,457.0,45.0,4.5,19.0,122.0,32.75,22.82
2016,7,2,18,45,349.5,34.5,4.4,18.0,82.0,25.97,16.49
2016,7,2,19,0,242.0,24.0,4.3,17.0,42.0,18.7,7.98
2016,7,2,19,15,121.0,12.0,4.2,16.5,21.0,11.8,0.0
2016,7,2,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,148.5,16.5,2.5,12.5,32.0,71.78,22.51
2016,7,3,5,30,297.0,33.0,2.5,13.0,64.0,153.69,112.58
2016,7,3,5,45,390.0,43.0,2.55,13.5,107.0,214.75,167.92
2016,7,3,6,0,483.0,53.0,2.6,14.0,150.0,284.67,229.14
2016,7,3,6,15,278.0,84.0,2.6,14.5,143.5,242.27,197.81
2016,7,3,6,30,73.0,115.0,2.6,15.0,137.0,162.33,131.64
2016,7,3,6,45,82.0,136.0,2.6,16.0,165.0,192.42,156.32
2016,7,3,7,0,91.0,157.0,2.6,17.0,193.0,223.03,180.54
2016,7,3,7,15,158.5,178.5,2.55,17.5,251.5,300.52,243.08
2016,7,3,7,30,226.0,200.0,2.5,18.0,310.0,375.89,302.25
2016,7,3,7,45,513.5,147.5,2.45,19.0,432.0,550.83,439.72
2016,7,3,8,0,801.0,95.0,2.4,20.0,554.0,731.31,570.56
2016,7,3,8,15,819.0,98.0,2.35,20.5,602.0,774.83,596.73
2016,7,3,8,30,837.0,101.0,2.3,21.0,650.0,817.39,622.79
2016,7,3,8,45,851.0,103.5,2.3,22.0,694.0,849.64,640.48
2016,7,3,9,0,865.0,106.0,2.3,23.0,738.0,885.34,660.26
2016,7,3,9,15,875.5,108.0,2.3,23.5,777.5,915.5,677.3
2016,7,3,9,30,886.0,110.0,2.3,24.0,817.0,943.51,692.82
2016,7,3,9,45,908.5,103.5,2.35,25.0,855.0,971.41,707.29
2016,7,3,10,0,931.0,97.0,2.4,26.0,893.0,997.27,720.3
2016,7,3,10,15,936.5,98.0,2.4,26.5,920.5,1012.36,727.29
2016,7,3,10,30,942.0,99.0,2.4,27.0,948.0,1024.54,732.59
2016,7,3,10,45,946.0,100.0,2.45,27.5,969.0,1032.26,735.7
2016,7,3,11,0,950.0,101.0,2.5,28.0,990.0,1036.91,737.03
2016,7,3,11,15,952.5,101.5,2.55,28.5,1004.0,1036.5,735.31
2016,7,3,11,30,955.0,102.0,2.6,29.0,1018.0,1033.01,731.81
2016,7,3,11,45,956.0,102.0,2.7,29.5,1024.5,1024.5,725.77
2016,7,3,12,0,957.0,102.0,2.8,30.0,1031.0,1013.0,717.95
2016,7,3,12,15,956.5,102.0,2.85,30.0,1029.5,997.16,708.47
2016,7,3,12,30,956.0,102.0,2.9,30.0,1028.0,978.52,697.27
2016,7,3,12,45,944.0,109.0,3.0,30.0,1016.5,953.54,682.41
2016,7,3,13,0,932.0,116.0,3.1,30.0,1005.0,926.33,666.05
2016,7,3,13,15,928.5,115.0,3.2,30.0,988.5,896.79,648.05
2016,7,3,13,30,925.0,114.0,3.3,30.0,972.0,865.03,628.43
2016,7,3,13,45,921.0,113.0,3.4,30.0,949.0,830.79,606.98
2016,7,3,14,0,917.0,112.0,3.5,30.0,926.0,794.65,584.02
2016,7,3,14,15,910.0,110.5,3.6,29.5,896.0,754.14,558.95
2016,7,3,14,30,903.0,109.0,3.7,29.0,866.0,712.28,532.25
2016,7,3,14,45,895.0,107.0,3.8,29.0,830.5,668.15,500.67
2016,7,3,15,0,887.0,105.0,3.9,29.0,795.0,623.11,467.64
2016,7,3,15,15,875.5,103.0,3.95,28.5,754.0,575.45,432.6
2016,7,3,15,30,864.0,101.0,4.0,28.0,713.0,527.58,396.33
2016,7,3,15,45,850.0,98.0,4.1,28.0,667.5,477.69,356.84
2016,7,3,16,0,836.0,95.0,4.2,28.0,622.0,424.31,313.78
2016,7,3,16,15,817.0,92.0,4.25,27.0,573.0,373.59,272.74
2016,7,3,16,30,798.0,89.0,4.3,26.0,524.0,324.27,231.67
2016,7,3,16,45,774.0,85.0,4.35,25.5,473.5,274.34,189.21
2016,7,3,17,0,750.0,81.0,4.4,25.0,423.0,226.68,148.63
2016,7,3,17,15,716.0,76.5,4.35,24.0,371.0,179.38,110.02
2016,7,3,17,30,682.0,72.0,4.3,23.0,319.0,132.3,74.0
2016,7,3,17,45,636.0,66.0,4.25,22.5,268.0,89.97,46.55
2016,7,3,18,0,590.0,60.0,4.2,22.0,217.0,52.53,29.77
2016,7,3,18,15,521.0,52.5,4.1,21.0,169.5,36.47,26.13
2016,7,3,18,30,452.0,45.0,4.0,20.0,122.0,32.78,22.74
2016,7,3,18,45,345.0,34.5,3.9,19.0,82.0,26.0,16.43
2016,7,3,19,0,238.0,24.0,3.8,18.0,42.0,18.72,7.88
2016,7,3,19,15,119.0,12.0,3.8,17.5,21.0,11.8,0.0
2016,7,3,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,5,15,161.0,15.5,2.8,11.5,32.0,73.68,19.89
2016,7,4,5,30,322.0,31.0,2.8,12.0,64.0,159.62,116.92
2016,7,4,5,45,415.5,40.0,2.85,13.0,107.0,220.69,172.7
2016,7,4,6,0,509.0,49.0,2.9,14.0,150.0,290.71,233.98
2016,7,4,6,15,569.0,55.5,2.85,14.5,198.5,350.25,286.04
2016,7,4,6,30,629.0,62.0,2.8,15.0,247.0,414.73,340.37
2016,7,4,6,45,380.0,110.0,2.75,16.0,228.0,352.87,289.24
2016,7,4,7,0,131.0,158.0,2.7,17.0,209.0,255.83,207.31
2016,7,4,7,15,109.0,180.0,2.65,17.5,226.5,269.9,217.57
2016,7,4,7,30,87.0,202.0,2.6,18.0,244.0,273.91,219.16
2016,7,4,7,45,240.0,208.5,2.55,19.0,342.0,410.34,327.52
2016,7,4,8,0,393.0,215.0,2.5,20.0,440.0,541.44,426.82
2016,7,4,8,15,625.0,152.5,2.55,20.5,546.0,682.79,533.35
2016,7,4,8,30,857.0,90.0,2.6,21.0,652.0,815.99,624.81
2016,7,4,8,45,464.0,208.0,2.65,22.0,515.0,635.87,489.4
2016,7,4,9,0,71.0,326.0,2.7,23.0,378.0,400.15,304.11
2016,7,4,9,15,489.0,211.5,2.75,23.5,599.0,681.62,521.27
2016,7,4,9,30,907.0,97.0,2.8,24.0,820.0,948.37,702.62
2016,7,4,9,45,908.5,102.5,2.9,24.5,852.5,969.84,712.59
2016,7,4,10,0,910.0,108.0,3.0,25.0,885.0,988.44,722.92
2016,7,4,10,15,916.0,109.0,3.1,25.5,913.0,1003.72,731.14
2016,7,4,10,30,922.0,110.0,3.2,26.0,941.0,1016.16,737.6
2016,7,4,10,45,926.0,111.5,3.35,26.5,962.5,1024.23,741.71
2016,7,4,11,0,930.0,113.0,3.5,27.0,984.0,1029.29,743.99
2016,7,4,11,15,933.0,113.5,3.65,27.0,998.0,1029.32,744.58
2016,7,4,11,30,936.0,114.0,3.8,27.0,1012.0,1026.32,743.33
2016,7,4,11,45,937.0,114.5,3.95,27.5,1018.5,1018.37,737.47
2016,7,4,12,0,938.0,115.0,4.1,28.0,1025.0,1007.49,729.79
2016,7,4,12,15,938.0,115.0,4.2,28.0,1023.5,992.31,720.52
2016,7,4,12,30,938.0,115.0,4.3,28.0,1022.0,974.37,709.48
2016,7,4,12,45,944.5,109.5,4.45,28.0,1016.0,954.32,697.32
2016,7,4,13,0,951.0,104.0,4.6,28.0,1010.0,931.4,683.21
2016,7,4,13,15,948.0,103.0,4.65,27.5,994.0,901.85,665.65
2016,7,4,13,30,945.0,102.0,4.7,27.0,978.0,870.0,646.38
2016,7,4,13,45,941.5,101.0,4.8,27.0,955.0,835.59,624.15
2016,7,4,14,0,938.0,100.0,4.9,27.0,932.0,799.19,600.32
2016,7,4,14,15,932.0,98.5,4.9,26.5,902.5,758.69,574.03
2016,7,4,14,30,926.0,97.0,4.9,26.0,873.0,716.71,546.36
2016,7,4,14,45,919.0,95.0,4.9,26.0,837.5,672.33,513.61
2016,7,4,15,0,912.0,93.0,4.9,26.0,802.0,626.93,479.18
2016,7,4,15,15,901.5,91.5,4.85,25.5,761.0,579.22,442.97
2016,7,4,15,30,891.0,90.0,4.8,25.0,720.0,531.18,405.5
2016,7,4,15,45,879.0,87.0,4.8,25.0,675.0,480.99,364.75
2016,7,4,16,0,867.0,84.0,4.8,25.0,630.0,431.05,323.17
2016,7,4,16,15,849.5,81.5,4.7,24.5,581.5,379.99,280.3
2016,7,4,16,30,832.0,79.0,4.6,24.0,533.0,330.08,237.47
2016,7,4,16,45,810.0,75.5,4.6,23.5,482.0,275.19,190.45
2016,7,4,17,0,788.0,72.0,4.6,23.0,431.0,226.61,148.43
2016,7,4,17,15,756.5,68.0,4.5,22.5,378.5,178.25,108.11
2016,7,4,17,30,725.0,64.0,4.4,22.0,326.0,133.21,73.27
2016,7,4,17,45,681.5,59.0,4.3,21.5,274.5,89.95,45.24
2016,7,4,18,0,638.0,54.0,4.2,21.0,223.0,51.41,28.53
2016,7,4,18,15,571.0,47.5,4.05,20.0,174.5,32.31,22.62
2016,7,4,18,30,504.0,41.0,3.9,19.0,126.0,29.25,19.79
2016,7,4,18,45,396.0,32.0,3.8,18.0,85.0,23.72,14.56
2016,7,4,19,0,288.0,23.0,3.7,17.0,44.0,17.79,7.17
2016,7,4,19,15,144.0,11.5,3.7,16.5,22.0,11.3,0.0
2016,7,4,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,162.5,15.5,2.75,11.5,32.0,73.64,15.9
2016,7,5,5,30,325.0,31.0,2.8,12.0,64.0,160.18,116.85
2016,7,5,5,45,421.5,39.5,2.85,12.5,107.0,221.88,173.71
2016,7,5,6,0,518.0,48.0,2.9,13.0,150.0,292.77,236.31
2016,7,5,6,15,266.5,75.5,2.85,13.5,128.5,226.09,185.29
2016,7,5,6,30,15.0,103.0,2.8,14.0,107.0,112.66,90.08
2016,7,5,6,45,20.5,122.5,2.75,14.5,129.5,136.01,109.61
2016,7,5,7,0,26.0,142.0,2.7,15.0,152.0,165.73,133.8
2016,7,5,7,15,42.5,168.5,2.65,15.5,187.5,205.59,166.01
2016,7,5,7,30,59.0,195.0,2.6,16.0,223.0,246.48,198.39
2016,7,5,7,45,61.0,217.0,2.55,17.0,249.0,272.61,217.63
2016,7,5,8,0,63.0,239.0,2.5,18.0,275.0,298.64,236.39
2016,7,5,8,15,74.0,265.0,2.5,18.5,311.0,336.21,264.47
2016,7,5,8,30,85.0,291.0,2.5,19.0,347.0,374.11,292.27
2016,7,5,8,45,145.0,316.5,2.5,20.0,419.5,462.65,358.32
2016,7,5,9,0,205.0,342.0,2.5,21.0,492.0,544.89,417.47
2016,7,5,9,15,562.0,216.0,2.6,21.5,657.0,755.88,577.03
2016,7,5,9,30,919.0,90.0,2.7,22.0,822.0,951.29,708.6
2016,7,5,9,45,930.0,89.0,2.8,22.5,857.0,975.02,720.75
2016,7,5,10,0,941.0,88.0,2.9,23.0,892.0,996.23,732.85
2016,7,5,10,15,946.5,89.0,3.0,23.0,920.0,1011.59,742.6
2016,7,5,10,30,952.0,90.0,3.1,23.0,948.0,1024.0,750.57
2016,7,5,10,45,956.5,90.5,3.25,23.5,969.0,1031.9,754.66
2016,7,5,11,0,961.0,91.0,3.4,24.0,990.0,1036.71,756.85
2016,7,5,11,15,963.5,91.5,3.5,24.0,1004.5,1036.45,756.93
2016,7,5,11,30,966.0,92.0,3.6,24.0,1019.0,1033.06,755.1
2016,7,5,11,45,967.5,92.5,3.75,24.5,1025.5,1025.59,749.6
2016,7,5,12,0,969.0,93.0,3.9,25.0,1032.0,1015.07,742.18
2016,7,5,12,15,969.0,93.0,4.0,25.0,1031.5,999.65,732.72
2016,7,5,12,30,969.0,93.0,4.1,25.0,1031.0,981.35,721.42
2016,7,5,12,45,962.0,96.5,4.2,25.0,1020.5,957.35,706.31
2016,7,5,13,0,955.0,100.0,4.3,25.0,1010.0,930.9,689.54
2016,7,5,13,15,952.0,99.5,4.4,25.0,994.5,901.75,670.86
2016,7,5,13,30,949.0,99.0,4.5,25.0,979.0,870.28,650.48
2016,7,5,13,45,945.0,98.0,4.6,25.0,955.5,835.37,627.85
2016,7,5,14,0,941.0,97.0,4.7,25.0,932.0,798.48,603.6
2016,7,5,14,15,935.0,96.0,4.75,24.5,902.5,758.35,577.69
2016,7,5,14,30,929.0,95.0,4.8,24.0,873.0,716.72,550.32
2016,7,5,14,45,921.5,93.5,4.9,24.0,837.5,672.36,517.77
2016,7,5,15,0,914.0,92.0,5.0,24.0,802.0,627.0,483.39
2016,7,5,15,15,903.5,90.0,5.0,23.5,761.0,578.74,446.56
2016,7,5,15,30,893.0,88.0,5.0,23.0,720.0,530.16,408.42
2016,7,5,15,45,880.0,85.5,5.05,23.0,674.5,479.86,367.24
2016,7,5,16,0,867.0,83.0,5.1,23.0,629.0,429.89,325.26
2016,7,5,16,15,849.0,80.5,5.1,22.5,580.0,378.63,281.89
2016,7,5,16,30,831.0,78.0,5.1,22.0,531.0,328.58,238.56
2016,7,5,16,45,808.5,74.5,5.1,21.5,480.0,273.58,190.95
2016,7,5,17,0,786.0,71.0,5.1,21.0,429.0,224.94,148.47
2016,7,5,17,15,754.5,67.5,5.05,20.0,377.0,177.1,108.42
2016,7,5,17,30,723.0,64.0,5.0,19.0,325.0,132.59,73.8
2016,7,5,17,45,679.0,59.0,4.95,18.5,273.5,89.38,45.55
2016,7,5,18,0,635.0,54.0,4.9,18.0,222.0,50.95,28.82
2016,7,5,18,15,568.0,47.5,4.75,17.0,173.5,32.33,22.94
2016,7,5,18,30,501.0,41.0,4.6,16.0,125.0,29.28,20.08
2016,7,5,18,45,392.5,32.0,4.5,15.5,84.5,23.75,14.76
2016,7,5,19,0,284.0,23.0,4.4,15.0,44.0,17.82,7.19
2016,7,5,19,15,142.0,11.5,4.35,14.5,22.0,11.3,0.0
2016,7,5,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,5,15,161.0,15.5,3.45,10.5,31.5,72.72,11.16
2016,7,6,5,30,322.0,31.0,3.5,11.0,63.0,158.74,115.79
2016,7,6,5,45,419.5,39.5,3.6,11.5,106.5,220.56,173.32
2016,7,6,6,0,517.0,48.0,3.7,12.0,150.0,291.68,236.61
2016,7,6,6,15,291.0,80.0,3.65,12.5,140.5,242.83,200.12
2016,7,6,6,30,65.0,112.0,3.6,13.0,131.0,154.59,126.26
2016,7,6,6,45,73.0,133.5,3.55,13.5,158.5,184.37,151.25
2016,7,6,7,0,81.0,155.0,3.5,14.0,186.0,214.58,175.83
2016,7,6,7,15,196.5,170.5,3.45,14.5,261.0,315.63,259.64
2016,7,6,7,30,312.0,186.0,3.4,15.0,336.0,426.9,348.95
2016,7,6,7,45,573.0,134.0,3.35,16.0,446.5,581.86,471.81
2016,7,6,8,0,834.0,82.0,3.3,17.0,557.0,734.83,584.05
2016,7,6,8,15,850.5,84.5,3.3,17.5,605.0,777.69,611.25
2016,7,6,8,30,867.0,87.0,3.3,18.0,653.0,819.5,637.99
2016,7,6,8,45,881.0,88.0,3.3,19.0,697.5,856.18,659.46
2016,7,6,9,0,895.0,89.0,3.3,20.0,742.0,891.22,679.43
2016,7,6,9,15,905.0,91.0,3.35,20.5,781.0,921.88,697.76
2016,7,6,9,30,915.0,93.0,3.4,21.0,820.0,950.28,714.46
2016,7,6,9,45,917.5,97.0,3.45,21.5,852.5,971.34,726.16
2016,7,6,10,0,920.0,101.0,3.5,22.0,885.0,989.57,736.03
2016,7,6,10,15,925.5,102.0,3.6,22.0,913.0,1004.61,745.63
2016,7,6,10,30,931.0,103.0,3.7,22.0,941.0,1016.77,753.43
2016,7,6,10,45,936.0,103.0,3.85,22.5,962.0,1024.45,757.26
2016,7,6,11,0,941.0,103.0,4.0,23.0,983.0,1029.12,759.21
2016,7,6,11,15,943.5,103.5,4.1,23.0,996.5,1028.8,759.13
2016,7,6,11,30,946.0,104.0,4.2,23.0,1010.0,1025.42,757.15
2016,7,6,11,45,948.0,103.0,4.35,23.5,1016.5,1017.01,750.78
2016,7,6,12,0,950.0,102.0,4.5,24.0,1023.0,1005.63,742.46
2016,7,6,12,15,949.5,102.0,4.6,24.0,1021.5,989.96,732.93
2016,7,6,12,30,949.0,102.0,4.7,24.0,1020.0,971.5,721.55
2016,7,6,12,45,950.0,100.0,4.8,24.0,1012.0,949.73,707.91
2016,7,6,13,0,951.0,98.0,4.9,24.0,1004.0,925.28,692.4
2016,7,6,13,15,947.5,97.5,5.0,24.0,987.5,895.84,673.37
2016,7,6,13,30,944.0,97.0,5.1,24.0,971.0,864.1,652.63
2016,7,6,13,45,940.0,95.5,5.2,24.0,947.5,828.89,629.28
2016,7,6,14,0,936.0,94.0,5.3,24.0,924.0,791.72,604.31
2016,7,6,14,15,929.0,93.0,5.35,23.5,894.0,751.07,577.53
2016,7,6,14,30,922.0,92.0,5.4,23.0,864.0,709.0,549.34
2016,7,6,14,45,914.0,90.5,5.5,23.0,828.0,664.61,516.3
2016,7,6,15,0,906.0,89.0,5.6,23.0,792.0,619.27,481.41
2016,7,6,15,15,895.0,87.0,5.6,22.5,751.0,571.1,444.17
2016,7,6,15,30,884.0,85.0,5.6,22.0,710.0,522.64,405.67
2016,7,6,15,45,870.0,83.0,5.6,21.5,665.0,472.75,364.98
2016,7,6,16,0,856.0,81.0,5.6,21.0,620.0,423.28,323.48
2016,7,6,16,15,838.0,78.5,5.5,20.5,571.5,372.55,279.92
2016,7,6,16,30,820.0,76.0,5.4,20.0,523.0,323.04,236.49
2016,7,6,16,45,796.5,72.5,5.3,20.0,472.0,268.29,188.27
2016,7,6,17,0,773.0,69.0,5.2,20.0,421.0,220.01,145.56
2016,7,6,17,15,741.5,65.5,5.0,19.0,369.5,172.8,105.85
2016,7,6,17,30,710.0,62.0,4.8,18.0,318.0,128.89,71.61
2016,7,6,17,45,666.0,57.0,4.65,17.5,267.5,86.3,43.74
2016,7,6,18,0,622.0,52.0,4.5,17.0,217.0,48.46,27.35
2016,7,6,18,15,556.0,46.0,4.3,16.5,169.5,31.11,21.92
2016,7,6,18,30,490.0,40.0,4.1,16.0,122.0,28.43,19.34
2016,7,6,18,45,383.0,31.0,3.95,15.5,82.0,22.87,13.99
2016,7,6,19,0,276.0,22.0,3.8,15.0,42.0,16.9,6.41
2016,7,6,19,15,138.0,11.0,3.8,14.5,21.0,10.81,0.0
2016,7,6,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,175.0,13.5,3.1,11.0,31.0,73.65,5.81
2016,7,7,5,30,350.0,27.0,3.1,11.0,62.0,163.18,118.2
2016,7,7,5,45,445.5,35.0,3.1,11.5,104.5,224.57,175.92
2016,7,7,6,0,541.0,43.0,3.1,12.0,147.0,295.26,238.9
2016,7,7,6,15,599.0,48.0,3.05,12.5,196.0,351.12,288.81
2016,7,7,6,30,657.0,53.0,3.0,13.0,245.0,414.21,342.84
2016,7,7,6,45,477.5,97.5,2.95,13.5,251.0,392.08,324.71
2016,7,7,7,0,298.0,142.0,2.9,14.0,257.0,345.76,285.25
2016,7,7,7,15,298.0,164.5,2.9,14.5,294.0,382.34,313.87
2016,7,7,7,30,298.0,187.0,2.9,15.0,331.0,418.14,340.74
2016,7,7,7,45,569.5,129.0,2.9,16.0,440.5,573.23,464.16
2016,7,7,8,0,841.0,71.0,2.9,17.0,550.0,726.71,576.39
2016,7,7,8,15,857.0,73.5,2.9,17.5,597.0,769.54,603.39
2016,7,7,8,30,873.0,76.0,2.9,18.0,644.0,811.27,629.96
2016,7,7,8,45,886.5,77.0,2.95,19.0,688.0,847.82,651.56
2016,7,7,9,0,900.0,78.0,3.0,20.0,732.0,882.69,671.7
2016,7,7,9,15,909.5,79.5,3.1,20.5,771.5,912.6,689.84
2016,7,7,9,30,919.0,81.0,3.2,21.0,811.0,940.23,706.38
2016,7,7,9,45,925.0,82.5,3.3,21.5,844.5,962.13,719.03
2016,7,7,10,0,931.0,84.0,3.4,22.0,878.0,981.32,729.92
2016,7,7,10,15,936.5,85.0,3.5,22.5,905.5,996.68,738.31
2016,7,7,10,30,942.0,86.0,3.6,23.0,933.0,1009.14,744.86
2016,7,7,10,45,945.5,87.0,3.7,23.5,954.0,1016.64,748.24
2016,7,7,11,0,949.0,88.0,3.8,24.0,975.0,1021.08,749.72
2016,7,7,11,15,951.5,88.5,3.9,24.0,988.5,1020.94,749.78
2016,7,7,11,30,954.0,89.0,4.0,24.0,1002.0,1017.7,747.93
2016,7,7,11,45,954.0,90.0,4.1,24.5,1008.5,1009.47,741.45
2016,7,7,12,0,954.0,91.0,4.2,25.0,1015.0,998.25,733.1
2016,7,7,12,15,954.0,91.0,4.25,25.0,1014.0,983.11,723.4
2016,7,7,12,30,954.0,91.0,4.3,25.0,1013.0,965.13,711.88
2016,7,7,12,45,943.0,97.0,4.4,25.0,1002.0,940.31,696.06
2016,7,7,13,0,932.0,103.0,4.5,25.0,991.0,913.22,678.65
2016,7,7,13,15,929.0,102.5,4.5,25.0,975.5,884.68,659.79
2016,7,7,13,30,926.0,102.0,4.5,25.0,960.0,853.87,639.34
2016,7,7,13,45,921.5,101.5,4.55,25.0,937.0,819.74,616.83
2016,7,7,14,0,917.0,101.0,4.6,25.0,914.0,783.72,592.82
2016,7,7,14,15,911.0,99.5,4.6,24.5,885.0,743.96,566.84
2016,7,7,14,30,905.0,98.0,4.6,24.0,856.0,702.76,539.49
2016,7,7,14,45,897.5,96.0,4.6,24.0,821.0,658.87,506.75
2016,7,7,15,0,890.0,94.0,4.6,24.0,786.0,614.03,472.53
2016,7,7,15,15,879.5,92.5,4.6,23.5,745.5,567.24,436.9
2016,7,7,15,30,869.0,91.0,4.6,23.0,705.0,520.13,400.0
2016,7,7,15,45,857.0,88.0,4.65,23.0,661.0,470.9,359.81
2016,7,7,16,0,845.0,85.0,4.7,23.0,617.0,421.92,318.78
2016,7,7,16,15,827.0,82.5,4.65,22.5,568.5,371.67,276.31
2016,7,7,16,30,809.0,80.0,4.6,22.0,520.0,318.39,230.65
2016,7,7,16,45,787.5,76.0,4.6,21.5,470.0,268.51,187.21
2016,7,7,17,0,766.0,72.0,4.6,21.0,420.0,220.64,145.51
2016,7,7,17,15,734.0,68.0,4.55,20.0,368.5,173.24,106.01
2016,7,7,17,30,702.0,64.0,4.5,19.0,317.0,129.21,71.94
2016,7,7,17,45,659.5,59.0,4.45,18.5,267.0,87.11,44.6
2016,7,7,18,0,617.0,54.0,4.4,18.0,217.0,46.38,25.92
2016,7,7,18,15,550.0,47.5,4.3,17.0,169.0,32.38,22.99
2016,7,7,18,30,483.0,41.0,4.2,16.0,121.0,29.34,20.13
2016,7,7,18,45,378.5,31.5,4.1,15.5,81.5,23.36,14.4
2016,7,7,19,0,274.0,22.0,4.0,15.0,42.0,16.94,6.3
2016,7,7,19,15,137.0,11.0,3.95,14.5,21.0,10.81,0.0
2016,7,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,5,15,181.5,13.5,2.95,10.5,30.5,74.99,0.0
2016,7,8,5,30,363.0,27.0,3.0,11.0,61.0,167.02,120.3
2016,7,8,5,45,454.0,34.5,3.05,11.5,104.0,226.58,177.18
2016,7,8,6,0,545.0,42.0,3.1,12.0,147.0,295.02,238.49
2016,7,8,6,15,274.0,69.0,3.05,12.5,122.5,220.9,181.64
2016,7,8,6,30,3.0,96.0,3.0,13.0,98.0,98.68,78.52
2016,7,8,6,45,8.0,114.5,3.0,13.5,118.0,120.17,96.6
2016,7,8,7,0,13.0,133.0,3.0,14.0,138.0,142.0,114.46
2016,7,8,7,15,35.5,162.5,2.95,14.5,179.0,194.24,157.39
2016,7,8,7,30,58.0,192.0,2.9,15.0,220.0,242.42,196.09
2016,7,8,7,45,119.0,221.0,2.9,16.0,286.0,327.55,263.9
2016,7,8,8,0,180.0,250.0,2.9,17.0,352.0,408.76,326.5
2016,7,8,8,15,524.5,163.5,2.85,17.5,497.0,608.37,485.1
2016,7,8,8,30,869.0,77.0,2.8,18.0,642.0,808.34,628.66
2016,7,8,8,45,882.5,78.0,2.8,19.0,686.0,844.8,648.54
2016,7,8,9,0,896.0,79.0,2.8,20.0,730.0,879.59,668.24
2016,7,8,9,15,905.0,80.5,2.75,20.5,768.5,908.98,684.87
2016,7,8,9,30,914.0,82.0,2.7,21.0,807.0,936.09,699.82
2016,7,8,9,45,922.5,82.0,2.7,21.5,841.0,958.64,712.05
2016,7,8,10,0,931.0,82.0,2.7,22.0,875.0,978.6,722.57
2016,7,8,10,15,936.5,83.0,2.75,22.5,902.5,994.02,730.58
2016,7,8,10,30,942.0,84.0,2.8,23.0,930.0,1006.53,736.79
2016,7,8,10,45,946.5,84.0,2.9,24.0,951.0,1014.02,738.85
2016,7,8,11,0,951.0,84.0,3.0,25.0,972.0,1018.46,739.04
2016,7,8,11,15,953.5,84.5,3.1,25.5,985.5,1018.38,737.86
2016,7,8,11,30,956.0,85.0,3.2,26.0,999.0,1015.2,734.81
2016,7,8,11,45,957.0,84.5,3.35,26.5,1005.5,1006.47,728.67
2016,7,8,12,0,958.0,84.0,3.5,27.0,1012.0,994.75,720.65
2016,7,8,12,15,958.0,84.0,3.6,27.0,1011.0,979.63,711.54
2016,7,8,12,30,958.0,84.0,3.7,27.0,1010.0,961.65,700.59
2016,7,8,12,45,952.0,86.5,3.85,27.0,1000.5,937.93,686.14
2016,7,8,13,0,946.0,89.0,4.0,27.0,991.0,911.74,669.97
2016,7,8,13,15,943.0,88.5,4.1,27.0,975.0,882.91,651.66
2016,7,8,13,30,940.0,88.0,4.2,27.0,959.0,851.77,631.67
2016,7,8,13,45,936.0,87.5,4.3,27.0,936.0,817.67,609.5
2016,7,8,14,0,932.0,87.0,4.4,27.0,913.0,781.6,585.78
2016,7,8,14,15,926.0,85.5,4.45,26.5,883.5,741.36,559.86
2016,7,8,14,30,920.0,84.0,4.5,26.0,854.0,699.63,532.56
2016,7,8,14,45,912.0,83.0,4.6,26.0,819.0,655.8,500.95
2016,7,8,15,0,904.0,82.0,4.7,26.0,784.0,611.01,467.27
2016,7,8,15,15,893.5,80.0,4.75,25.5,743.5,563.19,431.19
2016,7,8,15,30,883.0,78.0,4.8,25.0,703.0,515.05,393.77
2016,7,8,15,45,870.5,76.0,4.9,25.0,658.5,465.9,353.79
2016,7,8,16,0,858.0,74.0,5.0,25.0,614.0,417.01,312.96
2016,7,8,16,15,841.0,72.0,5.0,24.5,566.0,367.0,270.77
2016,7,8,16,30,824.0,70.0,5.0,24.0,518.0,318.09,228.56
2016,7,8,16,45,802.5,67.0,5.05,23.5,468.0,268.43,185.42
2016,7,8,17,0,781.0,64.0,5.1,23.0,418.0,216.34,140.51
2016,7,8,17,15,751.0,60.5,4.95,22.0,367.0,168.95,101.05
2016,7,8,17,30,721.0,57.0,4.8,21.0,316.0,124.71,66.95
2016,7,8,17,45,679.5,52.5,4.7,20.5,266.0,82.16,39.62
2016,7,8,18,0,638.0,48.0,4.6,20.0,216.0,44.09,23.95
2016,7,8,18,15,573.5,42.5,4.35,19.5,169.0,30.93,21.45
2016,7,8,18,30,509.0,37.0,4.1,19.0,122.0,28.27,18.91
2016,7,8,18,45,405.5,29.0,3.85,18.5,82.0,21.15,12.3
2016,7,8,19,0,302.0,21.0,3.6,18.0,42.0,16.04,5.39
2016,7,8,19,15,151.0,10.5,3.5,17.5,21.0,10.32,0.0
2016,7,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,5,15,198.5,12.0,1.8,12.5,30.5,76.25,0.0
2016,7,9,5,30,397.0,24.0,1.8,13.0,61.0,171.0,120.92
2016,7,9,5,45,487.0,30.0,1.85,14.0,103.5,230.48,177.46
2016,7,9,6,0,577.0,36.0,1.9,15.0,146.0,298.43,237.19
2016,7,9,6,15,632.0,40.5,1.95,15.5,194.5,356.21,287.96
2016,7,9,6,30,687.0,45.0,2.0,16.0,243.0,418.46,340.5
2016,7,9,6,45,724.5,48.5,2.1,17.0,293.5,473.79,385.13
2016,7,9,7,0,762.0,52.0,2.2,18.0,344.0,527.49,426.85
2016,7,9,7,15,788.5,54.5,2.3,19.0,395.0,578.56,464.9
2016,7,9,7,30,815.0,57.0,2.4,20.0,446.0,630.39,500.64
2016,7,9,7,45,834.5,59.0,2.55,21.0,495.5,677.01,531.48
2016,7,9,8,0,854.0,61.0,2.7,22.0,545.0,723.27,561.4
2016,7,9,8,15,869.0,63.0,2.8,22.5,591.5,765.33,588.61
2016,7,9,8,30,884.0,65.0,2.9,23.0,638.0,806.21,614.64
2016,7,9,8,45,895.5,66.5,3.05,23.5,681.5,842.11,637.22
2016,7,9,9,0,907.0,68.0,3.2,24.0,725.0,876.18,658.4
2016,7,9,9,15,916.0,69.0,3.3,24.5,764.0,905.42,675.86
2016,7,9,9,30,925.0,70.0,3.4,25.0,803.0,932.34,691.71
2016,7,9,9,45,926.0,75.0,3.55,25.5,836.0,953.66,704.13
2016,7,9,10,0,927.0,80.0,3.7,26.0,869.0,972.04,714.64
2016,7,9,10,15,932.5,81.0,3.8,26.0,896.5,987.47,724.37
2016,7,9,10,30,938.0,82.0,3.9,26.0,924.0,1000.0,732.3
2016,7,9,10,45,942.0,83.0,4.0,26.5,945.0,1008.08,735.97
2016,7,9,11,0,946.0,84.0,4.1,27.0,966.0,1013.11,737.77
2016,7,9,11,15,949.0,84.0,4.2,27.0,980.5,1013.04,737.81
2016,7,9,11,30,952.0,84.0,4.3,27.0,995.0,1009.88,735.96
2016,7,9,11,45,953.5,84.0,4.4,27.0,1001.5,1002.21,731.26
2016,7,9,12,0,955.0,84.0,4.5,27.0,1008.0,991.52,724.67
2016,7,9,12,15,955.0,84.0,4.6,27.0,1007.5,976.46,715.31
2016,7,9,12,30,955.0,84.0,4.7,27.0,1007.0,958.54,704.36
2016,7,9,12,45,953.5,84.0,4.85,27.0,998.5,936.49,691.0
2016,7,9,13,0,952.0,84.0,5.0,27.0,990.0,911.81,675.76
2016,7,9,13,15,949.5,83.5,5.1,26.5,975.0,883.28,658.78
2016,7,9,13,30,947.0,83.0,5.2,26.0,960.0,852.38,639.98
2016,7,9,13,45,944.5,81.5,5.3,26.0,937.5,818.31,617.47
2016,7,9,14,0,942.0,80.0,5.4,26.0,915.0,782.15,593.29
2016,7,9,14,15,936.5,79.0,5.5,25.5,886.0,742.39,567.43
2016,7,9,14,30,931.0,78.0,5.6,25.0,857.0,701.08,540.05
2016,7,9,14,45,925.0,76.0,5.7,25.0,822.5,657.16,507.85
2016,7,9,15,0,919.0,74.0,5.8,25.0,788.0,612.1,473.26
2016,7,9,15,15,909.5,73.0,5.8,24.5,747.5,565.1,436.95
2016,7,9,15,30,900.0,72.0,5.8,24.0,707.0,517.67,399.27
2016,7,9,15,45,889.5,69.5,5.85,23.5,663.0,468.19,359.03
2016,7,9,16,0,879.0,67.0,5.9,23.0,619.0,418.79,317.66
2016,7,9,16,15,862.5,65.0,5.8,22.5,571.0,367.96,274.01
2016,7,9,16,30,846.0,63.0,5.7,22.0,523.0,318.19,230.35
2016,7,9,16,45,826.0,60.0,5.65,21.5,473.0,267.89,185.94
2016,7,9,17,0,806.0,57.0,5.6,21.0,423.0,219.37,143.18
2016,7,9,17,15,777.5,54.0,5.5,20.0,371.5,171.42,102.8
2016,7,9,17,30,749.0,51.0,5.4,19.0,320.0,126.39,67.78
2016,7,9,17,45,708.0,47.5,5.3,18.5,269.5,79.07,36.62
2016,7,9,18,0,667.0,44.0,5.2,18.0,219.0,40.47,21.27
2016,7,9,18,15,605.0,39.0,5.0,17.5,171.5,27.89,18.97
2016,7,9,18,30,543.0,34.0,4.8,17.0,124.0,25.51,16.66
2016,7,9,18,45,437.5,27.0,4.65,16.5,83.5,21.1,12.37
2016,7,9,19,0,332.0,20.0,4.5,16.0,43.0,16.47,5.58
2016,7,9,19,15,166.0,10.0,4.4,15.5,21.5,9.83,0.0
2016,7,9,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,5,15,186.5,13.5,3.3,10.5,30.5,75.34,0.0
2016,7,10,5,30,373.0,27.0,3.5,11.0,61.0,169.3,120.4
2016,7,10,5,45,474.0,34.0,3.7,11.5,105.5,232.23,181.18
2016,7,10,6,0,575.0,41.0,3.9,12.0,150.0,302.48,244.44
2016,7,10,6,15,633.5,46.0,3.9,12.5,199.5,362.57,298.39
2016,7,10,6,30,692.0,51.0,3.9,13.0,249.0,427.34,354.36
2016,7,10,6,45,733.0,54.5,3.9,13.5,301.5,484.91,402.62
2016,7,10,7,0,774.0,58.0,3.9,14.0,354.0,544.98,451.12
2016,7,10,7,15,802.0,61.0,3.85,14.5,406.5,594.18,489.47
2016,7,10,7,30,830.0,64.0,3.8,15.0,459.0,648.1,528.77
2016,7,10,7,45,850.5,66.5,3.8,15.5,510.0,696.54,562.36
2016,7,10,8,0,871.0,69.0,3.8,16.0,561.0,744.65,595.01
2016,7,10,8,15,887.0,71.0,3.8,16.5,609.5,788.02,623.55
2016,7,10,8,30,903.0,73.0,3.8,17.0,658.0,830.22,650.79
2016,7,10,8,45,915.0,74.5,3.85,18.0,702.5,867.04,672.77
2016,7,10,9,0,927.0,76.0,3.9,19.0,747.0,902.0,693.14
2016,7,10,9,15,936.5,77.5,3.95,19.5,787.5,932.66,711.61
2016,7,10,9,30,946.0,79.0,4.0,20.0,828.0,960.95,728.37
2016,7,10,9,45,952.5,80.5,4.05,20.5,862.5,983.9,741.43
2016,7,10,10,0,959.0,82.0,4.1,21.0,897.0,1004.07,752.64
2016,7,10,10,15,965.0,83.0,4.1,21.5,925.5,1020.34,760.95
2016,7,10,10,30,971.0,84.0,4.1,22.0,954.0,1033.61,767.32
2016,7,10,10,45,974.5,85.0,4.2,22.5,976.0,1041.35,770.76
2016,7,10,11,0,978.0,86.0,4.3,23.0,998.0,1045.93,772.24
2016,7,10,11,15,980.5,86.5,4.4,23.0,1012.5,1045.81,772.25
2016,7,10,11,30,983.0,87.0,4.5,23.0,1027.0,1042.51,770.26
2016,7,10,11,45,984.5,87.5,4.6,23.5,1034.5,1035.05,764.48
2016,7,10,12,0,986.0,88.0,4.7,24.0,1042.0,1024.47,756.73
2016,7,10,12,15,986.5,88.0,4.75,24.0,1041.5,1009.39,747.14
2016,7,10,12,30,987.0,88.0,4.8,24.0,1041.0,991.33,735.64
2016,7,10,12,45,980.0,92.0,4.9,24.0,1031.5,967.54,720.67
2016,7,10,13,0,973.0,96.0,5.0,24.0,1022.0,941.21,703.94
2016,7,10,13,15,971.0,95.5,5.0,24.0,1006.0,912.45,684.79
2016,7,10,13,30,969.0,95.0,5.0,24.0,990.0,881.25,663.91
2016,7,10,13,45,967.0,93.0,5.05,24.5,967.5,846.32,639.38
2016,7,10,14,0,965.0,91.0,5.1,25.0,945.0,809.23,613.26
2016,7,10,14,15,959.5,89.5,5.1,24.5,915.5,768.09,586.28
2016,7,10,14,30,954.0,88.0,5.1,24.0,886.0,725.35,557.82
2016,7,10,14,45,948.0,86.0,5.1,24.0,850.5,680.42,524.57
2016,7,10,15,0,942.0,84.0,5.1,24.0,815.0,634.31,489.2
2016,7,10,15,15,932.0,82.5,5.05,23.5,773.5,585.49,451.72
2016,7,10,15,30,922.0,81.0,5.0,23.0,732.0,536.25,412.85
2016,7,10,15,45,910.5,78.5,5.0,23.0,686.5,485.21,370.87
2016,7,10,16,0,899.0,76.0,5.0,23.0,641.0,434.31,327.95
2016,7,10,16,15,882.5,73.5,4.9,22.5,591.5,381.98,283.43
2016,7,10,16,30,866.0,71.0,4.8,22.0,542.0,330.68,238.83
2016,7,10,16,45,845.0,68.0,4.75,22.0,490.0,279.03,193.21
2016,7,10,17,0,824.0,65.0,4.7,22.0,438.0,229.23,149.45
2016,7,10,17,15,794.0,61.5,4.5,21.5,385.0,175.32,104.45
2016,7,10,17,30,764.0,58.0,4.3,21.0,332.0,128.94,68.67
2016,7,10,17,45,721.0,53.5,4.1,20.5,279.5,84.2,40.32
2016,7,10,18,0,678.0,49.0,3.9,20.0,227.0,44.14,24.57
2016,7,10,18,15,611.5,43.5,3.55,19.0,177.5,31.95,22.4
2016,7,10,18,30,545.0,38.0,3.2,18.0,128.0,29.36,19.94
2016,7,10,18,45,432.0,29.5,2.9,17.0,85.5,21.71,12.84
2016,7,10,19,0,319.0,21.0,2.6,16.0,43.0,16.14,5.16
2016,7,10,19,15,159.5,10.5,2.7,15.5,21.5,10.32,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,5,15,184.5,13.0,2.5,11.5,29.5,73.61,0.0
2016,7,11,5,30,369.0,26.0,2.5,12.0,59.0,166.35,116.7
2016,7,11,5,45,471.0,33.0,2.5,12.5,103.5,226.31,175.06
2016,7,11,6,0,573.0,40.0,2.5,13.0,148.0,299.68,240.12
2016,7,11,6,15,632.0,45.5,2.4,14.0,198.0,360.4,293.2
2016,7,11,6,30,691.0,51.0,2.3,15.0,248.0,425.88,347.91
2016,7,11,6,45,732.5,54.5,2.25,16.0,300.5,483.67,394.35
2016,7,11,7,0,774.0,58.0,2.2,17.0,353.0,544.01,440.68
2016,7,11,7,15,801.5,61.0,2.25,17.5,405.5,592.9,477.81
2016,7,11,7,30,829.0,64.0,2.3,18.0,458.0,646.46,515.95
2016,7,11,7,45,850.0,66.5,2.4,19.0,509.0,695.25,548.11
2016,7,11,8,0,871.0,69.0,2.5,20.0,560.0,743.74,579.31
2016,7,11,8,15,886.5,71.0,2.6,21.0,608.5,786.74,605.94
2016,7,11,8,30,902.0,73.0,2.7,22.0,657.0,828.55,631.27
2016,7,11,8,45,914.0,74.5,2.8,23.0,701.5,865.37,652.76
2016,7,11,9,0,926.0,76.0,2.9,24.0,746.0,900.34,672.73
2016,7,11,9,15,935.0,77.5,2.95,24.5,786.0,930.55,690.24
2016,7,11,9,30,944.0,79.0,3.0,25.0,826.0,958.39,706.11
2016,7,11,9,45,944.0,84.5,3.1,25.5,858.5,979.6,717.97
2016,7,11,10,0,944.0,90.0,3.2,26.0,891.0,997.76,727.91
2016,7,11,10,15,949.5,91.0,3.2,26.0,919.0,1013.33,736.89
2016,7,11,10,30,955.0,92.0,3.2,26.0,947.0,1025.94,744.06
2016,7,11,10,45,958.0,93.0,3.25,26.5,968.0,1033.07,746.74
2016,7,11,11,0,961.0,94.0,3.3,27.0,989.0,1037.07,747.57
2016,7,11,11,15,963.0,94.5,3.35,27.0,1003.0,1036.45,747.04
2016,7,11,11,30,965.0,95.0,3.4,27.0,1017.0,1032.68,744.64
2016,7,11,11,45,965.5,96.0,3.45,27.5,1023.5,1024.86,738.29
2016,7,11,12,0,966.0,97.0,3.5,28.0,1030.0,1013.97,730.12
2016,7,11,12,15,965.5,97.0,3.5,28.0,1029.0,998.18,719.98
2016,7,11,12,30,965.0,97.0,3.5,28.0,1028.0,979.51,708.09
2016,7,11,12,45,964.5,95.5,3.55,28.0,1019.5,956.6,693.81
2016,7,11,13,0,964.0,94.0,3.6,28.0,1011.0,931.01,677.78
2016,7,11,13,15,961.5,93.5,3.65,28.0,995.0,902.08,659.5
2016,7,11,13,30,959.0,93.0,3.7,28.0,979.0,870.75,639.54
2016,7,11,13,45,955.0,92.0,3.75,28.0,956.0,835.52,616.82
2016,7,11,14,0,951.0,91.0,3.8,28.0,933.0,798.26,592.56
2016,7,11,14,15,945.0,90.0,3.9,27.5,903.5,757.72,567.13
2016,7,11,14,30,939.0,89.0,4.0,27.0,874.0,715.64,540.2
2016,7,11,14,45,931.0,88.0,4.1,27.0,838.0,670.95,508.08
2016,7,11,15,0,923.0,87.0,4.2,27.0,802.0,625.26,474.04
2016,7,11,15,15,913.0,85.0,4.25,26.5,761.0,576.78,437.85
2016,7,11,15,30,903.0,83.0,4.3,26.0,720.0,527.9,400.24
2016,7,11,15,45,890.0,81.0,4.35,26.0,674.5,477.48,359.58
2016,7,11,16,0,877.0,79.0,4.4,26.0,629.0,427.34,318.09
2016,7,11,16,15,860.5,76.5,4.4,25.5,580.5,376.03,275.27
2016,7,11,16,30,844.0,74.0,4.4,25.0,532.0,325.76,232.31
2016,7,11,16,45,822.0,71.0,4.4,24.5,480.5,274.87,188.48
2016,7,11,17,0,800.0,68.0,4.4,24.0,429.0,221.63,142.98
2016,7,11,17,15,769.5,64.5,4.25,23.0,377.0,173.17,103.05
2016,7,11,17,30,739.0,61.0,4.1,22.0,325.0,127.94,68.67
2016,7,11,17,45,696.5,56.0,4.0,21.5,273.5,84.03,41.07
2016,7,11,18,0,654.0,51.0,3.9,21.0,222.0,44.76,25.78
2016,7,11,18,15,586.5,45.0,3.6,20.0,173.0,33.36,23.52
2016,7,11,18,30,519.0,39.0,3.3,19.0,124.0,27.81,18.49
2016,7,11,18,45,408.0,30.0,3.05,18.0,82.5,22.21,13.18
2016,7,11,19,0,297.0,21.0,2.8,17.0,41.0,16.2,4.9
2016,7,11,19,15,148.5,10.5,2.85,16.5,20.5,10.32,0.0
2016,7,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
