Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,198.0,12.0,3.05,10.5,29.5,74.45,0.0
2016,7,12,5,30,396.0,24.0,3.1,11.0,59.0,168.75,117.55
2016,7,12,5,45,494.0,31.0,3.15,12.0,103.5,232.0,179.64
2016,7,12,6,0,592.0,38.0,3.2,13.0,148.0,304.54,244.22
2016,7,12,6,15,649.5,43.0,3.15,13.5,198.0,364.74,297.98
2016,7,12,6,30,707.0,48.0,3.1,14.0,248.0,429.58,353.57
2016,7,12,6,45,746.0,51.5,3.1,14.5,300.0,486.63,401.01
2016,7,12,7,0,785.0,55.0,3.1,15.0,352.0,542.15,445.57
2016,7,12,7,15,811.5,58.0,3.05,15.5,404.5,594.76,485.99
2016,7,12,7,30,838.0,61.0,3.0,16.0,457.0,648.09,524.2
2016,7,12,7,45,858.5,63.0,3.0,17.0,507.5,696.32,556.07
2016,7,12,8,0,879.0,65.0,3.0,18.0,558.0,744.22,586.85
2016,7,12,8,15,893.5,67.0,3.0,18.5,606.5,786.76,614.18
2016,7,12,8,30,908.0,69.0,3.0,19.0,655.0,828.03,640.17
2016,7,12,8,45,919.5,70.5,3.0,20.0,699.5,864.67,661.27
2016,7,12,9,0,931.0,72.0,3.0,21.0,744.0,899.42,680.72
2016,7,12,9,15,940.0,73.5,3.05,21.5,783.5,929.83,698.63
2016,7,12,9,30,949.0,75.0,3.1,22.0,823.0,957.84,714.85
2016,7,12,9,45,954.5,76.5,3.15,22.5,857.5,980.01,727.13
2016,7,12,10,0,960.0,78.0,3.2,23.0,892.0,999.37,737.59
2016,7,12,10,15,965.5,79.0,3.3,23.5,920.5,1015.26,746.23
2016,7,12,10,30,971.0,80.0,3.4,24.0,949.0,1028.15,752.97
2016,7,12,10,45,974.5,81.0,3.5,24.5,970.5,1035.99,756.52
2016,7,12,11,0,978.0,82.0,3.6,25.0,992.0,1040.66,758.14
2016,7,12,11,15,980.5,82.0,3.7,25.0,1006.0,1040.12,757.99
2016,7,12,11,30,983.0,82.0,3.8,25.0,1020.0,1036.39,755.89
2016,7,12,11,45,984.0,82.5,3.9,25.5,1027.0,1028.54,749.74
2016,7,12,12,0,985.0,83.0,4.0,26.0,1034.0,1017.57,741.67
2016,7,12,12,15,985.5,83.0,4.05,26.0,1033.5,1002.56,732.19
2016,7,12,12,30,986.0,83.0,4.1,26.0,1033.0,984.57,720.82
2016,7,12,12,45,976.0,89.0,4.2,26.0,1023.0,960.11,705.48
2016,7,12,13,0,966.0,95.0,4.3,26.0,1013.0,933.21,688.48
2016,7,12,13,15,963.5,94.5,4.35,26.0,997.5,904.21,669.76
2016,7,12,13,30,961.0,94.0,4.4,26.0,982.0,872.81,649.33
2016,7,12,13,45,958.5,92.5,4.45,26.0,959.5,838.19,626.58
2016,7,12,14,0,956.0,91.0,4.5,26.0,937.0,801.45,602.21
2016,7,12,14,15,950.5,90.0,4.55,25.5,907.5,761.06,576.37
2016,7,12,14,30,945.0,89.0,4.6,25.0,878.0,719.09,549.02
2016,7,12,14,45,939.0,87.0,4.65,25.0,842.5,674.47,516.41
2016,7,12,15,0,933.0,85.0,4.7,25.0,807.0,628.69,481.78
2016,7,12,15,15,923.5,83.5,4.7,24.5,766.0,580.48,445.18
2016,7,12,15,30,914.0,82.0,4.7,24.0,725.0,531.8,407.13
2016,7,12,15,45,902.5,79.5,4.75,24.0,680.0,481.07,365.75
2016,7,12,16,0,891.0,77.0,4.8,24.0,635.0,430.48,323.39
2016,7,12,16,15,874.5,74.5,4.75,23.5,586.0,378.47,279.41
2016,7,12,16,30,858.0,72.0,4.7,23.0,537.0,327.5,235.32
2016,7,12,16,45,837.0,68.5,4.7,22.5,485.5,275.75,190.27
2016,7,12,17,0,816.0,65.0,4.7,22.0,434.0,225.87,146.9
2016,7,12,17,15,786.0,62.0,4.55,21.5,381.0,172.76,102.66
2016,7,12,17,30,756.0,59.0,4.4,21.0,328.0,127.18,67.71
2016,7,12,17,45,713.5,54.5,4.25,20.5,276.0,82.87,40.0
2016,7,12,18,0,671.0,50.0,4.1,20.0,224.0,43.22,25.07
2016,7,12,18,15,603.5,44.0,3.75,19.0,174.5,32.51,22.88
2016,7,12,18,30,536.0,38.0,3.4,18.0,125.0,29.48,20.03
2016,7,12,18,45,422.0,29.5,3.1,17.5,83.0,21.82,12.86
2016,7,12,19,0,308.0,21.0,2.8,17.0,41.0,16.27,4.65
2016,7,12,19,15,154.0,10.5,2.8,16.5,20.5,10.32,0.0
2016,7,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,185.0,12.5,2.8,11.5,28.5,62.96,0.0
2016,7,13,5,30,370.0,25.0,2.8,12.0,57.0,164.49,113.16
2016,7,13,5,45,473.5,32.5,2.8,12.5,101.5,225.2,173.64
2016,7,13,6,0,577.0,40.0,2.8,13.0,146.0,299.61,239.79
2016,7,13,6,15,638.0,45.5,2.7,13.5,196.5,361.36,294.55
2016,7,13,6,30,699.0,51.0,2.6,14.0,247.0,428.05,351.29
2016,7,13,6,45,740.5,54.5,2.55,15.0,300.0,486.17,398.45
2016,7,13,7,0,782.0,58.0,2.5,16.0,353.0,546.83,445.49
2016,7,13,7,15,810.0,61.5,2.4,17.0,406.0,596.99,482.42
2016,7,13,7,30,838.0,65.0,2.3,18.0,459.0,651.84,520.04
2016,7,13,7,45,859.5,67.0,2.25,19.0,511.0,700.77,551.36
2016,7,13,8,0,881.0,69.0,2.2,20.0,563.0,749.44,581.55
2016,7,13,8,15,896.5,71.5,2.15,21.0,612.0,793.4,607.55
2016,7,13,8,30,912.0,74.0,2.1,22.0,661.0,836.14,632.03
2016,7,13,8,45,924.0,75.5,2.05,23.0,706.0,873.3,652.13
2016,7,13,9,0,936.0,77.0,2.0,24.0,751.0,908.59,670.56
2016,7,13,9,15,945.0,78.5,2.0,24.5,791.5,939.09,687.37
2016,7,13,9,30,954.0,80.0,2.0,25.0,832.0,967.18,702.51
2016,7,13,9,45,952.0,86.5,2.05,26.0,864.5,987.84,712.0
2016,7,13,10,0,950.0,93.0,2.1,27.0,897.0,1005.33,719.53
2016,7,13,10,15,955.5,94.0,2.15,27.5,926.0,1020.99,727.37
2016,7,13,10,30,961.0,95.0,2.2,28.0,955.0,1033.67,733.42
2016,7,13,10,45,965.5,95.5,2.3,28.5,976.5,1041.78,737.29
2016,7,13,11,0,970.0,96.0,2.4,29.0,998.0,1046.75,739.34
2016,7,13,11,15,972.5,96.5,2.45,29.5,1012.5,1046.61,737.77
2016,7,13,11,30,975.0,97.0,2.5,30.0,1027.0,1043.29,734.39
2016,7,13,11,45,976.0,97.0,2.6,30.5,1033.5,1034.87,728.48
2016,7,13,12,0,977.0,97.0,2.7,31.0,1040.0,1023.35,720.74
2016,7,13,12,15,976.5,97.0,2.75,31.0,1039.0,1007.4,711.28
2016,7,13,12,30,976.0,97.0,2.8,31.0,1038.0,988.54,700.06
2016,7,13,12,45,974.5,97.0,2.9,31.0,1029.0,965.95,686.9
2016,7,13,13,0,973.0,97.0,3.0,31.0,1020.0,940.66,671.95
2016,7,13,13,15,969.5,96.5,3.05,31.0,1004.0,910.61,653.49
2016,7,13,13,30,966.0,96.0,3.1,31.0,988.0,878.19,633.4
2016,7,13,13,45,961.0,95.5,3.2,31.0,964.0,842.37,611.21
2016,7,13,14,0,956.0,95.0,3.3,31.0,940.0,804.57,587.45
2016,7,13,14,15,950.0,93.5,3.35,31.0,910.0,763.32,560.84
2016,7,13,14,30,944.0,92.0,3.4,31.0,880.0,720.52,532.89
2016,7,13,14,45,935.0,91.0,3.5,31.0,843.0,674.93,500.84
2016,7,13,15,0,926.0,90.0,3.6,31.0,806.0,628.41,467.06
2016,7,13,15,15,915.0,88.5,3.65,30.5,764.5,579.63,431.5
2016,7,13,15,30,904.0,87.0,3.7,30.0,723.0,530.53,394.56
2016,7,13,15,45,889.0,85.0,3.75,29.5,676.5,479.07,354.72
2016,7,13,16,0,874.0,83.0,3.8,29.0,630.0,428.08,314.01
2016,7,13,16,15,856.0,80.5,3.8,28.5,580.5,376.29,271.53
2016,7,13,16,30,838.0,78.0,3.8,28.0,531.0,325.69,229.01
2016,7,13,16,45,813.0,75.0,3.85,27.5,479.0,269.95,182.27
2016,7,13,17,0,788.0,72.0,3.9,27.0,427.0,220.83,140.77
2016,7,13,17,15,755.0,68.0,3.8,26.0,374.0,172.12,101.44
2016,7,13,17,30,722.0,64.0,3.7,25.0,321.0,126.89,67.82
2016,7,13,17,45,673.5,59.5,3.6,24.5,268.5,83.95,41.76
2016,7,13,18,0,625.0,55.0,3.5,24.0,216.0,42.82,25.28
2016,7,13,18,15,553.5,48.0,3.3,23.0,167.5,33.11,22.97
2016,7,13,18,30,482.0,41.0,3.1,22.0,119.0,29.69,19.82
2016,7,13,18,45,363.0,31.5,2.95,21.0,78.5,23.72,14.17
2016,7,13,19,0,244.0,22.0,2.8,20.0,38.0,17.31,4.81
2016,7,13,19,15,122.0,11.0,2.8,19.0,19.0,10.81,0.0
2016,7,13,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,5,15,164.0,13.0,1.95,14.5,27.0,57.42,0.0
2016,7,14,5,30,328.0,26.0,2.2,15.0,54.0,151.18,101.45
2016,7,14,5,45,435.0,34.5,2.5,16.0,97.5,215.71,163.89
2016,7,14,6,0,542.0,43.0,2.8,17.0,141.0,290.37,228.85
2016,7,14,6,15,605.5,48.5,2.7,17.5,191.0,348.72,280.05
2016,7,14,6,30,669.0,54.0,2.6,18.0,241.0,415.22,335.87
2016,7,14,6,45,714.0,58.0,2.55,19.0,294.0,474.57,383.37
2016,7,14,7,0,759.0,62.0,2.5,20.0,347.0,536.78,430.99
2016,7,14,7,15,788.5,65.5,2.4,21.0,400.0,591.01,470.37
2016,7,14,7,30,818.0,69.0,2.3,22.0,453.0,646.17,508.14
2016,7,14,7,45,840.5,71.5,2.2,23.0,505.0,691.38,536.08
2016,7,14,8,0,863.0,74.0,2.1,24.0,557.0,740.67,566.0
2016,7,14,8,15,879.5,76.5,2.0,24.5,606.0,784.79,592.46
2016,7,14,8,30,896.0,79.0,1.9,25.0,655.0,827.8,617.48
2016,7,14,8,45,909.0,80.5,1.85,26.0,700.0,865.33,637.48
2016,7,14,9,0,922.0,82.0,1.8,27.0,745.0,901.08,655.88
2016,7,14,9,15,931.5,83.5,1.85,27.5,785.5,931.69,673.04
2016,7,14,9,30,941.0,85.0,1.9,28.0,826.0,959.94,688.64
2016,7,14,9,45,949.0,86.0,1.95,29.0,861.0,983.73,699.97
2016,7,14,10,0,957.0,87.0,2.0,30.0,896.0,1004.81,709.57
2016,7,14,10,15,962.5,88.0,2.1,30.0,924.5,1020.63,719.39
2016,7,14,10,30,968.0,89.0,2.2,30.0,953.0,1033.45,727.48
2016,7,14,10,45,971.5,89.5,2.3,30.5,974.5,1040.7,730.78
2016,7,14,11,0,975.0,90.0,2.4,31.0,996.0,1044.79,732.25
2016,7,14,11,15,977.5,90.5,2.5,31.0,1010.5,1044.72,732.74
2016,7,14,11,30,980.0,91.0,2.6,31.0,1025.0,1041.45,731.36
2016,7,14,11,45,980.5,91.5,2.75,31.5,1031.5,1033.08,725.91
2016,7,14,12,0,981.0,92.0,2.9,32.0,1038.0,1021.59,718.56
2016,7,14,12,15,981.0,92.0,3.0,32.0,1037.0,1006.1,709.76
2016,7,14,12,30,981.0,92.0,3.1,32.0,1036.0,987.66,699.12
2016,7,14,12,45,973.5,95.5,3.25,32.0,1026.0,963.02,684.88
2016,7,14,13,0,966.0,99.0,3.4,32.0,1016.0,935.89,668.93
2016,7,14,13,15,963.0,98.5,3.5,31.5,999.5,906.42,652.32
2016,7,14,13,30,960.0,98.0,3.6,31.0,983.0,874.57,633.94
2016,7,14,13,45,955.0,97.5,3.7,31.0,959.5,838.91,611.53
2016,7,14,14,0,950.0,97.0,3.8,31.0,936.0,801.29,587.58
2016,7,14,14,15,943.5,95.5,3.85,30.5,906.0,759.87,561.72
2016,7,14,14,30,937.0,94.0,3.9,30.0,876.0,716.95,534.43
2016,7,14,14,45,928.5,93.0,4.0,30.0,839.5,671.92,502.22
2016,7,14,15,0,920.0,92.0,4.1,30.0,803.0,625.93,468.42
2016,7,14,15,15,909.0,90.0,4.1,29.5,761.5,576.92,432.22
2016,7,14,15,30,898.0,88.0,4.1,29.0,720.0,527.61,394.7
2016,7,14,15,45,883.5,86.0,4.2,29.0,673.5,476.61,354.24
2016,7,14,16,0,869.0,84.0,4.3,29.0,627.0,426.06,313.02
2016,7,14,16,15,850.5,81.5,4.3,28.0,577.5,374.3,270.97
2016,7,14,16,30,832.0,79.0,4.3,27.0,528.0,319.51,225.56
2016,7,14,16,45,807.5,76.0,4.35,26.5,476.0,268.44,182.08
2016,7,14,17,0,783.0,73.0,4.4,26.0,424.0,219.69,140.65
2016,7,14,17,15,750.0,69.0,4.3,25.0,371.5,171.22,101.37
2016,7,14,17,30,717.0,65.0,4.2,24.0,319.0,126.25,67.91
2016,7,14,17,45,669.0,60.0,4.15,23.5,267.0,83.18,41.77
2016,7,14,18,0,621.0,55.0,4.1,23.0,215.0,41.83,30.63
2016,7,14,18,15,549.0,48.0,4.0,22.0,166.5,33.18,23.13
2016,7,14,18,30,477.0,41.0,3.9,21.0,118.0,29.77,19.96
2016,7,14,18,45,358.0,31.5,3.8,20.0,77.5,23.8,14.27
2016,7,14,19,0,239.0,22.0,3.7,19.0,37.0,17.39,4.46
2016,7,14,19,15,119.5,11.0,3.65,18.5,18.5,10.81,0.0
2016,7,14,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,161.0,12.5,3.0,12.5,26.0,55.85,0.0
2016,7,15,5,30,322.0,25.0,3.0,13.0,52.0,147.11,98.07
2016,7,15,5,45,427.0,33.5,3.0,13.5,95.0,210.94,161.59
2016,7,15,6,0,532.0,42.0,3.0,14.0,138.0,284.22,226.47
2016,7,15,6,15,595.5,48.0,3.0,14.5,187.0,342.63,278.53
2016,7,15,6,30,659.0,54.0,3.0,15.0,236.0,409.17,335.41
2016,7,15,6,45,466.0,96.5,3.05,16.0,238.5,379.85,311.68
2016,7,15,7,0,273.0,139.0,3.1,17.0,241.0,324.93,265.35
2016,7,15,7,15,316.5,155.0,3.0,18.0,290.0,380.79,309.27
2016,7,15,7,30,360.0,171.0,2.9,19.0,339.0,439.61,353.76
2016,7,15,7,45,605.5,122.5,2.8,20.0,444.0,586.89,467.73
2016,7,15,8,0,851.0,74.0,2.7,21.0,549.0,730.66,569.95
2016,7,15,8,15,868.0,76.5,2.6,21.5,597.5,774.8,596.71
2016,7,15,8,30,885.0,79.0,2.5,22.0,646.0,817.87,622.84
2016,7,15,8,45,898.5,80.5,2.4,23.0,691.5,855.54,643.43
2016,7,15,9,0,912.0,82.0,2.3,24.0,737.0,891.48,662.33
2016,7,15,9,15,921.5,83.5,2.35,24.5,777.5,921.89,679.83
2016,7,15,9,30,931.0,85.0,2.4,25.0,818.0,949.97,695.74
2016,7,15,9,45,936.5,88.0,2.5,26.0,852.0,973.45,707.7
2016,7,15,10,0,942.0,91.0,2.6,27.0,886.0,994.13,717.82
2016,7,15,10,15,948.0,92.0,2.7,27.5,915.0,1010.26,726.46
2016,7,15,10,30,954.0,93.0,2.8,28.0,944.0,1023.42,733.31
2016,7,15,10,45,958.5,93.5,2.95,28.5,966.0,1031.56,737.51
2016,7,15,11,0,963.0,94.0,3.1,29.0,988.0,1036.59,739.83
2016,7,15,11,15,965.5,94.5,3.25,29.0,1002.5,1036.51,740.48
2016,7,15,11,30,968.0,95.0,3.4,29.0,1017.0,1033.27,739.22
2016,7,15,11,45,970.0,95.0,3.55,29.0,1024.0,1025.9,735.4
2016,7,15,12,0,972.0,95.0,3.7,29.0,1031.0,1015.43,729.64
2016,7,15,12,15,972.0,95.0,3.75,29.0,1030.5,1000.05,720.09
2016,7,15,12,30,972.0,95.0,3.8,29.0,1030.0,981.73,708.73
2016,7,15,12,45,968.5,96.0,3.9,29.0,1021.0,958.41,694.43
2016,7,15,13,0,965.0,97.0,4.0,29.0,1012.0,932.47,678.38
2016,7,15,13,15,962.5,96.5,4.05,29.0,996.5,903.45,659.96
2016,7,15,13,30,960.0,96.0,4.1,29.0,981.0,872.01,639.86
2016,7,15,13,45,956.5,94.5,4.2,29.0,958.0,836.58,617.15
2016,7,15,14,0,953.0,93.0,4.3,29.0,935.0,799.08,592.83
2016,7,15,14,15,947.0,92.0,4.3,28.5,905.0,758.36,566.83
2016,7,15,14,30,941.0,91.0,4.3,28.0,875.0,716.09,539.41
2016,7,15,14,45,934.5,89.0,4.35,28.0,839.5,671.23,506.83
2016,7,15,15,0,928.0,87.0,4.4,28.0,804.0,625.24,472.48
2016,7,15,15,15,918.0,85.0,4.4,27.5,762.5,576.42,435.96
2016,7,15,15,30,908.0,83.0,4.4,27.0,721.0,527.19,398.03
2016,7,15,15,45,895.0,81.0,4.4,26.5,675.0,476.4,357.78
2016,7,15,16,0,882.0,79.0,4.4,26.0,629.0,425.9,316.56
2016,7,15,16,15,864.5,76.5,4.4,25.5,580.0,373.87,273.11
2016,7,15,16,30,847.0,74.0,4.4,25.0,531.0,322.98,229.61
2016,7,15,16,45,649.0,108.5,4.4,24.5,438.0,252.25,175.57
2016,7,15,17,0,451.0,143.0,4.4,24.0,345.0,208.55,145.21
2016,7,15,17,15,593.5,102.0,4.35,23.0,333.0,171.24,108.72
2016,7,15,17,30,736.0,61.0,4.3,22.0,321.0,123.69,65.7
2016,7,15,17,45,687.5,57.0,4.25,21.5,269.0,80.52,39.7
2016,7,15,18,0,639.0,53.0,4.2,21.0,217.0,42.64,31.61
2016,7,15,18,15,568.0,46.5,4.1,20.0,168.0,32.0,22.31
2016,7,15,18,30,497.0,40.0,4.0,19.0,119.0,28.96,19.44
2016,7,15,18,45,374.0,30.5,3.95,18.5,78.0,22.95,13.63
2016,7,15,19,0,251.0,21.0,3.9,18.0,37.0,16.49,3.47
2016,7,15,19,15,125.5,10.5,3.85,17.5,18.5,10.32,0.0
2016,7,15,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,16,5,15,152.5,12.5,3.1,12.5,25.0,53.3,0.0
2016,7,16,5,30,305.0,25.0,3.2,13.0,50.0,140.64,92.16
2016,7,16,5,45,413.5,34.0,3.35,13.5,92.5,205.96,157.53
2016,7,16,6,0,522.0,43.0,3.5,14.0,135.0,280.48,223.56
2016,7,16,6,15,347.0,74.0,3.45,14.5,143.5,258.0,210.08
2016,7,16,6,30,172.0,105.0,3.4,15.0,152.0,213.6,174.78
2016,7,16,6,45,186.0,125.5,3.4,16.0,186.0,244.07,200.13
2016,7,16,7,0,200.0,146.0,3.4,17.0,220.0,282.0,230.45
2016,7,16,7,15,122.0,164.0,3.3,17.5,211.5,259.05,209.77
2016,7,16,7,30,44.0,182.0,3.2,18.0,203.0,221.64,177.02
2016,7,16,7,45,30.5,188.5,3.15,19.0,204.0,218.64,173.08
2016,7,16,8,0,17.0,195.0,3.1,20.0,205.0,207.86,162.9
2016,7,16,8,15,186.0,228.0,3.05,20.5,347.0,391.54,309.84
2016,7,16,8,30,355.0,261.0,3.0,21.0,489.0,579.36,451.68
2016,7,16,8,45,635.0,171.0,3.0,22.0,613.0,739.79,570.79
2016,7,16,9,0,915.0,81.0,3.0,23.0,737.0,892.11,671.78
2016,7,16,9,15,487.0,214.5,3.1,23.5,566.0,678.74,517.49
2016,7,16,9,30,59.0,348.0,3.2,24.0,395.0,411.73,310.54
2016,7,16,9,45,503.5,218.0,3.3,24.5,641.0,716.38,544.63
2016,7,16,10,0,948.0,88.0,3.4,25.0,887.0,995.83,733.44
2016,7,16,10,15,954.0,89.0,3.5,25.5,916.0,1012.07,740.01
2016,7,16,10,30,960.0,90.0,3.6,26.0,945.0,1025.33,746.92
2016,7,16,10,45,964.0,90.5,3.7,26.5,967.0,1033.06,750.32
2016,7,16,11,0,968.0,91.0,3.8,27.0,989.0,1037.66,751.83
2016,7,16,11,15,970.5,91.5,3.9,27.0,1003.5,1037.62,751.95
2016,7,16,11,30,973.0,92.0,4.0,27.0,1018.0,1034.39,750.14
2016,7,16,11,45,974.5,92.5,4.15,27.5,1025.0,1027.04,744.59
2016,7,16,12,0,976.0,93.0,4.3,28.0,1032.0,1016.56,737.1
2016,7,16,12,15,976.0,93.0,4.4,28.0,1031.5,1001.14,727.61
2016,7,16,12,30,976.0,93.0,4.5,28.0,1031.0,982.76,716.25
2016,7,16,12,45,971.0,95.0,4.65,28.0,1021.5,958.99,701.71
2016,7,16,13,0,966.0,97.0,4.8,28.0,1012.0,932.64,685.69
2016,7,16,13,15,963.5,96.5,4.85,28.0,996.5,903.58,667.02
2016,7,16,13,30,961.0,96.0,4.9,28.0,981.0,872.09,646.62
2016,7,16,13,45,956.5,95.0,5.0,28.0,957.5,836.29,623.42
2016,7,16,14,0,952.0,94.0,5.1,28.0,934.0,798.48,598.6
2016,7,16,14,15,946.5,93.0,5.1,27.5,904.5,758.12,572.44
2016,7,16,14,30,941.0,92.0,5.1,27.0,875.0,716.17,544.81
2016,7,16,14,45,933.0,90.5,5.15,27.0,839.0,670.79,511.29
2016,7,16,15,0,925.0,89.0,5.2,27.0,803.0,624.39,476.17
2016,7,16,15,15,915.0,87.5,5.15,26.5,761.5,576.11,439.4
2016,7,16,15,30,905.0,86.0,5.1,26.0,720.0,527.42,401.27
2016,7,16,15,45,891.5,83.5,5.1,25.5,674.5,476.05,360.15
2016,7,16,16,0,878.0,81.0,5.1,25.0,629.0,425.03,318.09
2016,7,16,16,15,860.5,78.5,5.05,24.5,579.5,373.14,274.28
2016,7,16,16,30,843.0,76.0,5.0,24.0,530.0,322.41,230.48
2016,7,16,16,45,819.5,73.0,4.95,23.5,478.0,266.72,182.58
2016,7,16,17,0,796.0,70.0,4.9,23.0,426.0,217.54,140.09
2016,7,16,17,15,764.0,66.0,4.75,22.5,373.0,168.57,99.68
2016,7,16,17,30,732.0,62.0,4.6,22.0,320.0,122.99,65.44
2016,7,16,17,45,685.5,57.5,4.5,21.5,268.0,79.73,39.5
2016,7,16,18,0,639.0,53.0,4.4,21.0,216.0,41.57,30.67
2016,7,16,18,15,566.5,46.5,4.2,20.0,167.0,32.08,22.37
2016,7,16,18,30,494.0,40.0,4.0,19.0,118.0,29.05,19.5
2016,7,16,18,45,372.0,30.5,3.8,18.0,77.0,23.04,13.7
2016,7,16,19,0,250.0,21.0,3.6,17.0,36.0,16.58,2.96
2016,7,16,19,15,125.0,10.5,3.55,16.5,18.0,10.32,0.0
2016,7,16,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,181.0,11.5,3.15,11.0,26.0,59.68,0.0
2016,7,17,5,30,362.0,23.0,3.2,11.0,52.0,151.81,98.12
2016,7,17,5,45,469.5,30.5,3.25,11.5,95.5,218.51,167.71
2016,7,17,6,0,577.0,38.0,3.3,12.0,139.0,293.73,235.24
2016,7,17,6,15,306.5,69.0,3.25,12.5,124.5,232.91,190.8
2016,7,17,6,30,36.0,100.0,3.2,13.0,110.0,125.77,101.65
2016,7,17,6,45,41.0,120.5,3.15,14.0,134.0,151.45,123.09
2016,7,17,7,0,46.0,141.0,3.1,15.0,158.0,177.34,143.96
2016,7,17,7,15,75.0,168.0,3.0,15.5,200.5,226.37,183.95
2016,7,17,7,30,104.0,195.0,2.9,16.0,243.0,277.38,224.66
2016,7,17,7,45,203.0,210.5,2.85,17.0,318.5,375.18,302.52
2016,7,17,8,0,302.0,226.0,2.8,18.0,394.0,480.88,383.47
2016,7,17,8,15,609.0,147.5,2.8,18.5,524.0,656.83,520.24
2016,7,17,8,30,916.0,69.0,2.8,19.0,654.0,829.9,641.65
2016,7,17,8,45,929.0,70.0,2.8,20.0,699.5,867.63,662.24
2016,7,17,9,0,942.0,71.0,2.8,21.0,745.0,903.52,682.32
2016,7,17,9,15,951.0,72.5,2.85,21.5,785.5,934.34,700.39
2016,7,17,9,30,960.0,74.0,2.9,22.0,826.0,962.73,716.76
2016,7,17,9,45,959.5,80.0,3.0,23.0,859.5,984.58,727.75
2016,7,17,10,0,959.0,86.0,3.1,24.0,893.0,1003.29,736.68
2016,7,17,10,15,964.5,86.5,3.2,24.0,921.5,1018.68,746.38
2016,7,17,10,30,970.0,87.0,3.3,24.0,950.0,1031.06,754.24
2016,7,17,10,45,972.5,88.5,3.4,24.5,972.0,1038.48,757.52
2016,7,17,11,0,975.0,90.0,3.5,25.0,994.0,1042.69,758.85
2016,7,17,11,15,977.5,90.5,3.6,25.0,1008.5,1042.66,759.05
2016,7,17,11,30,980.0,91.0,3.7,25.0,1023.0,1039.41,757.28
2016,7,17,11,45,980.0,92.0,3.85,25.5,1029.5,1031.08,751.19
2016,7,17,12,0,980.0,93.0,4.0,26.0,1036.0,1019.63,743.14
2016,7,17,12,15,980.0,93.0,4.15,26.0,1035.0,1004.14,733.95
2016,7,17,12,30,980.0,93.0,4.3,26.0,1034.0,985.68,722.81
2016,7,17,12,45,974.5,95.0,4.45,26.0,1024.5,961.38,707.76
2016,7,17,13,0,969.0,97.0,4.6,26.0,1015.0,934.5,691.07
2016,7,17,13,15,966.5,96.5,4.7,26.0,999.0,905.33,672.64
2016,7,17,13,30,964.0,96.0,4.8,26.0,983.0,873.73,652.4
2016,7,17,13,45,959.5,95.5,4.9,26.0,959.5,838.28,629.32
2016,7,17,14,0,955.0,95.0,5.0,26.0,936.0,800.8,604.59
2016,7,17,14,15,948.5,93.5,5.05,25.5,906.0,759.13,577.56
2016,7,17,14,30,942.0,92.0,5.1,25.0,876.0,715.94,549.04
2016,7,17,14,45,934.0,90.5,5.2,25.0,839.5,670.47,515.31
2016,7,17,15,0,926.0,89.0,5.3,25.0,803.0,624.0,479.94
2016,7,17,15,15,915.5,87.5,5.35,24.5,761.5,575.38,442.78
2016,7,17,15,30,905.0,86.0,5.4,24.0,720.0,526.37,404.21
2016,7,17,15,45,891.5,83.5,5.45,23.5,673.5,474.97,362.65
2016,7,17,16,0,878.0,81.0,5.5,23.0,627.0,423.91,320.13
2016,7,17,16,15,860.0,78.5,5.45,22.5,577.5,371.83,275.66
2016,7,17,16,30,842.0,76.0,5.4,22.0,528.0,320.93,231.29
2016,7,17,16,45,819.0,72.5,5.4,21.5,476.0,264.97,182.69
2016,7,17,17,0,796.0,69.0,5.4,21.0,424.0,215.46,139.55
2016,7,17,17,15,763.0,65.0,5.25,20.0,371.0,166.34,98.94
2016,7,17,17,30,730.0,61.0,5.1,19.0,318.0,120.71,64.61
2016,7,17,17,45,685.5,56.0,5.0,18.5,266.0,77.24,38.35
2016,7,17,18,0,641.0,51.0,4.9,18.0,214.0,38.64,28.49
2016,7,17,18,15,568.5,44.5,4.7,17.0,165.0,33.33,23.77
2016,7,17,18,30,496.0,38.0,4.5,16.0,116.0,27.35,18.27
2016,7,17,18,45,376.5,29.0,4.35,15.5,75.5,21.73,12.72
2016,7,17,19,0,257.0,20.0,4.2,15.0,35.0,15.69,1.88
2016,7,17,19,15,128.5,10.0,4.15,14.5,17.5,9.83,0.0
2016,7,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,5,15,166.0,11.5,2.7,10.5,24.5,55.39,0.0
2016,7,18,5,30,332.0,23.0,2.8,11.0,49.0,144.8,91.53
2016,7,18,5,45,443.0,31.0,2.9,11.5,92.0,211.78,162.15
2016,7,18,6,0,554.0,39.0,3.0,12.0,135.0,284.45,227.43
2016,7,18,6,15,294.0,69.0,2.9,12.5,121.5,226.8,185.51
2016,7,18,6,30,34.0,99.0,2.8,13.0,108.0,123.64,99.79
2016,7,18,6,45,40.0,119.5,2.75,13.5,132.5,149.78,121.86
2016,7,18,7,0,46.0,140.0,2.7,14.0,157.0,176.22,143.5
2016,7,18,7,15,37.5,156.0,2.6,14.5,171.5,188.53,152.74
2016,7,18,7,30,29.0,172.0,2.5,15.0,186.0,200.13,161.13
2016,7,18,7,45,132.0,204.0,2.45,16.0,276.0,316.86,255.93
2016,7,18,8,0,235.0,236.0,2.4,17.0,366.0,432.98,346.17
2016,7,18,8,15,255.0,256.5,2.35,17.5,409.5,486.21,384.47
2016,7,18,8,30,275.0,277.0,2.3,18.0,453.0,531.25,416.23
2016,7,18,8,45,601.0,175.0,2.3,18.5,594.0,714.1,556.39
2016,7,18,9,0,927.0,73.0,2.3,19.0,735.0,891.76,676.95
2016,7,18,9,15,936.0,74.5,2.3,19.5,775.5,922.24,692.99
2016,7,18,9,30,945.0,76.0,2.3,20.0,816.0,950.33,708.73
2016,7,18,9,45,949.0,79.0,2.3,21.0,849.5,972.84,719.33
2016,7,18,10,0,953.0,82.0,2.3,22.0,883.0,992.46,728.0
2016,7,18,10,15,958.0,83.0,2.35,22.5,911.5,1007.9,735.93
2016,7,18,10,30,963.0,84.0,2.4,23.0,940.0,1020.33,742.01
2016,7,18,10,45,966.5,84.5,2.5,23.5,961.5,1027.69,745.47
2016,7,18,11,0,970.0,85.0,2.6,24.0,983.0,1031.88,747.04
2016,7,18,11,15,972.0,85.5,2.7,24.0,997.0,1031.44,747.21
2016,7,18,11,30,974.0,86.0,2.8,24.0,1011.0,1027.8,745.45
2016,7,18,11,45,975.0,86.0,2.95,24.5,1017.5,1019.53,739.8
2016,7,18,12,0,976.0,86.0,3.1,25.0,1024.0,1008.14,732.19
2016,7,18,12,15,976.0,86.0,3.25,25.0,1023.0,992.77,723.43
2016,7,18,12,30,976.0,86.0,3.4,25.0,1022.0,974.43,712.72
2016,7,18,12,45,975.0,85.5,3.55,25.0,1014.0,951.84,699.14
2016,7,18,13,0,974.0,85.0,3.7,25.0,1006.0,926.5,683.65
2016,7,18,13,15,971.5,84.5,3.8,25.0,990.0,897.26,665.13
2016,7,18,13,30,969.0,84.0,3.9,25.0,974.0,865.57,644.83
2016,7,18,13,45,965.5,82.5,4.0,25.0,951.0,829.83,621.59
2016,7,18,14,0,962.0,81.0,4.1,25.0,928.0,792.0,596.69
2016,7,18,14,15,956.5,80.0,4.15,24.5,898.5,751.29,570.44
2016,7,18,14,30,951.0,79.0,4.2,24.0,869.0,708.95,542.65
2016,7,18,14,45,944.5,77.0,4.3,24.0,833.0,663.64,509.54
2016,7,18,15,0,938.0,75.0,4.4,24.0,797.0,617.17,474.3
2016,7,18,15,15,928.0,73.5,4.45,23.5,756.0,568.33,437.17
2016,7,18,15,30,918.0,72.0,4.5,23.0,715.0,519.05,398.51
2016,7,18,15,45,906.5,70.0,4.55,23.0,669.5,468.44,356.89
2016,7,18,16,0,895.0,68.0,4.6,23.0,624.0,417.96,314.24
2016,7,18,16,15,878.5,66.0,4.6,22.5,575.0,366.08,270.03
2016,7,18,16,30,862.0,64.0,4.6,22.0,526.0,315.24,225.71
2016,7,18,16,45,841.0,61.0,4.6,21.5,474.5,263.65,180.46
2016,7,18,17,0,820.0,58.0,4.6,21.0,423.0,213.94,137.08
2016,7,18,17,15,790.0,55.0,4.55,20.5,370.5,164.93,96.33
2016,7,18,17,30,760.0,52.0,4.5,20.0,318.0,114.74,58.31
2016,7,18,17,45,718.0,48.0,4.45,19.5,266.0,70.78,32.3
2016,7,18,18,0,676.0,44.0,4.4,19.0,214.0,31.4,22.01
2016,7,18,18,15,609.0,38.5,4.25,18.0,165.5,27.95,18.94
2016,7,18,18,30,542.0,33.0,4.1,17.0,117.0,25.15,16.26
2016,7,18,18,45,426.5,25.0,3.95,16.5,76.0,19.76,10.96
2016,7,18,19,0,311.0,17.0,3.8,16.0,35.0,14.01,0.32
2016,7,18,19,15,155.5,8.5,3.7,15.5,17.5,8.36,0.0
2016,7,18,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,192.5,10.0,2.35,10.5,24.5,60.62,0.0
2016,7,19,5,30,385.0,20.0,2.4,11.0,49.0,154.03,94.44
2016,7,19,5,45,490.5,26.5,2.45,11.5,92.5,220.14,167.63
2016,7,19,6,0,596.0,33.0,2.5,12.0,136.0,293.87,234.09
2016,7,19,6,15,656.0,37.5,2.45,12.5,186.0,354.24,288.47
2016,7,19,6,30,716.0,42.0,2.4,13.0,236.0,419.61,344.89
2016,7,19,6,45,756.0,45.5,2.4,14.0,288.5,473.77,389.72
2016,7,19,7,0,796.0,49.0,2.4,15.0,341.0,533.93,437.13
2016,7,19,7,15,823.0,51.5,2.35,15.5,393.5,586.83,477.62
2016,7,19,7,30,850.0,54.0,2.3,16.0,446.0,640.5,515.93
2016,7,19,7,45,870.0,55.5,2.25,17.0,497.0,688.44,546.99
2016,7,19,8,0,890.0,57.0,2.2,18.0,548.0,736.02,576.85
2016,7,19,8,15,904.5,59.0,2.2,18.5,596.5,779.22,604.24
2016,7,19,8,30,919.0,61.0,2.2,19.0,645.0,821.11,630.24
2016,7,19,8,45,930.5,62.0,2.2,20.0,690.0,857.79,650.98
2016,7,19,9,0,942.0,63.0,2.2,21.0,735.0,892.55,670.07
2016,7,19,9,15,950.5,64.5,2.2,21.5,775.0,923.06,687.34
2016,7,19,9,30,959.0,66.0,2.2,22.0,815.0,951.12,702.87
2016,7,19,9,45,959.5,71.5,2.25,23.0,849.5,973.51,713.76
2016,7,19,10,0,960.0,77.0,2.3,24.0,884.0,992.8,722.64
2016,7,19,10,15,965.5,78.0,2.4,24.0,912.5,1008.87,732.85
2016,7,19,10,30,971.0,79.0,2.5,24.0,941.0,1021.91,741.22
2016,7,19,10,45,973.0,80.5,2.65,24.5,962.0,1028.97,744.93
2016,7,19,11,0,975.0,82.0,2.8,25.0,983.0,1032.81,746.69
2016,7,19,11,15,977.5,82.0,2.85,25.0,997.5,1032.36,746.33
2016,7,19,11,30,980.0,82.0,2.9,25.0,1012.0,1028.71,744.07
2016,7,19,11,45,980.5,82.5,3.0,25.5,1018.5,1020.45,737.96
2016,7,19,12,0,981.0,83.0,3.1,26.0,1025.0,1009.06,729.93
2016,7,19,12,15,981.0,83.5,3.15,26.0,1024.5,994.13,720.73
2016,7,19,12,30,981.0,84.0,3.2,26.0,1024.0,976.2,709.66
2016,7,19,12,45,974.0,87.5,3.3,26.0,1014.5,952.06,694.9
2016,7,19,13,0,967.0,91.0,3.4,26.0,1005.0,925.36,678.41
2016,7,19,13,15,964.5,90.5,3.5,26.0,989.0,896.24,660.21
2016,7,19,13,30,962.0,90.0,3.6,26.0,973.0,864.69,640.23
2016,7,19,13,45,958.5,89.0,3.7,26.0,950.0,829.58,617.66
2016,7,19,14,0,955.0,88.0,3.8,26.0,927.0,792.39,593.44
2016,7,19,14,15,949.0,86.5,3.9,25.5,897.5,751.05,567.17
2016,7,19,14,30,943.0,85.0,4.0,25.0,868.0,708.14,539.36
2016,7,19,14,45,936.5,83.0,4.1,25.0,832.0,663.08,506.38
2016,7,19,15,0,930.0,81.0,4.2,25.0,796.0,616.88,471.56
2016,7,19,15,15,920.0,79.5,4.25,24.5,755.0,568.32,434.78
2016,7,19,15,30,910.0,78.0,4.3,24.0,714.0,519.34,396.52
2016,7,19,15,45,898.5,75.5,4.4,24.0,668.5,468.57,355.13
2016,7,19,16,0,887.0,73.0,4.5,24.0,623.0,417.95,312.73
2016,7,19,16,15,869.5,70.5,4.55,23.5,573.5,365.61,268.5
2016,7,19,16,30,852.0,68.0,4.6,23.0,524.0,314.4,224.21
2016,7,19,16,45,831.0,65.0,4.65,22.5,472.5,263.24,179.59
2016,7,19,17,0,810.0,62.0,4.7,22.0,421.0,213.96,136.83
2016,7,19,17,15,778.5,58.5,4.65,21.0,368.5,160.42,92.95
2016,7,19,17,30,747.0,55.0,4.6,20.0,316.0,114.6,58.9
2016,7,19,17,45,703.5,51.0,4.55,19.5,264.0,71.23,33.62
2016,7,19,18,0,660.0,47.0,4.5,19.0,212.0,33.28,23.66
2016,7,19,18,15,590.0,41.0,4.3,18.0,163.0,30.28,20.97
2016,7,19,18,30,520.0,35.0,4.1,17.0,114.0,27.15,17.98
2016,7,19,18,45,402.5,26.5,3.9,16.5,74.0,21.35,12.24
2016,7,19,19,0,285.0,18.0,3.7,16.0,34.0,13.94,0.0
2016,7,19,19,15,142.5,9.0,3.55,15.5,17.0,8.85,0.0
2016,7,19,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,5,15,190.5,10.0,2.3,10.5,23.5,59.77,0.0
2016,7,20,5,30,381.0,20.0,2.4,11.0,47.0,151.62,89.89
2016,7,20,5,45,486.0,26.5,2.5,12.0,90.5,217.71,165.0
2016,7,20,6,0,591.0,33.0,2.6,13.0,134.0,290.86,230.63
2016,7,20,6,15,651.5,37.5,2.6,13.5,183.5,351.16,284.93
2016,7,20,6,30,712.0,42.0,2.6,14.0,233.0,416.51,341.4
2016,7,20,6,45,752.5,45.0,2.6,15.0,285.5,470.12,385.84
2016,7,20,7,0,793.0,48.0,2.6,16.0,338.0,529.79,432.93
2016,7,20,7,15,820.5,50.5,2.5,16.5,390.5,582.89,473.47
2016,7,20,7,30,848.0,53.0,2.4,17.0,443.0,636.82,511.83
2016,7,20,7,45,868.0,55.0,2.35,18.0,494.5,685.31,543.3
2016,7,20,8,0,888.0,57.0,2.3,19.0,546.0,733.43,573.56
2016,7,20,8,15,903.0,59.0,2.15,19.5,594.5,776.97,600.09
2016,7,20,8,30,918.0,61.0,2.0,20.0,643.0,819.25,624.97
2016,7,20,8,45,929.5,62.5,1.9,21.0,688.0,856.5,644.94
2016,7,20,9,0,941.0,64.0,1.8,22.0,733.0,891.82,663.07
2016,7,20,9,15,950.0,65.0,1.75,23.0,773.5,922.21,678.05
2016,7,20,9,30,959.0,66.0,1.7,24.0,814.0,950.17,691.21
2016,7,20,9,45,958.5,73.0,1.65,25.0,848.5,973.31,701.08
2016,7,20,10,0,958.0,80.0,1.6,26.0,883.0,993.27,708.84
2016,7,20,10,15,963.5,80.5,1.7,26.0,911.5,1008.77,718.71
2016,7,20,10,30,969.0,81.0,1.8,26.0,940.0,1021.25,726.84
2016,7,20,10,45,973.5,81.5,1.9,26.5,962.0,1029.65,731.09
2016,7,20,11,0,978.0,82.0,2.0,27.0,984.0,1034.87,733.48
2016,7,20,11,15,980.5,82.0,2.1,27.0,998.5,1034.43,733.88
2016,7,20,11,30,983.0,82.0,2.2,27.0,1013.0,1030.76,732.4
2016,7,20,11,45,984.5,82.0,2.3,27.5,1020.5,1022.92,726.95
2016,7,20,12,0,986.0,82.0,2.4,28.0,1028.0,1011.92,719.6
2016,7,20,12,15,986.0,82.0,2.45,28.0,1027.5,996.42,710.39
2016,7,20,12,30,986.0,82.0,2.5,28.0,1027.0,977.91,699.35
2016,7,20,12,45,984.0,82.0,2.65,28.5,1018.5,954.7,684.82
2016,7,20,13,0,982.0,82.0,2.8,29.0,1010.0,928.75,668.44
2016,7,20,13,15,979.5,81.5,2.9,29.0,994.0,899.26,650.59
2016,7,20,13,30,977.0,81.0,3.0,29.0,978.0,867.29,630.95
2016,7,20,13,45,973.5,80.5,3.1,29.0,955.0,832.2,609.03
2016,7,20,14,0,970.0,80.0,3.2,29.0,932.0,794.97,585.44
2016,7,20,14,15,964.5,79.0,3.3,28.5,902.0,753.9,560.04
2016,7,20,14,30,959.0,78.0,3.4,28.0,872.0,711.18,533.06
2016,7,20,14,45,951.5,76.5,3.5,28.0,836.0,665.3,500.37
2016,7,20,15,0,944.0,75.0,3.6,28.0,800.0,618.33,465.65
2016,7,20,15,15,934.0,74.0,3.7,27.5,758.5,569.6,429.5
2016,7,20,15,30,924.0,73.0,3.8,27.0,717.0,520.42,391.78
2016,7,20,15,45,911.5,71.0,3.9,26.5,671.0,468.99,351.13
2016,7,20,16,0,899.0,69.0,4.0,26.0,625.0,417.79,309.32
2016,7,20,16,15,882.0,67.0,4.1,25.5,575.5,365.47,265.5
2016,7,20,16,30,865.0,65.0,4.2,25.0,526.0,314.24,221.54
2016,7,20,16,45,842.5,62.5,4.3,24.5,474.0,262.5,176.87
2016,7,20,17,0,820.0,60.0,4.4,24.0,422.0,212.77,134.2
2016,7,20,17,15,789.5,56.5,4.45,23.0,369.0,163.23,93.95
2016,7,20,17,30,759.0,53.0,4.5,22.0,316.0,112.61,56.49
2016,7,20,17,45,713.5,49.0,4.55,21.5,264.0,68.58,31.41
2016,7,20,18,0,668.0,45.0,4.6,21.0,212.0,31.64,22.01
2016,7,20,18,15,598.5,39.5,4.55,20.0,163.0,29.01,19.66
2016,7,20,18,30,529.0,34.0,4.5,19.0,114.0,26.29,17.04
2016,7,20,18,45,408.0,25.5,4.45,18.0,73.5,20.45,11.32
2016,7,20,19,0,287.0,17.0,4.4,17.0,33.0,14.21,0.0
2016,7,20,19,15,143.5,8.5,4.25,16.5,16.5,8.36,0.0
2016,7,20,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,21,5,15,178.0,10.0,2.55,10.5,22.5,56.18,0.0
2016,7,21,5,30,356.0,20.0,2.6,11.0,45.0,142.73,81.15
2016,7,21,5,45,465.0,27.5,2.7,11.5,88.0,210.49,159.46
2016,7,21,6,0,574.0,35.0,2.8,12.0,131.0,285.32,227.0
2016,7,21,6,15,636.5,40.0,2.8,12.5,181.0,346.35,282.15
2016,7,21,6,30,699.0,45.0,2.8,13.0,231.0,412.59,339.67
2016,7,21,6,45,740.5,48.5,2.8,14.0,283.5,470.46,387.69
2016,7,21,7,0,782.0,52.0,2.8,15.0,336.0,527.1,432.79
2016,7,21,7,15,810.0,54.5,2.8,15.5,388.5,580.0,473.88
2016,7,21,7,30,838.0,57.0,2.8,16.0,441.0,633.78,513.27
2016,7,21,7,45,858.5,59.5,2.8,17.0,492.5,682.8,545.84
2016,7,21,8,0,879.0,62.0,2.8,18.0,544.0,731.49,577.28
2016,7,21,8,15,894.0,63.5,2.8,18.5,592.5,774.11,604.68
2016,7,21,8,30,909.0,65.0,2.8,19.0,641.0,815.5,630.76
2016,7,21,8,45,920.5,66.5,2.8,20.0,685.5,852.46,652.1
2016,7,21,9,0,932.0,68.0,2.8,21.0,730.0,887.53,671.77
2016,7,21,9,15,941.0,69.5,2.8,21.5,770.0,918.25,689.51
2016,7,21,9,30,950.0,71.0,2.8,22.0,810.0,946.56,705.51
2016,7,21,9,45,956.0,72.5,2.8,23.0,844.5,969.5,716.46
2016,7,21,10,0,962.0,74.0,2.8,24.0,879.0,989.61,725.52
2016,7,21,10,15,967.0,74.5,2.85,24.5,907.5,1004.75,733.2
2016,7,21,10,30,972.0,75.0,2.9,25.0,936.0,1016.85,739.02
2016,7,21,10,45,975.0,76.0,2.95,25.5,957.5,1024.42,742.03
2016,7,21,11,0,978.0,77.0,3.0,26.0,979.0,1028.78,743.11
2016,7,21,11,15,980.5,77.5,3.05,26.0,993.5,1028.9,743.08
2016,7,21,11,30,983.0,78.0,3.1,26.0,1008.0,1025.79,741.12
2016,7,21,11,45,984.0,78.0,3.2,26.5,1015.0,1017.51,734.92
2016,7,21,12,0,985.0,78.0,3.3,27.0,1022.0,1006.08,726.8
2016,7,21,12,15,985.0,78.0,3.4,27.0,1021.5,990.62,717.58
2016,7,21,12,30,985.0,78.0,3.5,27.0,1021.0,972.14,706.43
2016,7,21,12,45,975.5,84.0,3.65,27.5,1011.0,948.16,690.6
2016,7,21,13,0,966.0,90.0,3.8,28.0,1001.0,921.68,673.09
2016,7,21,13,15,963.5,89.5,3.9,27.5,985.0,892.53,656.09
2016,7,21,13,30,961.0,89.0,4.0,27.0,969.0,860.95,637.25
2016,7,21,13,45,958.5,87.5,4.15,27.0,946.5,826.12,614.95
2016,7,21,14,0,956.0,86.0,4.3,27.0,924.0,789.14,590.91
2016,7,21,14,15,950.0,85.0,4.35,26.5,894.5,748.16,564.58
2016,7,21,14,30,944.0,84.0,4.4,26.0,865.0,705.6,536.76
2016,7,21,14,45,938.5,81.5,4.5,26.0,829.5,660.59,503.7
2016,7,21,15,0,933.0,79.0,4.6,26.0,794.0,614.35,468.91
2016,7,21,15,15,923.5,77.5,4.6,25.5,753.0,565.86,432.02
2016,7,21,15,30,914.0,76.0,4.6,25.0,712.0,516.89,393.64
2016,7,21,15,45,903.5,73.0,4.65,24.5,666.5,465.86,352.63
2016,7,21,16,0,893.0,70.0,4.7,24.0,621.0,414.89,310.36
2016,7,21,16,15,876.5,68.0,4.65,23.5,572.0,363.0,266.14
2016,7,21,16,30,860.0,66.0,4.6,23.0,523.0,312.14,221.87
2016,7,21,16,45,840.5,62.5,4.6,22.5,471.5,260.49,176.72
2016,7,21,17,0,821.0,59.0,4.6,22.0,420.0,210.58,133.4
2016,7,21,17,15,790.5,55.5,4.5,21.5,367.5,161.0,92.66
2016,7,21,17,30,760.0,52.0,4.4,21.0,315.0,110.32,55.01
2016,7,21,17,45,719.0,47.5,4.35,20.5,263.0,66.07,29.91
