Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,0,678.0,43.0,4.3,20.0,211.0,30.02,20.7
2016,7,21,18,15,610.0,37.5,4.1,19.0,162.0,27.3,18.26
2016,7,21,18,30,542.0,32.0,3.9,18.0,113.0,24.47,15.55
2016,7,21,18,45,426.0,24.0,3.7,17.0,72.5,19.05,10.16
2016,7,21,19,0,310.0,16.0,3.5,16.0,32.0,13.26,0.0
2016,7,21,19,15,155.0,8.0,3.4,15.5,16.0,7.86,0.0
2016,7,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,181.5,10.0,2.25,11.5,22.0,56.77,0.0
2016,7,22,5,30,363.0,20.0,2.4,12.0,44.0,143.69,77.38
2016,7,22,5,45,471.0,27.0,2.6,13.0,87.0,211.26,158.55
2016,7,22,6,0,579.0,34.0,2.8,14.0,130.0,285.22,224.87
2016,7,22,6,15,642.5,39.0,2.8,14.5,180.5,346.82,280.2
2016,7,22,6,30,706.0,44.0,2.8,15.0,231.0,413.76,337.94
2016,7,22,6,45,748.5,47.5,2.85,16.0,284.0,472.45,386.43
2016,7,22,7,0,791.0,51.0,2.9,17.0,337.0,530.02,432.08
2016,7,22,7,15,819.5,54.0,2.95,18.0,390.5,584.22,473.18
2016,7,22,7,30,848.0,57.0,3.0,19.0,444.0,639.34,512.48
2016,7,22,7,45,869.5,59.0,3.1,20.0,496.0,688.87,545.48
2016,7,22,8,0,891.0,61.0,3.2,21.0,548.0,738.14,577.49
2016,7,22,8,15,906.5,63.0,3.2,21.5,597.5,782.18,605.7
2016,7,22,8,30,922.0,65.0,3.2,22.0,647.0,824.97,632.56
2016,7,22,8,45,933.5,66.5,3.25,23.0,692.5,862.33,654.25
2016,7,22,9,0,945.0,68.0,3.3,24.0,738.0,897.76,674.31
2016,7,22,9,15,954.5,69.0,3.3,24.5,778.5,928.69,692.08
2016,7,22,9,30,964.0,70.0,3.3,25.0,819.0,957.2,708.11
2016,7,22,9,45,957.5,79.5,3.35,26.0,852.0,977.59,717.63
2016,7,22,10,0,951.0,89.0,3.4,27.0,885.0,994.54,724.93
2016,7,22,10,15,957.0,90.0,3.45,27.5,914.0,1010.9,733.34
2016,7,22,10,30,963.0,91.0,3.5,28.0,943.0,1024.25,739.86
2016,7,22,10,45,967.5,91.5,3.55,28.5,965.0,1032.54,743.22
2016,7,22,11,0,972.0,92.0,3.6,29.0,987.0,1037.65,744.68
2016,7,22,11,15,974.5,92.5,3.65,29.0,1002.0,1037.63,744.47
2016,7,22,11,30,977.0,93.0,3.7,29.0,1017.0,1034.38,742.36
2016,7,22,11,45,978.5,93.0,3.8,29.5,1024.0,1026.47,736.25
2016,7,22,12,0,980.0,93.0,3.9,30.0,1031.0,1015.4,728.24
2016,7,22,12,15,979.5,93.0,3.95,30.0,1030.0,999.39,718.27
2016,7,22,12,30,979.0,93.0,4.0,30.0,1029.0,980.41,706.46
2016,7,22,12,45,980.0,91.0,4.05,30.0,1021.0,957.94,692.42
2016,7,22,13,0,981.0,89.0,4.1,30.0,1013.0,932.62,676.51
2016,7,22,13,15,978.0,88.5,4.1,29.5,997.0,902.63,658.56
2016,7,22,13,30,975.0,88.0,4.1,29.0,981.0,870.19,638.85
2016,7,22,13,45,970.0,87.5,4.15,29.0,957.0,833.89,615.34
2016,7,22,14,0,965.0,87.0,4.2,29.0,933.0,795.56,590.27
2016,7,22,14,15,959.0,86.0,4.2,28.5,902.5,754.2,563.83
2016,7,22,14,30,953.0,85.0,4.2,28.0,872.0,711.24,535.91
2016,7,22,14,45,945.0,83.5,4.2,28.0,835.5,665.18,502.05
2016,7,22,15,0,937.0,82.0,4.2,28.0,799.0,618.08,466.66
2016,7,22,15,15,926.0,80.5,4.25,27.5,757.0,568.54,429.56
2016,7,22,15,30,915.0,79.0,4.3,27.0,715.0,518.66,391.03
2016,7,22,15,45,887.0,82.5,4.35,26.5,665.5,465.63,348.95
2016,7,22,16,0,859.0,86.0,4.4,26.0,616.0,414.21,307.01
2016,7,22,16,15,839.5,83.5,4.35,25.5,566.0,362.36,263.57
2016,7,22,16,30,820.0,81.0,4.3,25.0,516.0,307.59,217.12
2016,7,22,16,45,775.5,82.5,4.3,24.5,460.0,256.11,173.61
2016,7,22,17,0,731.0,84.0,4.3,24.0,404.0,209.03,134.34
2016,7,22,17,15,694.0,79.0,4.15,23.0,351.5,158.26,93.9
2016,7,22,17,30,657.0,74.0,4.0,22.0,299.0,114.73,62.7
2016,7,22,17,45,596.5,68.5,3.9,21.5,246.5,73.81,40.03
2016,7,22,18,0,536.0,63.0,3.8,21.0,194.0,43.84,32.63
2016,7,22,18,15,459.0,53.5,3.6,20.5,147.0,38.81,28.1
2016,7,22,18,30,382.0,44.0,3.4,20.0,100.0,33.44,23.06
2016,7,22,18,45,261.5,31.0,3.2,19.5,62.5,24.19,14.13
2016,7,22,19,0,141.0,18.0,3.0,19.0,25.0,14.09,0.0
2016,7,22,19,15,70.5,9.0,2.95,18.5,12.5,8.85,0.0
2016,7,22,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,72.0,12.0,2.35,12.5,17.0,30.29,0.0
2016,7,23,5,30,144.0,24.0,2.4,13.0,34.0,82.72,40.63
2016,7,23,5,45,258.5,38.0,2.5,14.0,73.5,150.36,112.34
2016,7,23,6,0,373.0,52.0,2.6,15.0,113.0,224.35,176.53
2016,7,23,6,15,445.0,62.0,2.5,15.5,160.5,286.01,230.44
2016,7,23,6,30,517.0,72.0,2.4,16.0,208.0,353.83,287.92
2016,7,23,6,45,577.0,77.5,2.35,17.0,260.5,416.01,338.58
2016,7,23,7,0,637.0,83.0,2.3,18.0,313.0,482.48,390.59
2016,7,23,7,15,673.5,89.0,2.35,19.0,365.0,538.79,432.98
2016,7,23,7,30,710.0,95.0,2.4,20.0,417.0,596.8,475.14
2016,7,23,7,45,741.0,98.0,2.5,21.0,469.5,648.8,511.72
2016,7,23,8,0,772.0,101.0,2.6,22.0,522.0,699.02,544.56
2016,7,23,8,15,792.0,104.5,2.75,23.0,571.0,744.12,573.25
2016,7,23,8,30,812.0,108.0,2.9,24.0,620.0,788.44,600.89
2016,7,23,8,45,826.0,112.0,3.1,25.0,665.0,827.26,624.53
2016,7,23,9,0,840.0,116.0,3.3,26.0,710.0,864.47,646.79
2016,7,23,9,15,852.0,118.5,3.45,26.5,751.0,896.43,666.26
2016,7,23,9,30,864.0,121.0,3.6,27.0,792.0,920.89,680.63
2016,7,23,9,45,878.0,120.5,3.8,28.0,828.5,947.16,695.15
2016,7,23,10,0,892.0,120.0,4.0,29.0,865.0,971.12,708.02
2016,7,23,10,15,898.5,121.5,4.05,29.5,893.5,987.52,716.48
2016,7,23,10,30,905.0,123.0,4.1,30.0,922.0,1001.1,723.19
2016,7,23,10,45,871.0,147.5,4.15,30.5,932.0,996.11,717.95
2016,7,23,11,0,837.0,172.0,4.2,31.0,942.0,993.23,714.34
2016,7,23,11,15,840.5,173.0,4.25,31.0,956.0,993.87,714.58
2016,7,23,11,30,844.0,174.0,4.3,31.0,970.0,991.66,713.04
2016,7,23,11,45,815.5,193.0,4.35,31.5,967.0,973.99,700.17
2016,7,23,12,0,787.0,212.0,4.4,32.0,964.0,953.79,685.84
2016,7,23,12,15,786.5,212.0,4.4,32.0,963.5,939.09,676.34
2016,7,23,12,30,786.0,212.0,4.4,32.0,963.0,922.03,665.31
2016,7,23,12,45,795.0,204.5,4.45,32.0,958.0,903.98,653.92
2016,7,23,13,0,804.0,197.0,4.5,32.0,953.0,883.36,640.87
2016,7,23,13,15,799.5,195.5,4.5,32.0,937.0,854.57,622.17
2016,7,23,13,30,795.0,194.0,4.5,32.0,921.0,823.98,602.25
2016,7,23,13,45,766.0,205.0,4.55,32.0,891.0,783.76,575.49
2016,7,23,14,0,737.0,216.0,4.6,32.0,861.0,743.73,547.49
2016,7,23,14,15,727.5,212.5,4.6,32.0,831.5,704.37,519.99
2016,7,23,14,30,718.0,209.0,4.6,32.0,802.0,664.31,491.51
2016,7,23,14,45,712.5,202.0,4.65,32.0,768.5,623.02,461.96
2016,7,23,15,0,707.0,195.0,4.7,32.0,735.0,581.05,431.27
2016,7,23,15,15,691.0,190.0,4.7,31.5,694.0,534.78,397.4
2016,7,23,15,30,675.0,185.0,4.7,31.0,653.0,489.09,363.11
2016,7,23,15,45,677.0,170.5,4.7,30.5,613.0,443.57,328.07
2016,7,23,16,0,679.0,156.0,4.7,30.0,573.0,397.33,291.38
2016,7,23,16,15,654.5,149.5,4.65,29.5,524.5,348.56,252.08
2016,7,23,16,30,630.0,143.0,4.6,29.0,476.0,301.93,213.86
2016,7,23,16,45,622.5,129.0,4.55,28.5,430.0,255.02,174.74
2016,7,23,17,0,615.0,115.0,4.5,28.0,384.0,208.85,136.39
2016,7,23,17,15,574.5,107.0,4.2,27.0,332.5,164.29,102.13
2016,7,23,17,30,534.0,99.0,3.9,26.0,281.0,124.09,74.17
2016,7,23,17,45,499.5,85.5,3.65,25.0,233.5,83.54,50.31
2016,7,23,18,0,465.0,72.0,3.4,24.0,186.0,52.08,39.26
2016,7,23,18,15,388.5,60.0,3.15,23.0,140.0,44.37,32.53
2016,7,23,18,30,312.0,48.0,2.9,22.0,94.0,36.43,25.35
2016,7,23,18,45,209.5,32.5,2.65,21.0,58.0,25.14,14.68
2016,7,23,19,0,107.0,17.0,2.4,20.0,22.0,13.29,0.0
2016,7,23,19,15,53.5,8.5,2.45,19.0,11.0,8.36,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,5,15,58.5,11.5,2.3,12.5,15.0,26.23,0.0
2016,7,24,5,30,117.0,23.0,2.4,13.0,30.0,72.6,32.27
2016,7,24,5,45,220.5,39.0,2.55,14.0,69.0,138.12,102.78
2016,7,24,6,0,324.0,55.0,2.7,15.0,108.0,207.4,163.05
2016,7,24,6,15,396.0,67.5,2.65,15.5,154.5,268.24,216.17
2016,7,24,6,30,468.0,80.0,2.6,16.0,201.0,335.7,273.45
2016,7,24,6,45,533.5,86.0,2.55,17.0,254.0,401.01,326.78
2016,7,24,7,0,599.0,92.0,2.5,18.0,307.0,469.51,380.64
2016,7,24,7,15,637.0,99.0,2.4,19.0,359.0,526.36,423.18
2016,7,24,7,30,675.0,106.0,2.3,20.0,411.0,585.05,465.4
2016,7,24,7,45,707.5,109.5,2.25,21.0,463.5,637.4,501.61
2016,7,24,8,0,740.0,113.0,2.2,22.0,516.0,690.52,536.43
2016,7,24,8,15,762.0,117.5,2.15,23.0,565.0,737.07,564.84
2016,7,24,8,30,784.0,122.0,2.1,24.0,614.0,780.23,590.14
2016,7,24,8,45,793.0,129.0,2.05,25.0,658.0,817.29,610.65
2016,7,24,9,0,802.0,136.0,2.0,26.0,702.0,852.5,629.5
2016,7,24,9,15,815.5,139.0,1.9,26.5,743.0,885.4,647.2
2016,7,24,9,30,829.0,142.0,1.8,27.0,784.0,916.33,663.26
2016,7,24,9,45,806.0,162.0,1.7,28.0,809.5,929.33,666.25
2016,7,24,10,0,783.0,182.0,1.6,29.0,835.0,938.5,666.95
2016,7,24,10,15,791.5,184.5,1.65,29.5,864.0,956.15,676.27
2016,7,24,10,30,800.0,187.0,1.7,30.0,893.0,971.24,683.93
2016,7,24,10,45,761.5,216.0,1.75,30.5,901.0,969.46,681.21
2016,7,24,11,0,723.0,245.0,1.8,31.0,909.0,960.4,674.27
2016,7,24,11,15,727.5,246.5,1.85,31.0,924.0,961.92,675.44
2016,7,24,11,30,732.0,248.0,1.9,31.0,939.0,960.87,674.99
2016,7,24,11,45,694.0,274.0,2.0,31.5,933.0,941.06,661.87
2016,7,24,12,0,656.0,300.0,2.1,32.0,927.0,919.07,646.44
2016,7,24,12,15,655.5,300.0,2.2,32.0,926.0,905.16,638.64
2016,7,24,12,30,655.0,300.0,2.3,32.0,925.0,889.25,629.39
2016,7,24,12,45,675.0,285.0,2.4,32.5,924.0,875.36,620.79
2016,7,24,13,0,695.0,270.0,2.5,33.0,923.0,858.87,610.4
2016,7,24,13,15,690.0,268.0,2.6,32.5,907.0,831.07,594.32
2016,7,24,13,30,685.0,266.0,2.7,32.0,891.0,801.82,577.02
2016,7,24,13,45,634.5,287.0,2.8,32.0,855.0,757.46,547.04
2016,7,24,14,0,584.0,308.0,2.9,32.0,819.0,715.81,518.48
2016,7,24,14,15,573.5,302.0,3.05,31.5,789.5,678.5,494.72
2016,7,24,14,30,563.0,296.0,3.2,31.0,760.0,640.91,470.09
2016,7,24,14,45,532.0,297.0,3.35,31.0,720.0,596.77,439.02
2016,7,24,15,0,501.0,298.0,3.5,31.0,680.0,554.32,408.6
2016,7,24,15,15,484.0,287.5,3.6,30.5,640.0,511.12,378.0
2016,7,24,15,30,467.0,277.0,3.7,30.0,600.0,468.93,347.39
2016,7,24,15,45,446.5,264.0,3.85,29.5,556.5,424.2,314.31
2016,7,24,16,0,426.0,251.0,4.0,29.0,513.0,384.9,284.5
2016,7,24,16,15,401.5,236.0,4.05,28.0,466.5,340.5,250.86
2016,7,24,16,30,377.0,221.0,4.1,27.0,420.0,298.34,218.4
2016,7,24,16,45,354.5,201.5,4.2,26.5,373.5,255.34,184.61
2016,7,24,17,0,332.0,182.0,4.3,26.0,327.0,214.66,152.76
2016,7,24,17,15,297.5,161.5,4.25,25.0,279.0,173.92,122.22
2016,7,24,17,30,263.0,141.0,4.2,24.0,231.0,136.84,95.76
2016,7,24,17,45,231.5,118.0,4.2,23.0,187.0,101.73,72.52
2016,7,24,18,0,200.0,95.0,4.2,22.0,143.0,73.59,58.13
2016,7,24,18,15,154.5,70.5,4.15,21.0,102.5,55.95,42.77
2016,7,24,18,30,109.0,46.0,4.1,20.0,62.0,37.52,26.46
2016,7,24,18,45,54.5,28.0,4.1,19.0,36.0,24.91,14.49
2016,7,24,19,0,0.0,10.0,4.1,18.0,10.0,9.65,0.0
2016,7,24,19,15,0.0,5.0,4.05,17.5,5.0,4.91,0.0
2016,7,24,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,5,15,45.0,9.0,2.35,11.5,12.0,20.25,0.0
2016,7,25,5,30,90.0,18.0,2.4,12.0,24.0,56.89,21.53
2016,7,25,5,45,171.0,37.0,2.45,13.0,60.0,117.99,87.45
2016,7,25,6,0,252.0,56.0,2.5,14.0,96.0,179.6,141.4
2016,7,25,6,15,317.5,72.0,2.4,14.5,141.5,238.16,192.44
2016,7,25,6,30,383.0,88.0,2.3,15.0,187.0,302.67,247.26
2016,7,25,6,45,200.0,106.5,2.25,16.0,159.5,234.19,191.26
2016,7,25,7,0,17.0,125.0,2.2,17.0,132.0,136.54,108.58
2016,7,25,7,15,160.0,148.5,2.15,18.0,220.5,264.04,214.11
2016,7,25,7,30,303.0,172.0,2.1,19.0,309.0,398.76,320.43
2016,7,25,7,45,299.5,196.5,2.1,20.0,345.0,434.13,344.68
2016,7,25,8,0,296.0,221.0,2.1,21.0,381.0,468.3,367.79
2016,7,25,8,15,316.0,240.0,2.05,21.5,425.5,513.28,399.45
2016,7,25,8,30,336.0,259.0,2.0,22.0,470.0,558.62,430.54
2016,7,25,8,45,528.5,214.5,2.0,23.0,574.0,687.91,524.44
2016,7,25,9,0,721.0,170.0,2.0,24.0,678.0,822.16,615.31
2016,7,25,9,15,736.0,174.5,2.0,25.0,719.0,855.9,632.8
2016,7,25,9,30,751.0,179.0,2.0,26.0,760.0,887.94,649.81
2016,7,25,9,45,817.5,152.5,2.05,27.0,811.0,929.06,672.95
2016,7,25,10,0,884.0,126.0,2.1,28.0,862.0,968.04,694.24
2016,7,25,10,15,891.0,127.5,2.1,28.5,891.0,984.79,702.08
2016,7,25,10,30,898.0,129.0,2.1,29.0,920.0,998.73,708.41
2016,7,25,10,45,873.0,148.5,2.15,29.5,933.0,997.26,705.76
2016,7,25,11,0,848.0,168.0,2.2,30.0,946.0,998.01,704.78
2016,7,25,11,15,851.5,169.0,2.2,30.0,961.0,998.66,704.69
2016,7,25,11,30,855.0,170.0,2.2,30.0,976.0,996.4,702.9
2016,7,25,11,45,826.0,190.0,2.25,30.5,973.0,979.26,691.08
2016,7,25,12,0,797.0,210.0,2.3,31.0,970.0,959.52,677.83
2016,7,25,12,15,797.0,210.0,2.4,31.0,969.5,945.12,669.83
2016,7,25,12,30,797.0,210.0,2.5,31.0,969.0,928.29,660.21
2016,7,25,12,45,806.5,202.0,2.6,31.5,964.0,909.91,648.27
2016,7,25,13,0,816.0,194.0,2.7,32.0,959.0,888.9,634.64
2016,7,25,13,15,811.5,192.5,2.8,31.5,943.0,859.75,618.22
2016,7,25,13,30,807.0,191.0,2.9,31.0,927.0,828.75,600.4
2016,7,25,13,45,768.5,207.5,3.0,31.0,894.0,785.94,572.74
2016,7,25,14,0,730.0,224.0,3.1,31.0,861.0,743.9,543.99
2016,7,25,14,15,592.0,273.0,3.2,30.5,778.5,663.29,487.55
2016,7,25,14,30,454.0,322.0,3.3,30.0,696.0,591.69,436.42
2016,7,25,14,45,446.0,308.5,3.45,30.0,662.5,553.13,409.59
2016,7,25,15,0,438.0,295.0,3.6,30.0,629.0,514.68,382.08
2016,7,25,15,15,413.0,289.0,3.65,29.5,589.5,474.04,352.78
2016,7,25,15,30,388.0,283.0,3.7,29.0,550.0,438.81,326.87
2016,7,25,15,45,316.0,276.0,3.8,28.5,484.0,380.56,283.88
2016,7,25,16,0,244.0,269.0,3.9,28.0,418.0,328.83,245.59
2016,7,25,16,15,261.0,242.0,3.9,27.5,390.0,297.25,221.13
2016,7,25,16,30,278.0,215.0,3.9,27.0,362.0,264.12,194.69
2016,7,25,16,45,216.5,197.5,3.95,26.5,304.5,223.25,164.19
2016,7,25,17,0,155.0,180.0,4.0,26.0,247.0,183.83,135.42
2016,7,25,17,15,130.5,161.0,3.95,25.0,212.5,154.5,113.8
2016,7,25,17,30,106.0,142.0,3.9,24.0,178.0,127.69,94.51
2016,7,25,17,45,197.0,116.5,3.85,23.0,169.0,98.66,71.06
2016,7,25,18,0,288.0,91.0,3.8,22.0,160.0,70.82,55.73
2016,7,25,18,15,227.5,70.5,3.75,21.0,117.0,55.99,42.78
2016,7,25,18,30,167.0,50.0,3.7,20.0,74.0,40.58,29.03
2016,7,25,18,45,105.0,30.5,3.65,19.0,43.5,25.36,14.68
2016,7,25,19,0,43.0,11.0,3.6,18.0,13.0,9.5,0.0
2016,7,25,19,15,21.5,5.5,3.55,17.5,6.5,5.41,0.0
2016,7,25,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,5,15,50.5,9.5,1.0,14.5,12.5,22.04,0.0
2016,7,26,5,30,101.0,19.0,1.1,15.0,25.0,61.2,19.65
2016,7,26,5,45,193.5,36.5,1.2,16.0,62.0,125.05,91.16
2016,7,26,6,0,286.0,54.0,1.3,17.0,99.0,190.24,147.39
2016,7,26,6,15,355.5,68.0,1.2,18.0,145.0,249.73,197.91
2016,7,26,6,30,425.0,82.0,1.1,19.0,191.0,315.59,251.94
2016,7,26,6,45,482.5,91.5,1.0,20.0,241.5,375.65,299.39
2016,7,26,7,0,540.0,101.0,0.9,21.0,292.0,443.18,350.29
2016,7,26,7,15,579.0,109.5,0.8,22.0,343.5,499.9,390.71
2016,7,26,7,30,618.0,118.0,0.7,23.0,395.0,558.6,430.66
2016,7,26,7,45,650.0,123.5,0.65,24.0,446.0,610.74,464.64
2016,7,26,8,0,682.0,129.0,0.6,25.0,497.0,663.69,497.81
2016,7,26,8,15,704.5,134.5,0.6,26.0,545.5,709.78,525.19
2016,7,26,8,30,727.0,140.0,0.6,27.0,594.0,755.44,551.11
2016,7,26,8,45,740.5,146.0,0.65,28.0,638.0,793.45,572.19
2016,7,26,9,0,754.0,152.0,0.7,29.0,682.0,830.01,592.08
2016,7,26,9,15,768.0,155.5,0.75,29.5,722.5,862.6,610.39
2016,7,26,9,30,782.0,159.0,0.8,30.0,763.0,889.94,625.34
2016,7,26,9,45,806.0,154.5,0.85,31.0,802.0,919.63,640.43
2016,7,26,10,0,830.0,150.0,0.9,32.0,841.0,947.43,654.17
2016,7,26,10,15,837.5,152.0,1.0,32.5,869.5,964.3,663.48
2016,7,26,10,30,845.0,154.0,1.1,33.0,898.0,978.48,671.32
2016,7,26,10,45,816.0,176.5,1.2,33.5,909.0,975.9,669.19
2016,7,26,11,0,787.0,199.0,1.3,34.0,920.0,969.74,665.13
2016,7,26,11,15,790.5,200.0,1.4,34.0,934.0,970.26,666.53
2016,7,26,11,30,794.0,201.0,1.5,34.0,948.0,968.06,666.25
2016,7,26,11,45,759.5,224.5,1.65,34.5,943.5,952.48,657.14
2016,7,26,12,0,725.0,248.0,1.8,35.0,939.0,931.44,644.7
2016,7,26,12,15,724.5,248.0,1.9,35.0,937.5,916.88,636.96
2016,7,26,12,30,724.0,248.0,2.0,35.0,936.0,900.11,627.73
2016,7,26,12,45,754.0,226.0,2.15,35.0,937.5,886.99,621.2
2016,7,26,13,0,784.0,204.0,2.3,35.0,939.0,869.89,612.03
2016,7,26,13,15,779.0,202.5,2.35,35.0,922.5,841.11,594.57
2016,7,26,13,30,774.0,201.0,2.4,35.0,906.0,810.59,575.95
2016,7,26,13,45,729.5,220.5,2.5,35.0,871.5,766.99,547.69
2016,7,26,14,0,685.0,240.0,2.6,35.0,837.0,724.59,519.28
2016,7,26,14,15,674.5,236.0,2.65,34.5,807.0,685.81,494.46
2016,7,26,14,30,664.0,232.0,2.7,34.0,777.0,646.52,468.64
2016,7,26,14,45,634.5,234.5,2.8,34.0,737.0,601.16,437.0
2016,7,26,15,0,605.0,237.0,2.9,34.0,697.0,557.27,405.76
2016,7,26,15,15,587.5,230.0,2.95,33.5,656.5,513.16,374.57
2016,7,26,15,30,570.0,223.0,3.0,33.0,616.0,469.33,342.77
2016,7,26,15,45,547.0,215.0,3.1,33.0,571.5,423.28,308.05
2016,7,26,16,0,524.0,207.0,3.2,33.0,527.0,378.96,273.92
2016,7,26,16,15,497.5,196.5,3.2,32.0,480.0,333.21,239.19
2016,7,26,16,30,471.0,186.0,3.2,31.0,433.0,289.88,205.69
2016,7,26,16,45,444.0,171.5,3.25,30.5,385.0,245.6,170.93
2016,7,26,17,0,417.0,157.0,3.3,30.0,337.0,204.06,138.58
2016,7,26,17,15,377.5,142.0,3.1,29.0,288.5,163.26,108.49
2016,7,26,17,30,338.0,127.0,2.9,28.0,240.0,130.88,86.83
2016,7,26,17,45,300.0,108.0,2.7,27.5,195.5,95.18,64.98
2016,7,26,18,0,262.0,89.0,2.5,27.0,151.0,69.38,53.32
2016,7,26,18,15,204.0,68.5,2.35,26.0,109.5,54.51,40.59
2016,7,26,18,30,146.0,48.0,2.2,25.0,68.0,39.05,27.07
2016,7,26,18,45,91.0,28.5,2.1,24.0,39.5,23.77,12.87
2016,7,26,19,0,36.0,9.0,2.0,23.0,11.0,8.85,0.0
2016,7,26,19,15,18.0,4.5,2.0,22.5,5.5,4.42,0.0
2016,7,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,1.25,18.5,10.0,16.23,0.0
2016,7,27,5,30,67.0,16.0,1.5,19.0,20.0,41.81,8.49
2016,7,27,5,45,142.0,35.0,1.75,20.0,53.5,98.33,69.49
2016,7,27,6,0,217.0,54.0,2.0,21.0,87.0,162.71,124.07
2016,7,27,6,15,280.0,70.0,1.9,21.5,130.0,218.28,171.16
2016,7,27,6,30,343.0,86.0,1.8,22.0,173.0,279.62,221.92
2016,7,27,6,45,397.5,98.0,1.75,23.0,221.0,337.14,267.83
2016,7,27,7,0,452.0,110.0,1.7,24.0,269.0,399.02,315.41
2016,7,27,7,15,491.0,120.0,1.6,25.0,318.0,452.93,354.95
2016,7,27,7,30,530.0,130.0,1.5,26.0,367.0,509.16,394.61
2016,7,27,7,45,562.5,137.5,1.45,27.0,416.0,563.69,431.59
2016,7,27,8,0,595.0,145.0,1.4,28.0,465.0,616.06,465.78
2016,7,27,8,15,618.5,151.5,1.4,28.5,511.5,661.09,495.02
2016,7,27,8,30,642.0,158.0,1.4,29.0,558.0,705.93,523.46
2016,7,27,8,45,655.5,165.5,1.4,30.0,600.0,743.06,544.55
2016,7,27,9,0,669.0,173.0,1.4,31.0,642.0,778.93,564.24
2016,7,27,9,15,684.0,177.5,1.5,31.5,681.5,811.44,583.59
2016,7,27,9,30,699.0,182.0,1.6,32.0,721.0,842.39,601.82
2016,7,27,9,45,711.5,185.0,1.7,32.5,755.0,867.67,616.34
2016,7,27,10,0,724.0,188.0,1.8,33.0,789.0,890.95,629.61
2016,7,27,10,15,732.5,191.0,1.9,33.0,817.0,908.27,640.42
2016,7,27,10,30,741.0,194.0,2.0,33.0,845.0,923.21,649.87
2016,7,27,10,45,518.0,318.0,2.15,33.5,778.5,836.09,589.64
2016,7,27,11,0,295.0,442.0,2.3,34.0,712.0,740.21,520.44
2016,7,27,11,15,248.5,459.5,2.4,34.0,690.0,709.06,499.53
2016,7,27,11,30,202.0,477.0,2.5,34.0,668.0,672.4,474.38
2016,7,27,11,45,267.0,463.5,2.7,34.0,717.5,719.07,508.01
2016,7,27,12,0,332.0,450.0,2.9,34.0,767.0,759.15,536.62
2016,7,27,12,15,326.0,454.0,3.05,34.0,764.5,748.45,529.7
2016,7,27,12,30,320.0,458.0,3.2,34.0,762.0,736.83,522.49
2016,7,27,12,45,485.0,364.0,3.35,34.0,820.0,781.96,558.3
2016,7,27,13,0,650.0,270.0,3.5,34.0,878.0,817.68,587.13
2016,7,27,13,15,645.0,267.5,3.6,33.5,862.5,790.55,570.44
2016,7,27,13,30,640.0,265.0,3.7,33.0,847.0,762.1,552.96
2016,7,27,13,45,610.0,274.5,3.8,33.0,818.0,724.4,527.18
2016,7,27,14,0,580.0,284.0,3.9,33.0,789.0,688.25,502.14
2016,7,27,14,15,569.5,278.5,4.0,32.5,760.5,651.65,477.99
2016,7,27,14,30,559.0,273.0,4.1,32.0,732.0,614.76,453.1
2016,7,27,14,45,539.5,269.5,4.2,32.0,696.0,574.02,423.93
2016,7,27,15,0,520.0,266.0,4.3,32.0,660.0,534.03,394.8
2016,7,27,15,15,503.0,257.0,4.3,31.5,621.5,491.47,364.0
2016,7,27,15,30,486.0,248.0,4.3,31.0,583.0,449.86,333.25
2016,7,27,15,45,473.0,234.5,4.35,30.5,542.0,407.18,301.12
2016,7,27,16,0,460.0,221.0,4.4,30.0,501.0,365.42,268.94
2016,7,27,16,15,435.0,208.5,4.35,29.5,455.5,321.56,234.7
2016,7,27,16,30,410.0,196.0,4.3,29.0,410.0,280.03,201.9
2016,7,27,16,45,396.5,177.5,4.3,28.5,366.5,238.54,168.74
2016,7,27,17,0,383.0,159.0,4.3,28.0,323.0,198.49,136.87
2016,7,27,17,15,345.5,142.5,4.15,27.0,276.0,162.87,110.6
2016,7,27,17,30,308.0,126.0,4.0,26.0,229.0,126.7,85.58
2016,7,27,17,45,281.5,106.0,3.9,25.5,187.5,92.19,63.92
2016,7,27,18,0,255.0,86.0,3.8,25.0,146.0,67.23,51.96
2016,7,27,18,15,199.0,65.5,3.65,24.0,105.5,52.29,39.04
2016,7,27,18,30,143.0,45.0,3.5,23.0,65.0,36.76,25.34
2016,7,27,18,45,90.5,27.0,3.4,22.5,37.5,22.58,11.82
2016,7,27,19,0,38.0,9.0,3.3,22.0,10.0,8.85,0.0
2016,7,27,19,15,19.0,4.5,3.25,21.5,5.0,4.42,0.0
2016,7,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,5,15,52.0,9.0,2.55,15.5,12.0,21.74,0.0
2016,7,28,5,30,104.0,18.0,2.5,16.0,24.0,59.78,9.71
2016,7,28,5,45,201.0,33.5,2.5,16.5,59.5,123.29,88.74
2016,7,28,6,0,298.0,49.0,2.5,17.0,95.0,187.88,145.46
2016,7,28,6,15,369.0,61.0,2.4,17.5,139.5,246.03,196.05
2016,7,28,6,30,440.0,73.0,2.3,18.0,184.0,310.78,250.88
2016,7,28,6,45,496.5,81.5,2.25,19.0,233.5,372.9,301.48
2016,7,28,7,0,553.0,90.0,2.2,20.0,283.0,436.98,351.72
2016,7,28,7,15,590.5,97.0,2.15,21.0,333.0,491.45,392.61
2016,7,28,7,30,628.0,104.0,2.1,22.0,383.0,547.81,433.36
2016,7,28,7,45,660.0,108.0,2.1,23.0,433.0,598.49,468.69
2016,7,28,8,0,692.0,112.0,2.1,24.0,483.0,650.01,503.33
2016,7,28,8,15,714.0,116.5,2.05,25.0,530.5,694.92,530.88
2016,7,28,8,30,736.0,121.0,2.0,26.0,578.0,739.39,557.38
2016,7,28,8,45,750.5,125.5,2.0,27.0,621.5,774.15,576.96
2016,7,28,9,0,765.0,130.0,2.0,28.0,665.0,810.33,597.19
2016,7,28,9,15,778.0,133.0,2.0,28.5,704.5,841.95,615.23
2016,7,28,9,30,791.0,136.0,2.0,29.0,744.0,871.7,631.89
2016,7,28,9,45,794.5,142.0,2.05,30.0,776.5,893.85,642.7
2016,7,28,10,0,798.0,148.0,2.1,31.0,809.0,913.44,651.87
2016,7,28,10,15,805.5,150.0,2.2,31.0,837.0,929.96,662.22
2016,7,28,10,30,813.0,152.0,2.3,31.0,865.0,943.89,671.04
2016,7,28,10,45,792.0,169.5,2.4,31.5,878.5,943.81,669.72
2016,7,28,11,0,771.0,187.0,2.5,32.0,892.0,940.46,666.55
2016,7,28,11,15,775.0,188.0,2.6,32.0,906.5,941.56,667.66
2016,7,28,11,30,779.0,189.0,2.7,32.0,921.0,939.98,667.1
2016,7,28,11,45,751.5,208.5,2.8,32.5,918.5,927.04,658.05
2016,7,28,12,0,724.0,228.0,2.9,33.0,916.0,908.99,645.88
2016,7,28,12,15,724.0,228.0,2.95,33.0,915.0,895.05,637.38
2016,7,28,12,30,724.0,228.0,3.0,33.0,914.0,878.87,627.43
2016,7,28,12,45,713.0,232.0,3.15,33.0,903.5,854.72,612.92
2016,7,28,13,0,702.0,236.0,3.3,33.0,893.0,828.97,597.14
2016,7,28,13,15,697.5,234.0,3.4,33.0,877.5,801.53,579.51
2016,7,28,13,30,693.0,232.0,3.5,33.0,862.0,772.57,560.62
2016,7,28,13,45,662.5,243.0,3.6,33.0,832.5,734.4,534.6
2016,7,28,14,0,632.0,254.0,3.7,33.0,803.0,696.63,508.51
2016,7,28,14,15,622.0,249.5,3.75,32.5,774.5,659.59,483.95
2016,7,28,14,30,612.0,245.0,3.8,32.0,746.0,622.15,458.55
2016,7,28,14,45,591.0,243.5,3.9,32.0,709.5,580.47,428.69
2016,7,28,15,0,570.0,242.0,4.0,32.0,673.0,540.09,399.19
2016,7,28,15,15,553.5,234.5,4.0,31.5,634.0,497.01,367.91
2016,7,28,15,30,537.0,227.0,4.0,31.0,595.0,454.74,336.52
2016,7,28,15,45,419.0,241.5,4.05,30.5,517.0,389.06,287.67
2016,7,28,16,0,301.0,256.0,4.1,30.0,439.0,337.75,249.69
2016,7,28,16,15,378.5,219.5,4.1,29.5,429.0,315.37,230.84
2016,7,28,16,30,456.0,183.0,4.1,29.0,419.0,280.83,201.17
2016,7,28,16,45,436.5,167.0,4.1,28.5,374.0,237.83,166.71
2016,7,28,17,0,417.0,151.0,4.1,28.0,329.0,196.84,134.16
2016,7,28,17,15,378.0,136.0,4.0,27.0,281.5,156.27,104.04
2016,7,28,17,30,339.0,121.0,3.9,26.0,234.0,124.35,82.74
2016,7,28,17,45,302.5,102.5,3.8,25.0,190.0,89.27,61.7
2016,7,28,18,0,266.0,84.0,3.7,24.0,146.0,65.8,50.95
2016,7,28,18,15,207.5,64.5,3.6,23.0,105.5,51.55,38.55
2016,7,28,18,30,149.0,45.0,3.5,22.0,65.0,36.75,25.4
2016,7,28,18,45,91.5,26.5,3.4,21.5,37.0,22.17,11.3
2016,7,28,19,0,34.0,8.0,3.3,21.0,9.0,7.86,0.0
2016,7,28,19,15,17.0,4.0,3.3,20.5,4.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.5,2.35,16.0,9.0,15.99,0.0
2016,7,29,5,30,70.0,15.0,2.4,16.0,18.0,45.08,1.36
2016,7,29,5,45,151.0,33.0,2.45,16.5,52.0,105.42,75.1
2016,7,29,6,0,232.0,51.0,2.5,17.0,86.0,164.31,126.9
2016,7,29,6,15,297.0,66.5,2.45,17.5,129.0,220.72,175.75
2016,7,29,6,30,362.0,82.0,2.4,18.0,172.0,283.09,228.57
2016,7,29,6,45,422.0,92.0,2.35,19.0,220.5,341.92,276.74
2016,7,29,7,0,482.0,102.0,2.3,20.0,269.0,405.62,327.05
2016,7,29,7,15,521.0,111.0,2.25,21.0,318.5,459.63,367.96
2016,7,29,7,30,560.0,120.0,2.2,22.0,368.0,519.75,411.87
2016,7,29,7,45,595.0,125.5,2.2,23.0,418.0,571.72,448.49
2016,7,29,8,0,630.0,131.0,2.2,24.0,468.0,624.82,484.8
2016,7,29,8,15,653.5,137.0,2.15,25.0,515.0,670.44,514.24
2016,7,29,8,30,677.0,143.0,2.1,26.0,562.0,715.82,541.98
2016,7,29,8,45,695.5,147.5,2.05,27.0,606.0,754.87,564.46
2016,7,29,9,0,714.0,152.0,2.0,28.0,650.0,792.88,585.73
2016,7,29,9,15,728.5,155.5,1.95,28.5,689.5,824.97,603.8
2016,7,29,9,30,743.0,159.0,1.9,29.0,729.0,855.38,620.53
2016,7,29,9,45,741.5,169.0,1.85,30.0,760.0,876.28,629.64
2016,7,29,10,0,740.0,179.0,1.8,31.0,791.0,894.52,637.02
2016,7,29,10,15,748.5,181.5,1.8,31.5,819.0,907.9,643.11
2016,7,29,10,30,757.0,184.0,1.8,32.0,847.0,922.64,650.14
2016,7,29,10,45,744.5,197.5,1.85,32.5,863.0,929.58,652.88
2016,7,29,11,0,732.0,211.0,1.9,33.0,879.0,930.09,651.78
2016,7,29,11,15,736.5,212.5,1.95,33.0,893.5,931.8,652.92
2016,7,29,11,30,741.0,214.0,2.0,33.0,908.0,930.92,652.52
2016,7,29,11,45,722.0,228.0,2.1,33.5,908.5,917.77,643.73
2016,7,29,12,0,703.0,242.0,2.2,34.0,909.0,902.28,633.61
2016,7,29,12,15,703.0,242.0,2.3,34.0,908.5,888.51,625.87
2016,7,29,12,30,703.0,242.0,2.4,34.0,908.0,872.55,616.72
2016,7,29,12,45,718.0,230.5,2.55,34.0,905.5,856.64,607.93
2016,7,29,13,0,733.0,219.0,2.7,34.0,903.0,838.17,597.41
2016,7,29,13,15,728.5,217.0,2.8,33.5,887.5,809.99,581.35
2016,7,29,13,30,724.0,215.0,2.9,33.0,872.0,780.2,563.61
2016,7,29,13,45,694.0,226.0,3.0,33.0,842.5,741.55,537.63
2016,7,29,14,0,664.0,237.0,3.1,33.0,813.0,703.16,511.46
2016,7,29,14,15,654.0,233.0,3.2,32.5,784.5,665.44,486.84
2016,7,29,14,30,644.0,229.0,3.3,32.0,756.0,627.22,461.24
2016,7,29,14,45,621.5,229.0,3.45,32.0,718.5,584.71,431.03
2016,7,29,15,0,599.0,229.0,3.6,32.0,681.0,543.11,400.85
2016,7,29,15,15,582.5,222.0,3.7,31.5,641.5,499.91,369.67
2016,7,29,15,30,566.0,215.0,3.8,31.0,602.0,456.81,337.75
2016,7,29,15,45,377.0,243.5,3.9,30.5,494.0,375.92,277.98
2016,7,29,16,0,188.0,272.0,4.0,30.0,386.0,312.13,231.69
2016,7,29,16,15,332.0,224.0,4.05,29.0,404.5,302.87,222.68
2016,7,29,16,30,476.0,176.0,4.1,28.0,423.0,279.27,200.17
2016,7,29,16,45,278.0,174.5,4.15,27.5,315.0,211.41,152.19
2016,7,29,17,0,80.0,173.0,4.2,27.0,207.0,167.44,125.0
2016,7,29,17,15,214.5,146.0,4.15,26.0,220.5,147.06,104.05
2016,7,29,17,30,349.0,119.0,4.1,25.0,234.0,117.9,77.74
2016,7,29,17,45,308.5,101.0,4.1,24.5,189.5,87.3,60.59
2016,7,29,18,0,268.0,83.0,4.1,24.0,145.0,65.09,50.33
2016,7,29,18,15,209.5,63.0,4.0,23.0,104.0,50.44,37.57
2016,7,29,18,30,151.0,43.0,3.9,22.0,63.0,35.21,24.05
2016,7,29,18,45,92.0,25.0,3.8,21.5,35.5,20.97,10.08
2016,7,29,19,0,33.0,7.0,3.7,21.0,8.0,6.88,0.0
2016,7,29,19,15,16.5,3.5,3.6,20.5,4.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,38.5,7.5,2.2,15.5,9.5,16.78,0.0
2016,7,30,5,30,77.0,15.0,2.2,16.0,19.0,46.79,0.0
2016,7,30,5,45,165.0,32.0,2.2,16.5,53.0,108.76,76.95
2016,7,30,6,0,253.0,49.0,2.2,17.0,87.0,169.65,130.73
2016,7,30,6,15,158.0,71.0,2.1,17.5,98.0,158.43,125.29
2016,7,30,6,30,63.0,93.0,2.0,18.0,109.0,131.81,104.57
2016,7,30,6,45,80.0,114.5,1.95,19.0,139.5,166.15,132.95
2016,7,30,7,0,97.0,136.0,1.9,20.0,170.0,208.56,166.89
2016,7,30,7,15,154.5,158.0,1.8,21.0,222.0,271.28,216.59
2016,7,30,7,30,212.0,180.0,1.7,22.0,274.0,338.38,268.09
2016,7,30,7,45,215.0,204.0,1.6,23.0,309.5,373.81,292.82
2016,7,30,8,0,218.0,228.0,1.5,24.0,345.0,408.79,316.54
2016,7,30,8,15,197.0,254.5,1.5,25.0,367.5,427.65,327.42
2016,7,30,8,30,176.0,281.0,1.5,26.0,390.0,444.36,336.52
2016,7,30,8,45,214.0,299.5,1.5,27.0,442.0,499.09,374.24
2016,7,30,9,0,252.0,318.0,1.5,28.0,494.0,564.2,417.74
2016,7,30,9,15,508.5,235.0,1.6,28.5,616.0,712.59,524.94
2016,7,30,9,30,765.0,152.0,1.7,29.0,738.0,863.39,624.98
2016,7,30,9,45,810.5,136.0,1.8,30.0,782.5,900.13,644.41
2016,7,30,10,0,856.0,120.0,1.9,31.0,827.0,930.39,660.65
2016,7,30,10,15,863.5,121.5,2.05,31.0,855.5,947.35,671.68
2016,7,30,10,30,871.0,123.0,2.2,31.0,884.0,961.57,681.18
2016,7,30,10,45,854.5,137.5,2.35,31.5,899.5,963.31,681.51
2016,7,30,11,0,838.0,152.0,2.5,32.0,915.0,966.96,683.21
2016,7,30,11,15,841.5,152.5,2.65,32.0,930.0,967.19,684.16
2016,7,30,11,30,845.0,153.0,2.8,32.0,945.0,959.9,680.43
2016,7,30,11,45,820.5,170.5,3.0,32.5,944.0,949.66,673.89
2016,7,30,12,0,796.0,188.0,3.2,33.0,943.0,932.15,662.67
2016,7,30,12,15,796.0,188.0,3.35,32.5,942.0,917.81,655.85
2016,7,30,12,30,796.0,188.0,3.5,32.0,941.0,901.03,647.35
2016,7,30,12,45,780.5,195.5,3.65,32.0,929.0,875.48,631.72
2016,7,30,13,0,765.0,203.0,3.8,32.0,917.0,848.29,614.93
2016,7,30,13,15,761.0,202.0,3.95,32.0,901.5,821.18,598.06
2016,7,30,13,30,757.0,201.0,4.1,32.0,886.0,792.05,579.67
2016,7,30,13,45,732.5,209.0,4.25,32.0,858.5,753.85,553.84
2016,7,30,14,0,708.0,217.0,4.4,32.0,831.0,715.46,527.27
2016,7,30,14,15,699.0,213.5,4.45,31.5,802.0,677.32,501.59
2016,7,30,14,30,690.0,210.0,4.5,31.0,773.0,638.48,474.83
2016,7,30,14,45,669.5,209.5,4.6,30.5,736.0,594.87,444.05
2016,7,30,15,0,649.0,209.0,4.7,30.0,699.0,551.9,413.06
2016,7,30,15,15,457.0,258.0,4.7,29.5,593.5,465.24,348.16
2016,7,30,15,30,265.0,307.0,4.7,29.0,488.0,396.97,296.93
2016,7,30,15,45,195.0,289.0,4.7,29.0,417.5,340.87,255.03
2016,7,30,16,0,125.0,271.0,4.7,29.0,347.0,287.08,214.98
2016,7,30,16,15,111.5,246.0,4.65,28.0,309.5,257.4,193.37
2016,7,30,16,30,98.0,221.0,4.6,27.0,272.0,224.7,169.14
2016,7,30,16,45,84.0,195.5,4.6,26.5,236.0,193.02,145.22
2016,7,30,17,0,70.0,170.0,4.6,26.0,200.0,162.99,122.49
2016,7,30,17,15,58.0,148.5,4.5,25.0,171.5,137.93,103.81
2016,7,30,17,30,46.0,127.0,4.4,24.0,143.0,114.25,86.2
2016,7,30,17,45,158.0,106.5,4.3,23.5,145.0,91.34,66.99
2016,7,30,18,0,270.0,86.0,4.2,23.0,147.0,67.26,52.38
2016,7,30,18,15,210.0,65.5,4.1,22.0,105.5,52.28,39.28
2016,7,30,18,30,150.0,45.0,4.0,21.0,64.0,36.73,25.38
2016,7,30,18,45,90.5,26.0,3.9,20.5,36.0,21.75,10.32
2016,7,30,19,0,31.0,7.0,3.8,20.0,8.0,6.88,0.0
2016,7,30,19,15,15.5,3.5,3.75,19.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,5,15,38.5,7.0,1.25,14.5,9.0,16.23,0.0
2016,7,31,5,30,77.0,14.0,1.3,15.0,18.0,44.99,0.0
2016,7,31,5,45,170.5,31.5,1.4,15.5,52.5,109.89,77.4
2016,7,31,6,0,264.0,49.0,1.5,16.0,87.0,173.6,133.85
2016,7,31,6,15,334.0,63.0,1.4,16.5,131.0,231.66,184.11
2016,7,31,6,30,404.0,77.0,1.3,17.0,175.0,296.24,238.46
2016,7,31,6,45,291.0,105.5,1.25,18.0,185.0,279.79,225.73
2016,7,31,7,0,178.0,134.0,1.2,19.0,195.0,252.5,202.78
2016,7,31,7,15,214.5,154.5,1.15,20.0,240.0,311.62,248.82
2016,7,31,7,30,251.0,175.0,1.1,21.0,285.0,365.95,289.32
2016,7,31,7,45,278.0,194.5,1.1,22.0,330.5,414.78,324.39
2016,7,31,8,0,305.0,214.0,1.1,23.0,376.0,464.9,359.37
2016,7,31,8,15,208.5,245.5,1.15,24.0,361.5,426.08,326.36
2016,7,31,8,30,112.0,277.0,1.2,25.0,347.0,379.86,288.18
2016,7,31,8,45,431.5,208.0,1.25,26.0,504.0,596.44,450.28
2016,7,31,9,0,751.0,139.0,1.3,27.0,661.0,805.06,591.41
2016,7,31,9,15,765.0,142.5,1.4,27.5,701.5,837.74,609.08
2016,7,31,9,30,779.0,146.0,1.5,28.0,742.0,868.61,627.39
2016,7,31,9,45,757.5,166.0,1.6,28.5,767.5,882.28,634.59
2016,7,31,10,0,736.0,186.0,1.7,29.0,793.0,896.4,642.31
2016,7,31,10,15,745.0,189.0,1.75,29.5,821.5,914.31,651.9
2016,7,31,10,30,754.0,192.0,1.8,30.0,850.0,929.78,659.95
2016,7,31,10,45,736.0,208.5,1.9,30.5,864.0,930.99,659.64
2016,7,31,11,0,718.0,225.0,2.0,31.0,878.0,929.16,657.63
2016,7,31,11,15,722.0,226.5,2.1,31.0,892.5,930.27,658.9
2016,7,31,11,30,726.0,228.0,2.2,31.0,907.0,928.82,658.59
2016,7,31,11,45,698.5,247.5,2.3,31.0,905.0,913.07,649.27
2016,7,31,12,0,671.0,267.0,2.4,31.0,903.0,895.09,638.09
2016,7,31,12,15,671.0,268.0,2.55,31.0,903.0,882.51,631.12
2016,7,31,12,30,671.0,269.0,2.7,31.0,903.0,867.82,622.63
2016,7,31,12,45,740.0,223.0,2.85,31.0,916.5,866.45,623.97
2016,7,31,13,0,809.0,177.0,3.0,31.0,930.0,859.77,620.83
2016,7,31,13,15,804.5,175.5,3.1,31.0,914.0,830.71,602.67
2016,7,31,13,30,800.0,174.0,3.2,31.0,898.0,799.8,583.27
