Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,45,753.5,196.0,3.35,31.0,863.5,756.38,554.89
2016,7,31,14,0,707.0,218.0,3.5,31.0,829.0,714.34,525.6
2016,7,31,14,15,697.0,214.5,3.6,30.5,799.5,675.51,499.83
2016,7,31,14,30,687.0,211.0,3.7,30.0,770.0,636.07,472.95
2016,7,31,14,45,649.0,219.0,3.8,29.5,728.0,589.71,440.02
2016,7,31,15,0,611.0,227.0,3.9,29.0,686.0,545.49,407.96
2016,7,31,15,15,594.0,220.5,3.95,28.5,646.0,501.47,375.55
2016,7,31,15,30,577.0,214.0,4.0,28.0,606.0,458.47,343.08
2016,7,31,15,45,548.5,208.5,4.1,28.0,560.5,412.0,306.77
2016,7,31,16,0,520.0,203.0,4.2,28.0,515.0,367.78,271.59
2016,7,31,16,15,493.5,192.5,4.2,27.0,468.5,322.34,235.97
2016,7,31,16,30,467.0,182.0,4.2,26.0,422.0,279.34,201.75
2016,7,31,16,45,435.0,169.0,4.25,25.5,373.5,235.56,166.69
2016,7,31,17,0,403.0,156.0,4.3,25.0,325.0,195.04,134.78
2016,7,31,17,15,364.0,140.0,4.25,24.0,277.5,158.88,108.15
2016,7,31,17,30,325.0,124.0,4.2,23.0,230.0,122.3,83.28
2016,7,31,17,45,279.0,105.0,4.2,22.5,184.0,87.44,62.67
2016,7,31,18,0,233.0,86.0,4.2,22.0,138.0,67.23,52.56
2016,7,31,18,15,178.0,64.0,4.1,21.0,97.5,51.15,38.44
2016,7,31,18,30,123.0,42.0,4.0,20.0,57.0,34.41,23.48
2016,7,31,18,45,73.0,24.0,3.95,19.0,31.5,20.15,8.77
2016,7,31,19,0,23.0,6.0,3.9,18.0,6.0,5.9,0.0
2016,7,31,19,15,11.5,3.0,3.8,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,5,15,62.0,7.5,1.6,14.0,10.5,22.31,0.0
2016,8,1,5,30,124.0,15.0,1.6,14.0,21.0,59.56,0.0
2016,8,1,5,45,242.5,28.0,1.65,14.5,57.0,130.68,91.77
2016,8,1,6,0,361.0,41.0,1.7,15.0,93.0,202.04,156.0
2016,8,1,6,15,189.0,63.0,1.65,16.0,91.0,161.2,127.82
2016,8,1,6,30,17.0,85.0,1.6,17.0,89.0,95.41,74.49
2016,8,1,6,45,25.5,105.5,1.55,18.0,113.5,126.49,100.28
2016,8,1,7,0,34.0,126.0,1.5,19.0,138.0,153.7,122.12
2016,8,1,7,15,48.5,150.5,1.4,19.5,170.5,189.85,150.92
2016,8,1,7,30,63.0,175.0,1.3,20.0,203.0,226.9,179.72
2016,8,1,7,45,91.5,202.5,1.25,21.0,248.0,277.96,218.69
2016,8,1,8,0,120.0,230.0,1.2,22.0,293.0,339.02,263.92
2016,8,1,8,15,160.5,253.5,1.15,22.5,346.5,398.21,307.25
2016,8,1,8,30,201.0,277.0,1.1,23.0,400.0,459.49,350.89
2016,8,1,8,45,273.0,285.5,1.05,24.0,467.0,540.86,407.58
2016,8,1,9,0,345.0,294.0,1.0,25.0,534.0,616.66,458.2
2016,8,1,9,15,601.5,199.0,1.05,25.5,646.0,757.64,558.34
2016,8,1,9,30,858.0,104.0,1.1,26.0,758.0,887.8,640.49
2016,8,1,9,45,871.0,103.5,1.2,26.5,794.0,913.14,653.98
2016,8,1,10,0,884.0,103.0,1.3,27.0,830.0,936.14,667.28
2016,8,1,10,15,890.5,104.5,1.4,27.5,858.5,952.61,676.5
2016,8,1,10,30,897.0,106.0,1.5,28.0,887.0,966.25,684.05
2016,8,1,10,45,897.0,109.5,1.65,28.5,907.5,972.84,687.95
2016,8,1,11,0,897.0,113.0,1.8,29.0,928.0,976.35,690.01
2016,8,1,11,15,900.0,114.0,1.9,29.0,943.0,977.11,691.18
2016,8,1,11,30,903.0,115.0,2.0,29.0,958.0,974.85,690.54
2016,8,1,11,45,899.0,119.0,2.1,29.5,963.0,965.97,684.45
2016,8,1,12,0,895.0,123.0,2.2,30.0,968.0,954.18,676.64
2016,8,1,12,15,895.0,123.0,2.3,30.0,967.5,939.36,668.3
2016,8,1,12,30,895.0,123.0,2.4,30.0,967.0,921.79,658.21
2016,8,1,12,45,891.5,123.5,2.5,30.5,958.5,898.97,643.41
2016,8,1,13,0,888.0,124.0,2.6,31.0,950.0,873.7,627.03
2016,8,1,13,15,885.0,123.5,2.7,30.5,934.0,845.59,611.19
2016,8,1,13,30,882.0,123.0,2.8,30.0,918.0,815.25,593.67
2016,8,1,13,45,872.0,124.5,2.9,30.0,893.5,779.37,571.02
2016,8,1,14,0,862.0,126.0,3.0,30.0,869.0,741.99,547.1
2016,8,1,14,15,854.5,124.0,3.1,29.5,839.5,701.83,521.53
2016,8,1,14,30,847.0,122.0,3.2,29.0,810.0,660.42,493.26
2016,8,1,14,45,835.5,121.0,3.3,29.0,774.0,616.4,461.33
2016,8,1,15,0,824.0,120.0,3.4,29.0,738.0,568.98,426.22
2016,8,1,15,15,811.0,117.0,3.5,28.5,696.5,521.19,390.64
2016,8,1,15,30,798.0,114.0,3.6,28.0,655.0,473.46,353.97
2016,8,1,15,45,776.5,112.5,3.7,28.0,609.0,423.8,314.11
2016,8,1,16,0,755.0,111.0,3.8,28.0,563.0,375.46,274.34
2016,8,1,16,15,732.0,107.0,3.85,27.0,514.0,322.61,231.39
2016,8,1,16,30,709.0,103.0,3.9,26.0,465.0,274.74,191.44
2016,8,1,16,45,672.5,99.5,4.0,25.5,413.5,226.42,151.14
2016,8,1,17,0,636.0,96.0,4.1,25.0,362.0,181.75,114.76
2016,8,1,17,15,595.0,89.0,4.1,24.0,311.0,137.35,81.29
2016,8,1,17,30,554.0,82.0,4.1,23.0,260.0,97.37,55.39
2016,8,1,17,45,492.5,73.5,4.1,22.0,210.0,60.25,38.52
2016,8,1,18,0,431.0,65.0,4.1,21.0,160.0,47.46,35.67
2016,8,1,18,15,351.0,52.0,4.1,20.0,116.5,38.78,27.92
2016,8,1,18,30,271.0,39.0,4.1,19.0,73.0,29.79,19.61
2016,8,1,18,45,164.5,24.0,4.1,18.5,41.5,18.65,7.18
2016,8,1,19,0,58.0,9.0,4.1,18.0,10.0,8.85,0.0
2016,8,1,19,15,29.0,4.5,4.05,17.5,5.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.5,2.1,12.5,10.5,7.37,0.0
2016,8,2,5,30,132.0,15.0,2.1,13.0,21.0,52.33,0.0
2016,8,2,5,45,254.0,28.0,2.15,13.5,57.5,134.1,93.66
2016,8,2,6,0,376.0,41.0,2.2,14.0,94.0,207.09,160.39
2016,8,2,6,15,453.5,50.0,2.15,14.5,140.5,268.67,215.06
2016,8,2,6,30,531.0,59.0,2.1,15.0,187.0,337.18,274.02
2016,8,2,6,45,368.5,94.5,2.1,16.0,193.5,314.22,256.5
2016,8,2,7,0,206.0,130.0,2.1,17.0,200.0,270.59,220.05
2016,8,2,7,15,108.0,138.5,2.05,18.0,175.5,219.34,176.86
2016,8,2,7,30,10.0,147.0,2.0,19.0,151.0,154.12,121.28
2016,8,2,7,45,130.5,184.0,1.95,20.0,252.0,291.53,232.46
2016,8,2,8,0,251.0,221.0,1.9,21.0,353.0,432.74,340.63
2016,8,2,8,15,537.5,157.0,1.9,21.5,475.5,595.87,465.7
2016,8,2,8,30,824.0,93.0,1.9,22.0,598.0,770.31,588.26
2016,8,2,8,45,838.0,96.5,1.95,23.0,643.5,804.16,606.32
2016,8,2,9,0,852.0,100.0,2.0,24.0,689.0,841.22,627.58
2016,8,2,9,15,864.5,102.5,2.1,24.5,731.0,874.03,647.36
2016,8,2,9,30,877.0,105.0,2.2,25.0,773.0,904.75,665.67
2016,8,2,9,45,884.5,108.0,2.3,26.0,808.5,929.14,678.42
2016,8,2,10,0,892.0,111.0,2.4,27.0,844.0,950.9,689.43
2016,8,2,10,15,900.0,112.5,2.45,27.0,873.5,968.78,700.23
2016,8,2,10,30,908.0,114.0,2.5,27.0,903.0,983.82,709.32
2016,8,2,10,45,895.0,126.0,2.65,27.5,920.5,986.71,710.27
2016,8,2,11,0,882.0,138.0,2.8,28.0,938.0,986.21,709.22
2016,8,2,11,15,886.0,138.5,2.9,28.0,953.5,987.17,710.19
2016,8,2,11,30,890.0,139.0,3.0,28.0,969.0,985.15,709.32
2016,8,2,11,45,875.0,150.5,3.1,28.5,971.0,973.08,700.67
2016,8,2,12,0,860.0,162.0,3.2,29.0,973.0,962.23,692.95
2016,8,2,12,15,860.5,162.0,3.3,29.0,973.0,947.51,684.15
2016,8,2,12,30,861.0,162.0,3.4,29.0,973.0,930.1,673.64
2016,8,2,12,45,869.0,155.5,3.5,29.5,967.5,908.13,658.81
2016,8,2,13,0,877.0,149.0,3.6,30.0,962.0,886.34,644.13
2016,8,2,13,15,873.0,148.0,3.65,29.5,946.0,857.01,626.71
2016,8,2,13,30,869.0,147.0,3.7,29.0,930.0,825.57,607.73
2016,8,2,13,45,847.0,154.5,3.8,29.0,901.5,786.24,582.2
2016,8,2,14,0,825.0,162.0,3.9,29.0,873.0,745.97,555.45
2016,8,2,14,15,816.5,160.0,3.95,29.0,842.5,705.79,527.13
2016,8,2,14,30,808.0,158.0,4.0,29.0,812.0,664.56,497.51
2016,8,2,14,45,794.5,155.5,4.05,29.0,775.0,619.02,464.16
2016,8,2,15,0,781.0,153.0,4.1,29.0,738.0,573.26,429.92
2016,8,2,15,15,766.0,149.5,4.1,28.5,695.5,522.8,392.23
2016,8,2,15,30,751.0,146.0,4.1,28.0,653.0,475.36,355.66
2016,8,2,15,45,733.5,140.5,4.15,27.5,607.5,425.66,316.48
2016,8,2,16,0,716.0,135.0,4.2,27.0,562.0,376.99,277.05
2016,8,2,16,15,690.5,129.5,4.2,26.5,512.0,326.99,235.87
2016,8,2,16,30,665.0,124.0,4.2,26.0,462.0,279.22,195.92
2016,8,2,16,45,635.0,116.0,4.2,25.5,411.0,230.69,155.62
2016,8,2,17,0,605.0,108.0,4.2,25.0,360.0,185.21,118.67
2016,8,2,17,15,561.0,99.5,4.1,24.0,308.0,140.88,85.66
2016,8,2,17,30,517.0,91.0,4.0,23.0,256.0,101.32,60.33
2016,8,2,17,45,462.5,80.0,3.9,22.0,207.0,63.94,42.95
2016,8,2,18,0,408.0,69.0,3.8,21.0,158.0,50.53,38.31
2016,8,2,18,15,326.0,55.0,3.7,20.0,114.0,41.28,30.04
2016,8,2,18,30,244.0,41.0,3.6,19.0,70.0,31.53,21.01
2016,8,2,18,45,142.0,24.0,3.55,18.5,39.0,18.71,6.53
2016,8,2,19,0,40.0,7.0,3.5,18.0,8.0,6.88,0.0
2016,8,2,19,15,20.0,3.5,3.5,17.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,42.0,7.0,2.4,12.5,9.0,6.88,0.0
2016,8,3,5,30,84.0,14.0,2.5,13.0,18.0,37.52,0.0
2016,8,3,5,45,201.0,30.0,2.6,13.5,54.0,117.82,81.19
2016,8,3,6,0,318.0,46.0,2.7,14.0,90.0,189.32,146.56
2016,8,3,6,15,398.5,57.5,2.6,14.5,136.5,252.27,202.14
2016,8,3,6,30,479.0,69.0,2.5,15.0,183.0,322.52,262.51
2016,8,3,6,45,539.5,77.0,2.4,16.0,235.0,385.32,314.61
2016,8,3,7,0,600.0,85.0,2.3,17.0,287.0,452.6,368.12
2016,8,3,7,15,331.0,129.0,2.25,18.0,243.5,360.46,292.08
2016,8,3,7,30,62.0,173.0,2.2,19.0,200.0,223.98,178.26
2016,8,3,7,45,400.0,141.0,2.15,20.0,348.5,446.01,357.82
2016,8,3,8,0,738.0,109.0,2.1,21.0,497.0,674.03,528.34
2016,8,3,8,15,760.5,113.5,2.1,21.5,547.0,720.87,557.17
2016,8,3,8,30,783.0,118.0,2.1,22.0,597.0,764.43,584.57
2016,8,3,8,45,794.0,124.0,2.1,23.0,641.5,802.16,606.31
2016,8,3,9,0,805.0,130.0,2.1,24.0,686.0,838.15,626.47
2016,8,3,9,15,818.5,133.0,2.15,24.5,727.5,871.13,645.98
2016,8,3,9,30,832.0,136.0,2.2,25.0,769.0,902.13,664.03
2016,8,3,9,45,847.5,136.0,2.3,26.0,806.0,929.54,678.76
2016,8,3,10,0,863.0,136.0,2.4,27.0,843.0,954.66,691.92
2016,8,3,10,15,871.0,137.5,2.5,27.5,872.5,966.43,697.83
2016,8,3,10,30,879.0,139.0,2.6,28.0,902.0,980.97,705.7
2016,8,3,10,45,840.0,167.0,2.75,28.5,911.0,980.57,704.49
2016,8,3,11,0,801.0,195.0,2.9,29.0,920.0,970.86,697.5
2016,8,3,11,15,805.0,196.0,3.1,29.0,935.0,971.72,699.2
2016,8,3,11,30,809.0,197.0,3.3,29.0,950.0,969.78,699.01
2016,8,3,11,45,773.5,221.5,3.5,29.0,945.5,954.2,689.99
2016,8,3,12,0,738.0,246.0,3.7,29.0,941.0,933.29,677.51
2016,8,3,12,15,737.5,246.0,3.85,29.0,940.0,918.35,668.62
2016,8,3,12,30,737.0,246.0,4.0,29.0,939.0,901.13,658.16
2016,8,3,12,45,752.0,234.0,4.15,29.0,935.5,883.68,647.54
2016,8,3,13,0,767.0,222.0,4.3,29.0,932.0,863.56,635.08
2016,8,3,13,15,762.0,220.5,4.4,29.0,915.5,834.32,616.18
2016,8,3,13,30,757.0,219.0,4.5,29.0,899.0,803.37,595.53
2016,8,3,13,45,722.5,231.5,4.6,29.0,867.5,761.64,566.29
2016,8,3,14,0,688.0,244.0,4.7,29.0,836.0,720.4,537.16
2016,8,3,14,15,678.0,240.0,4.75,28.5,806.0,681.6,510.74
2016,8,3,14,30,668.0,236.0,4.8,28.0,776.0,642.26,483.31
2016,8,3,14,45,658.0,229.0,4.9,28.0,740.5,599.83,452.28
2016,8,3,15,0,648.0,222.0,5.0,28.0,705.0,557.23,420.42
2016,8,3,15,15,630.5,215.5,5.05,27.5,663.5,511.26,386.02
2016,8,3,15,30,613.0,209.0,5.1,27.0,622.0,466.16,351.41
2016,8,3,15,45,617.0,191.0,5.15,26.5,582.0,420.61,315.57
2016,8,3,16,0,621.0,173.0,5.2,26.0,542.0,374.21,277.95
2016,8,3,16,15,594.0,165.0,5.1,25.0,493.0,326.39,239.15
2016,8,3,16,30,567.0,157.0,5.0,24.0,444.0,280.55,201.45
2016,8,3,16,45,568.0,138.0,4.95,23.5,399.0,234.04,161.96
2016,8,3,17,0,569.0,119.0,4.9,23.0,354.0,187.36,122.89
2016,8,3,17,15,525.0,109.0,4.7,22.0,302.5,143.45,90.13
2016,8,3,17,30,481.0,99.0,4.5,21.0,251.0,103.96,64.7
2016,8,3,17,45,457.0,82.5,4.35,20.5,205.0,64.21,44.55
2016,8,3,18,0,433.0,66.0,4.2,20.0,159.0,48.92,37.07
2016,8,3,18,15,348.0,52.5,4.0,19.0,114.5,39.38,28.5
2016,8,3,18,30,263.0,39.0,3.8,18.0,70.0,29.98,19.71
2016,8,3,18,45,131.5,19.5,3.65,17.5,35.0,15.05,3.46
2016,8,3,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,5,15,35.5,7.0,2.85,10.5,8.5,0.0,0.0
2016,8,4,5,30,71.0,14.0,2.9,11.0,17.0,33.7,0.0
2016,8,4,5,45,196.0,29.5,2.95,11.5,53.0,115.03,78.68
2016,8,4,6,0,321.0,45.0,3.0,12.0,89.0,188.73,146.93
2016,8,4,6,15,401.0,56.5,2.95,12.5,135.5,251.53,203.0
2016,8,4,6,30,481.0,68.0,2.9,13.0,182.0,321.51,263.89
2016,8,4,6,45,240.5,79.5,2.85,14.0,136.5,220.17,181.69
2016,8,4,7,0,0.0,91.0,2.8,15.0,91.0,90.1,70.61
2016,8,4,7,15,40.5,133.5,2.65,15.5,151.0,165.2,133.6
2016,8,4,7,30,81.0,176.0,2.5,16.0,211.0,239.89,194.37
2016,8,4,7,45,132.0,201.5,2.45,17.0,267.0,312.63,251.82
2016,8,4,8,0,183.0,227.0,2.4,18.0,323.0,381.12,304.31
2016,8,4,8,15,209.0,248.5,2.4,18.5,368.0,429.01,339.79
2016,8,4,8,30,235.0,270.0,2.4,19.0,413.0,477.97,375.42
2016,8,4,8,45,532.0,192.0,2.4,20.0,549.0,659.13,513.77
2016,8,4,9,0,829.0,114.0,2.4,21.0,685.0,839.83,638.75
2016,8,4,9,15,841.5,116.5,2.45,21.5,726.0,872.01,656.73
2016,8,4,9,30,854.0,119.0,2.5,22.0,767.0,896.83,670.95
2016,8,4,9,45,850.5,128.0,2.6,23.0,798.5,922.42,684.81
2016,8,4,10,0,847.0,137.0,2.7,24.0,830.0,939.67,693.04
2016,8,4,10,15,854.5,139.0,2.8,24.5,859.0,956.73,702.59
2016,8,4,10,30,862.0,141.0,2.9,25.0,888.0,965.68,706.87
2016,8,4,10,45,829.0,165.0,3.0,25.5,898.5,966.82,706.2
2016,8,4,11,0,796.0,189.0,3.1,26.0,909.0,958.86,699.74
2016,8,4,11,15,800.0,190.0,3.2,26.0,923.0,959.74,700.62
2016,8,4,11,30,804.0,191.0,3.3,26.0,937.0,957.84,699.7
2016,8,4,11,45,771.0,213.0,3.45,26.5,933.0,942.09,688.72
2016,8,4,12,0,738.0,235.0,3.6,27.0,929.0,921.23,674.47
2016,8,4,12,15,737.5,235.0,3.7,27.0,927.5,906.36,665.28
2016,8,4,12,30,737.0,235.0,3.8,27.0,926.0,889.2,654.52
2016,8,4,12,45,739.0,231.0,3.95,27.0,919.0,868.17,641.41
2016,8,4,13,0,741.0,227.0,4.1,27.0,912.0,844.99,626.79
2016,8,4,13,15,735.5,225.0,4.2,26.5,895.5,815.5,608.5
2016,8,4,13,30,730.0,223.0,4.3,26.0,879.0,784.42,588.48
2016,8,4,13,45,694.0,236.5,4.45,25.5,847.0,743.36,560.47
2016,8,4,14,0,658.0,250.0,4.6,25.0,815.0,702.96,532.67
2016,8,4,14,15,647.5,246.0,4.6,24.5,785.0,664.9,506.06
2016,8,4,14,30,637.0,242.0,4.6,24.0,755.0,626.41,478.56
2016,8,4,14,45,621.0,237.0,4.7,24.0,718.5,583.48,446.61
2016,8,4,15,0,605.0,232.0,4.8,24.0,682.0,540.96,414.3
2016,8,4,15,15,588.0,225.0,4.8,23.5,641.5,496.93,380.76
2016,8,4,15,30,571.0,218.0,4.8,23.0,601.0,453.25,346.72
2016,8,4,15,45,569.5,201.5,4.85,22.5,561.0,408.72,311.29
2016,8,4,16,0,568.0,185.0,4.9,22.0,521.0,363.94,274.65
2016,8,4,16,15,541.0,175.5,4.85,21.0,473.0,317.01,236.33
2016,8,4,16,30,514.0,166.0,4.8,20.0,425.0,272.53,199.53
2016,8,4,16,45,512.5,146.5,4.8,19.5,381.0,227.65,161.22
2016,8,4,17,0,511.0,127.0,4.8,19.0,337.0,183.03,123.67
2016,8,4,17,15,467.0,115.5,4.7,18.0,287.0,140.69,91.89
2016,8,4,17,30,423.0,104.0,4.6,17.0,237.0,102.97,67.3
2016,8,4,17,45,397.5,86.5,4.55,16.5,193.0,65.27,52.21
2016,8,4,18,0,372.0,69.0,4.5,16.0,149.0,50.76,39.29
2016,8,4,18,15,291.5,53.5,4.4,15.5,105.5,40.27,29.68
2016,8,4,18,30,211.0,38.0,4.3,15.0,62.0,29.23,19.25
2016,8,4,18,45,105.5,19.0,4.2,14.5,31.0,14.69,2.43
2016,8,4,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,5,15,62.0,7.0,2.7,10.5,9.0,0.0,0.0
2016,8,5,5,30,124.0,14.0,2.8,11.0,18.0,48.35,0.0
2016,8,5,5,45,263.0,26.5,2.9,11.5,55.5,133.0,89.54
2016,8,5,6,0,402.0,39.0,3.0,12.0,93.0,212.58,164.95
2016,8,5,6,15,485.0,48.0,2.95,12.5,141.5,277.31,223.3
2016,8,5,6,30,568.0,57.0,2.9,13.0,190.0,349.53,286.39
2016,8,5,6,45,284.0,57.5,2.9,13.5,124.0,223.64,185.31
2016,8,5,7,0,0.0,58.0,2.9,14.0,58.0,56.04,42.14
2016,8,5,7,15,6.5,103.0,2.8,14.5,106.0,105.79,84.05
2016,8,5,7,30,13.0,148.0,2.7,15.0,154.0,157.33,126.33
2016,8,5,7,45,6.5,148.0,2.6,15.5,151.0,151.9,120.91
2016,8,5,8,0,0.0,148.0,2.5,16.0,148.0,146.44,115.58
2016,8,5,8,15,7.0,177.5,2.4,16.5,182.0,181.69,143.6
2016,8,5,8,30,14.0,207.0,2.3,17.0,216.0,217.32,171.33
2016,8,5,8,45,38.0,253.0,2.25,18.0,278.5,293.03,229.91
2016,8,5,9,0,62.0,299.0,2.2,19.0,341.0,362.7,281.92
2016,8,5,9,15,179.5,321.5,2.15,19.5,455.0,497.63,384.5
2016,8,5,9,30,297.0,344.0,2.1,20.0,569.0,636.91,485.23
2016,8,5,9,45,364.0,336.0,2.1,21.0,624.5,691.93,522.06
2016,8,5,10,0,431.0,328.0,2.1,22.0,680.0,755.59,564.33
2016,8,5,10,15,674.5,221.5,2.15,22.5,795.0,877.22,651.38
2016,8,5,10,30,918.0,115.0,2.2,23.0,910.0,990.33,722.81
2016,8,5,10,45,914.5,121.5,2.25,23.5,930.0,996.62,724.04
2016,8,5,11,0,911.0,128.0,2.3,24.0,950.0,999.66,724.43
2016,8,5,11,15,914.0,128.5,2.35,24.0,965.0,999.63,724.4
2016,8,5,11,30,917.0,129.0,2.4,24.0,980.0,996.51,722.53
2016,8,5,11,45,910.0,135.0,2.45,24.5,984.0,986.41,714.89
2016,8,5,12,0,903.0,141.0,2.5,25.0,988.0,973.36,705.52
2016,8,5,12,15,903.0,140.5,2.6,25.0,987.0,957.62,696.32
2016,8,5,12,30,903.0,140.0,2.7,25.0,986.0,939.1,685.31
2016,8,5,12,45,914.0,131.5,2.8,25.5,981.5,919.81,672.46
2016,8,5,13,0,925.0,123.0,2.9,26.0,977.0,897.43,657.57
2016,8,5,13,15,921.5,122.5,2.95,26.0,960.5,867.69,638.7
2016,8,5,13,30,918.0,122.0,3.0,26.0,944.0,835.65,618.22
2016,8,5,13,45,904.0,125.5,3.15,26.0,917.5,797.27,593.81
2016,8,5,14,0,890.0,129.0,3.3,26.0,891.0,757.54,568.13
2016,8,5,14,15,882.0,127.5,3.35,26.0,860.0,716.23,539.66
2016,8,5,14,30,874.0,126.0,3.4,26.0,829.0,673.62,508.85
2016,8,5,14,45,862.0,124.5,3.5,26.0,791.0,625.06,473.24
2016,8,5,15,0,850.0,123.0,3.6,26.0,753.0,578.08,437.8
2016,8,5,15,15,836.5,120.0,3.65,25.5,710.5,528.7,400.33
2016,8,5,15,30,823.0,117.0,3.7,25.0,668.0,479.4,361.76
2016,8,5,15,45,809.5,112.0,3.75,24.5,622.0,428.61,320.89
2016,8,5,16,0,796.0,107.0,3.8,24.0,576.0,378.35,279.24
2016,8,5,16,15,773.0,102.5,3.85,23.5,525.0,326.33,235.43
2016,8,5,16,30,750.0,98.0,3.9,23.0,474.0,272.76,189.86
2016,8,5,16,45,727.0,91.0,3.95,22.5,422.5,222.37,146.86
2016,8,5,17,0,704.0,84.0,4.0,22.0,371.0,174.26,106.92
2016,8,5,17,15,662.0,78.0,3.95,21.0,318.0,127.41,71.99
2016,8,5,17,30,620.0,72.0,3.9,20.0,265.0,85.08,46.1
2016,8,5,17,45,566.5,63.5,3.85,19.5,214.0,45.2,34.06
2016,8,5,18,0,513.0,55.0,3.8,19.0,163.0,39.28,28.78
2016,8,5,18,15,420.5,44.5,3.75,18.0,116.5,33.06,23.08
2016,8,5,18,30,328.0,34.0,3.7,17.0,70.0,26.42,16.61
2016,8,5,18,45,164.0,17.0,3.7,16.5,35.0,12.83,0.3
2016,8,5,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.0,6.5,2.45,10.5,7.5,0.0,0.0
2016,8,6,5,30,78.0,13.0,2.5,11.0,15.0,34.38,0.0
2016,8,6,5,45,210.0,27.5,2.55,11.5,50.5,115.09,75.63
2016,8,6,6,0,342.0,42.0,2.6,12.0,86.0,192.32,148.83
2016,8,6,6,15,427.0,52.0,2.55,12.5,133.0,256.25,206.03
2016,8,6,6,30,512.0,62.0,2.5,13.0,180.0,327.8,268.26
2016,8,6,6,45,256.0,84.5,2.45,13.5,143.5,233.65,192.82
2016,8,6,7,0,0.0,107.0,2.4,14.0,107.0,107.74,85.64
2016,8,6,7,15,4.5,125.5,2.35,14.5,127.5,128.94,103.19
2016,8,6,7,30,9.0,144.0,2.3,15.0,148.0,150.45,120.46
2016,8,6,7,45,21.0,172.0,2.25,16.0,182.5,187.67,150.11
2016,8,6,8,0,33.0,200.0,2.2,17.0,217.0,233.26,185.7
2016,8,6,8,15,62.5,234.0,2.2,17.5,270.5,292.65,232.16
2016,8,6,8,30,92.0,268.0,2.2,18.0,324.0,353.57,278.65
2016,8,6,8,45,75.5,282.0,2.2,19.0,330.0,355.75,277.65
2016,8,6,9,0,59.0,296.0,2.2,20.0,336.0,356.85,276.09
2016,8,6,9,15,472.0,200.0,2.3,20.5,554.0,637.84,495.18
2016,8,6,9,30,885.0,104.0,2.4,21.0,772.0,905.71,681.1
2016,8,6,9,45,595.5,241.0,2.5,21.5,700.0,811.41,610.95
2016,8,6,10,0,306.0,378.0,2.6,22.0,628.0,685.21,513.7
2016,8,6,10,15,379.0,364.5,2.75,22.5,685.0,739.68,553.71
2016,8,6,10,30,452.0,351.0,2.9,23.0,742.0,801.06,596.41
2016,8,6,10,45,674.0,240.5,3.05,23.5,839.5,898.74,668.25
2016,8,6,11,0,896.0,130.0,3.2,24.0,937.0,986.03,724.62
2016,8,6,11,15,899.0,131.0,3.35,24.0,952.0,986.48,724.77
2016,8,6,11,30,902.0,132.0,3.5,24.0,967.0,983.88,723.73
2016,8,6,11,45,898.5,135.5,3.65,24.5,972.5,974.65,716.98
2016,8,6,12,0,895.0,139.0,3.8,25.0,978.0,962.5,708.4
2016,8,6,12,15,895.0,139.0,3.9,25.0,977.0,947.34,698.95
2016,8,6,12,30,895.0,139.0,4.0,25.0,976.0,929.4,687.68
2016,8,6,12,45,887.5,142.0,4.15,25.0,966.0,905.13,672.4
2016,8,6,13,0,880.0,145.0,4.3,25.0,956.0,878.56,655.49
2016,8,6,13,15,876.5,144.0,4.35,24.5,939.5,849.39,637.51
2016,8,6,13,30,873.0,143.0,4.4,24.0,923.0,818.05,617.88
2016,8,6,13,45,867.0,142.0,4.5,24.0,899.5,782.8,594.43
2016,8,6,14,0,861.0,141.0,4.6,24.0,876.0,744.89,568.99
2016,8,6,14,15,853.5,139.0,4.65,24.0,845.5,703.94,539.42
2016,8,6,14,30,846.0,137.0,4.7,24.0,815.0,661.79,508.15
2016,8,6,14,45,840.5,132.0,4.8,24.0,779.5,617.03,474.51
2016,8,6,15,0,835.0,127.0,4.9,24.0,744.0,571.3,439.25
2016,8,6,15,15,821.5,124.0,4.95,23.5,702.0,522.55,401.41
2016,8,6,15,30,808.0,121.0,5.0,23.0,660.0,473.92,362.52
2016,8,6,15,45,794.5,115.5,5.05,22.5,614.5,423.36,321.06
2016,8,6,16,0,781.0,110.0,5.1,22.0,569.0,373.36,278.88
2016,8,6,16,15,758.0,106.0,5.1,21.5,518.5,322.55,235.29
2016,8,6,16,30,735.0,102.0,5.1,21.0,468.0,269.99,189.92
2016,8,6,16,45,709.5,95.5,5.15,20.5,416.5,220.27,147.13
2016,8,6,17,0,684.0,89.0,5.2,20.0,365.0,173.1,107.8
2016,8,6,17,15,641.0,82.5,5.1,19.0,312.5,126.85,73.29
2016,8,6,17,30,598.0,76.0,5.0,18.0,260.0,85.24,48.07
2016,8,6,17,45,547.0,66.0,4.95,17.5,209.5,45.68,34.76
2016,8,6,18,0,496.0,56.0,4.9,17.0,159.0,40.39,29.99
2016,8,6,18,15,401.0,45.5,4.75,16.0,113.0,34.23,24.27
2016,8,6,18,30,306.0,35.0,4.6,15.0,67.0,27.66,17.69
2016,8,6,18,45,153.0,17.5,4.45,14.5,33.5,13.44,0.0
2016,8,6,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,43.0,6.5,2.85,10.0,7.5,0.0,0.0
2016,8,7,5,30,86.0,13.0,3.0,10.0,15.0,36.43,0.0
2016,8,7,5,45,245.0,25.5,3.15,10.5,52.5,123.69,79.7
2016,8,7,6,0,404.0,38.0,3.3,11.0,90.0,210.69,163.3
2016,8,7,6,15,489.5,47.0,3.3,11.5,139.0,276.26,222.9
2016,8,7,6,30,575.0,56.0,3.3,12.0,188.0,349.6,287.49
2016,8,7,6,45,351.5,92.5,3.3,13.0,179.5,300.21,248.65
2016,8,7,7,0,128.0,129.0,3.3,14.0,171.0,217.42,178.77
2016,8,7,7,15,75.0,141.5,3.25,14.5,167.5,195.59,159.78
2016,8,7,7,30,22.0,154.0,3.2,15.0,164.0,169.83,136.79
2016,8,7,7,45,430.5,116.0,3.15,16.0,338.5,435.7,358.47
2016,8,7,8,0,839.0,78.0,3.1,17.0,513.0,704.33,564.0
2016,8,7,8,15,858.0,81.0,3.05,17.5,563.5,745.85,589.37
2016,8,7,8,30,877.0,84.0,3.0,18.0,614.0,790.89,618.34
2016,8,7,8,45,890.5,86.5,2.95,19.0,660.5,829.65,641.03
2016,8,7,9,0,904.0,89.0,2.9,20.0,707.0,866.63,662.04
2016,8,7,9,15,915.0,91.0,2.9,20.5,749.0,898.88,681.05
2016,8,7,9,30,926.0,93.0,2.9,21.0,791.0,928.81,698.35
2016,8,7,9,45,917.0,104.0,2.9,22.0,822.0,947.82,706.84
2016,8,7,10,0,908.0,115.0,2.9,23.0,853.0,963.32,713.06
2016,8,7,10,15,915.0,116.5,2.9,23.5,882.5,980.3,721.69
2016,8,7,10,30,922.0,118.0,2.9,24.0,912.0,994.35,728.43
2016,8,7,10,45,912.0,128.0,2.95,24.5,930.0,998.03,728.93
2016,8,7,11,0,902.0,138.0,3.0,25.0,948.0,998.34,727.44
2016,8,7,11,15,905.0,138.5,3.05,25.0,963.0,998.16,727.22
2016,8,7,11,30,908.0,139.0,3.1,25.0,978.0,994.91,725.13
2016,8,7,11,45,898.0,146.5,3.15,25.5,981.5,983.39,716.35
2016,8,7,12,0,888.0,154.0,3.2,26.0,985.0,968.98,705.87
2016,8,7,12,15,888.0,154.0,3.3,26.0,984.0,953.74,696.68
2016,8,7,12,30,888.0,154.0,3.4,26.0,983.0,935.76,685.69
2016,8,7,12,45,894.5,148.0,3.5,26.5,976.5,915.06,671.57
2016,8,7,13,0,901.0,142.0,3.6,27.0,970.0,891.53,655.59
2016,8,7,13,15,897.5,141.0,3.7,27.0,953.5,861.74,636.67
2016,8,7,13,30,894.0,140.0,3.8,27.0,937.0,829.72,616.13
2016,8,7,13,45,876.0,145.5,3.9,27.0,909.0,790.74,590.63
2016,8,7,14,0,858.0,151.0,4.0,27.0,881.0,750.04,563.45
2016,8,7,14,15,849.5,149.0,4.05,26.5,850.0,708.44,534.82
2016,8,7,14,30,841.0,147.0,4.1,26.0,819.0,665.71,504.65
2016,8,7,14,45,834.0,142.0,4.15,26.0,783.0,620.18,470.77
2016,8,7,15,0,827.0,137.0,4.2,26.0,747.0,573.82,435.46
2016,8,7,15,15,812.5,133.5,4.2,25.5,704.0,524.42,397.66
2016,8,7,15,30,798.0,130.0,4.2,25.0,661.0,475.26,358.94
2016,8,7,15,45,790.5,122.0,4.25,25.0,616.0,425.3,317.93
2016,8,7,16,0,783.0,114.0,4.3,25.0,571.0,375.32,275.85
2016,8,7,16,15,758.5,109.5,4.25,24.5,520.0,319.94,229.54
2016,8,7,16,30,734.0,105.0,4.2,24.0,469.0,269.94,186.92
2016,8,7,16,45,716.0,96.0,4.2,23.5,418.0,219.66,144.14
2016,8,7,17,0,698.0,87.0,4.2,23.0,367.0,171.17,104.16
2016,8,7,17,15,654.5,80.5,4.0,22.0,313.5,124.23,69.92
2016,8,7,17,30,611.0,74.0,3.8,21.0,260.0,82.0,45.21
2016,8,7,17,45,564.0,64.0,3.65,20.0,209.5,44.19,33.09
2016,8,7,18,0,517.0,54.0,3.5,19.0,159.0,38.83,28.35
2016,8,7,18,15,420.0,43.5,3.35,18.0,112.5,32.58,22.6
2016,8,7,18,30,323.0,33.0,3.2,17.0,66.0,25.91,15.93
2016,8,7,18,45,161.5,16.5,3.1,16.5,33.0,12.65,0.0
2016,8,7,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,6.0,2.55,11.5,7.0,0.0,0.0
2016,8,8,5,30,88.0,12.0,2.7,12.0,14.0,35.82,0.0
2016,8,8,5,45,231.5,25.0,2.9,12.5,49.5,117.64,72.81
2016,8,8,6,0,375.0,38.0,3.1,13.0,85.0,199.13,152.7
2016,8,8,6,15,461.5,47.0,3.0,13.5,133.0,263.6,210.75
2016,8,8,6,30,548.0,56.0,2.9,14.0,181.0,335.94,273.85
2016,8,8,6,45,360.0,91.0,2.85,14.5,182.0,302.25,248.57
2016,8,8,7,0,172.0,126.0,2.8,15.0,183.0,238.26,195.54
2016,8,8,7,15,102.0,142.5,2.65,16.0,177.5,220.15,179.16
2016,8,8,7,30,32.0,159.0,2.5,17.0,172.0,188.51,150.95
2016,8,8,7,45,136.0,188.0,2.45,18.0,256.5,299.28,240.88
2016,8,8,8,0,240.0,217.0,2.4,19.0,341.0,418.39,333.31
2016,8,8,8,15,544.5,152.5,2.35,19.5,470.0,595.28,471.16
2016,8,8,8,30,849.0,88.0,2.3,20.0,599.0,772.0,597.35
2016,8,8,8,45,861.0,92.0,2.25,21.0,644.5,810.34,618.16
2016,8,8,9,0,873.0,96.0,2.2,22.0,690.0,846.86,638.43
2016,8,8,9,15,884.5,98.0,2.2,22.5,731.5,878.72,656.85
2016,8,8,9,30,896.0,100.0,2.2,23.0,773.0,908.37,673.65
2016,8,8,9,45,885.5,112.0,2.25,23.5,803.5,926.46,683.2
2016,8,8,10,0,875.0,124.0,2.3,24.0,834.0,941.05,690.61
2016,8,8,10,15,882.0,125.5,2.35,24.5,863.0,957.55,699.35
2016,8,8,10,30,889.0,127.0,2.4,25.0,892.0,971.21,706.29
2016,8,8,10,45,868.0,144.0,2.5,25.5,906.5,971.35,705.06
2016,8,8,11,0,847.0,161.0,2.6,26.0,921.0,973.33,705.25
2016,8,8,11,15,850.5,162.0,2.7,26.0,935.5,973.71,705.87
2016,8,8,11,30,854.0,163.0,2.8,26.0,950.0,971.13,704.68
2016,8,8,11,45,837.0,175.0,2.95,26.5,951.5,957.57,695.46
2016,8,8,12,0,820.0,187.0,3.1,27.0,953.0,941.32,684.58
2016,8,8,12,15,819.5,187.0,3.25,27.0,952.0,925.85,675.55
2016,8,8,12,30,819.0,187.0,3.4,27.0,951.0,907.84,664.8
2016,8,8,12,45,802.0,195.5,3.6,27.0,937.5,881.32,648.58
2016,8,8,13,0,785.0,204.0,3.8,27.0,924.0,853.13,631.09
2016,8,8,13,15,780.5,202.5,3.95,26.5,908.0,824.22,613.89
2016,8,8,13,30,776.0,201.0,4.1,26.0,892.0,793.08,594.79
2016,8,8,13,45,766.0,201.0,4.25,26.0,867.5,757.54,570.25
2016,8,8,14,0,756.0,201.0,4.4,26.0,843.0,720.85,544.46
2016,8,8,14,15,746.0,198.0,4.5,25.5,812.5,680.45,516.54
2016,8,8,14,30,736.0,195.0,4.6,25.0,782.0,639.33,487.49
2016,8,8,14,45,741.0,182.0,4.75,25.0,750.0,597.39,456.57
2016,8,8,15,0,746.0,169.0,4.9,25.0,718.0,553.87,423.54
2016,8,8,15,15,730.0,165.0,4.95,24.5,675.5,506.5,387.05
2016,8,8,15,30,714.0,161.0,5.0,24.0,633.0,459.66,349.97
2016,8,8,15,45,727.5,142.5,5.1,23.5,594.0,412.5,311.56
2016,8,8,16,0,741.0,124.0,5.2,23.0,555.0,363.52,270.32
2016,8,8,16,15,715.5,119.0,5.15,22.5,504.5,312.82,227.18
2016,8,8,16,30,690.0,114.0,5.1,22.0,454.0,264.33,185.5
2016,8,8,16,45,690.5,99.0,5.1,21.5,407.0,214.75,142.39
2016,8,8,17,0,691.0,84.0,5.1,21.0,360.0,165.18,100.54
2016,8,8,17,15,647.0,78.0,4.95,20.0,307.0,119.07,66.92
2016,8,8,17,30,603.0,72.0,4.8,19.0,254.0,77.71,43.15
2016,8,8,17,45,563.5,61.5,4.65,18.5,205.0,42.26,31.6
2016,8,8,18,0,524.0,51.0,4.5,18.0,156.0,36.37,26.29
2016,8,8,18,15,425.5,41.0,4.3,17.0,110.0,30.47,20.82
2016,8,8,18,30,327.0,31.0,4.1,16.0,64.0,24.17,14.4
2016,8,8,18,45,163.5,15.5,3.9,15.5,32.0,11.86,0.0
2016,8,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,36.0,5.5,3.4,11.0,6.5,0.0,0.0
2016,8,9,5,30,72.0,11.0,3.5,11.0,13.0,30.33,0.0
2016,8,9,5,45,216.5,24.5,3.6,11.5,47.5,111.19,66.43
2016,8,9,6,0,361.0,38.0,3.7,12.0,82.0,193.2,148.39
2016,8,9,6,15,448.5,47.5,3.65,12.5,129.5,257.86,206.97
2016,8,9,6,30,536.0,57.0,3.6,13.0,177.0,330.49,270.85
2016,8,9,6,45,268.0,56.5,3.6,13.5,116.5,212.46,175.99
2016,8,9,7,0,0.0,56.0,3.6,14.0,56.0,54.11,40.53
2016,8,9,7,15,3.5,98.0,3.45,14.5,100.0,98.82,78.2
2016,8,9,7,30,7.0,140.0,3.3,15.0,144.0,145.0,116.17
2016,8,9,7,45,23.0,170.5,3.2,16.0,182.5,187.53,150.41
2016,8,9,8,0,39.0,201.0,3.1,17.0,221.0,238.85,190.86
2016,8,9,8,15,144.5,232.0,2.95,17.5,317.0,360.52,288.38
2016,8,9,8,30,250.0,263.0,2.8,18.0,413.0,489.24,387.18
2016,8,9,8,45,301.5,274.5,2.65,18.5,469.5,549.03,430.3
2016,8,9,9,0,353.0,286.0,2.5,19.0,526.0,610.81,474.03
2016,8,9,9,15,354.0,304.5,2.4,19.5,557.5,637.99,490.68
2016,8,9,9,30,355.0,323.0,2.3,20.0,589.0,663.87,506.32
2016,8,9,9,45,348.0,342.0,2.2,21.0,613.5,681.69,514.86
2016,8,9,10,0,341.0,361.0,2.1,22.0,638.0,697.85,522.12
2016,8,9,10,15,607.5,248.5,2.1,22.5,762.0,838.41,624.35
2016,8,9,10,30,874.0,136.0,2.1,23.0,886.0,964.96,705.96
2016,8,9,10,45,852.5,153.5,2.1,23.5,900.5,970.29,705.94
2016,8,9,11,0,831.0,171.0,2.1,24.0,915.0,966.98,701.76
2016,8,9,11,15,835.0,172.0,2.15,24.0,930.0,967.75,702.33
2016,8,9,11,30,839.0,173.0,2.2,24.0,945.0,965.6,701.09
2016,8,9,11,45,811.0,192.0,2.3,24.5,943.0,948.75,689.61
2016,8,9,12,0,783.0,211.0,2.4,25.0,941.0,929.34,676.61
2016,8,9,12,15,783.0,210.5,2.5,25.0,940.0,914.19,667.73
2016,8,9,12,30,783.0,210.0,2.6,25.0,939.0,896.6,657.18
2016,8,9,12,45,776.5,211.5,2.75,25.5,928.5,874.09,642.43
2016,8,9,13,0,770.0,213.0,2.9,26.0,918.0,848.05,625.26
2016,8,9,13,15,765.5,211.5,2.95,26.0,901.5,818.94,606.54
2016,8,9,13,30,761.0,210.0,3.0,26.0,885.0,788.08,585.95
2016,8,9,13,45,722.0,225.5,3.15,26.0,852.5,745.87,556.69
2016,8,9,14,0,683.0,241.0,3.3,26.0,820.0,704.42,527.48
2016,8,9,14,15,672.0,237.0,3.35,26.0,789.5,664.97,499.52
2016,8,9,14,30,661.0,233.0,3.4,26.0,759.0,625.08,470.68
2016,8,9,14,45,631.0,235.5,3.5,26.0,718.5,579.77,437.26
2016,8,9,15,0,601.0,238.0,3.6,26.0,678.0,536.19,404.49
2016,8,9,15,15,583.0,230.0,3.65,25.5,636.5,490.43,370.31
2016,8,9,15,30,565.0,222.0,3.7,25.0,595.0,445.61,335.98
2016,8,9,15,45,544.5,212.0,3.75,24.5,550.0,399.18,299.66
2016,8,9,16,0,524.0,202.0,3.8,24.0,505.0,354.31,263.77
2016,8,9,16,15,495.5,190.5,3.8,23.5,456.5,307.49,225.95
2016,8,9,16,30,467.0,179.0,3.8,23.0,408.0,263.35,190.03
2016,8,9,16,45,442.5,162.5,3.85,22.5,360.0,218.59,153.78
2016,8,9,17,0,418.0,146.0,3.9,22.0,312.0,176.41,120.49
2016,8,9,17,15,374.0,130.0,3.8,21.0,262.5,135.49,91.17
2016,8,9,17,30,330.0,114.0,3.7,20.0,213.0,103.45,72.06
2016,8,9,17,45,286.5,94.0,3.65,19.5,167.5,72.93,58.17
2016,8,9,18,0,243.0,74.0,3.6,19.0,122.0,58.57,45.45
2016,8,9,18,15,176.0,52.5,3.55,18.0,82.0,42.49,31.02
2016,8,9,18,30,109.0,31.0,3.5,17.0,42.0,25.77,15.44
2016,8,9,18,45,54.5,15.5,3.45,16.5,21.0,13.2,0.0
2016,8,9,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,4.0,2.35,11.5,4.5,0.0,0.0
2016,8,10,5,30,47.0,8.0,2.5,12.0,9.0,20.51,0.0
2016,8,10,5,45,157.0,24.0,2.65,12.5,40.5,90.02,50.51
2016,8,10,6,0,267.0,40.0,2.8,13.0,72.0,159.83,121.65
2016,8,10,6,15,350.5,53.0,2.75,13.5,117.0,221.03,176.28
2016,8,10,6,30,434.0,66.0,2.7,14.0,162.0,292.06,237.95
2016,8,10,6,45,217.0,60.0,2.7,14.5,108.0,190.47,156.45
2016,8,10,7,0,0.0,54.0,2.7,15.0,54.0,52.17,38.73
2016,8,10,7,15,0.0,66.5,2.55,15.5,66.5,64.28,48.85
2016,8,10,7,30,0.0,79.0,2.4,16.0,79.0,76.48,58.77
2016,8,10,7,45,0.0,91.5,2.25,17.0,91.5,88.89,68.57
2016,8,10,8,0,0.0,104.0,2.1,18.0,104.0,101.3,78.16
2016,8,10,8,15,1.0,134.0,2.0,18.5,135.0,132.25,102.78
2016,8,10,8,30,2.0,164.0,1.9,19.0,166.0,163.32,126.99
2016,8,10,8,45,5.0,180.0,1.85,20.0,183.5,181.67,140.58
2016,8,10,9,0,8.0,196.0,1.8,21.0,201.0,200.13,154.07
2016,8,10,9,15,9.0,207.0,1.7,21.5,213.5,211.86,162.37
2016,8,10,9,30,10.0,218.0,1.6,22.0,226.0,223.6,170.61
2016,8,10,9,45,13.5,244.5,1.55,23.0,255.5,253.27,192.09
2016,8,10,10,0,17.0,271.0,1.5,24.0,285.0,282.92,213.06
2016,8,10,10,15,39.5,332.0,1.45,24.5,366.0,372.91,278.74
2016,8,10,10,30,62.0,393.0,1.4,25.0,447.0,456.05,337.04
2016,8,10,10,45,281.5,379.0,1.35,26.0,630.0,659.45,481.73
2016,8,10,11,0,501.0,365.0,1.3,27.0,813.0,854.15,609.49
2016,8,10,11,15,710.0,243.5,1.4,27.0,889.5,924.34,658.93
2016,8,10,11,30,919.0,122.0,1.5,27.0,966.0,983.3,696.07
2016,8,10,11,45,914.5,126.0,1.6,27.5,971.5,973.46,689.02
2016,8,10,12,0,910.0,130.0,1.7,28.0,977.0,960.65,680.94
2016,8,10,12,15,910.0,130.0,1.85,28.0,976.0,945.14,673.09
2016,8,10,12,30,910.0,130.0,2.0,28.0,975.0,926.78,663.32
2016,8,10,12,45,904.0,132.0,2.15,28.0,964.5,902.43,649.54
2016,8,10,13,0,898.0,134.0,2.3,28.0,954.0,875.67,634.02
2016,8,10,13,15,894.0,133.0,2.45,28.0,937.0,845.44,615.98
2016,8,10,13,30,890.0,132.0,2.6,28.0,920.0,813.01,596.21
2016,8,10,13,45,879.0,133.5,2.8,28.0,894.5,775.66,573.08
2016,8,10,14,0,868.0,135.0,3.0,28.0,869.0,736.84,548.5
