Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,15,859.5,133.0,3.15,27.5,837.5,695.28,520.68
2016,8,10,14,30,851.0,131.0,3.3,27.0,806.0,650.47,489.73
2016,8,10,14,45,839.0,129.0,3.5,27.0,768.0,604.28,455.96
2016,8,10,15,0,827.0,127.0,3.7,27.0,730.0,557.65,420.85
2016,8,10,15,15,812.0,124.0,3.8,26.5,687.5,508.4,383.38
2016,8,10,15,30,797.0,121.0,3.9,26.0,645.0,459.43,344.93
2016,8,10,15,45,779.0,117.0,4.0,25.5,597.5,408.88,304.16
2016,8,10,16,0,761.0,113.0,4.1,25.0,550.0,359.36,263.08
2016,8,10,16,15,735.5,108.0,4.1,24.5,499.5,304.37,217.1
2016,8,10,16,30,710.0,103.0,4.1,24.0,449.0,254.93,175.05
2016,8,10,16,45,677.5,97.0,4.15,23.5,397.0,205.68,133.9
2016,8,10,17,0,645.0,91.0,4.2,23.0,345.0,159.74,97.14
2016,8,10,17,15,599.0,84.0,4.15,22.0,292.0,115.21,65.78
2016,8,10,17,30,553.0,77.0,4.1,21.0,239.0,75.69,44.27
2016,8,10,17,45,487.5,67.0,4.05,20.0,189.0,47.54,35.99
2016,8,10,18,0,422.0,57.0,4.0,19.0,139.0,42.33,31.33
2016,8,10,18,15,325.5,44.0,3.9,18.0,95.5,33.8,23.5
2016,8,10,18,30,229.0,31.0,3.8,17.0,52.0,24.02,13.77
2016,8,10,18,45,114.5,15.5,3.75,16.5,26.0,15.24,0.0
2016,8,10,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,5,15,17.0,3.0,1.5,11.5,3.0,0.0,0.0
2016,8,11,5,30,34.0,6.0,1.7,12.0,6.0,14.98,0.0
2016,8,11,5,45,131.0,22.5,1.95,12.5,36.0,79.01,41.27
2016,8,11,6,0,228.0,39.0,2.2,13.0,66.0,143.98,108.97
2016,8,11,6,15,308.5,54.5,2.1,13.5,110.5,205.04,163.06
2016,8,11,6,30,389.0,70.0,2.0,14.0,155.0,273.73,222.39
2016,8,11,6,45,450.5,81.0,1.95,15.0,205.5,334.51,273.47
2016,8,11,7,0,512.0,92.0,1.9,16.0,256.0,403.03,328.73
2016,8,11,7,15,374.0,129.0,1.85,16.5,260.0,381.93,310.42
2016,8,11,7,30,236.0,166.0,1.8,17.0,264.0,342.43,276.68
2016,8,11,7,45,296.0,179.5,1.75,18.0,319.5,405.67,325.44
2016,8,11,8,0,356.0,193.0,1.7,19.0,375.0,472.87,375.1
2016,8,11,8,15,539.5,162.5,1.65,20.0,469.0,596.07,466.96
2016,8,11,8,30,723.0,132.0,1.6,21.0,563.0,726.21,557.93
2016,8,11,8,45,745.5,135.0,1.6,22.0,610.0,768.0,581.81
2016,8,11,9,0,768.0,138.0,1.6,23.0,657.0,808.8,605.33
2016,8,11,9,15,782.5,142.0,1.5,23.5,699.0,839.52,621.74
2016,8,11,9,30,797.0,146.0,1.4,24.0,741.0,871.5,638.71
2016,8,11,9,45,838.0,133.5,1.35,25.0,785.5,907.63,657.33
2016,8,11,10,0,879.0,121.0,1.3,26.0,830.0,937.15,671.27
2016,8,11,10,15,886.5,122.5,1.25,26.5,859.5,954.09,678.47
2016,8,11,10,30,894.0,124.0,1.2,27.0,889.0,968.18,684.02
2016,8,11,10,45,893.5,129.0,1.2,27.5,910.0,975.4,686.22
2016,8,11,11,0,893.0,134.0,1.2,28.0,931.0,979.48,686.66
2016,8,11,11,15,896.5,134.5,1.25,28.0,946.0,979.67,687.06
2016,8,11,11,30,900.0,135.0,1.3,28.0,961.0,976.8,685.72
2016,8,11,11,45,894.0,140.5,1.4,28.5,965.5,967.03,679.64
2016,8,11,12,0,888.0,146.0,1.5,29.0,970.0,954.36,671.83
2016,8,11,12,15,887.5,146.0,1.6,29.0,969.0,938.54,663.4
2016,8,11,12,30,887.0,146.0,1.7,29.0,968.0,919.97,653.2
2016,8,11,12,45,885.0,145.5,1.8,29.0,958.5,896.99,640.11
2016,8,11,13,0,883.0,145.0,1.9,29.0,949.0,871.5,625.32
2016,8,11,13,15,878.5,144.0,1.95,29.0,932.0,841.15,606.77
2016,8,11,13,30,874.0,143.0,2.0,29.0,915.0,808.68,586.7
2016,8,11,13,45,859.0,146.5,2.15,29.0,888.0,770.21,563.19
2016,8,11,14,0,844.0,150.0,2.3,29.0,861.0,730.61,537.79
2016,8,11,14,15,835.0,148.0,2.4,28.5,829.5,689.02,510.35
2016,8,11,14,30,826.0,146.0,2.5,28.0,798.0,646.37,481.3
2016,8,11,14,45,808.5,145.5,2.65,28.0,759.0,599.34,447.43
2016,8,11,15,0,791.0,145.0,2.8,28.0,720.0,552.41,412.66
2016,8,11,15,15,775.0,141.5,2.9,27.5,677.0,503.81,376.33
2016,8,11,15,30,759.0,138.0,3.0,27.0,634.0,452.31,336.75
2016,8,11,15,45,737.5,133.5,3.1,27.0,586.5,401.45,295.86
2016,8,11,16,0,716.0,129.0,3.2,27.0,539.0,352.03,255.15
2016,8,11,16,15,689.5,123.5,3.3,26.5,489.0,301.92,213.82
2016,8,11,16,30,663.0,118.0,3.4,26.0,439.0,254.18,174.01
2016,8,11,16,45,629.5,110.5,3.5,25.5,387.0,205.93,134.54
2016,8,11,17,0,596.0,103.0,3.6,25.0,335.0,161.16,99.49
2016,8,11,17,15,548.5,94.0,3.55,24.0,283.0,117.5,69.38
2016,8,11,17,30,501.0,85.0,3.5,23.0,231.0,79.05,48.78
2016,8,11,17,45,437.0,73.0,3.45,22.0,181.5,52.8,40.2
2016,8,11,18,0,373.0,61.0,3.4,21.0,132.0,45.35,33.62
2016,8,11,18,15,281.0,45.5,3.4,20.0,89.5,34.6,23.91
2016,8,11,18,30,189.0,30.0,3.4,19.0,47.0,23.27,12.74
2016,8,11,18,45,94.5,15.0,3.4,18.5,23.5,14.74,0.0
2016,8,11,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,5,45,168.5,17.5,2.2,13.5,37.0,85.21,41.07
2016,8,12,6,0,337.0,35.0,2.4,14.0,74.0,179.21,134.84
2016,8,12,6,15,427.0,45.0,2.3,14.5,121.0,243.63,192.64
2016,8,12,6,30,517.0,55.0,2.2,15.0,168.0,316.46,255.72
2016,8,12,6,45,577.0,62.0,2.15,16.0,220.0,378.49,307.97
2016,8,12,7,0,637.0,69.0,2.1,17.0,272.0,445.09,361.62
2016,8,12,7,15,408.5,119.5,2.0,17.5,258.0,390.94,316.94
2016,8,12,7,30,180.0,170.0,1.9,18.0,244.0,303.38,244.16
2016,8,12,7,45,478.5,129.5,1.85,19.0,363.5,480.24,385.47
2016,8,12,8,0,777.0,89.0,1.8,20.0,483.0,665.69,522.97
2016,8,12,8,15,798.5,92.5,1.75,21.0,533.0,711.97,550.25
2016,8,12,8,30,820.0,96.0,1.7,22.0,583.0,757.54,577.42
2016,8,12,8,45,836.0,99.0,1.65,23.0,629.5,797.11,599.7
2016,8,12,9,0,852.0,102.0,1.6,24.0,676.0,830.18,617.12
2016,8,12,9,15,864.5,104.0,1.6,24.5,717.5,862.25,635.34
2016,8,12,9,30,877.0,106.0,1.6,25.0,759.0,892.2,651.98
2016,8,12,9,45,886.0,108.0,1.6,26.0,794.5,916.68,663.65
2016,8,12,10,0,895.0,110.0,1.6,27.0,830.0,938.54,673.59
2016,8,12,10,15,902.0,111.5,1.6,27.5,859.5,955.27,681.59
2016,8,12,10,30,909.0,113.0,1.6,28.0,889.0,969.08,687.84
2016,8,12,10,45,911.0,115.5,1.65,28.5,910.0,976.23,690.71
2016,8,12,11,0,913.0,118.0,1.7,29.0,931.0,980.25,691.79
2016,8,12,11,15,916.0,119.0,1.75,29.0,945.5,980.54,692.08
2016,8,12,11,30,919.0,120.0,1.8,29.0,960.0,977.7,690.56
2016,8,12,11,45,917.0,122.5,1.85,29.5,966.0,968.62,683.91
2016,8,12,12,0,915.0,125.0,1.9,30.0,972.0,956.53,675.53
2016,8,12,12,15,914.5,125.0,2.05,30.0,970.5,940.43,667.13
2016,8,12,12,30,914.0,125.0,2.2,30.0,969.0,921.47,656.83
2016,8,12,12,45,914.0,123.0,2.35,30.0,960.5,898.27,643.67
2016,8,12,13,0,914.0,121.0,2.5,30.0,952.0,872.4,628.62
2016,8,12,13,15,910.5,120.5,2.65,30.0,935.5,842.56,610.78
2016,8,12,13,30,907.0,120.0,2.8,30.0,919.0,810.44,591.17
2016,8,12,13,45,898.0,120.5,2.95,30.0,893.5,773.05,567.75
2016,8,12,14,0,889.0,121.0,3.1,30.0,868.0,734.04,542.88
2016,8,12,14,15,881.5,119.5,3.2,29.5,837.0,692.77,515.38
2016,8,12,14,30,874.0,118.0,3.3,29.0,806.0,650.16,485.84
2016,8,12,14,45,863.0,115.5,3.4,29.0,768.5,603.49,451.58
2016,8,12,15,0,852.0,113.0,3.5,29.0,731.0,553.14,413.83
2016,8,12,15,15,838.0,110.5,3.55,28.5,688.0,503.68,376.26
2016,8,12,15,30,824.0,108.0,3.6,28.0,645.0,454.36,337.58
2016,8,12,15,45,806.0,104.5,3.65,28.0,597.5,402.95,295.64
2016,8,12,16,0,788.0,101.0,3.7,28.0,550.0,352.52,253.5
2016,8,12,16,15,764.0,97.0,3.75,27.5,499.5,301.12,210.54
2016,8,12,16,30,740.0,93.0,3.8,27.0,449.0,248.36,166.24
2016,8,12,16,45,708.0,87.5,3.85,26.5,396.0,198.22,124.83
2016,8,12,17,0,676.0,82.0,3.9,26.0,343.0,151.31,87.99
2016,8,12,17,15,630.5,75.5,3.8,25.0,290.0,105.87,57.06
2016,8,12,17,30,585.0,69.0,3.7,24.0,237.0,65.35,36.75
2016,8,12,17,45,520.0,60.5,3.6,23.5,187.0,42.32,30.93
2016,8,12,18,0,455.0,52.0,3.5,23.0,137.0,38.22,27.2
2016,8,12,18,15,352.0,40.0,3.35,22.0,93.0,30.48,20.15
2016,8,12,18,30,249.0,28.0,3.2,21.0,49.0,22.16,11.38
2016,8,12,18,45,124.5,14.0,3.1,20.0,24.5,13.76,0.0
2016,8,12,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,45,167.0,17.0,1.85,16.0,36.0,83.28,35.7
2016,8,13,6,0,334.0,34.0,2.1,17.0,72.0,176.4,130.57
2016,8,13,6,15,425.5,44.0,2.05,17.5,118.5,241.06,188.0
2016,8,13,6,30,517.0,54.0,2.0,18.0,165.0,314.32,250.72
2016,8,13,6,45,577.5,60.5,2.0,18.5,216.5,375.91,302.66
2016,8,13,7,0,638.0,67.0,2.0,19.0,268.0,442.1,356.3
2016,8,13,7,15,678.5,72.5,1.95,20.0,321.0,499.49,400.19
2016,8,13,7,30,719.0,78.0,1.9,21.0,374.0,556.7,442.14
2016,8,13,7,45,750.5,81.5,1.85,22.5,427.0,609.71,478.28
2016,8,13,8,0,782.0,85.0,1.8,24.0,480.0,663.32,512.24
2016,8,13,8,15,803.5,88.0,1.85,24.5,530.0,709.18,541.75
2016,8,13,8,30,825.0,91.0,1.9,25.0,580.0,754.32,570.26
2016,8,13,8,45,841.0,94.0,1.95,26.0,626.5,794.03,593.42
2016,8,13,9,0,857.0,97.0,2.0,27.0,673.0,827.34,611.92
2016,8,13,9,15,869.5,99.0,2.0,27.5,714.5,859.55,630.27
2016,8,13,9,30,882.0,101.0,2.0,28.0,756.0,889.61,647.02
2016,8,13,9,45,896.5,100.0,2.0,29.0,793.5,915.89,659.87
2016,8,13,10,0,911.0,99.0,2.0,30.0,831.0,939.74,671.06
2016,8,13,10,15,918.0,100.5,2.0,30.5,860.5,956.71,679.2
2016,8,13,10,30,925.0,102.0,2.0,31.0,890.0,970.72,685.57
2016,8,13,10,45,922.5,107.5,2.05,31.5,910.0,976.94,687.74
2016,8,13,11,0,920.0,113.0,2.1,32.0,930.0,979.9,688.05
2016,8,13,11,15,923.0,113.5,2.15,32.0,945.0,979.66,687.92
2016,8,13,11,30,926.0,114.0,2.2,32.0,960.0,976.28,685.97
2016,8,13,11,45,919.5,119.5,2.3,32.5,964.5,966.02,678.96
2016,8,13,12,0,913.0,125.0,2.4,33.0,969.0,952.75,670.18
2016,8,13,12,15,913.0,125.0,2.45,33.0,968.0,937.06,660.85
2016,8,13,12,30,913.0,125.0,2.5,33.0,967.0,918.51,649.76
2016,8,13,12,45,901.5,130.0,2.65,33.0,955.0,892.18,634.48
2016,8,13,13,0,890.0,135.0,2.8,33.0,943.0,863.64,617.62
2016,8,13,13,15,886.5,134.0,2.9,33.0,926.0,833.84,599.44
2016,8,13,13,30,883.0,133.0,3.0,33.0,909.0,801.83,579.63
2016,8,13,13,45,869.0,136.0,3.1,33.0,882.5,763.74,555.56
2016,8,13,14,0,855.0,139.0,3.2,33.0,856.0,723.33,529.13
2016,8,13,14,15,846.5,137.0,3.3,32.5,824.5,681.61,501.32
2016,8,13,14,30,838.0,135.0,3.4,32.0,793.0,638.77,471.89
2016,8,13,14,45,825.5,133.0,3.55,32.0,755.5,592.71,438.52
2016,8,13,15,0,813.0,131.0,3.7,32.0,718.0,546.28,403.95
2016,8,13,15,15,798.0,127.5,3.8,31.5,675.0,497.14,367.14
2016,8,13,15,30,783.0,124.0,3.9,31.0,632.0,448.31,329.4
2016,8,13,15,45,765.5,119.0,4.0,30.5,585.0,397.7,289.25
2016,8,13,16,0,748.0,114.0,4.1,30.0,538.0,344.62,246.24
2016,8,13,16,15,722.0,109.5,4.1,29.5,487.5,294.0,204.36
2016,8,13,16,30,696.0,105.0,4.1,29.0,437.0,245.65,164.06
2016,8,13,16,45,665.5,97.5,4.2,28.5,385.0,196.38,123.91
2016,8,13,17,0,635.0,90.0,4.3,28.0,333.0,150.23,88.21
2016,8,13,17,15,586.5,82.5,4.15,27.0,280.5,105.98,58.8
2016,8,13,17,30,538.0,75.0,4.0,26.0,228.0,67.01,39.84
2016,8,13,17,45,476.0,64.5,3.85,25.0,179.0,46.14,33.97
2016,8,13,18,0,414.0,54.0,3.7,24.0,130.0,40.38,28.88
2016,8,13,18,15,311.0,41.0,3.5,23.0,87.5,31.72,21.03
2016,8,13,18,30,208.0,28.0,3.3,22.0,45.0,21.81,10.58
2016,8,13,18,45,104.0,14.0,3.1,21.5,22.5,13.76,0.0
2016,8,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,143.5,17.5,1.5,16.5,33.5,73.84,26.91
2016,8,14,6,0,287.0,35.0,1.7,17.0,67.0,159.89,117.69
2016,8,14,6,15,377.0,47.0,1.65,17.5,112.5,223.75,174.08
2016,8,14,6,30,467.0,59.0,1.6,18.0,158.0,296.16,235.74
2016,8,14,6,45,525.0,68.0,1.6,19.0,208.5,357.11,286.32
2016,8,14,7,0,583.0,77.0,1.6,20.0,259.0,422.48,338.28
2016,8,14,7,15,625.5,83.5,1.55,21.0,312.0,479.86,381.81
2016,8,14,7,30,668.0,90.0,1.5,22.0,365.0,539.55,425.16
2016,8,14,7,45,696.5,96.5,1.45,23.0,416.5,591.77,461.15
2016,8,14,8,0,725.0,103.0,1.4,24.0,468.0,644.49,496.08
2016,8,14,8,15,748.5,107.0,1.3,25.0,517.5,690.8,523.77
2016,8,14,8,30,772.0,111.0,1.2,26.0,567.0,734.12,548.25
2016,8,14,8,45,786.5,116.5,1.2,27.0,612.5,773.74,570.55
2016,8,14,9,0,801.0,122.0,1.2,28.0,658.0,811.78,591.35
2016,8,14,9,15,815.0,124.5,1.15,28.5,699.5,844.34,608.75
2016,8,14,9,30,829.0,127.0,1.1,29.0,741.0,874.91,624.62
2016,8,14,9,45,845.0,127.0,1.05,30.0,778.5,902.37,637.02
2016,8,14,10,0,861.0,127.0,1.0,31.0,816.0,922.37,644.61
2016,8,14,10,15,868.5,128.5,1.05,31.0,845.5,938.94,654.37
2016,8,14,10,30,876.0,130.0,1.1,31.0,875.0,952.7,662.55
2016,8,14,10,45,866.5,140.0,1.15,31.5,892.5,956.38,663.38
2016,8,14,11,0,857.0,150.0,1.2,32.0,910.0,961.72,665.44
2016,8,14,11,15,861.0,151.0,1.35,32.0,925.0,962.37,667.57
2016,8,14,11,30,865.0,152.0,1.5,32.0,940.0,955.73,665.26
2016,8,14,11,45,846.5,165.0,1.65,32.5,940.5,946.06,659.73
2016,8,14,12,0,828.0,178.0,1.8,33.0,941.0,929.39,649.8
2016,8,14,12,15,827.5,178.0,1.95,33.0,940.0,913.58,641.68
2016,8,14,12,30,827.0,178.0,2.1,33.0,939.0,895.17,631.77
2016,8,14,12,45,846.0,164.5,2.25,33.0,936.0,877.77,622.38
2016,8,14,13,0,865.0,151.0,2.4,33.0,933.0,855.87,609.97
2016,8,14,13,15,860.5,150.0,2.55,33.0,916.0,826.49,592.55
2016,8,14,13,30,856.0,149.0,2.7,33.0,899.0,793.79,572.75
2016,8,14,13,45,828.5,159.0,2.9,33.0,868.0,752.76,547.35
2016,8,14,14,0,801.0,169.0,3.1,33.0,837.0,711.49,519.52
2016,8,14,14,15,791.0,166.0,3.25,32.5,806.0,669.75,491.91
2016,8,14,14,30,781.0,163.0,3.4,32.0,775.0,627.16,462.85
2016,8,14,14,45,755.0,166.0,3.6,31.5,734.0,577.62,427.96
2016,8,14,15,0,729.0,169.0,3.8,31.0,693.0,531.23,394.23
2016,8,14,15,15,711.5,164.0,3.95,30.5,650.5,482.93,358.15
2016,8,14,15,30,694.0,159.0,4.1,30.0,608.0,435.37,321.52
2016,8,14,15,45,670.0,154.0,4.25,29.5,560.5,386.27,282.8
2016,8,14,16,0,646.0,149.0,4.4,29.0,513.0,338.97,244.57
2016,8,14,16,15,617.5,141.5,4.45,28.0,463.0,290.21,205.16
2016,8,14,16,30,589.0,134.0,4.5,27.0,413.0,244.13,167.6
2016,8,14,16,45,558.0,123.5,4.55,26.5,363.0,197.92,130.28
2016,8,14,17,0,527.0,113.0,4.6,26.0,313.0,154.46,96.92
2016,8,14,17,15,477.5,102.0,4.55,25.0,262.0,112.49,68.99
2016,8,14,17,30,428.0,91.0,4.5,24.0,211.0,75.74,50.21
2016,8,14,17,45,371.5,76.0,4.45,23.5,164.0,55.59,42.3
2016,8,14,18,0,315.0,61.0,4.4,23.0,117.0,45.77,33.57
2016,8,14,18,15,226.5,43.5,4.25,22.0,77.0,33.32,22.39
2016,8,14,18,30,138.0,26.0,4.1,21.0,37.0,20.22,8.89
2016,8,14,18,45,69.0,13.0,4.0,20.0,18.5,12.78,0.0
2016,8,14,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,189.0,15.5,2.85,13.5,36.0,86.55,26.8
2016,8,15,6,0,378.0,31.0,2.9,14.0,72.0,187.53,139.24
2016,8,15,6,15,472.0,40.0,2.85,14.5,120.0,253.66,199.73
2016,8,15,6,30,566.0,49.0,2.8,15.0,168.0,328.7,265.35
2016,8,15,6,45,626.5,55.0,2.8,15.5,221.0,391.65,319.68
2016,8,15,7,0,687.0,61.0,2.8,16.0,274.0,456.92,373.88
2016,8,15,7,15,726.5,65.5,2.65,16.5,328.5,514.81,419.82
2016,8,15,7,30,766.0,70.0,2.5,17.0,383.0,574.55,465.24
2016,8,15,7,45,794.5,73.5,2.4,18.0,436.5,627.27,502.79
2016,8,15,8,0,823.0,77.0,2.3,19.0,490.0,680.29,537.56
2016,8,15,8,15,843.5,80.0,2.15,19.5,540.5,726.78,566.97
2016,8,15,8,30,864.0,83.0,2.0,20.0,591.0,767.82,591.65
2016,8,15,8,45,878.5,85.5,1.95,21.0,638.0,806.86,613.95
2016,8,15,9,0,893.0,88.0,1.9,22.0,685.0,844.17,634.53
2016,8,15,9,15,905.0,90.0,1.9,22.5,727.0,876.83,653.32
2016,8,15,9,30,917.0,92.0,1.9,23.0,769.0,907.2,670.43
2016,8,15,9,45,916.0,98.5,1.9,24.0,802.5,928.37,680.06
2016,8,15,10,0,915.0,105.0,1.9,25.0,836.0,946.39,687.69
2016,8,15,10,15,922.0,106.5,1.95,25.5,866.0,963.26,696.54
2016,8,15,10,30,929.0,108.0,2.0,26.0,896.0,977.14,703.53
2016,8,15,10,45,927.5,112.5,2.15,27.0,916.5,983.13,705.34
2016,8,15,11,0,926.0,117.0,2.3,28.0,937.0,985.85,705.17
2016,8,15,11,15,929.5,118.0,2.4,28.0,951.5,986.43,706.02
2016,8,15,11,30,933.0,119.0,2.5,28.0,966.0,983.81,704.94
2016,8,15,11,45,926.5,124.0,2.65,28.5,970.5,972.84,697.68
2016,8,15,12,0,920.0,129.0,2.8,29.0,975.0,958.86,688.55
2016,8,15,12,15,920.0,129.0,2.9,29.0,974.0,942.9,679.15
2016,8,15,12,30,920.0,129.0,3.0,29.0,973.0,924.05,667.87
2016,8,15,12,45,904.0,136.5,3.2,29.0,959.0,896.02,651.2
2016,8,15,13,0,888.0,144.0,3.4,29.0,945.0,865.91,632.97
2016,8,15,13,15,883.5,143.0,3.55,29.0,928.0,835.19,613.8
2016,8,15,13,30,879.0,142.0,3.7,29.0,911.0,802.32,592.97
2016,8,15,13,45,867.5,143.5,3.85,29.0,884.5,764.11,568.24
2016,8,15,14,0,856.0,145.0,4.0,29.0,858.0,724.64,541.36
2016,8,15,14,15,847.0,143.0,4.1,28.5,826.0,682.42,512.28
2016,8,15,14,30,838.0,141.0,4.2,28.0,794.0,639.12,481.62
2016,8,15,14,45,825.0,138.5,4.3,27.5,756.0,592.23,447.45
2016,8,15,15,0,812.0,136.0,4.4,27.0,718.0,545.02,412.04
2016,8,15,15,15,796.5,132.5,4.4,26.5,674.5,495.64,373.79
2016,8,15,15,30,781.0,129.0,4.4,26.0,631.0,446.63,334.77
2016,8,15,15,45,762.5,124.0,4.4,25.5,583.5,392.26,290.73
2016,8,15,16,0,744.0,119.0,4.4,25.0,536.0,342.21,248.91
2016,8,15,16,15,717.0,114.0,4.35,24.5,485.0,291.13,205.78
2016,8,15,16,30,690.0,109.0,4.3,24.0,434.0,242.46,164.5
2016,8,15,16,45,657.5,101.5,4.3,23.5,381.5,193.27,123.94
2016,8,15,17,0,625.0,94.0,4.3,23.0,329.0,147.45,88.39
2016,8,15,17,15,575.5,86.0,4.2,22.0,276.0,103.54,59.56
2016,8,15,17,30,526.0,78.0,4.1,21.0,223.0,65.09,41.94
2016,8,15,17,45,461.0,66.5,4.0,20.0,173.5,48.61,36.84
2016,8,15,18,0,396.0,55.0,3.9,19.0,124.0,41.99,30.85
2016,8,15,18,15,290.0,40.5,3.8,18.0,81.5,31.0,20.76
2016,8,15,18,30,184.0,26.0,3.7,17.0,39.0,20.33,8.42
2016,8,15,18,45,92.0,13.0,3.65,16.5,19.5,12.78,0.0
2016,8,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,158.5,16.5,2.0,12.5,33.5,77.68,17.24
2016,8,16,6,0,317.0,33.0,2.2,13.0,67.0,167.3,123.88
2016,8,16,6,15,412.5,44.0,2.05,13.5,113.5,233.3,183.81
2016,8,16,6,30,508.0,55.0,1.9,14.0,160.0,308.39,248.95
2016,8,16,6,45,568.5,63.0,1.8,15.0,212.5,371.07,301.9
2016,8,16,7,0,629.0,71.0,1.7,16.0,265.0,438.37,356.12
2016,8,16,7,15,382.5,119.0,1.55,17.0,244.0,372.27,301.48
2016,8,16,7,30,136.0,167.0,1.4,18.0,223.0,271.42,217.51
2016,8,16,7,45,143.0,191.5,1.3,19.0,257.0,307.12,244.49
2016,8,16,8,0,150.0,216.0,1.2,20.0,291.0,342.8,269.96
2016,8,16,8,15,484.0,158.5,1.15,21.0,436.0,545.79,426.37
2016,8,16,8,30,818.0,101.0,1.1,22.0,581.0,755.76,572.43
2016,8,16,8,45,832.0,105.5,1.1,23.0,627.0,795.2,592.67
2016,8,16,9,0,846.0,110.0,1.1,24.0,673.0,832.94,613.29
2016,8,16,9,15,859.5,112.5,1.05,24.5,715.5,866.1,631.03
2016,8,16,9,30,873.0,115.0,1.0,25.0,758.0,892.07,643.89
2016,8,16,9,45,870.5,123.5,1.0,26.0,791.0,912.93,652.99
2016,8,16,10,0,868.0,132.0,1.0,27.0,824.0,935.91,663.41
2016,8,16,10,15,876.0,133.5,1.05,27.5,853.5,947.64,668.93
2016,8,16,10,30,884.0,135.0,1.1,28.0,883.0,961.77,676.16
2016,8,16,10,45,876.5,144.0,1.15,28.5,901.5,966.21,677.47
2016,8,16,11,0,869.0,153.0,1.2,29.0,920.0,972.35,680.05
2016,8,16,11,15,873.0,154.0,1.3,29.0,935.0,972.83,681.37
2016,8,16,11,30,877.0,155.0,1.4,29.0,950.0,970.25,680.92
2016,8,16,11,45,865.0,163.5,1.5,29.5,952.5,957.55,672.92
2016,8,16,12,0,853.0,172.0,1.6,30.0,955.0,942.04,663.27
2016,8,16,12,15,853.0,171.5,1.7,30.0,953.5,925.72,654.43
2016,8,16,12,30,853.0,171.0,1.8,30.0,952.0,906.71,643.83
2016,8,16,12,45,847.0,172.5,1.9,30.5,941.0,881.98,628.25
2016,8,16,13,0,841.0,174.0,2.0,31.0,930.0,855.0,611.18
2016,8,16,13,15,836.5,172.5,2.1,30.5,913.0,824.29,593.97
2016,8,16,13,30,832.0,171.0,2.2,30.0,896.0,791.59,575.17
2016,8,16,13,45,818.5,172.5,2.3,30.0,869.0,753.38,550.53
2016,8,16,14,0,805.0,174.0,2.4,30.0,842.0,714.11,524.03
2016,8,16,14,15,795.0,171.5,2.45,30.0,810.5,672.57,495.23
2016,8,16,14,30,785.0,169.0,2.5,30.0,779.0,627.83,463.6
2016,8,16,14,45,775.0,164.0,2.6,30.0,741.5,582.1,430.67
2016,8,16,15,0,765.0,159.0,2.7,30.0,704.0,535.95,396.48
2016,8,16,15,15,747.5,154.5,2.75,29.5,660.5,486.46,359.52
2016,8,16,15,30,730.0,150.0,2.8,29.0,617.0,437.65,321.93
2016,8,16,15,45,716.0,142.0,2.9,28.5,571.0,387.92,282.64
2016,8,16,16,0,702.0,134.0,3.0,28.0,525.0,338.97,242.84
2016,8,16,16,15,673.5,127.5,3.05,27.5,474.0,288.33,201.31
2016,8,16,16,30,645.0,121.0,3.1,27.0,423.0,240.33,161.74
2016,8,16,16,45,617.5,111.0,3.15,26.5,371.5,192.22,122.86
2016,8,16,17,0,590.0,101.0,3.2,26.0,320.0,146.99,88.43
2016,8,16,17,15,539.0,91.5,3.05,25.0,267.5,103.71,60.78
2016,8,16,17,30,488.0,82.0,2.9,24.0,215.0,66.08,44.12
2016,8,16,17,45,427.5,68.5,2.8,23.0,166.5,50.06,37.6
2016,8,16,18,0,367.0,55.0,2.7,22.0,118.0,41.26,29.78
2016,8,16,18,15,264.5,39.5,2.8,21.0,76.5,30.29,19.78
2016,8,16,18,30,162.0,24.0,2.9,20.0,35.0,18.74,6.22
2016,8,16,18,45,81.0,12.0,3.0,19.0,17.5,11.8,0.0
2016,8,16,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,17.5,1.9,14.5,29.0,62.19,6.22
2016,8,17,6,0,221.0,35.0,2.1,15.0,58.0,134.85,98.3
2016,8,17,6,15,311.0,49.5,2.05,15.5,102.0,196.93,153.84
2016,8,17,6,30,401.0,64.0,2.0,16.0,146.0,267.83,214.9
2016,8,17,6,45,210.0,87.0,1.95,17.0,131.0,210.12,169.92
2016,8,17,7,0,19.0,110.0,1.9,18.0,116.0,122.69,96.93
2016,8,17,7,15,26.5,131.0,1.8,19.0,141.0,154.9,123.0
2016,8,17,7,30,34.0,152.0,1.7,20.0,166.0,182.28,144.3
2016,8,17,7,45,353.0,135.0,1.6,21.0,309.5,398.73,318.83
2016,8,17,8,0,672.0,118.0,1.5,22.0,453.0,620.26,484.05
2016,8,17,8,15,698.0,123.5,1.5,23.0,502.5,668.17,513.85
2016,8,17,8,30,724.0,129.0,1.5,24.0,552.0,715.85,543.28
2016,8,17,8,45,736.0,136.5,1.5,25.0,596.0,754.05,565.26
2016,8,17,9,0,748.0,144.0,1.5,26.0,640.0,790.63,585.77
2016,8,17,9,15,763.0,148.0,1.6,26.5,681.5,824.1,606.07
2016,8,17,9,30,778.0,152.0,1.7,27.0,723.0,852.49,622.91
2016,8,17,9,45,799.5,149.5,1.85,28.0,761.5,881.12,639.13
2016,8,17,10,0,821.0,147.0,2.0,29.0,800.0,907.71,653.87
2016,8,17,10,15,829.5,149.0,2.05,29.0,829.5,924.88,664.15
2016,8,17,10,30,838.0,151.0,2.1,29.0,859.0,939.32,672.86
2016,8,17,10,45,826.5,163.0,2.2,29.5,876.0,942.72,673.81
2016,8,17,11,0,815.0,175.0,2.3,30.0,893.0,942.92,672.91
2016,8,17,11,15,819.5,176.0,2.4,30.0,907.5,943.77,673.9
2016,8,17,11,30,824.0,177.0,2.5,30.0,922.0,941.73,673.11
2016,8,17,11,45,807.0,189.0,2.6,30.5,923.0,928.14,663.68
2016,8,17,12,0,790.0,201.0,2.7,31.0,924.0,911.97,652.73
2016,8,17,12,15,789.5,200.5,2.8,31.0,922.5,895.94,643.23
2016,8,17,12,30,789.0,200.0,2.9,31.0,921.0,877.44,632.11
2016,8,17,12,45,802.0,190.0,3.0,31.0,916.0,858.81,620.89
2016,8,17,13,0,815.0,180.0,3.1,31.0,911.0,837.3,607.73
2016,8,17,13,15,810.0,178.5,3.15,31.0,894.0,806.84,588.29
2016,8,17,13,30,805.0,177.0,3.2,31.0,877.0,774.5,567.52
2016,8,17,13,45,782.5,183.5,3.3,31.0,848.0,735.33,540.81
2016,8,17,14,0,760.0,190.0,3.4,31.0,819.0,694.18,512.19
2016,8,17,14,15,749.5,186.5,3.45,30.5,787.5,652.58,483.82
2016,8,17,14,30,739.0,183.0,3.5,30.0,756.0,610.29,454.21
2016,8,17,14,45,717.5,182.5,3.6,30.0,716.0,564.07,420.16
2016,8,17,15,0,696.0,182.0,3.7,30.0,676.0,518.52,385.83
2016,8,17,15,15,677.5,177.0,3.75,29.5,633.5,471.24,350.14
2016,8,17,15,30,659.0,172.0,3.8,29.0,591.0,424.87,314.15
2016,8,17,15,45,626.5,168.0,3.9,28.5,542.0,375.33,275.13
2016,8,17,16,0,594.0,164.0,4.0,28.0,493.0,328.56,237.53
2016,8,17,16,15,564.0,155.0,4.0,27.0,443.5,280.71,199.06
2016,8,17,16,30,534.0,146.0,4.0,26.0,394.0,235.5,162.57
2016,8,17,16,45,486.0,137.0,4.05,25.5,342.0,190.25,127.21
2016,8,17,17,0,438.0,128.0,4.1,25.0,290.0,149.93,97.68
2016,8,17,17,15,389.0,113.0,4.0,24.0,240.0,109.66,71.44
2016,8,17,17,30,340.0,98.0,3.9,23.0,190.0,74.63,58.86
2016,8,17,17,45,274.0,80.0,3.85,22.0,143.5,59.3,45.69
2016,8,17,18,0,208.0,62.0,3.8,21.0,97.0,49.67,37.06
2016,8,17,18,15,138.0,40.5,3.75,20.0,60.0,33.22,22.21
2016,8,17,18,30,68.0,19.0,3.7,19.0,23.0,16.1,3.46
2016,8,17,18,45,34.0,9.5,3.65,18.5,11.5,9.34,0.0
2016,8,17,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,45,43.0,15.0,1.95,13.5,19.5,33.57,0.0
2016,8,18,6,0,86.0,30.0,2.1,14.0,39.0,73.0,51.4
2016,8,18,6,15,140.0,53.5,2.0,14.5,78.0,126.68,98.5
2016,8,18,6,30,194.0,77.0,1.9,15.0,117.0,184.05,147.91
2016,8,18,6,45,142.0,101.0,1.8,15.5,135.0,187.44,151.96
2016,8,18,7,0,90.0,125.0,1.7,16.0,153.0,191.52,155.17
2016,8,18,7,15,117.0,145.0,1.6,17.0,188.0,231.65,187.49
2016,8,18,7,30,144.0,165.0,1.5,18.0,223.0,273.82,220.39
2016,8,18,7,45,179.0,187.5,1.45,19.0,269.5,326.07,260.34
2016,8,18,8,0,214.0,210.0,1.4,20.0,316.0,380.44,300.63
2016,8,18,8,15,358.5,207.5,1.35,21.0,407.0,497.43,388.58
2016,8,18,8,30,503.0,205.0,1.3,22.0,498.0,624.4,478.93
2016,8,18,8,45,521.0,216.0,1.3,23.0,541.0,664.15,502.9
2016,8,18,9,0,539.0,227.0,1.3,24.0,584.0,703.22,526.59
2016,8,18,9,15,556.5,234.5,1.35,24.5,623.5,737.19,547.92
2016,8,18,9,30,574.0,242.0,1.4,25.0,663.0,770.03,568.26
2016,8,18,9,45,591.0,246.5,1.5,26.0,698.0,797.88,584.52
2016,8,18,10,0,608.0,251.0,1.6,27.0,733.0,826.3,600.93
2016,8,18,10,15,618.5,255.5,1.7,27.5,761.5,844.86,611.9
2016,8,18,10,30,629.0,260.0,1.8,28.0,790.0,861.27,621.54
2016,8,18,10,45,609.5,279.0,1.9,28.5,803.0,862.2,620.31
2016,8,18,11,0,590.0,298.0,2.0,29.0,816.0,859.95,617.23
2016,8,18,11,15,595.0,300.5,2.05,29.0,830.5,862.37,618.85
2016,8,18,11,30,600.0,303.0,2.1,29.0,845.0,862.67,619.12
2016,8,18,11,45,571.5,322.5,2.2,29.0,841.5,847.0,608.5
2016,8,18,12,0,543.0,342.0,2.3,29.0,838.0,829.68,596.89
2016,8,18,12,15,543.0,341.5,2.35,29.0,837.0,816.62,588.66
2016,8,18,12,30,543.0,341.0,2.4,29.0,836.0,801.8,579.21
2016,8,18,12,45,566.5,324.0,2.5,29.5,835.5,789.26,571.18
2016,8,18,13,0,590.0,307.0,2.6,30.0,835.0,774.19,561.33
2016,8,18,13,15,584.5,304.0,2.7,29.5,818.5,746.93,544.64
2016,8,18,13,30,579.0,301.0,2.8,29.0,802.0,718.49,526.88
2016,8,18,13,45,543.0,310.5,2.9,29.0,770.0,678.64,499.23
2016,8,18,14,0,507.0,320.0,3.0,29.0,738.0,639.86,471.99
2016,8,18,14,15,496.0,312.0,3.1,28.5,708.5,602.75,447.01
2016,8,18,14,30,485.0,304.0,3.2,28.0,679.0,565.61,421.39
2016,8,18,14,45,456.5,300.0,3.3,28.0,639.0,522.42,389.86
2016,8,18,15,0,428.0,296.0,3.4,28.0,599.0,481.0,359.14
2016,8,18,15,15,410.5,283.0,3.5,27.5,558.5,442.1,330.5
2016,8,18,15,30,393.0,270.0,3.6,27.0,518.0,401.19,299.79
2016,8,18,15,45,368.5,254.5,3.7,26.5,473.0,356.91,266.04
2016,8,18,16,0,344.0,239.0,3.8,26.0,428.0,314.77,233.44
2016,8,18,16,15,319.0,219.5,3.8,25.0,381.5,271.5,200.04
2016,8,18,16,30,294.0,200.0,3.8,24.0,335.0,230.73,168.43
2016,8,18,16,45,265.0,177.0,3.8,23.5,287.5,189.16,136.33
2016,8,18,17,0,236.0,154.0,3.8,23.0,240.0,150.76,107.62
2016,8,18,17,15,203.0,128.0,3.8,22.0,193.5,113.18,81.26
2016,8,18,17,30,170.0,102.0,3.8,21.0,147.0,79.49,63.54
2016,8,18,17,45,134.5,76.0,3.8,20.0,106.5,63.57,49.74
2016,8,18,18,0,99.0,50.0,3.8,19.0,66.0,40.59,29.49
2016,8,18,18,15,63.5,30.0,3.75,18.0,38.5,26.8,16.89
2016,8,18,18,30,28.0,10.0,3.7,17.0,11.0,8.67,0.0
2016,8,18,18,45,14.0,5.0,3.7,16.5,5.5,4.91,0.0
2016,8,18,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,39.0,14.0,2.15,13.5,17.5,30.8,0.0
2016,8,19,6,0,78.0,28.0,2.4,14.0,35.0,67.34,46.68
2016,8,19,6,15,129.5,51.5,2.35,14.5,73.5,119.73,92.77
2016,8,19,6,30,181.0,75.0,2.3,15.0,112.0,175.48,140.92
2016,8,19,6,45,98.0,91.5,2.25,15.5,112.5,153.55,123.96
2016,8,19,7,0,15.0,108.0,2.2,16.0,113.0,118.45,94.26
2016,8,19,7,15,25.5,129.5,2.1,16.5,139.5,152.74,122.51
2016,8,19,7,30,36.0,151.0,2.0,17.0,166.0,182.51,146.38
2016,8,19,7,45,78.5,181.5,1.95,18.0,219.0,244.57,196.0
2016,8,19,8,0,121.0,212.0,1.9,19.0,272.0,317.38,252.41
2016,8,19,8,15,178.5,233.0,1.75,20.0,332.0,385.04,303.35
2016,8,19,8,30,236.0,254.0,1.6,21.0,392.0,455.96,354.91
2016,8,19,8,45,253.0,274.5,1.5,22.0,432.5,505.52,388.12
2016,8,19,9,0,270.0,295.0,1.4,23.0,473.0,546.44,414.37
2016,8,19,9,15,433.0,263.5,1.35,23.5,570.5,662.53,497.58
2016,8,19,9,30,596.0,232.0,1.3,24.0,668.0,777.22,575.74
2016,8,19,9,45,577.5,254.5,1.3,24.5,693.5,793.22,582.21
2016,8,19,10,0,559.0,277.0,1.3,25.0,719.0,806.26,587.77
2016,8,19,10,15,569.5,282.0,1.3,25.5,747.0,824.63,597.83
2016,8,19,10,30,580.0,287.0,1.3,26.0,775.0,841.08,606.52
2016,8,19,10,45,588.5,290.5,1.3,27.0,796.0,852.08,610.51
2016,8,19,11,0,597.0,294.0,1.3,28.0,817.0,860.92,613.17
2016,8,19,11,15,601.5,296.5,1.3,28.5,831.0,863.29,612.93
2016,8,19,11,30,606.0,299.0,1.3,29.0,845.0,862.74,611.0
2016,8,19,11,45,611.0,298.0,1.3,29.5,852.0,856.98,605.97
2016,8,19,12,0,616.0,297.0,1.3,30.0,859.0,849.0,599.65
2016,8,19,12,15,615.5,297.0,1.4,30.0,857.5,834.98,591.81
2016,8,19,12,30,615.0,297.0,1.5,30.0,856.0,819.01,582.65
2016,8,19,12,45,606.0,299.0,1.6,30.0,844.5,796.01,568.63
2016,8,19,13,0,597.0,301.0,1.7,30.0,833.0,772.4,554.01
2016,8,19,13,15,591.0,297.5,1.85,30.0,816.0,744.11,536.62
2016,8,19,13,30,585.0,294.0,2.0,30.0,799.0,714.64,518.03
2016,8,19,13,45,577.5,289.0,2.15,30.0,775.5,681.69,496.65
2016,8,19,14,0,570.0,284.0,2.3,30.0,752.0,647.96,474.22
2016,8,19,14,15,558.0,278.0,2.45,29.5,721.5,609.81,449.05
2016,8,19,14,30,546.0,272.0,2.6,29.0,691.0,571.55,423.08
2016,8,19,14,45,531.5,263.5,2.8,29.0,655.0,529.72,393.17
2016,8,19,15,0,517.0,255.0,3.0,29.0,619.0,488.34,362.82
2016,8,19,15,15,498.0,245.0,3.15,28.5,578.0,444.2,330.3
2016,8,19,15,30,479.0,235.0,3.3,28.0,537.0,401.28,297.84
2016,8,19,15,45,456.0,222.5,3.45,27.5,492.0,356.13,263.04
2016,8,19,16,0,433.0,210.0,3.6,27.0,447.0,312.95,229.1
2016,8,19,16,15,404.5,195.0,3.7,26.0,399.5,272.39,197.33
2016,8,19,16,30,376.0,180.0,3.8,25.0,352.0,230.49,164.52
2016,8,19,16,45,342.0,162.0,3.9,24.5,303.5,188.18,131.84
2016,8,19,17,0,308.0,144.0,4.0,24.0,255.0,149.42,103.31
2016,8,19,17,15,267.5,122.5,4.0,23.0,208.0,111.33,77.83
2016,8,19,17,30,227.0,101.0,4.0,22.0,161.0,77.78,61.8
2016,8,19,17,45,181.0,77.5,4.0,21.0,118.0,61.07,47.35
2016,8,19,18,0,135.0,54.0,4.0,20.0,75.0,43.63,31.92
2016,8,19,18,15,86.5,32.5,3.95,19.0,44.0,26.98,16.81
2016,8,19,18,30,38.0,11.0,3.9,18.0,13.0,9.51,0.0
2016,8,19,18,45,19.0,5.5,3.85,17.5,6.5,5.41,0.0
2016,8,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,14.0,1.75,12.5,18.5,32.75,0.0
2016,8,20,6,0,92.0,28.0,1.9,13.0,37.0,72.35,50.2
2016,8,20,6,15,149.5,50.5,1.85,13.5,75.5,126.25,98.11
2016,8,20,6,30,207.0,73.0,1.8,14.0,114.0,184.22,148.32
2016,8,20,6,45,259.0,93.5,1.75,14.5,160.5,241.56,197.24
2016,8,20,7,0,311.0,114.0,1.7,15.0,207.0,303.1,248.25
2016,8,20,7,15,352.5,130.5,1.65,16.0,255.5,357.67,291.58
2016,8,20,7,30,394.0,147.0,1.6,17.0,304.0,423.11,341.61
2016,8,20,7,45,429.5,160.0,1.6,18.0,353.0,475.53,380.17
2016,8,20,8,0,465.0,173.0,1.6,19.0,402.0,529.58,418.74
2016,8,20,8,15,492.0,184.0,1.55,19.5,449.0,576.46,451.35
2016,8,20,8,30,519.0,195.0,1.5,20.0,496.0,623.72,483.38
2016,8,20,8,45,541.5,203.5,1.5,21.0,540.0,664.75,509.55
2016,8,20,9,0,564.0,212.0,1.5,22.0,584.0,705.32,534.78
2016,8,20,9,15,581.5,219.5,1.5,22.5,623.5,739.85,556.31
2016,8,20,9,30,599.0,227.0,1.5,23.0,663.0,775.77,578.38
2016,8,20,9,45,667.5,203.5,1.5,24.0,711.5,820.5,606.4
2016,8,20,10,0,736.0,180.0,1.5,25.0,760.0,864.5,631.45
2016,8,20,10,15,745.5,182.5,1.6,25.5,788.5,881.66,641.1
2016,8,20,10,30,755.0,185.0,1.7,26.0,817.0,896.32,649.47
2016,8,20,10,45,759.0,188.5,1.8,27.0,838.0,904.37,652.35
2016,8,20,11,0,763.0,192.0,1.9,28.0,859.0,909.68,653.58
2016,8,20,11,15,767.0,193.0,2.05,28.0,873.0,906.87,652.78
