Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,30,771.0,194.0,2.2,28.0,887.0,904.39,652.28
2016,8,20,11,45,769.5,196.5,2.35,28.5,892.0,895.7,646.47
2016,8,20,12,0,768.0,199.0,2.5,29.0,897.0,884.41,639.03
2016,8,20,12,15,768.0,199.0,2.6,29.0,895.5,869.51,630.13
2016,8,20,12,30,768.0,199.0,2.7,29.0,894.0,852.17,619.65
2016,8,20,12,45,766.5,197.5,2.85,29.5,885.5,829.82,604.92
2016,8,20,13,0,765.0,196.0,3.0,30.0,877.0,805.48,588.84
2016,8,20,13,15,760.5,194.0,3.1,29.5,860.0,775.64,570.9
2016,8,20,13,30,756.0,192.0,3.2,29.0,843.0,744.05,550.77
2016,8,20,13,45,742.0,193.5,3.35,29.0,817.0,707.36,525.61
2016,8,20,14,0,728.0,195.0,3.5,29.0,791.0,669.84,499.37
2016,8,20,14,15,717.5,191.5,3.6,28.5,760.0,629.35,471.38
2016,8,20,14,30,707.0,188.0,3.7,28.0,729.0,588.26,442.21
2016,8,20,14,45,689.5,185.0,3.8,28.0,691.0,543.36,408.62
2016,8,20,15,0,672.0,182.0,3.9,28.0,653.0,498.86,374.55
2016,8,20,15,15,653.5,176.5,3.95,27.5,611.0,452.27,338.82
2016,8,20,15,30,635.0,171.0,4.0,27.0,569.0,406.65,302.87
2016,8,20,15,45,611.0,164.0,4.1,27.0,522.5,358.86,264.04
2016,8,20,16,0,587.0,157.0,4.2,27.0,476.0,313.01,226.14
2016,8,20,16,15,556.5,148.0,4.2,26.0,427.0,265.81,187.89
2016,8,20,16,30,526.0,139.0,4.2,25.0,378.0,221.15,151.72
2016,8,20,16,45,487.5,128.0,4.2,24.5,328.0,176.62,116.67
2016,8,20,17,0,449.0,117.0,4.2,24.0,278.0,136.07,87.06
2016,8,20,17,15,399.0,103.0,4.1,23.0,228.5,96.6,62.56
2016,8,20,17,30,349.0,89.0,4.0,22.0,179.0,64.49,50.35
2016,8,20,17,45,284.5,71.5,3.9,21.0,133.5,53.06,40.4
2016,8,20,18,0,220.0,54.0,3.8,20.0,88.0,41.0,29.6
2016,8,20,18,15,143.5,34.0,3.7,19.0,53.0,26.19,15.99
2016,8,20,18,30,67.0,14.0,3.6,18.0,18.0,10.77,0.0
2016,8,20,18,45,33.5,7.0,3.5,17.5,9.0,6.88,0.0
2016,8,20,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,15.0,2.25,12.5,20.5,31.66,0.0
2016,8,21,6,0,115.0,30.0,2.4,13.0,41.0,83.54,58.06
2016,8,21,6,15,184.5,50.5,2.4,13.5,80.5,139.97,108.92
2016,8,21,6,30,254.0,71.0,2.4,14.0,120.0,208.8,168.39
2016,8,21,6,45,170.5,95.0,2.4,15.0,132.5,199.99,162.71
2016,8,21,7,0,87.0,119.0,2.4,16.0,145.0,182.5,147.98
2016,8,21,7,15,106.5,140.5,2.35,16.5,178.5,219.95,178.73
2016,8,21,7,30,126.0,162.0,2.3,17.0,212.0,258.71,209.69
2016,8,21,7,45,94.5,181.5,2.25,18.0,222.0,255.09,204.76
2016,8,21,8,0,63.0,201.0,2.2,19.0,232.0,256.12,203.35
2016,8,21,8,15,146.5,227.0,2.15,19.5,309.0,354.3,280.75
2016,8,21,8,30,230.0,253.0,2.1,20.0,386.0,449.49,353.02
2016,8,21,8,45,157.5,274.0,2.05,21.0,368.0,419.71,325.85
2016,8,21,9,0,85.0,295.0,2.0,22.0,350.0,376.68,289.53
2016,8,21,9,15,384.0,240.5,2.0,22.5,516.0,594.84,456.74
2016,8,21,9,30,683.0,186.0,2.0,23.0,682.0,804.1,605.44
2016,8,21,9,45,690.0,193.5,2.05,24.0,715.5,828.3,616.69
2016,8,21,10,0,697.0,201.0,2.1,25.0,749.0,850.23,628.08
2016,8,21,10,15,707.0,204.0,2.15,25.5,777.5,867.77,637.77
2016,8,21,10,30,717.0,207.0,2.2,26.0,806.0,882.93,645.96
2016,8,21,10,45,719.5,212.0,2.25,26.5,826.5,890.77,649.42
2016,8,21,11,0,722.0,217.0,2.3,27.0,847.0,895.95,651.31
2016,8,21,11,15,726.5,218.5,2.4,27.5,861.0,896.73,650.87
2016,8,21,11,30,731.0,220.0,2.5,28.0,875.0,894.87,648.83
2016,8,21,11,45,727.5,224.0,2.6,28.5,880.0,885.67,642.1
2016,8,21,12,0,724.0,228.0,2.7,29.0,885.0,874.0,633.87
2016,8,21,12,15,723.5,228.0,2.85,29.0,883.0,858.65,624.87
2016,8,21,12,30,723.0,228.0,3.0,29.0,881.0,841.02,614.33
2016,8,21,12,45,736.0,217.5,3.15,29.0,876.0,822.26,602.98
2016,8,21,13,0,749.0,207.0,3.3,29.0,871.0,800.85,589.78
2016,8,21,13,15,743.0,205.0,3.45,28.5,853.0,770.17,570.62
2016,8,21,13,30,737.0,203.0,3.6,28.0,835.0,737.87,549.9
2016,8,21,13,45,720.0,205.0,3.75,28.0,808.0,700.06,523.57
2016,8,21,14,0,703.0,207.0,3.9,28.0,781.0,661.71,496.36
2016,8,21,14,15,691.5,203.0,4.0,27.5,749.5,621.02,467.91
2016,8,21,14,30,680.0,199.0,4.1,27.0,718.0,579.86,438.39
2016,8,21,14,45,661.5,196.0,4.2,27.0,680.0,535.55,404.92
2016,8,21,15,0,643.0,193.0,4.3,27.0,642.0,491.79,371.14
2016,8,21,15,15,624.0,187.0,4.35,26.5,599.5,445.88,335.7
2016,8,21,15,30,605.0,181.0,4.4,26.0,557.0,401.04,300.2
2016,8,21,15,45,580.0,173.0,4.5,25.5,511.0,353.71,262.19
2016,8,21,16,0,555.0,165.0,4.6,25.0,465.0,307.92,224.72
2016,8,21,16,15,524.0,155.5,4.6,24.0,416.0,261.51,186.94
2016,8,21,16,30,493.0,146.0,4.6,23.0,367.0,218.03,151.63
2016,8,21,16,45,454.5,133.5,4.6,22.5,317.5,174.03,116.96
2016,8,21,17,0,416.0,121.0,4.6,22.0,268.0,134.05,87.76
2016,8,21,17,15,366.5,106.0,4.5,21.0,219.5,95.65,63.89
2016,8,21,17,30,317.0,91.0,4.4,20.0,171.0,66.28,52.31
2016,8,21,17,45,255.5,72.0,4.3,19.5,127.0,53.65,41.13
2016,8,21,18,0,194.0,53.0,4.2,19.0,83.0,42.89,31.28
2016,8,21,18,15,123.5,32.5,4.1,18.0,49.0,26.96,16.48
2016,8,21,18,30,53.0,12.0,4.0,17.0,15.0,10.34,0.0
2016,8,21,18,45,26.5,6.0,3.95,16.5,7.5,5.9,0.0
2016,8,21,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.5,3.05,11.5,6.5,6.39,0.0
2016,8,22,6,0,0.0,13.0,3.1,12.0,13.0,12.54,4.16
2016,8,22,6,15,0.0,26.0,3.05,12.5,26.0,25.1,15.44
2016,8,22,6,30,0.0,39.0,3.0,13.0,39.0,37.67,26.47
2016,8,22,6,45,0.0,54.5,2.95,13.5,54.5,52.92,39.65
2016,8,22,7,0,0.0,70.0,2.9,14.0,70.0,68.52,52.89
2016,8,22,7,15,0.0,86.0,2.8,14.5,86.0,84.57,66.24
2016,8,22,7,30,0.0,102.0,2.7,15.0,102.0,100.57,79.27
2016,8,22,7,45,98.0,154.5,2.65,16.0,202.0,233.52,189.96
2016,8,22,8,0,196.0,207.0,2.6,17.0,302.0,363.26,293.17
2016,8,22,8,15,190.5,231.5,2.5,17.5,332.5,391.32,312.67
2016,8,22,8,30,185.0,256.0,2.4,18.0,363.0,418.27,331.29
2016,8,22,8,45,423.0,212.0,2.35,19.0,481.5,578.16,454.79
2016,8,22,9,0,661.0,168.0,2.3,20.0,600.0,738.21,571.33
2016,8,22,9,15,677.5,173.0,2.35,20.5,640.5,771.66,591.39
2016,8,22,9,30,694.0,178.0,2.4,21.0,681.0,803.53,611.18
2016,8,22,9,45,688.5,191.5,2.45,22.0,711.0,823.33,621.32
2016,8,22,10,0,683.0,205.0,2.5,23.0,741.0,840.34,629.63
2016,8,22,10,15,693.0,208.5,2.6,23.5,769.0,858.18,640.11
2016,8,22,10,30,703.0,212.0,2.7,24.0,797.0,873.66,649.03
2016,8,22,10,45,708.5,215.0,2.85,24.5,818.0,882.04,653.61
2016,8,22,11,0,714.0,218.0,3.0,25.0,839.0,887.84,656.58
2016,8,22,11,15,718.5,219.5,3.15,25.5,852.5,888.57,656.25
2016,8,22,11,30,723.0,221.0,3.3,26.0,866.0,886.7,654.28
2016,8,22,11,45,723.0,222.5,3.45,26.5,872.0,878.17,647.94
2016,8,22,12,0,723.0,224.0,3.6,27.0,878.0,867.14,640.02
2016,8,22,12,15,722.5,223.5,3.7,27.0,876.0,851.31,629.91
2016,8,22,12,30,722.0,223.0,3.8,27.0,874.0,833.2,618.29
2016,8,22,12,45,683.5,243.5,3.95,27.0,854.0,801.71,596.42
2016,8,22,13,0,645.0,264.0,4.1,27.0,834.0,769.66,573.8
2016,8,22,13,15,639.5,261.5,4.2,27.0,817.0,741.42,554.45
2016,8,22,13,30,634.0,259.0,4.3,27.0,800.0,711.86,533.87
2016,8,22,13,45,627.0,254.0,4.45,27.0,776.5,677.77,509.95
2016,8,22,14,0,620.0,249.0,4.6,27.0,753.0,642.76,485.13
2016,8,22,14,15,608.5,244.0,4.6,26.5,722.5,604.2,457.67
2016,8,22,14,30,597.0,239.0,4.6,26.0,692.0,565.4,429.45
2016,8,22,14,45,586.5,230.0,4.7,25.5,656.5,523.66,398.73
2016,8,22,15,0,576.0,221.0,4.8,25.0,621.0,481.58,366.92
2016,8,22,15,15,557.0,213.5,4.8,24.5,579.5,437.15,332.34
2016,8,22,15,30,538.0,206.0,4.8,24.0,538.0,393.84,297.85
2016,8,22,15,45,520.0,193.5,4.8,24.0,494.5,347.84,260.14
2016,8,22,16,0,502.0,181.0,4.8,24.0,451.0,303.26,223.05
2016,8,22,16,15,471.5,169.5,4.7,23.0,403.0,257.96,186.3
2016,8,22,16,30,441.0,158.0,4.6,22.0,355.0,215.61,152.1
2016,8,22,16,45,409.0,143.0,4.6,21.5,307.0,173.22,118.68
2016,8,22,17,0,377.0,128.0,4.6,21.0,259.0,134.21,90.06
2016,8,22,17,15,329.0,111.0,4.45,20.0,211.5,100.86,70.1
2016,8,22,17,30,281.0,94.0,4.3,19.0,164.0,72.93,58.3
2016,8,22,17,45,226.5,73.0,4.2,18.5,120.5,57.83,44.89
2016,8,22,18,0,172.0,52.0,4.1,18.0,77.0,42.11,30.67
2016,8,22,18,15,106.5,31.0,4.0,17.5,44.5,25.76,15.26
2016,8,22,18,30,41.0,10.0,3.9,17.0,12.0,8.66,0.0
2016,8,22,18,45,20.5,5.0,3.8,16.5,6.0,4.91,0.0
2016,8,22,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.5,15.0,2.45,13.5,20.5,32.87,0.0
2016,8,23,6,0,125.0,30.0,2.7,14.0,41.0,87.31,59.11
2016,8,23,6,15,203.0,49.0,2.7,14.5,81.0,151.57,117.34
2016,8,23,6,30,281.0,68.0,2.7,15.0,121.0,216.13,173.41
2016,8,23,6,45,346.5,82.5,2.7,15.5,169.0,276.34,225.24
2016,8,23,7,0,412.0,97.0,2.7,16.0,217.0,342.16,280.27
2016,8,23,7,15,303.5,127.0,2.65,16.5,225.0,323.62,264.76
2016,8,23,7,30,195.0,157.0,2.6,17.0,233.0,294.93,239.89
2016,8,23,7,45,389.5,146.0,2.55,18.0,325.5,431.13,349.24
2016,8,23,8,0,584.0,135.0,2.5,19.0,418.0,570.0,455.39
2016,8,23,8,15,612.0,142.0,2.45,19.5,466.5,617.72,488.55
2016,8,23,8,30,640.0,149.0,2.4,20.0,515.0,665.48,521.42
2016,8,23,8,45,663.5,154.0,2.4,21.0,560.5,707.26,548.43
2016,8,23,9,0,687.0,159.0,2.4,22.0,606.0,748.24,573.7
2016,8,23,9,15,703.5,163.0,2.4,22.5,646.5,781.18,593.82
2016,8,23,9,30,720.0,167.0,2.4,23.0,687.0,812.47,612.64
2016,8,23,9,45,705.5,185.0,2.45,23.5,715.0,829.75,622.11
2016,8,23,10,0,691.0,203.0,2.5,24.0,743.0,843.77,629.54
2016,8,23,10,15,701.0,206.0,2.6,24.5,771.5,861.13,639.66
2016,8,23,10,30,711.0,209.0,2.7,25.0,800.0,876.1,648.19
2016,8,23,10,45,719.5,210.5,2.8,26.0,822.0,885.65,651.9
2016,8,23,11,0,728.0,212.0,2.9,27.0,844.0,892.63,653.99
2016,8,23,11,15,732.5,213.5,2.95,27.0,858.0,893.32,654.27
2016,8,23,11,30,737.0,215.0,3.0,27.0,872.0,891.34,652.94
2016,8,23,11,45,741.5,214.0,3.15,27.5,879.0,884.19,647.66
2016,8,23,12,0,746.0,213.0,3.3,28.0,886.0,874.44,640.74
2016,8,23,12,15,745.5,213.0,3.4,28.0,884.0,858.76,630.9
2016,8,23,12,30,745.0,213.0,3.5,28.0,882.0,840.72,619.52
2016,8,23,12,45,765.0,198.0,3.6,28.5,878.5,822.76,606.99
2016,8,23,13,0,785.0,183.0,3.7,29.0,875.0,801.78,592.45
2016,8,23,13,15,780.0,181.5,3.8,28.5,857.5,771.83,574.08
2016,8,23,13,30,775.0,180.0,3.9,28.0,840.0,740.09,553.49
2016,8,23,13,45,770.0,176.5,4.0,28.0,816.0,704.84,528.8
2016,8,23,14,0,765.0,173.0,4.1,28.0,792.0,666.44,501.45
2016,8,23,14,15,754.5,170.0,4.2,27.5,760.5,625.02,472.22
2016,8,23,14,30,744.0,167.0,4.3,27.0,729.0,582.89,441.7
2016,8,23,14,45,736.0,160.5,4.4,27.0,693.0,538.43,407.87
2016,8,23,15,0,728.0,154.0,4.5,27.0,657.0,493.47,372.86
2016,8,23,15,15,710.0,149.5,4.55,26.5,614.0,445.5,335.33
2016,8,23,15,30,692.0,145.0,4.6,26.0,571.0,398.34,297.38
2016,8,23,15,45,674.5,137.0,4.65,26.0,525.0,349.26,256.55
2016,8,23,16,0,657.0,129.0,4.7,26.0,479.0,301.37,216.0
2016,8,23,16,15,627.0,122.5,4.65,25.0,429.5,253.11,175.98
2016,8,23,16,30,597.0,116.0,4.6,24.0,380.0,207.72,138.55
2016,8,23,16,45,560.5,106.5,4.6,23.5,329.0,161.81,102.23
2016,8,23,17,0,524.0,97.0,4.6,23.0,278.0,119.8,72.23
2016,8,23,17,15,470.0,86.5,4.45,22.0,228.0,80.16,50.08
2016,8,23,17,30,416.0,76.0,4.3,21.0,178.0,54.98,42.28
2016,8,23,17,45,343.0,62.0,4.15,20.5,132.0,46.03,34.3
2016,8,23,18,0,270.0,48.0,4.0,20.0,86.0,36.58,25.62
2016,8,23,18,15,171.5,30.5,3.9,19.0,51.0,23.66,13.12
2016,8,23,18,30,73.0,13.0,3.8,18.0,16.0,12.78,0.0
2016,8,23,18,45,36.5,6.5,3.7,17.5,8.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,45,91.0,14.5,2.45,12.5,22.0,40.46,0.0
2016,8,24,6,0,182.0,29.0,2.7,13.0,44.0,111.55,75.64
2016,8,24,6,15,274.0,44.5,2.65,13.5,86.0,172.89,134.13
2016,8,24,6,30,366.0,60.0,2.6,14.0,128.0,242.72,195.22
2016,8,24,6,45,286.5,86.5,2.6,15.0,150.5,251.56,205.04
2016,8,24,7,0,207.0,113.0,2.6,16.0,173.0,245.17,200.29
2016,8,24,7,15,235.5,131.0,2.55,16.5,212.0,289.15,236.46
2016,8,24,7,30,264.0,149.0,2.5,17.0,251.0,335.08,273.03
2016,8,24,7,45,465.0,131.0,2.45,18.0,342.5,462.53,374.49
2016,8,24,8,0,666.0,113.0,2.4,19.0,434.0,601.14,479.65
2016,8,24,8,15,692.5,118.0,2.35,19.5,483.5,648.24,511.99
2016,8,24,8,30,719.0,123.0,2.3,20.0,533.0,695.15,543.34
2016,8,24,8,45,738.5,127.5,2.3,21.0,578.5,735.49,568.04
2016,8,24,9,0,758.0,132.0,2.3,22.0,624.0,774.65,591.43
2016,8,24,9,15,773.0,135.5,2.3,22.5,665.5,804.63,609.22
2016,8,24,9,30,788.0,139.0,2.3,23.0,707.0,835.72,627.67
2016,8,24,9,45,809.5,137.0,2.35,24.0,745.0,864.51,643.53
2016,8,24,10,0,831.0,135.0,2.4,25.0,783.0,891.22,657.85
2016,8,24,10,15,839.5,136.5,2.45,25.5,812.0,907.64,666.6
2016,8,24,10,30,848.0,138.0,2.5,26.0,841.0,921.27,673.65
2016,8,24,10,45,845.5,144.5,2.6,26.5,860.5,927.23,676.2
2016,8,24,11,0,843.0,151.0,2.7,27.0,880.0,930.08,676.88
2016,8,24,11,15,847.0,151.5,2.8,27.0,894.0,929.63,676.87
2016,8,24,11,30,851.0,152.0,2.9,27.0,908.0,926.2,675.02
2016,8,24,11,45,845.0,157.0,3.0,27.5,912.0,915.39,667.11
2016,8,24,12,0,839.0,162.0,3.1,28.0,916.0,901.78,657.48
2016,8,24,12,15,838.5,162.0,3.2,28.0,914.0,885.32,647.33
2016,8,24,12,30,838.0,162.0,3.3,28.0,912.0,866.21,635.44
2016,8,24,12,45,833.0,163.0,3.4,28.5,901.5,841.81,618.76
2016,8,24,13,0,828.0,164.0,3.5,29.0,891.0,815.16,600.57
2016,8,24,13,15,823.0,162.5,3.55,29.0,873.5,784.04,580.26
2016,8,24,13,30,818.0,161.0,3.6,29.0,856.0,750.99,558.48
2016,8,24,13,45,808.0,160.5,3.7,29.0,830.0,713.64,532.43
2016,8,24,14,0,798.0,160.0,3.8,29.0,804.0,675.02,505.0
2016,8,24,14,15,787.5,157.5,3.85,28.5,772.0,633.2,475.56
2016,8,24,14,30,777.0,155.0,3.9,28.0,740.0,590.58,444.77
2016,8,24,14,45,768.5,149.5,4.0,28.0,703.0,543.0,408.91
2016,8,24,15,0,760.0,144.0,4.1,28.0,666.0,497.25,373.38
2016,8,24,15,15,742.5,140.0,4.15,27.5,622.5,448.5,335.31
2016,8,24,15,30,725.0,136.0,4.2,27.0,579.0,400.44,296.71
2016,8,24,15,45,711.5,127.5,4.3,26.5,533.0,350.71,255.86
2016,8,24,16,0,698.0,119.0,4.4,26.0,487.0,301.72,214.71
2016,8,24,16,15,668.5,113.0,4.35,25.0,436.5,251.99,173.3
2016,8,24,16,30,639.0,107.0,4.3,24.0,386.0,205.03,134.48
2016,8,24,16,45,608.0,97.5,4.3,23.5,335.5,157.76,96.95
2016,8,24,17,0,577.0,88.0,4.3,23.0,285.0,113.78,65.73
2016,8,24,17,15,522.0,78.5,4.15,22.0,233.5,72.48,43.78
2016,8,24,17,30,467.0,69.0,4.0,21.0,182.0,49.77,37.75
2016,8,24,17,45,393.5,56.5,3.9,20.5,135.0,42.3,31.05
2016,8,24,18,0,320.0,44.0,3.8,20.0,88.0,33.48,22.91
2016,8,24,18,15,206.0,28.0,3.75,19.0,52.0,21.71,11.17
2016,8,24,18,30,92.0,12.0,3.7,18.0,16.0,11.8,0.0
2016,8,24,18,45,46.0,6.0,3.65,17.5,8.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,5,45,95.5,14.0,3.05,12.5,22.0,41.06,0.0
2016,8,25,6,0,191.0,28.0,3.2,13.0,44.0,112.26,74.63
2016,8,25,6,15,288.0,42.5,3.15,13.5,86.5,175.23,135.68
2016,8,25,6,30,385.0,57.0,3.1,14.0,129.0,246.51,198.24
2016,8,25,6,45,192.5,73.5,3.1,14.5,109.5,182.55,148.7
2016,8,25,7,0,0.0,90.0,3.1,15.0,90.0,90.66,71.2
2016,8,25,7,15,2.5,109.5,3.05,15.5,110.5,111.72,88.74
2016,8,25,7,30,5.0,129.0,3.0,16.0,131.0,132.88,105.89
2016,8,25,7,45,27.0,160.5,2.95,17.0,173.5,186.56,149.47
2016,8,25,8,0,49.0,192.0,2.9,18.0,216.0,236.13,188.62
2016,8,25,8,15,34.5,199.0,2.85,18.5,217.0,232.71,184.38
2016,8,25,8,30,20.0,206.0,2.8,19.0,218.0,221.31,173.98
2016,8,25,8,45,91.5,253.0,2.75,20.0,312.0,335.11,263.43
2016,8,25,9,0,163.0,300.0,2.7,21.0,406.0,453.53,352.32
2016,8,25,9,15,488.5,213.5,2.7,21.5,558.5,649.46,503.08
2016,8,25,9,30,814.0,127.0,2.7,22.0,711.0,843.23,639.61
2016,8,25,9,45,829.0,127.5,2.7,22.5,747.5,869.41,653.33
2016,8,25,10,0,844.0,128.0,2.7,23.0,784.0,893.25,666.81
2016,8,25,10,15,852.5,130.0,2.75,23.5,813.0,910.32,676.12
2016,8,25,10,30,861.0,132.0,2.8,24.0,842.0,919.88,680.53
2016,8,25,10,45,858.5,138.0,2.85,24.5,862.0,925.48,682.47
2016,8,25,11,0,856.0,144.0,2.9,25.0,882.0,932.42,685.45
2016,8,25,11,15,860.0,144.5,2.95,25.5,896.0,927.81,680.88
2016,8,25,11,30,864.0,145.0,3.0,26.0,910.0,924.65,677.51
2016,8,25,11,45,855.5,151.5,3.05,26.5,913.5,916.78,671.12
2016,8,25,12,0,847.0,158.0,3.1,27.0,917.0,902.34,660.54
2016,8,25,12,15,847.0,158.0,3.15,27.0,915.0,886.15,650.23
2016,8,25,12,30,847.0,158.0,3.2,27.0,913.0,867.25,638.16
2016,8,25,12,45,836.5,161.5,3.25,27.0,901.0,840.56,620.87
2016,8,25,13,0,826.0,165.0,3.3,27.0,889.0,811.84,602.2
2016,8,25,13,15,821.0,163.5,3.35,27.0,871.0,780.71,581.79
2016,8,25,13,30,816.0,162.0,3.4,27.0,853.0,747.66,559.72
2016,8,25,13,45,801.5,164.0,3.5,27.0,825.5,709.55,532.9
2016,8,25,14,0,787.0,166.0,3.6,27.0,798.0,670.5,504.91
2016,8,25,14,15,776.5,163.0,3.65,26.5,766.0,628.59,475.21
2016,8,25,14,30,766.0,160.0,3.7,26.0,734.0,583.46,442.46
2016,8,25,14,45,750.0,157.0,3.8,26.0,695.0,536.93,407.0
2016,8,25,15,0,734.0,154.0,3.9,26.0,656.0,490.55,370.77
2016,8,25,15,15,715.5,149.5,3.95,25.5,612.5,442.1,332.72
2016,8,25,15,30,697.0,145.0,4.0,25.0,569.0,394.5,294.3
2016,8,25,15,45,678.0,137.5,4.1,24.5,522.5,345.14,253.67
2016,8,25,16,0,659.0,130.0,4.2,24.0,476.0,297.13,213.31
2016,8,25,16,15,628.0,123.0,4.25,23.5,425.5,248.26,172.33
2016,8,25,16,30,597.0,116.0,4.3,23.0,375.0,202.38,134.34
2016,8,25,16,45,565.5,105.5,4.35,22.5,325.0,156.49,98.17
2016,8,25,17,0,534.0,95.0,4.4,22.0,275.0,113.98,68.31
2016,8,25,17,15,478.0,84.0,4.35,21.0,224.0,73.74,47.11
2016,8,25,17,30,422.0,73.0,4.3,20.0,173.0,53.03,40.73
2016,8,25,17,45,354.0,58.5,4.3,19.0,127.5,43.58,32.32
2016,8,25,18,0,286.0,44.0,4.3,18.0,82.0,33.61,23.15
2016,8,25,18,15,178.0,27.0,4.2,17.0,47.0,20.98,10.19
2016,8,25,18,30,70.0,10.0,4.1,16.0,12.0,9.83,0.0
2016,8,25,18,45,35.0,5.0,4.05,15.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,5,45,117.5,13.5,2.3,11.5,22.5,46.61,0.0
2016,8,26,6,0,235.0,27.0,2.5,12.0,45.0,125.02,81.72
2016,8,26,6,15,339.5,39.5,2.45,12.5,89.0,191.86,148.58
2016,8,26,6,30,444.0,52.0,2.4,13.0,133.0,266.94,214.66
2016,8,26,6,45,511.0,61.0,2.4,14.0,183.5,329.77,269.21
2016,8,26,7,0,578.0,70.0,2.4,15.0,234.0,397.89,325.99
2016,8,26,7,15,312.0,109.0,2.35,15.5,200.0,313.6,257.28
2016,8,26,7,30,46.0,148.0,2.3,16.0,166.0,185.6,149.5
2016,8,26,7,45,65.0,174.5,2.25,16.5,203.5,227.55,183.48
2016,8,26,8,0,84.0,201.0,2.2,17.0,241.0,270.54,217.15
2016,8,26,8,15,67.5,217.0,2.15,17.5,251.5,276.88,220.42
2016,8,26,8,30,51.0,233.0,2.1,18.0,262.0,282.01,222.74
2016,8,26,8,45,53.5,254.0,2.1,19.0,287.0,306.4,240.1
2016,8,26,9,0,56.0,275.0,2.1,20.0,312.0,330.66,256.97
2016,8,26,9,15,60.0,296.5,2.1,20.5,338.0,356.52,275.33
2016,8,26,9,30,64.0,318.0,2.1,21.0,364.0,382.21,293.32
2016,8,26,9,45,122.0,348.0,2.1,21.5,441.0,471.8,359.71
2016,8,26,10,0,180.0,378.0,2.1,22.0,518.0,554.07,418.63
2016,8,26,10,15,262.0,379.0,2.15,22.5,590.5,634.87,476.21
2016,8,26,10,30,344.0,380.0,2.2,23.0,663.0,708.45,527.5
2016,8,26,10,45,408.5,364.0,2.25,23.5,709.0,748.28,554.78
2016,8,26,11,0,473.0,348.0,2.3,24.0,755.0,792.48,584.78
2016,8,26,11,15,418.0,374.5,2.4,24.5,738.5,764.22,562.71
2016,8,26,11,30,363.0,401.0,2.5,25.0,722.0,731.27,538.06
2016,8,26,11,45,599.0,284.5,2.65,25.5,818.0,821.17,605.98
2016,8,26,12,0,835.0,168.0,2.8,26.0,914.0,899.24,659.91
2016,8,26,12,15,834.5,167.5,2.9,26.0,911.5,882.18,648.63
2016,8,26,12,30,834.0,167.0,3.0,26.0,909.0,862.48,636.37
2016,8,26,12,45,829.0,167.5,3.1,26.0,898.0,837.54,620.56
2016,8,26,13,0,824.0,168.0,3.2,26.0,887.0,810.37,603.17
2016,8,26,13,15,818.5,166.5,3.3,26.0,869.0,778.85,582.68
2016,8,26,13,30,813.0,165.0,3.4,26.0,851.0,745.44,560.25
2016,8,26,13,45,806.0,162.5,3.5,26.0,825.5,708.35,534.19
2016,8,26,14,0,799.0,160.0,3.6,26.0,800.0,669.82,506.57
2016,8,26,14,15,788.5,157.5,3.65,25.5,767.5,627.89,476.66
2016,8,26,14,30,778.0,155.0,3.7,25.0,735.0,585.17,445.37
2016,8,26,14,45,765.5,150.5,3.8,25.0,696.5,536.22,408.0
2016,8,26,15,0,753.0,146.0,3.9,25.0,658.0,489.5,371.29
2016,8,26,15,15,734.5,142.0,3.9,24.5,614.5,440.65,332.55
2016,8,26,15,30,716.0,138.0,3.9,24.0,571.0,392.61,293.42
2016,8,26,15,45,694.0,132.0,3.95,24.0,523.0,342.68,251.54
2016,8,26,16,0,672.0,126.0,4.0,24.0,475.0,294.36,210.37
2016,8,26,16,15,641.0,119.0,4.0,23.0,424.5,244.91,169.21
2016,8,26,16,30,610.0,112.0,4.0,22.0,374.0,198.43,130.95
2016,8,26,16,45,569.5,103.5,4.0,21.5,322.0,152.6,95.27
2016,8,26,17,0,529.0,95.0,4.0,21.0,270.0,111.13,66.98
2016,8,26,17,15,471.5,84.0,3.95,20.0,219.5,71.18,46.59
2016,8,26,17,30,414.0,73.0,3.9,19.0,169.0,53.22,41.05
2016,8,26,17,45,335.0,58.5,3.85,18.5,123.0,43.75,32.49
2016,8,26,18,0,256.0,44.0,3.8,18.0,77.0,33.75,23.18
2016,8,26,18,15,153.5,26.0,3.8,17.0,43.5,20.25,8.93
2016,8,26,18,30,51.0,8.0,3.8,16.0,10.0,7.86,0.0
2016,8,26,18,45,25.5,4.0,3.8,15.5,5.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,27,5,45,82.5,13.5,2.3,11.5,19.5,36.51,0.0
2016,8,27,6,0,165.0,27.0,2.4,12.0,39.0,100.51,63.37
2016,8,27,6,15,260.0,43.0,2.35,12.5,81.0,164.45,126.94
2016,8,27,6,30,355.0,59.0,2.3,13.0,123.0,234.8,188.67
2016,8,27,6,45,177.5,65.5,2.3,13.5,97.5,164.78,134.12
2016,8,27,7,0,0.0,72.0,2.3,14.0,72.0,70.94,54.82
2016,8,27,7,15,0.0,89.0,2.2,14.5,89.0,88.04,69.17
2016,8,27,7,30,0.0,106.0,2.1,15.0,106.0,105.06,83.05
2016,8,27,7,45,0.0,121.0,2.05,15.5,121.0,119.91,94.85
2016,8,27,8,0,0.0,136.0,2.0,16.0,136.0,134.73,106.43
2016,8,27,8,15,4.0,158.5,1.95,16.5,161.0,160.27,126.63
2016,8,27,8,30,8.0,181.0,1.9,17.0,186.0,185.98,146.62
2016,8,27,8,45,15.0,208.0,1.9,18.0,218.0,218.87,171.76
2016,8,27,9,0,22.0,235.0,1.9,19.0,250.0,252.0,196.54
2016,8,27,9,15,47.5,278.5,1.9,19.5,312.0,326.49,253.38
2016,8,27,9,30,73.0,322.0,1.9,20.0,374.0,394.1,303.42
2016,8,27,9,45,201.5,335.5,1.95,20.5,489.0,527.0,403.48
2016,8,27,10,0,330.0,349.0,2.0,21.0,604.0,662.62,500.91
2016,8,27,10,15,403.5,334.5,2.05,21.5,658.0,713.39,535.89
2016,8,27,10,30,477.0,320.0,2.1,22.0,712.0,770.92,575.39
2016,8,27,10,45,655.0,238.5,2.2,22.5,791.5,848.52,631.85
2016,8,27,11,0,833.0,157.0,2.3,23.0,871.0,920.41,678.72
2016,8,27,11,15,836.5,158.0,2.4,23.0,884.5,919.8,678.04
2016,8,27,11,30,840.0,159.0,2.5,23.0,898.0,916.21,676.19
2016,8,27,11,45,842.0,159.0,2.6,23.5,904.0,907.35,669.63
2016,8,27,12,0,844.0,159.0,2.7,24.0,910.0,895.6,661.27
2016,8,27,12,15,843.5,159.0,2.75,24.0,908.0,878.89,650.58
2016,8,27,12,30,843.0,159.0,2.8,24.0,906.0,859.49,638.15
2016,8,27,12,45,845.5,155.0,2.9,24.5,897.5,836.07,622.13
2016,8,27,13,0,848.0,151.0,3.0,25.0,889.0,810.06,604.33
2016,8,27,13,15,843.5,149.5,3.05,25.0,871.0,778.65,583.68
2016,8,27,13,30,839.0,148.0,3.1,25.0,853.0,745.22,561.52
2016,8,27,13,45,833.5,145.5,3.2,25.0,827.5,708.3,535.69
2016,8,27,14,0,828.0,143.0,3.3,25.0,802.0,669.76,508.03
2016,8,27,14,15,818.0,140.5,3.35,24.5,770.0,627.03,477.45
2016,8,27,14,30,808.0,138.0,3.4,24.0,738.0,583.4,445.36
2016,8,27,14,45,796.5,134.5,3.5,24.0,699.5,537.37,409.88
2016,8,27,15,0,785.0,131.0,3.6,24.0,661.0,490.99,373.17
2016,8,27,15,15,767.5,127.0,3.6,23.5,617.5,441.44,333.63
2016,8,27,15,30,750.0,123.0,3.6,23.0,574.0,389.2,291.01
2016,8,27,15,45,729.5,117.5,3.65,23.0,526.0,338.6,248.19
2016,8,27,16,0,709.0,112.0,3.7,23.0,478.0,289.41,205.87
2016,8,27,16,15,678.5,106.5,3.7,22.5,427.0,239.56,163.63
2016,8,27,16,30,648.0,101.0,3.7,22.0,376.0,192.59,124.51
2016,8,27,16,45,608.5,93.0,3.7,21.5,324.0,145.42,87.89
2016,8,27,17,0,569.0,85.0,3.7,21.0,272.0,102.45,59.06
2016,8,27,17,15,511.5,75.5,3.65,20.0,221.0,62.21,40.12
2016,8,27,17,30,454.0,66.0,3.6,19.0,170.0,48.13,36.59
2016,8,27,17,45,372.0,53.5,3.6,18.0,123.5,40.54,29.72
2016,8,27,18,0,290.0,41.0,3.6,17.0,77.0,31.44,21.21
2016,8,27,18,15,173.5,24.5,3.6,16.5,43.0,19.11,7.2
2016,8,27,18,30,57.0,8.0,3.6,16.0,9.0,7.86,0.0
2016,8,27,18,45,28.5,4.0,3.65,15.5,4.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,5,45,90.5,12.5,1.85,11.5,19.5,37.59,0.0
2016,8,28,6,0,181.0,25.0,2.0,12.0,39.0,102.09,62.06
2016,8,28,6,15,281.0,40.5,1.9,12.5,81.0,168.68,129.67
2016,8,28,6,30,381.0,56.0,1.8,13.0,123.0,241.44,193.37
2016,8,28,6,45,190.5,68.5,1.75,13.5,102.0,174.48,141.85
2016,8,28,7,0,0.0,81.0,1.7,14.0,81.0,80.89,63.17
2016,8,28,7,15,0.0,100.0,1.6,14.5,100.0,100.08,79.23
2016,8,28,7,30,0.0,119.0,1.5,15.0,119.0,119.15,94.68
2016,8,28,7,45,16.5,150.0,1.45,16.0,158.0,161.8,129.27
2016,8,28,8,0,33.0,181.0,1.4,17.0,197.0,212.67,169.47
2016,8,28,8,15,54.0,211.0,1.3,17.5,240.0,260.33,206.43
2016,8,28,8,30,75.0,241.0,1.2,18.0,283.0,308.96,243.19
2016,8,28,8,45,439.0,179.0,1.2,19.0,456.5,548.77,430.21
2016,8,28,9,0,803.0,117.0,1.2,20.0,630.0,784.65,595.52
2016,8,28,9,15,817.5,120.0,1.25,20.5,672.0,817.51,612.92
2016,8,28,9,30,832.0,123.0,1.3,21.0,714.0,848.32,631.2
2016,8,28,9,45,850.0,121.5,1.4,22.0,751.5,875.02,646.07
2016,8,28,10,0,868.0,120.0,1.5,23.0,789.0,894.68,656.27
2016,8,28,10,15,876.0,121.5,1.6,23.5,818.0,911.03,665.66
2016,8,28,10,30,884.0,123.0,1.7,24.0,847.0,924.49,673.25
2016,8,28,10,45,889.5,124.5,1.85,24.5,869.0,932.71,678.12
2016,8,28,11,0,895.0,126.0,2.0,25.0,891.0,937.84,681.08
2016,8,28,11,15,898.0,126.5,2.15,25.5,905.0,936.6,679.98
2016,8,28,11,30,901.0,127.0,2.3,26.0,919.0,932.24,676.93
2016,8,28,11,45,902.0,127.5,2.45,26.5,924.5,923.01,670.77
2016,8,28,12,0,903.0,128.0,2.6,27.0,930.0,910.74,662.67
2016,8,28,12,15,902.5,128.0,2.7,27.0,928.0,893.73,652.38
2016,8,28,12,30,902.0,128.0,2.8,27.0,926.0,873.86,640.22
2016,8,28,12,45,915.0,118.5,2.95,27.0,920.0,853.0,627.7
2016,8,28,13,0,928.0,109.0,3.1,27.0,914.0,828.85,612.87
2016,8,28,13,15,924.0,108.5,3.2,27.0,895.5,797.21,592.54
2016,8,28,13,30,920.0,108.0,3.3,27.0,877.0,763.25,570.48
2016,8,28,13,45,913.5,107.0,3.4,27.0,851.0,724.96,545.19
2016,8,28,14,0,907.0,106.0,3.5,27.0,825.0,684.85,516.54
2016,8,28,14,15,898.5,104.5,3.55,26.5,792.0,641.44,485.53
2016,8,28,14,30,890.0,103.0,3.6,26.0,759.0,596.77,452.68
2016,8,28,14,45,879.0,100.5,3.7,26.0,720.0,548.82,415.73
2016,8,28,15,0,868.0,98.0,3.8,26.0,681.0,500.25,377.27
2016,8,28,15,15,852.5,95.5,3.8,25.5,636.5,445.73,333.87
2016,8,28,15,30,837.0,93.0,3.8,25.0,592.0,394.89,291.93
2016,8,28,15,45,815.0,90.5,3.8,25.0,543.0,342.48,247.33
2016,8,28,16,0,793.0,88.0,3.8,25.0,494.0,291.5,203.28
2016,8,28,16,15,765.0,83.5,3.7,24.5,441.5,239.09,158.65
2016,8,28,16,30,737.0,79.0,3.6,24.0,389.0,189.22,117.06
2016,8,28,16,45,695.5,74.5,3.55,23.5,335.5,137.0,76.9
2016,8,28,17,0,654.0,70.0,3.5,23.0,282.0,92.35,48.18
2016,8,28,17,15,597.0,63.0,3.35,22.0,229.0,49.91,30.65
2016,8,28,17,30,540.0,56.0,3.2,21.0,176.0,39.46,28.74
2016,8,28,17,45,451.5,46.0,3.1,20.0,127.5,33.82,23.63
2016,8,28,18,0,363.0,36.0,3.0,19.0,79.0,27.83,17.86
2016,8,28,18,15,181.5,18.0,3.0,18.0,39.5,13.5,2.44
2016,8,28,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,12.0,2.2,10.5,20.5,44.68,0.0
2016,8,29,6,0,237.0,24.0,2.4,11.0,41.0,118.92,69.96
2016,8,29,6,15,348.5,36.0,2.45,11.5,85.0,189.26,145.72
2016,8,29,6,30,460.0,48.0,2.5,12.0,129.0,266.38,214.12
2016,8,29,6,45,230.0,60.5,2.55,13.0,101.0,190.76,155.88
2016,8,29,7,0,0.0,73.0,2.6,14.0,73.0,72.16,55.83
2016,8,29,7,15,0.0,89.5,2.55,14.5,89.5,88.7,69.75
2016,8,29,7,30,0.0,106.0,2.5,15.0,106.0,105.18,83.19
2016,8,29,7,45,28.5,148.5,2.5,16.0,161.5,173.96,139.87
2016,8,29,8,0,57.0,191.0,2.5,17.0,217.0,240.51,193.01
2016,8,29,8,15,45.0,204.0,2.5,17.5,226.0,245.95,195.83
2016,8,29,8,30,33.0,217.0,2.5,18.0,235.0,250.62,198.13
2016,8,29,8,45,161.5,248.0,2.5,18.5,349.5,391.58,310.21
2016,8,29,9,0,290.0,279.0,2.5,19.0,464.0,539.27,421.97
2016,8,29,9,15,579.0,191.5,2.55,19.5,591.0,699.02,543.64
2016,8,29,9,30,868.0,104.0,2.6,20.0,718.0,851.2,649.35
2016,8,29,9,45,888.5,100.5,2.65,21.0,756.5,878.64,663.38
2016,8,29,10,0,909.0,97.0,2.7,22.0,795.0,903.81,676.84
2016,8,29,10,15,916.0,98.0,2.7,22.5,823.5,919.32,684.69
2016,8,29,10,30,923.0,99.0,2.7,23.0,852.0,931.8,690.65
2016,8,29,10,45,917.0,106.0,2.7,24.0,870.5,935.76,689.72
2016,8,29,11,0,911.0,113.0,2.7,25.0,889.0,936.36,686.77
2016,8,29,11,15,914.0,113.5,2.7,25.5,903.0,935.12,684.11
2016,8,29,11,30,917.0,114.0,2.7,26.0,917.0,930.7,679.53
2016,8,29,11,45,909.5,119.5,2.7,26.5,920.0,918.89,670.26
2016,8,29,12,0,902.0,125.0,2.7,27.0,923.0,904.11,659.23
2016,8,29,12,15,710.0,238.5,2.75,27.0,866.0,839.54,616.36
2016,8,29,12,30,518.0,352.0,2.8,27.0,809.0,772.71,566.2
2016,8,29,12,45,701.0,241.5,2.85,27.5,851.5,797.99,588.18
2016,8,29,13,0,884.0,131.0,2.9,28.0,894.0,812.4,598.74
2016,8,29,13,15,879.5,130.0,2.95,28.0,876.0,780.97,578.07
2016,8,29,13,30,875.0,129.0,3.0,28.0,858.0,747.39,556.14
2016,8,29,13,45,595.0,246.5,3.05,28.0,735.5,633.07,471.74
2016,8,29,14,0,315.0,364.0,3.1,28.0,613.0,537.88,399.3
2016,8,29,14,15,570.5,246.5,3.2,27.5,674.5,567.53,425.91
2016,8,29,14,30,826.0,129.0,3.3,27.0,736.0,578.62,436.67
2016,8,29,14,45,812.0,126.5,3.4,27.0,697.0,531.42,400.28
2016,8,29,15,0,798.0,124.0,3.5,27.0,658.0,484.06,363.09
2016,8,29,15,15,780.5,120.5,3.55,26.5,614.0,434.39,323.77
2016,8,29,15,30,763.0,117.0,3.6,26.0,570.0,382.14,281.45
2016,8,29,15,45,746.0,111.0,3.7,25.5,522.5,331.67,239.42
2016,8,29,16,0,729.0,105.0,3.8,25.0,475.0,282.26,197.44
2016,8,29,16,15,698.5,99.5,3.8,24.5,423.5,231.57,154.74
2016,8,29,16,30,668.0,94.0,3.8,24.0,372.0,183.74,115.36
2016,8,29,16,45,634.5,85.5,3.85,23.5,320.5,136.04,78.91
2016,8,29,17,0,601.0,77.0,3.9,23.0,269.0,91.9,50.48
2016,8,29,17,15,541.0,68.5,3.8,22.0,217.0,51.25,38.94
2016,8,29,17,30,481.0,60.0,3.7,21.0,165.0,43.35,32.08
2016,8,29,17,45,398.0,48.0,3.65,20.0,119.0,36.01,25.46
2016,8,29,18,0,315.0,36.0,3.6,19.0,73.0,28.16,18.0
2016,8,29,18,15,157.5,18.0,3.55,18.0,36.5,13.7,1.19
2016,8,29,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,30,5,45,144.5,11.0,2.45,12.5,21.0,50.6,0.0
2016,8,30,6,0,289.0,22.0,2.7,13.0,42.0,132.46,73.45
2016,8,30,6,15,404.0,32.0,2.8,13.5,86.5,204.68,155.87
2016,8,30,6,30,519.0,42.0,2.9,14.0,131.0,283.3,225.73
2016,8,30,6,45,596.0,47.0,3.0,14.5,184.0,346.04,281.58
2016,8,30,7,0,673.0,52.0,3.1,15.0,237.0,418.08,343.07
2016,8,30,7,15,716.0,56.5,3.05,16.0,290.5,476.12,390.3
2016,8,30,7,30,759.0,61.0,3.0,17.0,344.0,536.33,437.15
2016,8,30,7,45,790.5,64.0,3.0,18.0,397.5,589.21,476.6
2016,8,30,8,0,822.0,67.0,3.0,19.0,451.0,638.43,511.34
2016,8,30,8,15,843.5,69.5,3.0,19.5,501.5,684.21,542.25
2016,8,30,8,30,865.0,72.0,3.0,20.0,552.0,729.18,571.94
2016,8,30,8,45,881.0,74.0,3.05,21.0,599.0,768.21,595.94
2016,8,30,9,0,897.0,76.0,3.1,22.0,646.0,805.54,618.33
2016,8,30,9,15,908.5,78.0,3.1,22.5,687.5,837.2,637.37
2016,8,30,9,30,920.0,80.0,3.1,23.0,729.0,866.47,654.62
