Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,927.0,82.0,3.15,24.0,764.0,889.28,666.38
2016,8,30,10,0,934.0,84.0,3.2,25.0,799.0,909.2,676.18
2016,8,30,10,15,940.5,85.0,3.25,25.5,828.0,924.58,684.29
2016,8,30,10,30,947.0,86.0,3.3,26.0,857.0,936.84,690.41
2016,8,30,10,45,946.0,90.0,3.4,26.5,877.0,942.35,692.5
2016,8,30,11,0,945.0,94.0,3.5,27.0,897.0,944.48,692.52
2016,8,30,11,15,947.5,94.5,3.55,27.0,910.5,942.79,691.21
2016,8,30,11,30,950.0,95.0,3.6,27.0,924.0,937.81,687.87
2016,8,30,11,45,946.0,98.0,3.7,27.5,928.0,926.39,679.34
2016,8,30,12,0,942.0,101.0,3.8,28.0,932.0,911.85,668.86
2016,8,30,12,15,941.0,101.0,3.85,28.0,929.0,893.85,657.21
2016,8,30,12,30,940.0,101.0,3.9,28.0,926.0,872.87,643.63
2016,8,30,12,45,942.5,98.0,4.0,28.0,916.5,848.89,628.27
2016,8,30,13,0,945.0,95.0,4.1,28.0,907.0,822.0,610.88
2016,8,30,13,15,940.5,94.0,4.1,28.0,888.5,788.98,588.81
2016,8,30,13,30,936.0,93.0,4.1,28.0,870.0,753.64,565.05
2016,8,30,13,45,922.5,95.5,4.2,28.0,841.5,713.34,538.0
2016,8,30,14,0,909.0,98.0,4.3,28.0,813.0,671.66,507.71
2016,8,30,14,15,900.0,96.5,4.3,27.5,780.0,627.83,475.87
2016,8,30,14,30,891.0,95.0,4.3,27.0,747.0,582.78,442.26
2016,8,30,14,45,879.5,93.0,4.3,27.0,707.5,534.97,404.84
2016,8,30,15,0,868.0,91.0,4.3,27.0,668.0,486.59,366.04
2016,8,30,15,15,852.5,88.5,4.3,26.5,623.0,435.74,325.05
2016,8,30,15,30,837.0,86.0,4.3,26.0,578.0,381.23,280.16
2016,8,30,15,45,822.5,81.0,4.35,25.5,530.5,329.08,235.96
2016,8,30,16,0,808.0,76.0,4.4,25.0,483.0,277.62,191.51
2016,8,30,16,15,781.0,72.5,4.35,24.5,431.5,225.69,147.01
2016,8,30,16,30,754.0,69.0,4.3,24.0,380.0,176.18,105.74
2016,8,30,16,45,724.0,63.0,4.25,23.5,327.5,126.77,68.01
2016,8,30,17,0,694.0,57.0,4.2,23.0,275.0,80.5,39.23
2016,8,30,17,15,638.0,51.5,4.0,22.0,222.5,37.9,27.36
2016,8,30,17,30,582.0,46.0,3.8,21.0,170.0,31.46,21.75
2016,8,30,17,45,497.0,37.5,3.65,20.5,122.5,26.76,17.41
2016,8,30,18,0,412.0,29.0,3.5,20.0,75.0,21.75,12.44
2016,8,30,18,15,206.0,14.5,3.4,19.0,37.5,10.7,0.0
2016,8,30,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,10.0,2.95,12.5,21.0,55.19,0.0
2016,8,31,6,0,332.0,20.0,3.2,13.0,42.0,139.69,72.25
2016,8,31,6,15,448.0,28.5,3.2,13.5,87.0,212.67,161.26
2016,8,31,6,30,564.0,37.0,3.2,14.0,132.0,292.17,232.45
2016,8,31,6,45,632.5,42.0,3.2,14.5,184.5,355.97,289.45
2016,8,31,7,0,701.0,47.0,3.2,15.0,237.0,424.99,348.62
2016,8,31,7,15,743.0,50.5,3.15,15.5,291.5,482.32,396.2
2016,8,31,7,30,785.0,54.0,3.1,16.0,346.0,537.84,440.56
2016,8,31,7,45,815.5,57.0,3.05,17.0,399.5,590.9,480.31
2016,8,31,8,0,846.0,60.0,3.0,18.0,453.0,644.42,517.87
2016,8,31,8,15,866.5,62.0,2.95,18.5,504.0,689.75,548.26
2016,8,31,8,30,887.0,64.0,2.9,19.0,555.0,734.16,577.32
2016,8,31,8,45,902.5,66.0,2.9,20.0,602.0,773.47,601.25
2016,8,31,9,0,918.0,68.0,2.9,21.0,649.0,810.98,623.46
2016,8,31,9,15,930.0,69.5,2.9,21.5,691.0,843.0,642.7
2016,8,31,9,30,942.0,71.0,2.9,22.0,733.0,872.58,660.11
2016,8,31,9,45,945.0,75.5,2.95,22.5,768.0,895.14,672.98
2016,8,31,10,0,948.0,80.0,3.0,23.0,803.0,914.55,683.77
2016,8,31,10,15,954.5,81.0,3.05,23.0,832.0,930.04,693.33
2016,8,31,10,30,961.0,82.0,3.1,23.0,861.0,942.35,700.9
2016,8,31,10,45,964.5,83.5,3.2,23.5,883.0,949.26,704.0
2016,8,31,11,0,968.0,85.0,3.3,24.0,905.0,952.8,705.0
2016,8,31,11,15,970.5,85.5,3.4,24.0,919.0,951.04,703.98
2016,8,31,11,30,973.0,86.0,3.5,24.0,933.0,945.9,700.86
2016,8,31,11,45,973.5,87.0,3.65,24.5,938.5,936.18,693.73
2016,8,31,12,0,974.0,88.0,3.8,25.0,944.0,923.15,684.47
2016,8,31,12,15,973.5,88.0,3.9,25.0,941.5,905.07,672.93
2016,8,31,12,30,973.0,88.0,4.0,25.0,939.0,883.87,659.31
2016,8,31,12,45,965.5,91.0,4.1,25.0,927.0,857.03,641.82
2016,8,31,13,0,958.0,94.0,4.2,25.0,915.0,827.59,622.49
2016,8,31,13,15,954.0,93.0,4.25,25.0,896.0,794.49,600.31
2016,8,31,13,30,950.0,92.0,4.3,25.0,877.0,759.0,576.33
2016,8,31,13,45,944.5,91.0,4.4,25.0,851.0,720.26,550.02
2016,8,31,14,0,939.0,90.0,4.5,25.0,825.0,679.56,520.21
2016,8,31,14,15,930.5,88.5,4.55,24.5,791.5,634.84,487.44
2016,8,31,14,30,922.0,87.0,4.6,24.0,758.0,588.79,452.69
2016,8,31,14,45,912.5,84.5,4.65,24.0,718.5,540.21,414.15
2016,8,31,15,0,903.0,82.0,4.7,24.0,679.0,490.82,373.92
2016,8,31,15,15,888.5,80.0,4.75,23.5,633.5,439.23,331.58
2016,8,31,15,30,874.0,78.0,4.8,23.0,588.0,387.75,288.05
2016,8,31,15,45,851.5,76.0,4.85,22.5,538.0,334.1,241.92
2016,8,31,16,0,829.0,74.0,4.9,22.0,488.0,277.59,192.91
2016,8,31,16,15,801.5,70.5,4.85,21.5,435.0,224.54,146.86
2016,8,31,16,30,774.0,67.0,4.8,21.0,382.0,173.95,104.31
2016,8,31,16,45,732.0,63.0,4.8,20.5,327.5,124.09,66.69
2016,8,31,17,0,690.0,59.0,4.8,20.0,273.0,78.65,39.55
2016,8,31,17,15,631.0,53.5,4.6,19.0,220.0,38.7,28.43
2016,8,31,17,30,572.0,48.0,4.4,18.0,167.0,33.4,23.73
2016,8,31,17,45,477.0,39.0,4.25,17.5,118.5,28.34,18.98
2016,8,31,18,0,382.0,30.0,4.1,17.0,70.0,22.96,13.49
2016,8,31,18,15,191.0,15.0,3.95,16.5,35.0,11.31,0.0
2016,8,31,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,5,45,134.5,10.5,2.9,11.5,19.5,46.8,0.0
2016,9,1,6,0,269.0,21.0,3.1,12.0,39.0,122.41,57.87
2016,9,1,6,15,390.0,31.5,3.1,12.5,83.5,197.25,149.68
2016,9,1,6,30,511.0,42.0,3.1,13.0,128.0,277.7,221.52
2016,9,1,6,45,597.5,47.0,3.15,13.5,182.0,344.0,280.59
2016,9,1,7,0,684.0,52.0,3.2,14.0,236.0,420.62,346.13
2016,9,1,7,15,728.0,56.5,3.1,14.5,291.0,479.51,395.01
2016,9,1,7,30,772.0,61.0,3.0,15.0,346.0,540.6,443.61
2016,9,1,7,45,806.5,63.5,2.9,16.0,400.5,595.13,484.37
2016,9,1,8,0,841.0,66.0,2.8,17.0,455.0,646.21,520.45
2016,9,1,8,15,862.5,68.5,2.65,17.5,506.5,692.51,551.06
2016,9,1,8,30,884.0,71.0,2.5,18.0,558.0,737.94,580.16
2016,9,1,8,45,898.5,74.0,2.45,19.0,605.0,777.38,603.7
2016,9,1,9,0,913.0,77.0,2.4,20.0,652.0,814.95,625.4
2016,9,1,9,15,925.0,78.5,2.35,20.5,694.5,846.67,643.84
2016,9,1,9,30,937.0,80.0,2.3,21.0,737.0,875.97,660.44
2016,9,1,9,45,933.5,88.0,2.3,22.0,770.0,896.54,670.15
2016,9,1,10,0,930.0,96.0,2.3,23.0,803.0,913.69,677.61
2016,9,1,10,15,937.0,97.0,2.35,23.5,832.0,929.19,685.81
2016,9,1,10,30,944.0,98.0,2.4,24.0,861.0,941.57,692.03
2016,9,1,10,45,935.0,107.0,2.5,24.5,879.0,944.89,692.89
2016,9,1,11,0,926.0,116.0,2.6,25.0,897.0,944.71,691.64
2016,9,1,11,15,929.0,116.5,2.7,25.0,911.0,943.14,690.97
2016,9,1,11,30,932.0,117.0,2.8,25.0,925.0,938.34,688.28
2016,9,1,11,45,918.5,125.5,2.95,25.0,926.0,923.96,679.73
2016,9,1,12,0,905.0,134.0,3.1,25.0,927.0,906.63,669.28
2016,9,1,12,15,904.0,134.0,3.25,25.0,924.5,888.81,658.47
2016,9,1,12,30,903.0,134.0,3.4,25.0,922.0,868.14,645.67
2016,9,1,12,45,918.0,124.0,3.6,25.0,916.0,847.83,633.33
2016,9,1,13,0,933.0,114.0,3.8,25.0,910.0,824.12,618.52
2016,9,1,13,15,928.5,113.0,3.9,25.0,890.5,791.17,596.74
2016,9,1,13,30,924.0,112.0,4.0,25.0,871.0,755.93,573.23
2016,9,1,13,45,899.5,119.5,4.15,25.0,839.5,713.11,543.16
2016,9,1,14,0,875.0,127.0,4.3,25.0,808.0,668.01,509.95
2016,9,1,14,15,865.0,125.0,4.3,24.5,774.5,623.79,477.47
2016,9,1,14,30,855.0,123.0,4.3,24.0,741.0,578.55,443.33
2016,9,1,14,45,837.5,122.0,4.35,23.5,700.0,529.68,405.58
2016,9,1,15,0,820.0,121.0,4.4,23.0,659.0,480.91,366.87
2016,9,1,15,15,802.0,117.5,4.4,22.5,613.5,430.04,325.37
2016,9,1,15,30,784.0,114.0,4.4,22.0,568.0,379.84,283.29
2016,9,1,15,45,766.0,107.5,4.4,22.0,519.5,324.43,235.8
2016,9,1,16,0,748.0,101.0,4.4,22.0,471.0,273.39,191.23
2016,9,1,16,15,716.0,96.0,4.4,21.0,418.5,222.13,147.86
2016,9,1,16,30,684.0,91.0,4.4,20.0,366.0,173.89,108.29
2016,9,1,16,45,645.5,83.0,4.4,19.5,313.0,125.65,72.18
2016,9,1,17,0,607.0,75.0,4.4,19.0,260.0,81.52,45.74
2016,9,1,17,15,542.5,66.5,4.35,18.0,207.5,46.42,35.33
2016,9,1,17,30,478.0,58.0,4.3,17.0,155.0,42.61,31.91
2016,9,1,17,45,381.5,45.5,4.25,16.5,108.5,34.69,24.54
2016,9,1,18,0,285.0,33.0,4.2,16.0,62.0,26.22,16.05
2016,9,1,18,15,142.5,16.5,4.1,15.5,31.0,12.93,0.0
2016,9,1,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,11.0,2.95,11.5,17.0,38.27,0.0
2016,9,2,6,0,204.0,22.0,3.3,12.0,34.0,101.51,41.86
2016,9,2,6,15,324.0,34.0,3.35,12.5,76.5,175.01,132.27
2016,9,2,6,30,444.0,46.0,3.4,13.0,119.0,253.35,202.07
2016,9,2,6,45,530.5,52.5,3.5,14.0,171.5,321.1,261.68
2016,9,2,7,0,617.0,59.0,3.6,15.0,224.0,395.86,325.18
2016,9,2,7,15,664.0,64.5,3.5,15.5,277.0,454.26,373.8
2016,9,2,7,30,711.0,70.0,3.4,16.0,330.0,513.08,420.95
2016,9,2,7,45,745.5,73.5,3.35,17.0,383.0,566.36,461.28
2016,9,2,8,0,780.0,77.0,3.3,18.0,436.0,620.4,500.66
2016,9,2,8,15,803.0,80.0,3.15,18.5,486.0,666.18,531.95
2016,9,2,8,30,826.0,83.0,3.0,19.0,536.0,711.27,561.49
2016,9,2,8,45,842.0,86.0,2.95,19.5,582.0,745.57,583.0
2016,9,2,9,0,858.0,89.0,2.9,20.0,628.0,782.62,606.2
2016,9,2,9,15,870.5,91.5,2.85,20.5,669.0,814.38,625.29
2016,9,2,9,30,883.0,94.0,2.8,21.0,710.0,843.88,642.61
2016,9,2,9,45,902.0,90.5,2.8,22.0,747.5,869.93,656.48
2016,9,2,10,0,921.0,87.0,2.8,23.0,785.0,893.62,668.62
2016,9,2,10,15,927.5,88.5,2.85,23.5,813.5,909.13,676.89
2016,9,2,10,30,934.0,90.0,2.9,24.0,842.0,921.55,683.22
2016,9,2,10,45,929.0,96.0,3.0,24.5,860.5,925.32,684.27
2016,9,2,11,0,924.0,102.0,3.1,25.0,879.0,925.71,683.26
2016,9,2,11,15,927.0,102.5,3.2,25.0,892.5,924.21,682.46
2016,9,2,11,30,930.0,103.0,3.3,25.0,906.0,919.48,679.63
2016,9,2,11,45,923.5,107.5,3.45,25.0,909.0,907.34,672.24
2016,9,2,12,0,917.0,112.0,3.6,25.0,912.0,892.16,662.88
2016,9,2,12,15,916.0,112.0,3.7,25.0,909.0,874.26,651.42
2016,9,2,12,30,915.0,112.0,3.8,25.0,906.0,853.46,638.0
2016,9,2,12,45,906.0,115.0,3.9,25.5,893.5,826.44,619.08
2016,9,2,13,0,897.0,118.0,4.0,26.0,881.0,797.09,598.56
2016,9,2,13,15,892.5,117.0,4.0,25.5,862.0,765.11,578.07
2016,9,2,13,30,888.0,116.0,4.0,25.0,843.0,730.95,555.87
2016,9,2,13,45,877.0,117.0,4.05,25.0,816.0,692.3,528.04
2016,9,2,14,0,866.0,118.0,4.1,25.0,789.0,652.22,498.22
2016,9,2,14,15,856.0,116.0,4.1,25.0,755.5,608.8,465.27
2016,9,2,14,30,846.0,114.0,4.1,25.0,722.0,561.72,428.96
2016,9,2,14,45,835.0,110.5,4.15,25.0,683.5,514.25,391.53
2016,9,2,15,0,824.0,107.0,4.2,25.0,645.0,466.31,352.76
2016,9,2,15,15,597.0,167.5,4.25,24.5,543.0,385.43,290.21
2016,9,2,15,30,370.0,228.0,4.3,24.0,441.0,330.39,248.71
2016,9,2,15,45,559.5,159.5,4.35,23.5,450.0,304.38,223.09
2016,9,2,16,0,749.0,91.0,4.4,23.0,459.0,264.64,183.21
2016,9,2,16,15,718.0,86.5,4.4,22.5,407.5,210.95,137.72
2016,9,2,16,30,687.0,82.0,4.4,22.0,356.0,163.29,98.71
2016,9,2,16,45,646.0,75.5,4.45,21.5,303.5,116.1,64.21
2016,9,2,17,0,605.0,69.0,4.5,21.0,251.0,73.24,39.86
2016,9,2,17,15,540.0,61.5,4.4,20.0,199.5,42.4,31.51
2016,9,2,17,30,475.0,54.0,4.3,19.0,148.0,39.27,28.68
2016,9,2,17,45,377.0,42.5,4.2,18.0,102.5,32.16,22.12
2016,9,2,18,0,279.0,31.0,4.1,17.0,57.0,24.56,14.31
2016,9,2,18,15,139.5,15.5,4.0,16.5,28.5,15.24,0.0
2016,9,2,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,5,45,7.5,10.0,3.9,12.0,10.5,11.83,0.0
2016,9,3,6,0,15.0,20.0,4.0,12.0,21.0,26.3,5.36
2016,9,3,6,15,57.5,40.0,4.05,12.0,48.5,72.17,52.63
2016,9,3,6,30,100.0,60.0,4.1,12.0,76.0,114.11,90.02
2016,9,3,6,45,123.5,82.0,4.2,12.5,109.5,153.41,124.77
2016,9,3,7,0,147.0,104.0,4.3,13.0,143.0,194.25,160.19
2016,9,3,7,15,166.5,124.5,4.25,13.5,178.0,232.6,192.65
2016,9,3,7,30,186.0,145.0,4.2,14.0,213.0,272.19,225.28
2016,9,3,7,45,464.5,116.5,4.2,14.5,320.5,435.4,361.29
2016,9,3,8,0,743.0,88.0,4.2,15.0,428.0,606.3,497.97
2016,9,3,8,15,768.5,91.5,4.15,15.5,478.0,653.08,531.47
2016,9,3,8,30,794.0,95.0,4.1,16.0,528.0,699.37,563.37
2016,9,3,8,45,516.5,188.5,4.05,16.5,480.0,611.9,490.51
2016,9,3,9,0,239.0,282.0,4.0,17.0,432.0,490.55,389.62
2016,9,3,9,15,554.0,192.0,4.0,17.5,569.0,668.25,530.84
2016,9,3,9,30,869.0,102.0,4.0,18.0,706.0,838.61,654.06
2016,9,3,9,45,886.0,100.5,4.0,18.5,743.0,864.75,668.88
2016,9,3,10,0,903.0,99.0,4.0,19.0,780.0,888.47,682.92
2016,9,3,10,15,496.0,241.0,4.05,19.5,617.5,695.23,539.2
2016,9,3,10,30,89.0,383.0,4.1,20.0,455.0,466.14,357.49
2016,9,3,10,45,278.5,359.5,4.15,20.5,591.5,619.31,476.04
2016,9,3,11,0,468.0,336.0,4.2,21.0,728.0,764.16,582.68
2016,9,3,11,15,242.5,312.0,4.3,21.0,515.5,532.09,409.61
2016,9,3,11,30,17.0,288.0,4.4,21.0,303.0,295.68,226.05
2016,9,3,11,45,28.5,330.5,4.5,21.0,355.5,349.79,267.95
2016,9,3,12,0,40.0,373.0,4.6,21.0,408.0,399.32,305.32
2016,9,3,12,15,467.0,251.5,4.75,21.0,655.5,638.12,495.85
2016,9,3,12,30,894.0,130.0,4.9,21.0,903.0,850.57,653.38
2016,9,3,12,45,599.5,266.5,5.1,21.0,782.5,729.41,562.54
2016,9,3,13,0,305.0,403.0,5.3,21.0,662.0,616.06,472.82
2016,9,3,13,15,163.0,350.0,5.45,20.5,488.0,451.83,349.74
2016,9,3,13,30,21.0,297.0,5.6,20.0,314.0,299.02,231.0
2016,9,3,13,45,33.5,314.5,5.75,20.0,340.5,319.58,247.7
2016,9,3,14,0,46.0,332.0,5.9,20.0,367.0,340.16,264.06
2016,9,3,14,15,74.0,334.0,5.9,19.5,388.5,354.15,276.03
2016,9,3,14,30,102.0,336.0,5.9,19.0,410.0,365.34,285.66
2016,9,3,14,45,87.5,312.0,5.9,19.0,372.5,330.12,258.37
2016,9,3,15,0,73.0,288.0,5.9,19.0,335.0,296.3,232.13
2016,9,3,15,15,67.5,265.5,5.8,18.5,307.0,268.81,211.08
2016,9,3,15,30,62.0,243.0,5.7,18.0,279.0,241.94,190.32
2016,9,3,15,45,53.0,218.5,5.65,17.5,247.0,213.04,167.81
2016,9,3,16,0,44.0,194.0,5.6,17.0,215.0,185.22,146.03
2016,9,3,16,15,160.5,172.5,5.5,16.5,238.0,181.08,138.55
2016,9,3,16,30,277.0,151.0,5.4,16.0,261.0,164.41,119.89
2016,9,3,16,45,253.5,132.5,5.3,16.0,222.0,129.96,93.54
2016,9,3,17,0,230.0,114.0,5.2,16.0,183.0,98.05,71.81
2016,9,3,17,15,350.0,84.5,5.05,15.0,164.5,61.6,49.21
2016,9,3,17,30,470.0,55.0,4.9,14.0,146.0,40.56,30.41
2016,9,3,17,45,359.5,43.5,4.75,13.5,100.0,33.49,23.67
2016,9,3,18,0,249.0,32.0,4.6,13.0,54.0,24.96,14.52
2016,9,3,18,15,124.5,16.0,4.5,12.5,27.0,15.73,0.0
2016,9,3,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,27.5,10.5,3.95,10.5,12.0,17.61,0.0
2016,9,4,6,0,55.0,21.0,4.0,11.0,24.0,47.05,9.87
2016,9,4,6,15,143.5,43.0,4.0,11.0,63.0,113.86,85.22
2016,9,4,6,30,232.0,65.0,4.0,11.0,102.0,181.12,145.13
2016,9,4,6,45,301.5,83.0,4.0,11.5,150.0,248.18,204.03
2016,9,4,7,0,371.0,101.0,4.0,12.0,198.0,315.97,262.48
2016,9,4,7,15,207.5,120.0,3.85,12.5,176.5,256.29,212.95
2016,9,4,7,30,44.0,139.0,3.7,13.0,155.0,174.29,142.45
2016,9,4,7,45,80.5,166.5,3.6,13.5,201.0,227.97,187.06
2016,9,4,8,0,117.0,194.0,3.5,14.0,247.0,291.57,238.48
2016,9,4,8,15,370.5,178.5,3.4,14.5,374.5,460.42,377.03
2016,9,4,8,30,624.0,163.0,3.3,15.0,502.0,650.4,524.5
2016,9,4,8,45,652.5,167.0,3.25,15.5,548.5,693.66,553.9
2016,9,4,9,0,681.0,171.0,3.2,16.0,595.0,736.27,583.1
2016,9,4,9,15,699.0,175.5,3.2,16.5,636.0,769.97,605.38
2016,9,4,9,30,717.0,180.0,3.2,17.0,677.0,802.01,625.72
2016,9,4,9,45,787.0,154.0,3.2,17.5,725.0,843.42,652.42
2016,9,4,10,0,857.0,128.0,3.2,18.0,773.0,881.91,676.64
2016,9,4,10,15,865.5,129.5,3.25,18.0,801.5,897.8,686.64
2016,9,4,10,30,874.0,131.0,3.3,18.0,830.0,910.78,694.9
2016,9,4,10,45,841.5,154.5,3.4,18.5,841.5,907.58,691.15
2016,9,4,11,0,809.0,178.0,3.5,19.0,853.0,900.59,685.03
2016,9,4,11,15,813.0,179.0,3.65,19.0,866.5,899.76,684.91
2016,9,4,11,30,817.0,180.0,3.8,19.0,880.0,896.0,682.8
2016,9,4,11,45,800.5,191.0,3.95,19.5,880.5,881.63,672.11
2016,9,4,12,0,784.0,202.0,4.1,20.0,881.0,866.36,660.93
2016,9,4,12,15,783.5,201.5,4.2,20.0,878.5,848.91,649.29
2016,9,4,12,30,783.0,201.0,4.3,20.0,876.0,828.96,635.91
2016,9,4,12,45,831.0,170.5,4.45,20.5,878.5,815.42,626.28
2016,9,4,13,0,879.0,140.0,4.6,21.0,881.0,797.43,613.62
2016,9,4,13,15,874.0,138.5,4.7,21.0,862.0,764.77,591.34
2016,9,4,13,30,869.0,137.0,4.8,21.0,843.0,729.6,566.45
2016,9,4,13,45,834.5,149.5,4.9,21.0,809.5,686.38,533.86
2016,9,4,14,0,800.0,162.0,5.0,21.0,776.0,643.49,500.97
2016,9,4,14,15,788.5,159.0,5.05,20.5,742.0,597.93,466.74
2016,9,4,14,30,777.0,156.0,5.1,20.0,708.0,553.61,432.47
2016,9,4,14,45,767.5,149.5,5.15,20.0,670.0,506.65,394.5
2016,9,4,15,0,758.0,143.0,5.2,20.0,632.0,459.29,355.28
2016,9,4,15,15,738.0,138.5,5.15,19.5,586.5,409.37,313.68
2016,9,4,15,30,718.0,134.0,5.1,19.0,541.0,360.46,271.96
2016,9,4,15,45,713.5,121.5,5.1,19.0,496.0,310.27,227.76
2016,9,4,16,0,709.0,109.0,5.1,19.0,451.0,260.01,183.05
2016,9,4,16,15,513.0,126.0,4.95,18.5,359.0,199.63,138.33
2016,9,4,16,30,317.0,143.0,4.8,18.0,267.0,162.0,115.19
2016,9,4,16,45,451.0,109.0,4.7,17.5,256.0,121.8,78.71
2016,9,4,17,0,585.0,75.0,4.6,17.0,245.0,71.62,42.55
2016,9,4,17,15,515.5,66.0,4.35,16.0,193.0,47.08,36.18
2016,9,4,17,30,446.0,57.0,4.1,15.0,141.0,42.85,32.27
2016,9,4,17,45,347.0,43.5,3.9,14.5,96.0,33.89,23.83
2016,9,4,18,0,248.0,30.0,3.7,14.0,51.0,24.28,13.38
2016,9,4,18,15,124.0,15.0,3.7,13.5,25.5,14.74,0.0
2016,9,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,5,45,45.5,10.5,2.35,9.5,13.0,22.29,0.0
2016,9,5,6,0,91.0,21.0,2.5,10.0,26.0,58.01,7.42
2016,9,5,6,15,197.5,39.0,2.45,10.5,65.0,133.59,99.93
2016,9,5,6,30,304.0,57.0,2.4,11.0,104.0,205.57,164.12
2016,9,5,6,45,175.0,78.0,2.35,11.5,107.5,177.72,144.9
2016,9,5,7,0,46.0,99.0,2.3,12.0,111.0,131.01,106.41
2016,9,5,7,15,57.5,120.5,2.15,12.5,139.0,161.46,132.21
2016,9,5,7,30,69.0,142.0,2.0,13.0,167.0,192.6,157.81
2016,9,5,7,45,132.0,166.5,1.95,14.0,223.0,267.41,218.92
2016,9,5,8,0,195.0,191.0,1.9,15.0,279.0,339.51,275.9
2016,9,5,8,15,482.5,147.5,1.9,15.5,399.5,511.49,413.6
2016,9,5,8,30,770.0,104.0,1.9,16.0,520.0,687.79,546.18
2016,9,5,8,45,786.5,108.5,1.9,17.0,565.5,726.66,568.91
2016,9,5,9,0,803.0,113.0,1.9,18.0,611.0,763.96,591.27
2016,9,5,9,15,818.0,116.0,1.95,18.5,652.5,796.61,611.56
2016,9,5,9,30,833.0,119.0,2.0,19.0,694.0,827.2,630.27
2016,9,5,9,45,861.5,112.5,2.15,20.0,733.5,856.55,647.71
2016,9,5,10,0,890.0,106.0,2.3,21.0,773.0,879.62,660.74
2016,9,5,10,15,897.5,107.5,2.4,21.5,802.0,895.24,669.62
2016,9,5,10,30,905.0,109.0,2.5,22.0,831.0,907.87,676.62
2016,9,5,10,45,880.5,126.5,2.7,23.0,844.0,905.91,673.46
2016,9,5,11,0,856.0,144.0,2.9,24.0,857.0,904.4,670.75
2016,9,5,11,15,859.5,145.0,3.05,24.0,870.5,903.12,670.48
2016,9,5,11,30,863.0,146.0,3.2,24.0,884.0,898.78,668.23
2016,9,5,11,45,843.0,159.0,3.35,24.5,883.0,883.37,657.28
2016,9,5,12,0,823.0,172.0,3.5,25.0,882.0,865.3,644.64
2016,9,5,12,15,822.0,172.0,3.6,25.0,879.0,847.81,633.4
2016,9,5,12,30,821.0,172.0,3.7,25.0,876.0,827.72,620.39
2016,9,5,12,45,837.0,160.0,3.8,25.0,870.5,806.76,606.76
2016,9,5,13,0,853.0,148.0,3.9,25.0,865.0,782.62,590.9
2016,9,5,13,15,848.0,146.5,3.95,25.0,845.5,750.2,568.97
2016,9,5,13,30,843.0,145.0,4.0,25.0,826.0,715.77,544.31
2016,9,5,13,45,812.5,154.5,4.1,25.0,793.5,673.27,513.0
2016,9,5,14,0,782.0,164.0,4.2,25.0,761.0,628.95,479.91
2016,9,5,14,15,770.0,161.0,4.2,25.0,727.5,585.71,447.08
2016,9,5,14,30,758.0,158.0,4.2,25.0,694.0,541.89,413.1
2016,9,5,14,45,744.5,153.0,4.25,25.0,655.0,495.17,376.3
2016,9,5,15,0,731.0,148.0,4.3,25.0,616.0,448.44,338.6
2016,9,5,15,15,710.5,143.5,4.3,24.5,571.5,399.64,299.06
2016,9,5,15,30,690.0,139.0,4.3,24.0,527.0,351.95,259.46
2016,9,5,15,45,680.0,127.5,4.3,23.5,481.0,302.41,217.53
2016,9,5,16,0,670.0,116.0,4.3,23.0,435.0,253.38,175.5
2016,9,5,16,15,634.5,109.0,4.2,22.5,383.5,204.25,134.68
2016,9,5,16,30,599.0,102.0,4.1,22.0,332.0,158.64,98.65
2016,9,5,16,45,574.0,89.5,4.0,21.5,283.0,112.69,65.81
2016,9,5,17,0,549.0,77.0,3.9,21.0,234.0,69.45,42.3
2016,9,5,17,15,479.5,66.5,3.4,20.0,183.0,47.91,36.28
2016,9,5,17,30,410.0,56.0,2.9,19.0,132.0,42.29,31.2
2016,9,5,17,45,322.5,41.5,2.45,18.0,89.0,32.29,22.01
2016,9,5,18,0,235.0,27.0,2.0,17.0,46.0,21.56,10.42
2016,9,5,18,15,117.5,13.5,1.95,16.5,23.0,13.27,0.0
2016,9,5,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,5,45,87.5,9.0,1.45,11.5,13.5,31.68,0.0
2016,9,6,6,0,175.0,18.0,1.6,12.0,27.0,84.25,2.33
2016,9,6,6,15,302.0,30.5,1.65,12.5,68.5,160.47,118.13
2016,9,6,6,30,429.0,43.0,1.7,13.0,110.0,239.78,188.93
2016,9,6,6,45,508.0,51.5,1.75,14.0,160.5,304.84,245.87
2016,9,6,7,0,587.0,60.0,1.8,15.0,211.0,376.36,306.1
2016,9,6,7,15,637.0,66.0,1.65,16.0,264.0,435.2,353.47
2016,9,6,7,30,687.0,72.0,1.5,17.0,317.0,496.95,400.71
2016,9,6,7,45,724.0,76.5,1.4,18.0,370.0,549.09,438.68
2016,9,6,8,0,761.0,81.0,1.3,19.0,423.0,604.71,477.41
2016,9,6,8,15,786.0,84.5,1.35,20.0,473.5,651.47,508.84
2016,9,6,8,30,811.0,88.0,1.4,21.0,524.0,697.65,538.01
2016,9,6,8,45,828.5,91.0,1.5,22.0,570.0,736.73,562.02
2016,9,6,9,0,846.0,94.0,1.6,23.0,616.0,774.22,584.59
2016,9,6,9,15,859.5,96.5,1.75,24.0,658.0,801.68,600.51
2016,9,6,9,30,873.0,99.0,1.9,25.0,700.0,831.39,617.89
2016,9,6,9,45,879.0,103.0,2.1,26.0,734.0,854.01,630.79
2016,9,6,10,0,885.0,107.0,2.3,27.0,768.0,873.79,641.78
2016,9,6,10,15,893.0,108.5,2.4,27.0,797.0,889.69,651.93
2016,9,6,10,30,901.0,110.0,2.5,27.0,826.0,902.63,660.26
2016,9,6,10,45,884.5,123.0,2.6,27.5,841.0,902.99,659.15
2016,9,6,11,0,868.0,136.0,2.7,28.0,856.0,899.88,655.98
2016,9,6,11,15,872.0,136.5,2.7,28.0,869.5,898.81,654.83
2016,9,6,11,30,876.0,137.0,2.7,28.0,883.0,894.67,651.79
2016,9,6,11,45,858.5,148.0,2.75,28.5,883.0,882.51,642.69
2016,9,6,12,0,841.0,159.0,2.8,29.0,883.0,864.49,629.89
2016,9,6,12,15,840.5,159.0,2.8,29.0,880.0,847.13,618.57
2016,9,6,12,30,840.0,159.0,2.8,29.0,877.0,827.09,605.51
2016,9,6,12,45,847.0,152.5,2.85,29.0,869.0,803.96,590.73
2016,9,6,13,0,854.0,146.0,2.9,29.0,861.0,778.04,574.04
2016,9,6,13,15,849.0,145.0,2.95,29.0,841.5,746.01,553.12
2016,9,6,13,30,844.0,144.0,3.0,29.0,822.0,711.99,529.37
2016,9,6,13,45,818.0,151.0,3.05,29.0,791.0,670.07,499.33
2016,9,6,14,0,792.0,158.0,3.1,29.0,760.0,628.0,468.65
2016,9,6,14,15,780.0,155.0,3.15,28.5,726.0,582.45,436.08
2016,9,6,14,30,768.0,152.0,3.2,28.0,692.0,538.23,403.48
2016,9,6,14,45,753.0,148.0,3.3,28.0,652.5,491.28,367.27
2016,9,6,15,0,738.0,144.0,3.4,28.0,613.0,444.44,330.19
2016,9,6,15,15,717.0,139.0,3.4,27.5,568.0,394.73,290.57
2016,9,6,15,30,696.0,134.0,3.4,27.0,523.0,346.16,250.89
2016,9,6,15,45,684.5,123.5,3.45,27.0,477.0,296.81,209.3
2016,9,6,16,0,673.0,113.0,3.5,27.0,431.0,248.11,167.92
2016,9,6,16,15,637.0,106.5,3.3,26.0,379.5,199.31,128.43
2016,9,6,16,30,601.0,100.0,3.1,25.0,328.0,154.09,93.71
2016,9,6,16,45,574.5,87.5,2.9,24.5,278.5,108.02,61.8
2016,9,6,17,0,548.0,75.0,2.7,24.0,229.0,64.83,39.61
2016,9,6,17,15,476.0,65.0,2.35,23.0,178.0,46.94,34.95
2016,9,6,17,30,404.0,55.0,2.0,22.0,127.0,41.75,30.28
2016,9,6,17,45,314.5,40.5,1.7,21.0,85.0,31.69,21.11
2016,9,6,18,0,225.0,26.0,1.4,20.0,43.0,20.9,8.85
2016,9,6,18,15,112.5,13.0,1.4,19.0,21.5,12.78,0.0
2016,9,6,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,8.5,0.3,15.5,11.5,26.34,0.0
2016,9,7,6,0,139.0,17.0,0.3,16.0,23.0,70.24,0.0
2016,9,7,6,15,258.0,31.5,0.3,17.0,63.5,145.21,103.74
2016,9,7,6,30,377.0,46.0,0.3,18.0,104.0,220.99,169.01
2016,9,7,6,45,450.0,57.5,0.35,19.0,153.0,284.25,222.11
2016,9,7,7,0,523.0,69.0,0.4,20.0,202.0,353.49,277.97
2016,9,7,7,15,576.0,77.5,0.4,20.5,255.0,414.09,325.35
2016,9,7,7,30,629.0,86.0,0.4,21.0,308.0,477.87,373.14
2016,9,7,7,45,660.5,93.5,0.45,22.0,359.5,529.97,410.17
2016,9,7,8,0,692.0,101.0,0.5,23.0,411.0,582.76,446.37
2016,9,7,8,15,720.0,106.0,0.45,24.0,461.0,630.63,476.72
2016,9,7,8,30,748.0,111.0,0.4,25.0,511.0,678.28,505.56
2016,9,7,8,45,762.5,117.5,0.35,26.0,556.0,716.93,526.47
2016,9,7,9,0,777.0,124.0,0.3,27.0,601.0,753.96,545.82
2016,9,7,9,15,792.5,127.5,0.25,27.5,642.5,784.02,561.32
2016,9,7,9,30,808.0,131.0,0.2,28.0,684.0,814.81,577.16
2016,9,7,9,45,857.5,115.5,0.2,28.5,729.0,851.4,597.13
2016,9,7,10,0,907.0,100.0,0.2,29.0,774.0,882.33,613.28
2016,9,7,10,15,914.0,101.5,0.3,29.0,802.5,897.57,622.95
2016,9,7,10,30,921.0,103.0,0.4,29.0,831.0,909.74,631.26
2016,9,7,10,45,913.0,110.5,0.55,29.5,848.5,911.97,633.47
2016,9,7,11,0,905.0,118.0,0.7,30.0,866.0,910.81,633.78
2016,9,7,11,15,908.0,118.5,0.8,30.0,879.0,908.8,633.94
2016,9,7,11,30,911.0,119.0,0.9,30.0,892.0,903.62,632.18
2016,9,7,11,45,898.5,127.0,1.05,30.5,893.0,889.6,624.5
2016,9,7,12,0,886.0,135.0,1.2,31.0,894.0,872.7,614.94
2016,9,7,12,15,884.5,135.0,1.3,31.0,890.5,854.34,604.91
2016,9,7,12,30,883.0,135.0,1.4,31.0,887.0,833.21,593.01
2016,9,7,12,45,869.5,140.5,1.55,31.0,872.5,806.26,577.75
2016,9,7,13,0,856.0,146.0,1.7,31.0,858.0,776.05,560.09
2016,9,7,13,15,850.0,144.5,1.8,31.0,838.5,742.73,539.49
2016,9,7,13,30,844.0,143.0,1.9,31.0,819.0,707.47,516.13
2016,9,7,13,45,823.0,147.5,2.0,31.0,788.5,666.47,488.02
2016,9,7,14,0,802.0,152.0,2.1,31.0,758.0,624.95,458.88
2016,9,7,14,15,790.0,149.0,2.2,30.5,724.0,581.32,428.56
2016,9,7,14,30,778.0,146.0,2.3,30.0,690.0,534.46,394.97
2016,9,7,14,45,755.0,145.0,2.4,30.0,648.0,486.01,358.35
2016,9,7,15,0,732.0,144.0,2.5,30.0,606.0,438.37,321.33
2016,9,7,15,15,710.5,139.5,2.6,29.5,561.0,389.25,282.89
2016,9,7,15,30,689.0,135.0,2.7,29.0,516.0,341.34,244.35
2016,9,7,15,45,654.0,130.5,2.8,28.5,466.0,291.11,203.66
2016,9,7,16,0,619.0,126.0,2.9,28.0,416.0,243.98,165.24
2016,9,7,16,15,581.0,118.0,2.85,27.5,365.0,196.53,127.36
2016,9,7,16,30,543.0,110.0,2.8,27.0,314.0,152.82,94.42
2016,9,7,16,45,486.0,100.0,2.75,26.5,261.5,109.62,66.33
2016,9,7,17,0,429.0,90.0,2.7,26.0,209.0,72.4,48.57
2016,9,7,17,15,360.0,75.5,2.6,24.5,160.5,55.44,41.96
2016,9,7,17,30,291.0,61.0,2.5,23.0,112.0,46.02,33.72
2016,9,7,17,45,200.0,42.0,2.45,22.0,71.5,32.3,21.39
2016,9,7,18,0,109.0,23.0,2.4,21.0,31.0,17.9,5.61
2016,9,7,18,15,54.5,11.5,2.35,20.5,15.5,11.3,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.5,2.2,12.5,9.5,7.37,0.0
2016,9,8,6,0,70.0,15.0,2.4,13.0,19.0,45.91,0.0
2016,9,8,6,15,166.0,34.5,2.4,13.5,56.0,115.85,83.41
2016,9,8,6,30,262.0,54.0,2.4,14.0,93.0,183.32,143.79
2016,9,8,6,45,351.0,67.0,2.4,14.5,142.0,248.63,200.67
2016,9,8,7,0,440.0,80.0,2.4,15.0,191.0,321.91,262.95
2016,9,8,7,15,220.0,78.0,2.3,15.5,133.5,210.4,172.64
2016,9,8,7,30,0.0,76.0,2.2,16.0,76.0,73.96,56.78
2016,9,8,7,45,0.0,94.5,2.15,17.0,94.5,92.59,71.99
2016,9,8,8,0,0.0,113.0,2.1,18.0,113.0,111.16,86.68
2016,9,8,8,15,0.0,132.5,2.05,18.5,132.5,130.73,102.06
2016,9,8,8,30,0.0,152.0,2.0,19.0,152.0,150.23,117.14
2016,9,8,8,45,42.0,212.0,2.0,20.0,238.0,250.69,196.76
2016,9,8,9,0,84.0,272.0,2.0,21.0,324.0,348.34,270.94
2016,9,8,9,15,429.0,206.5,2.0,21.5,496.0,576.46,447.8
2016,9,8,9,30,774.0,141.0,2.0,22.0,668.0,798.1,605.63
2016,9,8,9,45,786.0,144.0,2.05,23.0,703.0,819.67,615.07
2016,9,8,10,0,798.0,147.0,2.1,24.0,738.0,841.68,626.65
2016,9,8,10,15,807.0,149.0,2.2,24.5,766.0,857.5,635.7
2016,9,8,10,30,816.0,151.0,2.3,25.0,794.0,870.56,643.02
2016,9,8,10,45,798.0,166.0,2.4,25.5,808.0,870.73,641.85
2016,9,8,11,0,780.0,181.0,2.5,26.0,822.0,870.14,640.41
2016,9,8,11,15,784.0,182.0,2.55,26.5,835.0,866.63,636.75
2016,9,8,11,30,788.0,183.0,2.6,27.0,848.0,862.75,633.0
2016,9,8,11,45,764.0,197.5,2.7,27.5,846.0,847.57,622.19
2016,9,8,12,0,740.0,212.0,2.8,28.0,844.0,828.17,608.7
2016,9,8,12,15,739.0,212.0,2.9,28.0,841.0,811.24,597.9
2016,9,8,12,30,738.0,212.0,3.0,28.0,838.0,791.97,585.21
2016,9,8,12,45,782.0,184.5,3.1,28.0,839.5,778.33,577.46
2016,9,8,13,0,826.0,157.0,3.2,28.0,841.0,761.0,566.6
2016,9,8,13,15,820.5,155.5,3.25,28.0,822.0,728.81,544.35
2016,9,8,13,30,815.0,154.0,3.3,28.0,803.0,694.75,520.23
2016,9,8,13,45,776.5,166.5,3.35,28.0,768.5,649.43,487.21
2016,9,8,14,0,738.0,179.0,3.4,28.0,734.0,606.06,455.06
2016,9,8,14,15,725.0,175.5,3.45,27.5,700.5,563.47,424.17
2016,9,8,14,30,712.0,172.0,3.5,27.0,667.0,520.5,392.13
2016,9,8,14,45,683.0,172.0,3.55,27.0,624.5,473.03,355.17
2016,9,8,15,0,654.0,172.0,3.6,27.0,582.0,427.1,318.65
2016,9,8,15,15,631.5,166.0,3.65,26.5,538.0,380.01,281.14
2016,9,8,15,30,609.0,160.0,3.7,26.0,494.0,334.42,243.98
2016,9,8,15,45,584.0,150.5,3.75,26.0,447.0,286.61,204.27
2016,9,8,16,0,559.0,141.0,3.8,26.0,400.0,240.7,166.1
2016,9,8,16,15,521.0,131.0,3.75,25.0,349.5,194.4,129.44
2016,9,8,16,30,483.0,121.0,3.7,24.0,299.0,151.86,97.59
2016,9,8,16,45,444.0,106.5,3.7,23.5,250.5,109.5,69.21
2016,9,8,17,0,405.0,92.0,3.7,23.0,202.0,71.3,50.06
2016,9,8,17,15,337.5,76.0,3.5,22.0,154.0,56.07,42.92
2016,9,8,17,30,270.0,60.0,3.3,21.0,106.0,45.41,33.42
2016,9,8,17,45,192.0,41.0,3.1,20.5,67.5,31.64,20.84
2016,9,8,18,0,114.0,22.0,2.9,20.0,29.0,17.17,3.64
2016,9,8,18,15,57.0,11.0,2.9,19.0,14.5,10.81,0.0
2016,9,8,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,66.0,7.5,1.6,12.5,10.5,7.37,0.0
2016,9,9,6,0,132.0,15.0,1.8,13.0,21.0,65.32,0.0
2016,9,9,6,15,255.0,29.5,1.85,13.5,60.0,140.89,100.6
2016,9,9,6,30,378.0,44.0,1.9,14.0,99.0,217.39,169.79
2016,9,9,6,45,459.0,54.0,1.95,14.5,148.5,282.17,226.85
2016,9,9,7,0,540.0,64.0,2.0,15.0,198.0,353.63,287.78
2016,9,9,7,15,592.5,71.0,1.95,15.5,250.5,412.6,336.67
2016,9,9,7,30,645.0,78.0,1.9,16.0,303.0,474.7,386.1
2016,9,9,7,45,684.0,83.0,1.85,17.0,355.5,528.9,426.77
2016,9,9,8,0,723.0,88.0,1.8,18.0,408.0,584.34,466.73
2016,9,9,8,15,749.5,92.0,1.8,19.0,457.5,628.6,497.26
2016,9,9,8,30,776.0,96.0,1.8,20.0,507.0,674.96,527.46
2016,9,9,8,45,797.5,98.5,1.85,21.0,553.5,715.17,552.42
2016,9,9,9,0,819.0,101.0,1.9,22.0,600.0,754.07,576.02
2016,9,9,9,15,833.5,103.5,1.9,22.5,641.5,785.82,595.01
2016,9,9,9,30,848.0,106.0,1.9,23.0,683.0,815.43,612.39
2016,9,9,9,45,872.5,102.0,1.95,24.0,721.5,839.65,625.25
2016,9,9,10,0,897.0,98.0,2.0,25.0,760.0,866.14,639.57
2016,9,9,10,15,904.5,99.0,2.05,25.5,788.5,881.02,647.37
2016,9,9,10,30,912.0,100.0,2.1,26.0,817.0,892.88,653.36
2016,9,9,10,45,914.5,102.5,2.15,26.5,837.0,898.88,655.63
2016,9,9,11,0,917.0,105.0,2.2,27.0,857.0,901.64,655.95
2016,9,9,11,15,920.0,105.5,2.25,27.5,870.0,899.53,653.25
2016,9,9,11,30,923.0,106.0,2.3,28.0,883.0,894.21,648.62
2016,9,9,11,45,921.5,108.0,2.35,28.5,887.5,883.4,640.55
2016,9,9,12,0,920.0,110.0,2.4,29.0,892.0,869.5,630.61
2016,9,9,12,15,919.5,110.0,2.4,29.0,888.5,851.42,618.91
