Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,30,919.0,110.0,2.4,29.0,885.0,830.41,605.35
2016,9,9,12,45,908.5,114.0,2.45,29.5,871.5,802.81,586.62
2016,9,9,13,0,898.0,118.0,2.5,30.0,858.0,772.93,566.39
2016,9,9,13,15,892.5,116.5,2.55,30.0,838.5,739.31,544.68
2016,9,9,13,30,887.0,115.0,2.6,30.0,819.0,703.58,520.48
2016,9,9,13,45,875.5,115.5,2.65,30.0,790.5,663.96,492.38
2016,9,9,14,0,864.0,116.0,2.7,30.0,762.0,622.99,462.7
2016,9,9,14,15,853.0,114.0,2.75,29.5,728.0,576.53,429.39
2016,9,9,14,30,842.0,112.0,2.8,29.0,694.0,531.16,395.77
2016,9,9,14,45,826.0,110.0,2.9,29.0,653.5,482.8,358.28
2016,9,9,15,0,810.0,108.0,3.0,29.0,613.0,434.47,319.76
2016,9,9,15,15,791.0,105.0,3.05,28.5,567.5,384.41,279.46
2016,9,9,15,30,772.0,102.0,3.1,28.0,522.0,335.16,238.74
2016,9,9,15,45,744.0,98.0,3.2,27.5,472.5,280.35,193.35
2016,9,9,16,0,716.0,94.0,3.3,27.0,423.0,230.78,151.86
2016,9,9,16,15,680.0,88.5,3.3,26.0,371.0,181.04,111.76
2016,9,9,16,30,644.0,83.0,3.3,25.0,319.0,134.81,77.05
2016,9,9,16,45,591.0,76.5,3.3,24.5,266.0,90.43,49.46
2016,9,9,17,0,538.0,70.0,3.3,24.0,213.0,51.79,39.06
2016,9,9,17,15,462.0,60.0,3.2,23.0,163.0,43.53,31.95
2016,9,9,17,30,386.0,50.0,3.1,22.0,113.0,38.14,27.02
2016,9,9,17,45,271.5,35.5,3.05,21.0,72.0,27.85,17.49
2016,9,9,18,0,157.0,21.0,3.0,20.0,31.0,16.45,1.05
2016,9,9,18,15,78.5,10.5,3.05,19.0,15.5,10.32,0.0
2016,9,9,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,10,5,45,35.5,7.0,2.35,11.5,8.5,0.0,0.0
2016,9,10,6,0,71.0,14.0,2.5,12.0,17.0,34.91,0.0
2016,9,10,6,15,182.5,31.0,2.45,12.5,54.0,116.46,82.33
2016,9,10,6,30,294.0,48.0,2.4,13.0,91.0,187.36,146.78
2016,9,10,6,45,375.5,60.5,2.4,14.0,138.5,249.89,201.58
2016,9,10,7,0,457.0,73.0,2.4,15.0,186.0,321.59,262.41
2016,9,10,7,15,513.0,82.0,2.35,15.5,236.5,381.19,312.12
2016,9,10,7,30,569.0,91.0,2.3,16.0,287.0,444.25,362.83
2016,9,10,7,45,406.5,135.0,2.3,17.0,286.5,413.08,335.29
2016,9,10,8,0,244.0,179.0,2.3,18.0,286.0,363.19,292.29
2016,9,10,8,15,258.5,200.5,2.25,18.5,326.0,403.58,322.77
2016,9,10,8,30,273.0,222.0,2.2,19.0,366.0,444.0,352.11
2016,9,10,8,45,509.0,173.5,2.15,20.0,471.5,579.92,456.39
2016,9,10,9,0,745.0,125.0,2.1,21.0,577.0,723.77,559.61
2016,9,10,9,15,563.5,203.0,2.15,21.5,558.0,676.61,519.9
2016,9,10,9,30,382.0,281.0,2.2,22.0,539.0,614.28,469.37
2016,9,10,9,45,587.0,211.5,2.25,23.0,631.5,724.29,550.4
2016,9,10,10,0,792.0,142.0,2.3,24.0,724.0,826.3,618.97
2016,9,10,10,15,801.0,144.0,2.35,24.5,752.0,841.9,626.81
2016,9,10,10,30,810.0,146.0,2.4,25.0,780.0,854.78,633.65
2016,9,10,10,45,806.0,153.5,2.5,25.5,798.0,859.32,635.39
2016,9,10,11,0,802.0,161.0,2.6,26.0,816.0,860.84,635.29
2016,9,10,11,15,805.5,161.5,2.7,26.0,828.5,858.75,634.15
2016,9,10,11,30,809.0,162.0,2.8,26.0,841.0,853.77,631.19
2016,9,10,11,45,799.0,169.0,2.9,26.5,842.5,841.11,621.93
2016,9,10,12,0,789.0,176.0,3.0,27.0,844.0,825.88,611.06
2016,9,10,12,15,788.0,175.5,3.1,27.0,840.5,808.15,599.77
2016,9,10,12,30,787.0,175.0,3.2,27.0,837.0,787.95,586.78
2016,9,10,12,45,802.0,164.0,3.3,27.5,830.5,767.35,572.38
2016,9,10,13,0,817.0,153.0,3.4,28.0,824.0,743.71,555.88
2016,9,10,13,15,811.0,151.5,3.5,27.5,804.5,711.38,534.36
2016,9,10,13,30,805.0,150.0,3.6,27.0,785.0,677.24,511.04
2016,9,10,13,45,785.0,153.5,3.7,27.0,755.5,637.35,481.86
2016,9,10,14,0,765.0,157.0,3.8,27.0,726.0,594.96,450.37
2016,9,10,14,15,753.0,154.0,3.85,26.5,693.0,552.42,418.93
2016,9,10,14,30,741.0,151.0,3.9,26.0,660.0,509.35,386.22
2016,9,10,14,45,720.0,149.0,4.0,26.0,619.5,462.72,349.31
2016,9,10,15,0,699.0,147.0,4.1,26.0,579.0,416.8,312.11
2016,9,10,15,15,677.5,141.5,4.1,25.5,534.5,368.54,272.86
2016,9,10,15,30,656.0,136.0,4.1,25.0,490.0,321.58,233.81
2016,9,10,15,45,629.0,129.0,4.15,25.0,442.5,273.33,193.08
2016,9,10,16,0,602.0,122.0,4.2,25.0,395.0,227.4,154.39
2016,9,10,16,15,563.5,114.0,4.15,24.0,345.0,181.25,117.61
2016,9,10,16,30,525.0,106.0,4.1,23.0,295.0,138.89,86.24
2016,9,10,16,45,476.5,94.5,4.05,22.5,245.0,96.71,59.56
2016,9,10,17,0,428.0,83.0,4.0,22.0,195.0,59.69,46.21
2016,9,10,17,15,355.5,69.0,3.85,21.0,147.5,50.95,38.61
2016,9,10,17,30,283.0,55.0,3.7,20.0,100.0,41.73,30.27
2016,9,10,17,45,188.0,37.0,3.6,19.5,62.0,28.63,18.07
2016,9,10,18,0,93.0,19.0,3.5,19.0,24.0,14.87,0.0
2016,9,10,18,15,46.5,9.5,3.45,18.0,12.0,9.34,0.0
2016,9,10,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,36.5,6.5,2.6,11.5,8.0,0.0,0.0
2016,9,11,6,0,73.0,13.0,2.8,12.0,16.0,34.35,0.0
2016,9,11,6,15,181.5,30.0,2.8,12.5,52.0,114.57,79.88
2016,9,11,6,30,290.0,47.0,2.8,13.0,88.0,183.95,143.84
2016,9,11,6,45,373.5,59.5,2.85,14.0,135.5,246.93,199.19
2016,9,11,7,0,457.0,72.0,2.9,15.0,183.0,319.31,260.89
2016,9,11,7,15,228.5,88.5,2.8,15.5,144.0,226.23,185.63
2016,9,11,7,30,0.0,105.0,2.7,16.0,105.0,105.05,82.75
2016,9,11,7,45,325.0,104.0,2.65,16.5,246.0,326.72,269.22
2016,9,11,8,0,650.0,103.0,2.6,17.0,387.0,550.5,446.39
2016,9,11,8,15,679.0,108.5,2.5,17.5,436.0,597.75,479.54
2016,9,11,8,30,708.0,114.0,2.4,18.0,485.0,644.92,512.67
2016,9,11,8,45,538.0,179.0,2.35,19.0,475.5,605.99,477.0
2016,9,11,9,0,368.0,244.0,2.3,20.0,466.0,550.65,429.62
2016,9,11,9,15,344.0,269.5,2.3,20.5,488.5,565.66,438.4
2016,9,11,9,30,320.0,295.0,2.3,21.0,511.0,578.14,444.75
2016,9,11,9,45,583.0,205.0,2.35,22.0,622.5,712.36,545.2
2016,9,11,10,0,846.0,115.0,2.4,23.0,734.0,840.14,631.8
2016,9,11,10,15,854.0,116.5,2.45,23.5,762.0,850.87,636.1
2016,9,11,10,30,862.0,118.0,2.5,24.0,790.0,863.01,642.48
2016,9,11,10,45,863.5,121.5,2.6,24.5,809.5,868.68,644.98
2016,9,11,11,0,865.0,125.0,2.7,25.0,829.0,871.28,645.56
2016,9,11,11,15,868.0,125.5,2.8,25.0,841.5,869.04,644.29
2016,9,11,11,30,871.0,126.0,2.9,25.0,854.0,863.75,641.1
2016,9,11,11,45,690.0,228.5,3.05,25.5,807.0,808.13,601.99
2016,9,11,12,0,509.0,331.0,3.2,26.0,760.0,746.69,554.17
2016,9,11,12,15,686.5,231.0,3.35,26.0,807.0,778.99,582.41
2016,9,11,12,30,864.0,131.0,3.5,26.0,854.0,800.6,599.59
2016,9,11,12,45,864.0,128.5,3.65,26.0,843.5,775.76,583.2
2016,9,11,13,0,864.0,126.0,3.8,26.0,833.0,748.35,565.21
2016,9,11,13,15,859.0,125.0,3.9,26.0,813.5,716.41,543.52
2016,9,11,13,30,854.0,124.0,4.0,26.0,794.0,682.42,518.88
2016,9,11,13,45,844.5,123.0,4.15,26.0,766.5,642.27,489.45
2016,9,11,14,0,835.0,122.0,4.3,26.0,739.0,601.78,459.07
2016,9,11,14,15,824.0,120.0,4.4,25.5,705.5,558.4,426.54
2016,9,11,14,30,813.0,118.0,4.5,25.0,672.0,514.22,392.57
2016,9,11,14,45,800.5,114.0,4.65,25.0,632.5,466.94,354.61
2016,9,11,15,0,788.0,110.0,4.8,25.0,593.0,419.44,315.43
2016,9,11,15,15,768.0,106.5,4.85,24.5,548.5,369.71,274.06
2016,9,11,15,30,748.0,103.0,4.9,24.0,504.0,317.79,230.11
2016,9,11,15,45,711.0,101.5,4.95,23.5,453.5,267.25,187.13
2016,9,11,16,0,674.0,100.0,5.0,23.0,403.0,219.87,146.99
2016,9,11,16,15,636.5,94.0,4.95,22.0,352.0,171.97,108.09
2016,9,11,16,30,599.0,88.0,4.9,21.0,301.0,127.81,75.21
2016,9,11,16,45,531.0,82.0,4.9,20.5,248.0,86.13,50.68
2016,9,11,17,0,463.0,76.0,4.9,20.0,195.0,54.87,42.4
2016,9,11,17,15,387.0,64.0,4.8,19.0,147.5,47.21,35.64
2016,9,11,17,30,311.0,52.0,4.7,18.0,100.0,39.48,28.52
2016,9,11,17,45,202.5,35.0,4.6,17.0,61.0,27.13,16.78
2016,9,11,18,0,94.0,18.0,4.5,16.0,22.0,14.13,0.0
2016,9,11,18,15,47.0,9.0,4.4,15.5,11.0,8.85,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,5,45,19.5,6.0,3.0,10.5,6.5,0.0,0.0
2016,9,12,6,0,39.0,12.0,3.1,11.0,13.0,23.23,0.0
2016,9,12,6,15,130.5,33.0,3.15,11.5,48.5,94.66,64.72
2016,9,12,6,30,222.0,54.0,3.2,12.0,84.0,165.81,129.94
2016,9,12,6,45,324.0,67.0,3.25,12.5,133.5,233.78,189.56
2016,9,12,7,0,426.0,80.0,3.3,13.0,183.0,311.02,256.1
2016,9,12,7,15,232.0,104.5,3.25,13.5,162.5,247.19,204.3
2016,9,12,7,30,38.0,129.0,3.2,14.0,142.0,159.46,129.49
2016,9,12,7,45,25.0,140.5,3.2,14.5,149.5,163.39,132.16
2016,9,12,8,0,12.0,152.0,3.2,15.0,157.0,160.6,128.91
2016,9,12,8,15,38.5,186.0,3.15,15.5,205.5,221.14,178.17
2016,9,12,8,30,65.0,220.0,3.1,16.0,254.0,277.0,222.5
2016,9,12,8,45,181.5,239.5,3.1,17.0,346.0,391.87,314.0
2016,9,12,9,0,298.0,259.0,3.1,18.0,438.0,512.72,406.31
2016,9,12,9,15,340.0,268.5,3.2,18.5,486.0,560.39,440.88
2016,9,12,9,30,382.0,278.0,3.3,19.0,534.0,608.66,475.73
2016,9,12,9,45,330.5,308.5,3.4,19.5,538.0,602.78,468.02
2016,9,12,10,0,279.0,339.0,3.5,20.0,542.0,593.73,458.32
2016,9,12,10,15,319.5,342.5,3.6,20.0,584.0,631.2,486.28
2016,9,12,10,30,360.0,346.0,3.7,20.0,626.0,668.12,513.4
2016,9,12,10,45,565.0,266.5,3.85,20.5,718.5,764.71,587.22
2016,9,12,11,0,770.0,187.0,4.0,21.0,811.0,856.61,654.0
2016,9,12,11,15,774.0,188.5,4.1,21.0,823.5,855.45,652.55
2016,9,12,11,30,778.0,190.0,4.2,21.0,836.0,851.46,649.89
2016,9,12,11,45,734.5,215.5,4.35,21.0,828.5,829.3,634.68
2016,9,12,12,0,691.0,241.0,4.5,21.0,821.0,805.11,616.87
2016,9,12,12,15,610.0,280.5,4.6,21.0,791.0,762.94,585.02
2016,9,12,12,30,529.0,320.0,4.7,21.0,761.0,721.88,553.76
2016,9,12,12,45,501.0,320.0,4.8,21.0,733.5,684.33,526.54
2016,9,12,13,0,473.0,320.0,4.9,21.0,706.0,646.75,498.96
2016,9,12,13,15,633.5,242.5,5.0,21.0,745.5,667.02,517.65
2016,9,12,13,30,794.0,165.0,5.1,21.0,785.0,677.02,527.74
2016,9,12,13,45,740.5,184.5,5.2,21.0,747.0,629.84,491.13
2016,9,12,14,0,687.0,204.0,5.3,21.0,709.0,585.97,456.69
2016,9,12,14,15,673.5,200.0,5.35,20.5,675.5,544.63,425.0
2016,9,12,14,30,660.0,196.0,5.4,20.0,642.0,503.12,392.37
2016,9,12,14,45,580.0,201.0,5.45,19.5,576.5,439.74,342.27
2016,9,12,15,0,500.0,206.0,5.5,19.0,511.0,382.28,296.36
2016,9,12,15,15,533.5,178.0,5.45,18.5,481.5,343.28,263.2
2016,9,12,15,30,567.0,150.0,5.4,18.0,452.0,300.36,225.58
2016,9,12,15,45,441.5,161.0,5.35,17.5,382.0,247.08,183.31
2016,9,12,16,0,316.0,172.0,5.3,17.0,312.0,209.64,155.58
2016,9,12,16,15,276.5,159.5,5.15,16.5,271.5,173.95,127.49
2016,9,12,16,30,237.0,147.0,5.0,16.0,231.0,142.1,103.95
2016,9,12,16,45,234.5,122.5,4.9,15.5,194.0,106.93,78.41
2016,9,12,17,0,232.0,98.0,4.8,15.0,157.0,75.72,61.72
2016,9,12,17,15,189.0,77.0,4.6,14.5,117.5,60.71,48.2
2016,9,12,17,30,146.0,56.0,4.4,14.0,78.0,45.09,33.83
2016,9,12,17,45,73.0,37.0,4.25,13.5,48.0,31.76,20.58
2016,9,12,18,0,0.0,18.0,4.1,13.0,18.0,16.87,0.0
2016,9,12,18,15,0.0,9.0,4.0,12.5,9.0,8.85,0.0
2016,9,12,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,9,13,6,0,0.0,13.0,1.6,10.0,13.0,12.78,0.0
2016,9,13,6,15,110.0,33.5,1.7,10.5,48.5,88.08,59.18
2016,9,13,6,30,220.0,54.0,1.8,11.0,84.0,164.64,128.93
2016,9,13,6,45,306.0,70.5,1.95,11.5,132.0,229.47,185.89
2016,9,13,7,0,392.0,87.0,2.1,12.0,180.0,301.99,248.28
2016,9,13,7,15,196.0,70.5,2.15,12.0,117.0,186.37,154.42
2016,9,13,7,30,0.0,54.0,2.2,12.0,54.0,52.17,39.19
2016,9,13,7,45,0.0,65.0,2.25,12.5,65.0,62.82,48.17
2016,9,13,8,0,0.0,76.0,2.3,13.0,76.0,73.49,56.9
2016,9,13,8,15,0.0,100.0,2.25,13.5,100.0,97.44,76.61
2016,9,13,8,30,0.0,124.0,2.2,14.0,124.0,121.53,96.08
2016,9,13,8,45,3.5,154.0,2.2,14.5,156.0,154.36,122.48
2016,9,13,9,0,7.0,184.0,2.2,15.0,188.0,187.33,148.53
2016,9,13,9,15,19.5,224.5,2.1,15.0,237.0,238.29,189.0
2016,9,13,9,30,32.0,265.0,2.0,15.0,286.0,297.19,234.81
2016,9,13,9,45,19.5,230.0,1.95,15.5,243.5,242.95,191.0
2016,9,13,10,0,7.0,195.0,1.9,16.0,201.0,196.93,153.86
2016,9,13,10,15,6.5,189.0,1.85,16.5,194.5,190.27,148.17
2016,9,13,10,30,6.0,183.0,1.8,17.0,188.0,183.68,142.48
2016,9,13,10,45,6.0,179.0,1.8,17.5,184.0,179.54,138.81
2016,9,13,11,0,6.0,175.0,1.8,18.0,180.0,175.42,135.2
2016,9,13,11,15,9.0,209.0,1.8,18.0,217.0,211.12,163.05
2016,9,13,11,30,12.0,243.0,1.8,18.0,254.0,246.59,190.32
2016,9,13,11,45,15.0,265.5,1.85,18.5,279.0,270.5,208.17
2016,9,13,12,0,18.0,288.0,1.9,19.0,304.0,294.09,225.66
2016,9,13,12,15,85.0,352.0,1.9,19.0,423.0,409.65,314.0
2016,9,13,12,30,152.0,416.0,1.9,19.0,542.0,519.86,395.09
2016,9,13,12,45,156.5,410.5,1.95,19.0,538.5,510.97,388.25
2016,9,13,13,0,161.0,405.0,2.0,19.0,535.0,501.44,381.72
2016,9,13,13,15,85.0,305.0,2.0,19.0,373.5,349.25,268.53
2016,9,13,13,30,9.0,205.0,2.0,19.0,212.0,202.98,156.0
2016,9,13,13,45,28.5,260.0,2.05,19.5,281.0,263.96,203.75
2016,9,13,14,0,48.0,315.0,2.1,20.0,350.0,322.59,248.18
2016,9,13,14,15,45.5,301.0,2.15,19.5,333.0,304.65,235.08
2016,9,13,14,30,43.0,287.0,2.2,19.0,316.0,286.91,222.32
2016,9,13,14,45,329.0,238.5,2.25,19.0,438.5,361.1,279.5
2016,9,13,15,0,615.0,190.0,2.3,19.0,561.0,411.62,313.85
2016,9,13,15,15,590.5,182.0,2.3,18.5,516.5,363.98,274.69
2016,9,13,15,30,566.0,174.0,2.3,18.0,472.0,318.03,236.61
2016,9,13,15,45,533.0,164.5,2.35,18.0,423.5,270.55,196.89
2016,9,13,16,0,500.0,155.0,2.4,18.0,375.0,226.02,159.9
2016,9,13,16,15,459.5,142.5,2.35,17.5,325.0,181.03,124.31
2016,9,13,16,30,419.0,130.0,2.3,17.0,275.0,140.15,94.45
2016,9,13,16,45,372.5,113.0,2.3,17.0,225.5,99.58,68.83
2016,9,13,17,0,326.0,96.0,2.3,17.0,176.0,70.76,56.82
2016,9,13,17,15,257.5,76.0,2.15,16.0,129.5,60.02,47.25
2016,9,13,17,30,189.0,56.0,2.0,15.0,83.0,45.08,33.6
2016,9,13,17,45,115.5,34.0,1.85,14.5,48.5,28.05,17.01
2016,9,13,18,0,42.0,12.0,1.7,14.0,14.0,11.8,0.0
2016,9,13,18,15,21.0,6.0,1.7,13.5,7.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,27.5,5.5,0.6,10.0,6.5,0.0,0.0
2016,9,14,6,0,55.0,11.0,0.7,10.0,13.0,26.68,0.0
2016,9,14,6,15,167.0,29.0,0.7,10.5,48.5,105.9,69.98
2016,9,14,6,30,279.0,47.0,0.7,11.0,84.0,178.09,138.39
2016,9,14,6,45,368.5,59.5,0.7,12.0,132.0,242.28,194.14
2016,9,14,7,0,458.0,72.0,0.7,13.0,180.0,315.98,255.9
2016,9,14,7,15,515.0,82.0,0.6,13.5,231.5,376.63,305.22
2016,9,14,7,30,572.0,92.0,0.5,14.0,283.0,440.8,355.0
2016,9,14,7,45,618.5,97.5,0.45,15.0,335.5,496.8,396.09
2016,9,14,8,0,665.0,103.0,0.4,16.0,388.0,554.58,436.67
2016,9,14,8,15,694.5,108.5,0.5,16.5,437.5,602.34,470.85
2016,9,14,8,30,724.0,114.0,0.6,17.0,487.0,649.97,504.25
2016,9,14,8,45,750.5,116.0,0.7,18.0,534.0,691.01,531.14
2016,9,14,9,0,777.0,118.0,0.8,19.0,581.0,728.59,554.41
2016,9,14,9,15,793.0,121.5,0.8,19.5,621.5,761.12,573.63
2016,9,14,9,30,809.0,125.0,0.8,20.0,662.0,791.63,591.31
2016,9,14,9,45,866.0,105.5,0.85,20.5,707.5,824.26,611.0
2016,9,14,10,0,923.0,86.0,0.9,21.0,753.0,860.1,632.61
2016,9,14,10,15,930.5,87.0,0.9,21.5,781.5,874.86,639.51
2016,9,14,10,30,938.0,88.0,0.9,22.0,810.0,886.5,644.73
2016,9,14,10,45,943.5,88.5,0.95,22.5,831.0,892.7,647.44
2016,9,14,11,0,949.0,89.0,1.0,23.0,852.0,895.61,648.21
2016,9,14,11,15,952.0,89.5,1.0,23.0,864.5,893.07,646.09
2016,9,14,11,30,955.0,90.0,1.0,23.0,877.0,887.19,642.04
2016,9,14,11,45,957.0,89.5,1.05,23.5,882.0,876.16,634.39
2016,9,14,12,0,959.0,89.0,1.1,24.0,887.0,861.86,624.78
2016,9,14,12,15,958.5,89.0,1.2,24.0,883.0,842.87,614.09
2016,9,14,12,30,958.0,89.0,1.3,24.0,879.0,820.82,601.31
2016,9,14,12,45,948.0,92.5,1.4,24.5,865.5,792.2,582.89
2016,9,14,13,0,938.0,96.0,1.5,25.0,852.0,761.16,562.74
2016,9,14,13,15,933.0,95.5,1.6,25.0,832.0,727.51,541.67
2016,9,14,13,30,928.0,95.0,1.7,25.0,812.0,691.6,517.43
2016,9,14,13,45,922.0,93.5,1.85,25.0,784.5,652.05,489.81
2016,9,14,14,0,916.0,92.0,2.0,25.0,757.0,610.67,459.94
2016,9,14,14,15,906.0,90.0,2.1,24.5,722.0,565.07,426.62
2016,9,14,14,30,896.0,88.0,2.2,24.0,687.0,518.36,391.28
2016,9,14,14,45,883.0,86.0,2.3,24.0,646.5,469.45,352.3
2016,9,14,15,0,870.0,84.0,2.4,24.0,606.0,420.15,311.8
2016,9,14,15,15,852.0,81.5,2.45,23.5,560.0,368.51,268.91
2016,9,14,15,30,834.0,79.0,2.5,23.0,514.0,313.49,222.38
2016,9,14,15,45,809.5,76.0,2.6,23.0,463.5,261.11,177.08
2016,9,14,16,0,785.0,73.0,2.7,23.0,413.0,210.52,133.66
2016,9,14,16,15,750.0,68.5,2.65,22.5,360.5,159.18,92.29
2016,9,14,16,30,715.0,64.0,2.6,22.0,308.0,111.22,58.06
2016,9,14,16,45,663.0,58.5,2.55,21.5,254.5,65.42,34.16
2016,9,14,17,0,611.0,53.0,2.5,21.0,201.0,35.85,25.66
2016,9,14,17,15,528.5,45.5,2.25,20.0,150.0,32.27,22.44
2016,9,14,17,30,446.0,38.0,2.0,19.0,99.0,28.54,18.82
2016,9,14,17,45,300.0,26.0,1.75,18.0,59.0,20.21,10.04
2016,9,14,18,0,154.0,14.0,1.5,17.0,19.0,13.76,0.0
2016,9,14,18,15,77.0,7.0,1.5,16.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,15,5,45,72.5,5.5,1.3,10.5,7.5,0.0,0.0
2016,9,15,6,0,145.0,11.0,1.4,11.0,15.0,52.3,0.0
2016,9,15,6,15,296.5,23.0,1.5,11.5,54.0,141.43,90.95
2016,9,15,6,30,448.0,35.0,1.6,12.0,93.0,228.54,176.54
2016,9,15,6,45,534.0,42.5,1.7,13.0,143.5,294.06,235.14
2016,9,15,7,0,620.0,50.0,1.8,14.0,194.0,364.07,295.44
2016,9,15,7,15,672.5,55.5,1.75,14.5,247.5,424.04,345.81
2016,9,15,7,30,725.0,61.0,1.7,15.0,301.0,486.9,396.28
2016,9,15,7,45,761.5,64.5,1.7,16.0,354.5,540.38,436.9
2016,9,15,8,0,798.0,68.0,1.7,17.0,408.0,594.67,476.49
2016,9,15,8,15,822.5,71.0,1.75,18.0,458.5,640.8,508.83
2016,9,15,8,30,847.0,74.0,1.8,19.0,509.0,682.15,535.26
2016,9,15,8,45,865.5,76.5,1.9,20.0,555.5,721.59,560.13
2016,9,15,9,0,884.0,79.0,2.0,21.0,602.0,759.41,583.43
2016,9,15,9,15,897.5,81.0,2.0,21.5,643.5,790.89,602.34
2016,9,15,9,30,911.0,83.0,2.0,22.0,685.0,820.02,619.49
2016,9,15,9,45,923.5,83.0,2.05,22.5,720.5,843.6,633.19
2016,9,15,10,0,936.0,83.0,2.1,23.0,756.0,864.42,645.06
2016,9,15,10,15,943.0,84.0,2.1,23.5,784.5,878.82,652.22
2016,9,15,10,30,950.0,85.0,2.1,24.0,813.0,890.03,657.39
2016,9,15,10,45,954.5,85.5,2.15,24.5,833.5,895.35,659.25
2016,9,15,11,0,959.0,86.0,2.2,25.0,854.0,897.33,659.09
2016,9,15,11,15,962.0,86.5,2.25,25.0,866.5,894.68,657.32
2016,9,15,11,30,965.0,87.0,2.3,25.0,879.0,888.66,653.49
2016,9,15,11,45,965.5,87.5,2.4,25.5,883.5,877.24,645.35
2016,9,15,12,0,966.0,88.0,2.5,26.0,888.0,862.54,635.15
2016,9,15,12,15,965.5,88.0,2.55,26.0,884.0,843.36,622.88
2016,9,15,12,30,965.0,88.0,2.6,26.0,880.0,821.09,608.58
2016,9,15,12,45,959.0,89.5,2.7,26.0,867.0,793.25,590.8
2016,9,15,13,0,953.0,91.0,2.8,26.0,854.0,762.81,571.13
2016,9,15,13,15,948.0,90.0,2.85,26.0,833.5,728.21,548.15
2016,9,15,13,30,943.0,89.0,2.9,26.0,813.0,691.31,522.06
2016,9,15,13,45,935.5,88.0,3.0,26.0,785.0,650.78,492.49
2016,9,15,14,0,928.0,87.0,3.1,26.0,757.0,608.5,460.89
2016,9,15,14,15,918.5,85.5,3.15,26.0,722.5,563.14,426.03
2016,9,15,14,30,909.0,84.0,3.2,26.0,688.0,516.62,389.33
2016,9,15,14,45,895.5,82.5,3.25,26.0,646.5,467.39,349.6
2016,9,15,15,0,882.0,81.0,3.3,26.0,605.0,417.79,308.48
2016,9,15,15,15,864.5,78.5,3.3,25.5,559.0,365.81,265.06
2016,9,15,15,30,847.0,76.0,3.3,25.0,513.0,310.35,218.04
2016,9,15,15,45,821.0,73.0,3.35,24.5,462.0,257.05,172.4
2016,9,15,16,0,795.0,70.0,3.4,24.0,411.0,205.68,128.79
2016,9,15,16,15,760.0,66.0,3.25,23.5,358.0,154.4,87.77
2016,9,15,16,30,725.0,62.0,3.1,23.0,305.0,106.51,54.33
2016,9,15,16,45,670.5,57.0,3.0,22.5,251.0,60.79,31.88
2016,9,15,17,0,616.0,52.0,2.9,22.0,197.0,35.31,25.06
2016,9,15,17,15,532.0,44.0,2.65,20.5,146.5,31.26,21.47
2016,9,15,17,30,448.0,36.0,2.4,19.0,96.0,26.99,17.41
2016,9,15,17,45,296.0,24.0,2.15,18.0,56.0,18.57,8.19
2016,9,15,18,0,144.0,12.0,1.9,17.0,16.0,11.8,0.0
2016,9,15,18,15,72.0,6.0,1.9,16.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,45,68.5,5.5,1.4,10.5,7.0,0.0,0.0
2016,9,16,6,0,137.0,11.0,1.5,11.0,14.0,49.68,0.0
2016,9,16,6,15,293.5,22.5,1.5,11.5,52.5,138.4,85.95
2016,9,16,6,30,450.0,34.0,1.5,12.0,91.0,227.01,174.71
2016,9,16,6,45,538.0,41.5,1.5,12.5,142.0,293.18,234.21
2016,9,16,7,0,626.0,49.0,1.5,13.0,193.0,364.1,295.61
2016,9,16,7,15,678.5,54.5,1.3,13.5,247.0,424.14,345.51
2016,9,16,7,30,731.0,60.0,1.1,14.0,301.0,487.06,394.97
2016,9,16,7,45,768.0,63.5,0.9,15.0,354.5,540.92,434.02
2016,9,16,8,0,805.0,67.0,0.7,16.0,408.0,595.62,471.23
2016,9,16,8,15,829.5,70.0,0.6,17.0,458.5,641.87,501.2
2016,9,16,8,30,854.0,73.0,0.5,18.0,509.0,683.34,525.06
2016,9,16,8,45,872.0,75.5,0.45,19.5,555.5,722.51,546.1
2016,9,16,9,0,890.0,78.0,0.4,21.0,602.0,760.01,565.28
2016,9,16,9,15,903.0,80.0,0.35,21.5,643.5,791.14,581.88
2016,9,16,9,30,916.0,82.0,0.3,22.0,685.0,819.89,596.74
2016,9,16,9,45,926.5,83.0,0.3,23.0,720.0,842.91,607.51
2016,9,16,10,0,937.0,84.0,0.3,24.0,755.0,863.1,616.46
2016,9,16,10,15,786.5,159.5,0.3,24.5,737.5,831.94,594.34
2016,9,16,10,30,636.0,235.0,0.3,25.0,720.0,786.46,562.05
2016,9,16,10,45,794.0,163.5,0.3,26.0,785.5,841.94,596.84
2016,9,16,11,0,952.0,92.0,0.3,27.0,851.0,894.11,625.39
2016,9,16,11,15,954.5,92.5,0.3,27.0,863.5,890.93,622.2
2016,9,16,11,30,957.0,93.0,0.3,27.0,876.0,884.4,617.94
2016,9,16,11,45,953.0,96.0,0.3,27.5,878.5,871.8,608.91
2016,9,16,12,0,949.0,99.0,0.3,28.0,881.0,856.04,598.15
2016,9,16,12,15,948.0,99.0,0.4,28.0,877.0,836.6,588.2
2016,9,16,12,30,947.0,99.0,0.5,28.0,873.0,814.15,576.36
2016,9,16,12,45,940.5,100.0,0.6,28.0,859.5,785.75,560.58
2016,9,16,13,0,934.0,101.0,0.7,28.0,846.0,754.84,542.96
2016,9,16,13,15,929.0,100.0,0.85,28.0,825.5,720.69,523.33
2016,9,16,13,30,924.0,99.0,1.0,28.0,805.0,684.3,500.06
2016,9,16,13,45,911.0,100.5,1.2,28.0,775.5,643.37,473.04
2016,9,16,14,0,898.0,102.0,1.4,28.0,746.0,601.12,443.86
2016,9,16,14,15,887.0,100.0,1.5,27.5,710.5,555.62,411.48
2016,9,16,14,30,876.0,98.0,1.6,27.0,675.0,509.15,377.11
2016,9,16,14,45,858.5,96.5,1.75,27.0,633.5,456.33,336.38
2016,9,16,15,0,841.0,95.0,1.9,27.0,592.0,406.6,296.5
2016,9,16,15,15,821.5,92.0,1.95,26.5,545.5,355.24,254.57
2016,9,16,15,30,802.0,89.0,2.0,26.0,499.0,304.73,212.29
2016,9,16,15,45,771.0,86.0,2.1,26.0,448.0,252.62,168.38
2016,9,16,16,0,740.0,83.0,2.2,26.0,397.0,203.07,127.16
2016,9,16,16,15,701.5,77.5,2.1,25.0,344.0,149.52,85.68
2016,9,16,16,30,663.0,72.0,2.0,24.0,291.0,103.09,54.33
2016,9,16,16,45,603.0,65.5,1.9,23.5,238.0,59.3,33.56
2016,9,16,17,0,543.0,59.0,1.8,23.0,185.0,41.58,30.35
2016,9,16,17,15,454.5,49.0,1.7,21.5,135.5,36.05,25.47
2016,9,16,17,30,366.0,39.0,1.6,20.0,86.0,30.2,19.96
2016,9,16,17,45,224.5,24.5,1.55,19.0,49.0,19.36,7.88
2016,9,16,18,0,83.0,10.0,1.5,18.0,12.0,9.83,0.0
2016,9,16,18,15,41.5,5.0,1.5,17.5,6.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,44.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,9,17,6,0,88.0,10.0,1.1,13.0,11.0,34.58,0.0
2016,9,17,6,15,237.0,23.5,1.15,13.5,48.0,119.4,70.17
2016,9,17,6,30,386.0,37.0,1.2,14.0,85.0,205.06,156.1
2016,9,17,6,45,475.0,46.0,1.25,15.0,134.0,270.42,213.68
2016,9,17,7,0,564.0,55.0,1.3,16.0,183.0,343.22,275.26
2016,9,17,7,15,620.0,61.5,1.2,16.5,235.5,403.02,324.61
2016,9,17,7,30,676.0,68.0,1.1,17.0,288.0,466.21,374.32
2016,9,17,7,45,715.0,72.5,1.0,18.0,340.5,517.62,412.17
2016,9,17,8,0,754.0,77.0,0.9,19.0,393.0,572.69,450.78
2016,9,17,8,15,780.5,80.5,0.9,20.0,443.0,619.01,482.16
2016,9,17,8,30,807.0,84.0,0.9,21.0,493.0,664.8,511.56
2016,9,17,8,45,826.5,86.5,0.9,22.5,539.0,703.56,533.43
2016,9,17,9,0,846.0,89.0,0.9,24.0,585.0,740.79,553.68
2016,9,17,9,15,860.0,91.5,1.0,25.0,626.0,767.89,569.06
2016,9,17,9,30,874.0,94.0,1.1,26.0,667.0,796.91,585.68
2016,9,17,9,45,885.0,95.5,1.2,27.0,701.5,819.99,598.22
2016,9,17,10,0,896.0,97.0,1.3,28.0,736.0,840.38,608.99
2016,9,17,10,15,903.5,98.0,1.3,28.5,764.0,854.48,615.69
2016,9,17,10,30,911.0,99.0,1.3,29.0,792.0,865.54,620.57
2016,9,17,10,45,904.0,106.5,1.3,29.5,808.5,868.15,620.18
2016,9,17,11,0,897.0,114.0,1.3,30.0,825.0,867.42,617.89
2016,9,17,11,15,900.0,114.5,1.3,30.0,837.0,864.62,615.68
2016,9,17,11,30,903.0,115.0,1.3,30.0,849.0,858.65,611.62
2016,9,17,11,45,891.5,122.0,1.3,30.5,849.5,844.3,601.16
2016,9,17,12,0,880.0,129.0,1.3,31.0,850.0,827.1,589.09
2016,9,17,12,15,878.5,128.5,1.35,31.0,846.0,807.72,577.48
2016,9,17,12,30,877.0,128.0,1.4,31.0,842.0,785.6,564.08
2016,9,17,12,45,884.5,121.5,1.5,31.0,832.5,761.64,549.93
2016,9,17,13,0,892.0,115.0,1.6,31.0,823.0,734.71,533.65
2016,9,17,13,15,886.5,114.0,1.7,30.5,802.5,701.36,512.95
2016,9,17,13,30,881.0,113.0,1.8,30.0,782.0,665.94,489.75
2016,9,17,13,45,858.0,118.5,1.95,30.0,750.5,622.52,459.41
2016,9,17,14,0,835.0,124.0,2.1,30.0,719.0,579.98,428.8
2016,9,17,14,15,823.0,121.5,2.15,30.0,684.0,535.58,395.73
2016,9,17,14,30,811.0,119.0,2.2,30.0,649.0,490.49,361.25
2016,9,17,14,45,791.5,117.0,2.3,30.0,607.5,442.21,323.63
2016,9,17,15,0,772.0,115.0,2.4,30.0,566.0,394.4,285.33
2016,9,17,15,15,749.5,111.0,2.45,29.5,520.5,341.25,242.69
2016,9,17,15,30,727.0,107.0,2.5,29.0,475.0,292.34,202.35
2016,9,17,15,45,697.5,101.5,2.55,28.5,425.5,242.03,160.87
2016,9,17,16,0,668.0,96.0,2.6,28.0,376.0,194.2,121.95
2016,9,17,16,15,626.5,89.5,2.4,27.0,324.5,146.72,86.05
2016,9,17,16,30,585.0,83.0,2.2,26.0,273.0,103.45,57.73
2016,9,17,16,45,527.0,74.0,2.05,25.5,222.0,62.09,38.43
2016,9,17,17,0,469.0,65.0,1.9,25.0,171.0,47.39,35.01
2016,9,17,17,15,379.5,52.5,1.75,23.5,123.5,39.73,28.31
2016,9,17,17,30,290.0,40.0,1.6,22.0,76.0,30.68,20.05
2016,9,17,17,45,167.5,24.0,1.5,21.0,42.5,18.75,6.17
2016,9,17,18,0,45.0,8.0,1.4,20.0,9.0,7.86,0.0
2016,9,17,18,15,22.5,4.0,1.35,19.5,4.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,155.5,19.5,0.15,17.5,38.0,84.7,45.22
2016,9,18,6,30,311.0,39.0,0.2,18.0,76.0,177.94,132.25
2016,9,18,6,45,397.5,51.0,0.25,19.0,123.5,241.99,186.55
2016,9,18,7,0,484.0,63.0,0.3,20.0,171.0,313.38,244.88
2016,9,18,7,15,543.0,71.5,0.45,21.0,223.0,373.59,293.22
2016,9,18,7,30,602.0,80.0,0.6,22.0,275.0,437.48,342.59
2016,9,18,7,45,642.0,86.5,0.75,23.0,326.5,491.12,382.63
2016,9,18,8,0,682.0,93.0,0.9,24.0,378.0,546.08,422.32
2016,9,18,8,15,712.0,98.0,1.0,25.0,427.5,593.64,455.08
2016,9,18,8,30,742.0,103.0,1.1,26.0,477.0,641.07,486.84
2016,9,18,8,45,760.0,108.5,1.2,27.0,522.0,679.97,511.51
2016,9,18,9,0,778.0,114.0,1.3,28.0,567.0,715.03,532.47
2016,9,18,9,15,794.5,117.0,1.25,28.5,608.0,747.0,550.68
2016,9,18,9,30,811.0,120.0,1.2,29.0,649.0,776.96,567.26
2016,9,18,9,45,830.5,119.0,1.2,30.0,685.5,802.79,580.35
2016,9,18,10,0,850.0,118.0,1.2,31.0,722.0,826.29,591.81
2016,9,18,10,15,858.5,120.0,1.2,31.5,749.5,841.39,599.05
2016,9,18,10,30,867.0,122.0,1.2,32.0,777.0,853.55,604.56
2016,9,18,10,45,842.0,138.5,1.2,32.5,788.5,850.01,600.29
2016,9,18,11,0,817.0,155.0,1.2,33.0,800.0,843.02,594.17
2016,9,18,11,15,820.5,156.0,1.2,33.0,812.0,840.75,592.41
2016,9,18,11,30,824.0,157.0,1.2,33.0,824.0,835.54,588.87
2016,9,18,11,45,794.5,173.0,1.25,33.0,819.0,815.78,576.86
2016,9,18,12,0,765.0,189.0,1.3,33.0,814.0,794.82,564.22
2016,9,18,12,15,763.5,188.5,1.35,33.0,809.5,776.2,552.75
2016,9,18,12,30,762.0,188.0,1.4,33.0,805.0,755.18,539.4
2016,9,18,12,45,751.0,190.0,1.45,33.5,790.5,727.43,520.25
2016,9,18,13,0,740.0,192.0,1.5,34.0,776.0,697.99,499.83
2016,9,18,13,15,732.5,190.0,1.55,33.5,755.5,665.61,479.26
2016,9,18,13,30,725.0,188.0,1.6,33.0,735.0,631.76,457.18
2016,9,18,13,45,688.0,196.5,1.7,33.0,700.5,588.96,427.41
2016,9,18,14,0,651.0,205.0,1.8,33.0,666.0,547.24,397.78
2016,9,18,14,15,635.5,199.5,1.8,32.5,632.0,505.12,367.87
2016,9,18,14,30,620.0,194.0,1.8,32.0,598.0,463.13,337.23
2016,9,18,14,45,591.0,191.0,1.85,32.0,556.0,417.81,302.96
2016,9,18,15,0,562.0,188.0,1.9,32.0,514.0,374.15,269.24
2016,9,18,15,15,536.0,179.0,1.9,31.5,470.0,328.18,233.72
2016,9,18,15,30,510.0,170.0,1.9,31.0,426.0,284.15,199.13
2016,9,18,15,45,475.0,159.0,1.9,31.0,378.0,238.53,163.18
2016,9,18,16,0,440.0,148.0,1.9,31.0,330.0,196.16,130.39
2016,9,18,16,15,398.0,133.5,1.65,30.0,281.5,153.45,99.52
2016,9,18,16,30,356.0,119.0,1.4,29.0,233.0,115.09,74.54
2016,9,18,16,45,304.0,100.5,1.2,28.0,185.5,82.14,57.94
2016,9,18,17,0,252.0,82.0,1.0,27.0,138.0,64.38,48.96
2016,9,18,17,15,188.0,60.0,1.05,25.5,95.5,48.17,35.09
2016,9,18,17,30,124.0,38.0,1.1,24.0,53.0,31.3,20.24
2016,9,18,17,45,62.0,19.0,1.15,23.0,26.5,16.1,2.93
2016,9,18,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,108.0,20.0,0.6,21.5,33.0,69.34,33.08
2016,9,19,6,30,216.0,40.0,0.6,22.0,66.0,142.91,104.38
2016,9,19,6,45,291.0,57.0,0.6,22.5,110.5,202.5,154.76
2016,9,19,7,0,366.0,74.0,0.6,23.0,155.0,268.58,208.91
2016,9,19,7,15,423.0,86.5,0.65,23.5,204.0,326.13,255.14
2016,9,19,7,30,480.0,99.0,0.7,24.0,253.0,387.67,302.85
2016,9,19,7,45,514.5,111.0,0.8,25.0,302.0,438.89,340.78
2016,9,19,8,0,549.0,123.0,0.9,26.0,351.0,491.37,378.37
2016,9,19,8,15,581.0,131.0,1.0,27.0,398.5,541.79,413.29
2016,9,19,8,30,613.0,139.0,1.1,28.0,446.0,589.75,445.54
2016,9,19,8,45,518.0,179.5,1.2,29.0,455.5,578.86,433.89
2016,9,19,9,0,423.0,220.0,1.3,30.0,465.0,563.65,419.39
2016,9,19,9,15,548.5,195.5,1.35,30.5,537.0,640.57,473.76
2016,9,19,9,30,674.0,171.0,1.4,31.0,609.0,724.41,530.45
2016,9,19,9,45,714.5,163.5,1.45,31.5,649.5,757.48,550.57
2016,9,19,10,0,755.0,156.0,1.5,32.0,690.0,789.08,569.3
2016,9,19,10,15,764.5,158.5,1.55,32.0,717.0,804.14,578.36
2016,9,19,10,30,774.0,161.0,1.6,32.0,744.0,816.56,585.97
2016,9,19,10,45,739.0,183.5,1.7,32.5,752.0,810.28,580.9
2016,9,19,11,0,704.0,206.0,1.8,33.0,760.0,800.71,573.63
2016,9,19,11,15,708.0,207.5,1.9,33.0,772.0,799.18,573.11
2016,9,19,11,30,712.0,209.0,2.0,33.0,784.0,795.03,570.8
2016,9,19,11,45,673.0,230.5,2.1,33.0,776.0,773.7,556.17
2016,9,19,12,0,634.0,252.0,2.2,33.0,768.0,750.63,540.41
2016,9,19,12,15,632.5,251.5,2.3,33.0,763.5,733.93,529.78
2016,9,19,12,30,631.0,251.0,2.4,33.0,759.0,715.25,517.62
