Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,45,661.5,231.5,2.5,33.0,757.0,699.58,508.13
2016,9,19,13,0,692.0,212.0,2.6,33.0,755.0,680.53,496.04
2016,9,19,13,15,619.5,234.5,2.65,33.0,711.5,629.82,459.94
2016,9,19,13,30,547.0,257.0,2.7,33.0,668.0,581.57,425.31
2016,9,19,13,45,510.5,259.5,2.8,33.0,632.0,539.55,395.41
2016,9,19,14,0,474.0,262.0,2.9,33.0,596.0,499.01,366.05
2016,9,19,14,15,445.0,263.5,2.95,32.5,564.5,463.18,340.27
2016,9,19,14,30,416.0,265.0,3.0,32.0,533.0,431.4,316.91
2016,9,19,14,45,433.0,243.0,3.15,32.0,506.5,394.79,289.19
2016,9,19,15,0,450.0,221.0,3.3,32.0,480.0,358.68,260.9
2016,9,19,15,15,425.0,208.0,3.35,31.0,437.0,314.88,227.63
2016,9,19,15,30,400.0,195.0,3.4,30.0,394.0,276.65,198.08
2016,9,19,15,45,359.0,181.0,3.5,29.5,346.0,232.75,164.32
2016,9,19,16,0,318.0,167.0,3.6,29.0,298.0,192.75,134.14
2016,9,19,16,15,282.5,147.0,3.5,28.0,251.0,152.74,105.02
2016,9,19,16,30,247.0,127.0,3.4,27.0,204.0,116.49,80.55
2016,9,19,16,45,204.5,102.5,3.35,26.5,158.5,80.82,63.21
2016,9,19,17,0,162.0,78.0,3.3,26.0,113.0,61.42,46.67
2016,9,19,17,15,117.5,53.5,3.3,25.0,75.0,43.25,30.95
2016,9,19,17,30,73.0,29.0,3.3,24.0,37.0,24.22,14.24
2016,9,19,17,45,36.5,14.5,3.3,23.0,18.5,12.42,0.0
2016,9,19,18,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,20.0,19.5,1.45,15.5,21.5,26.94,8.84
2016,9,20,6,30,40.0,39.0,1.7,16.0,43.0,63.6,45.54
2016,9,20,6,45,80.5,62.5,2.0,16.5,77.5,109.06,84.53
2016,9,20,7,0,121.0,86.0,2.3,17.0,112.0,156.99,125.42
2016,9,20,7,15,149.5,109.0,2.3,17.5,150.5,201.01,162.43
2016,9,20,7,30,178.0,132.0,2.3,18.0,189.0,246.8,199.99
2016,9,20,7,45,214.5,148.5,2.3,19.0,228.5,298.25,240.75
2016,9,20,8,0,251.0,165.0,2.3,20.0,268.0,345.14,276.84
2016,9,20,8,15,285.5,182.5,2.15,20.5,313.5,393.74,313.54
2016,9,20,8,30,320.0,200.0,2.0,21.0,359.0,443.65,350.2
2016,9,20,8,45,450.0,187.0,1.95,22.0,434.0,536.88,419.46
2016,9,20,9,0,580.0,174.0,1.9,23.0,509.0,628.19,484.64
2016,9,20,9,15,599.0,180.5,1.85,23.5,548.0,663.8,507.25
2016,9,20,9,30,618.0,187.0,1.8,24.0,587.0,695.15,526.93
2016,9,20,9,45,688.0,166.5,1.8,25.0,633.5,737.02,554.3
2016,9,20,10,0,758.0,146.0,1.8,26.0,680.0,777.96,578.68
2016,9,20,10,15,767.5,148.5,1.85,26.5,706.5,790.78,585.28
2016,9,20,10,30,777.0,151.0,1.9,27.0,733.0,803.4,592.09
2016,9,20,10,45,753.0,168.5,2.0,27.5,744.5,803.28,590.89
2016,9,20,11,0,729.0,186.0,2.1,28.0,756.0,797.96,586.43
2016,9,20,11,15,733.0,187.0,2.2,28.0,767.5,795.87,585.43
2016,9,20,11,30,737.0,188.0,2.3,28.0,779.0,791.11,582.68
2016,9,20,11,45,708.0,205.0,2.4,28.5,775.0,773.4,569.39
2016,9,20,12,0,679.0,222.0,2.5,29.0,771.0,753.68,554.49
2016,9,20,12,15,677.5,222.0,2.6,29.0,767.0,736.77,543.33
2016,9,20,12,30,676.0,222.0,2.7,29.0,763.0,717.76,530.55
2016,9,20,12,45,726.5,191.5,2.85,29.0,765.0,704.55,523.12
2016,9,20,13,0,777.0,161.0,3.0,29.0,767.0,687.6,512.68
2016,9,20,13,15,770.0,159.5,3.1,28.5,747.0,655.47,490.83
2016,9,20,13,30,763.0,158.0,3.2,28.0,727.0,620.19,466.33
2016,9,20,13,45,720.0,170.5,3.3,28.0,692.0,576.71,433.93
2016,9,20,14,0,677.0,183.0,3.4,28.0,657.0,534.6,402.01
2016,9,20,14,15,662.5,179.0,3.5,27.5,623.5,493.45,371.3
2016,9,20,14,30,648.0,175.0,3.6,27.0,590.0,452.27,339.68
2016,9,20,14,45,620.5,172.5,3.7,27.0,549.0,407.27,303.85
2016,9,20,15,0,593.0,170.0,3.8,27.0,508.0,363.82,268.56
2016,9,20,15,15,567.0,162.5,3.85,26.5,464.5,318.0,231.45
2016,9,20,15,30,541.0,155.0,3.9,26.0,421.0,274.06,195.38
2016,9,20,15,45,353.0,161.5,3.95,25.5,328.0,213.5,152.16
2016,9,20,16,0,165.0,168.0,4.0,25.0,235.0,171.0,125.44
2016,9,20,16,15,281.0,139.0,3.95,24.5,234.0,144.62,100.29
2016,9,20,16,30,397.0,110.0,3.9,24.0,233.0,105.93,68.82
2016,9,20,16,45,347.0,93.5,3.9,23.5,186.5,68.68,53.62
2016,9,20,17,0,297.0,77.0,3.9,23.0,140.0,57.4,43.8
2016,9,20,17,15,220.0,58.0,3.8,22.0,97.0,44.2,32.09
2016,9,20,17,30,143.0,39.0,3.7,21.0,54.0,32.01,20.69
2016,9,20,17,45,71.5,19.5,3.65,20.5,27.0,16.45,0.0
2016,9,20,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,3.45,12.5,14.5,13.99,1.25
2016,9,21,6,30,0.0,29.0,3.5,13.0,29.0,28.31,17.57
2016,9,21,6,45,0.0,49.0,3.55,13.5,49.0,49.54,36.13
2016,9,21,7,0,0.0,69.0,3.6,14.0,69.0,70.19,54.01
2016,9,21,7,15,3.5,89.5,3.6,14.0,91.0,92.84,73.44
2016,9,21,7,30,7.0,110.0,3.6,14.0,113.0,115.56,92.63
2016,9,21,7,45,13.5,129.5,3.65,14.5,135.5,139.03,111.98
2016,9,21,8,0,20.0,149.0,3.7,15.0,158.0,162.88,131.32
2016,9,21,8,15,41.5,178.0,3.7,15.5,198.5,214.11,173.0
2016,9,21,8,30,63.0,207.0,3.7,16.0,239.0,260.29,209.78
2016,9,21,8,45,37.5,201.0,3.75,16.5,220.5,234.78,187.65
2016,9,21,9,0,12.0,195.0,3.8,17.0,202.0,202.59,160.33
2016,9,21,9,15,103.0,247.5,3.85,17.5,313.5,332.99,265.47
2016,9,21,9,30,194.0,300.0,3.9,18.0,425.0,467.75,369.77
2016,9,21,9,45,372.0,267.0,3.95,18.5,522.0,580.73,457.84
2016,9,21,10,0,550.0,234.0,4.0,19.0,619.0,698.09,546.41
2016,9,21,10,15,709.0,174.0,4.1,19.0,690.5,769.66,601.06
2016,9,21,10,30,868.0,114.0,4.2,19.0,762.0,832.43,645.27
2016,9,21,10,45,850.5,127.5,4.35,19.5,776.0,835.61,645.79
2016,9,21,11,0,833.0,141.0,4.5,20.0,790.0,831.93,642.29
2016,9,21,11,15,662.0,224.5,4.55,20.0,745.0,772.98,598.28
2016,9,21,11,30,491.0,308.0,4.6,20.0,700.0,708.78,547.21
2016,9,21,11,45,492.0,305.5,4.65,20.0,700.0,697.68,539.45
2016,9,21,12,0,493.0,303.0,4.7,20.0,700.0,684.89,530.14
2016,9,21,12,15,650.5,232.5,4.75,20.0,752.5,723.49,562.23
2016,9,21,12,30,808.0,162.0,4.8,20.0,805.0,753.33,587.15
2016,9,21,12,45,827.0,149.0,4.85,20.5,798.5,731.76,570.3
2016,9,21,13,0,846.0,136.0,4.9,21.0,792.0,706.87,551.04
2016,9,21,13,15,840.5,134.5,4.95,20.5,772.0,673.69,526.97
2016,9,21,13,30,835.0,133.0,5.0,20.0,752.0,638.61,500.94
2016,9,21,13,45,809.5,139.0,5.1,20.0,720.5,597.29,468.55
2016,9,21,14,0,784.0,145.0,5.2,20.0,689.0,553.69,433.85
2016,9,21,14,15,771.5,142.0,5.3,19.5,655.0,510.29,399.48
2016,9,21,14,30,759.0,139.0,5.4,19.0,621.0,466.39,363.73
2016,9,21,14,45,751.5,131.5,5.5,19.0,583.0,420.2,324.55
2016,9,21,15,0,744.0,124.0,5.6,19.0,545.0,373.53,284.02
2016,9,21,15,15,722.0,119.5,5.6,18.5,500.5,324.72,241.66
2016,9,21,15,30,700.0,115.0,5.6,18.0,456.0,277.2,199.88
2016,9,21,15,45,700.5,101.5,5.6,17.5,411.5,228.02,156.08
2016,9,21,16,0,701.0,88.0,5.6,17.0,367.0,178.33,112.88
2016,9,21,16,15,659.5,82.0,5.45,16.5,315.5,130.35,76.07
2016,9,21,16,30,618.0,76.0,5.3,16.0,264.0,86.56,49.02
2016,9,21,16,45,591.5,63.5,5.15,15.5,215.5,43.87,33.44
2016,9,21,17,0,565.0,51.0,5.0,15.0,167.0,36.26,26.56
2016,9,21,17,15,463.5,41.5,4.7,14.0,118.0,30.86,21.46
2016,9,21,17,30,362.0,32.0,4.4,13.0,69.0,25.16,15.45
2016,9,21,17,45,181.0,16.0,4.1,12.5,34.5,12.42,0.0
2016,9,21,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,19.5,3.85,10.0,36.0,80.3,26.68
2016,9,22,6,30,302.0,39.0,4.0,10.0,72.0,170.67,129.78
2016,9,22,6,45,398.0,50.5,4.2,10.5,120.0,236.94,190.58
2016,9,22,7,0,494.0,62.0,4.4,11.0,168.0,311.14,256.47
2016,9,22,7,15,557.5,70.0,4.35,11.0,220.0,372.76,311.06
2016,9,22,7,30,621.0,78.0,4.3,11.0,272.0,438.29,367.25
2016,9,22,7,45,663.5,84.0,4.3,11.5,324.0,492.93,412.31
2016,9,22,8,0,706.0,90.0,4.3,12.0,376.0,548.97,457.06
2016,9,22,8,15,736.0,94.5,4.2,12.5,426.0,596.21,493.18
2016,9,22,8,30,766.0,99.0,4.1,13.0,476.0,643.23,528.1
2016,9,22,8,45,591.5,157.5,4.05,13.5,465.5,604.31,492.71
2016,9,22,9,0,417.0,216.0,4.0,14.0,455.0,550.55,445.84
2016,9,22,9,15,633.0,162.5,4.0,14.5,553.0,666.2,537.49
2016,9,22,9,30,849.0,109.0,4.0,15.0,651.0,782.92,623.33
2016,9,22,9,45,684.0,175.5,4.0,15.5,627.5,738.27,586.51
2016,9,22,10,0,519.0,242.0,4.0,16.0,604.0,679.6,537.32
2016,9,22,10,15,715.5,173.0,4.05,16.0,692.5,771.09,609.02
2016,9,22,10,30,912.0,104.0,4.1,16.0,781.0,854.35,668.09
2016,9,22,10,45,911.0,108.5,4.2,16.5,799.5,858.41,668.88
2016,9,22,11,0,910.0,113.0,4.3,17.0,818.0,859.2,668.0
2016,9,22,11,15,913.0,113.5,4.4,17.0,830.0,855.9,665.89
2016,9,22,11,30,916.0,114.0,4.5,17.0,842.0,849.4,661.63
2016,9,22,11,45,916.0,115.0,4.6,17.5,845.5,837.84,652.58
2016,9,22,12,0,916.0,116.0,4.7,18.0,849.0,823.19,641.42
2016,9,22,12,15,915.0,115.5,4.75,18.0,844.0,803.3,627.51
2016,9,22,12,30,914.0,115.0,4.8,18.0,839.0,780.52,611.56
2016,9,22,12,45,916.5,111.0,4.9,18.5,827.5,754.07,592.01
2016,9,22,13,0,919.0,107.0,5.0,19.0,816.0,724.8,570.09
2016,9,22,13,15,913.5,106.0,5.0,19.0,795.0,690.47,543.65
2016,9,22,13,30,908.0,105.0,5.0,19.0,774.0,654.0,515.15
2016,9,22,13,45,895.0,105.5,5.0,19.0,744.0,612.65,482.35
2016,9,22,14,0,882.0,106.0,5.0,19.0,714.0,570.06,447.93
2016,9,22,14,15,870.0,104.0,4.95,18.5,678.5,522.08,409.4
2016,9,22,14,30,858.0,102.0,4.9,18.0,643.0,475.57,370.91
2016,9,22,14,45,845.5,98.0,4.85,18.0,602.0,426.5,328.73
2016,9,22,15,0,833.0,94.0,4.8,18.0,561.0,377.17,285.41
2016,9,22,15,15,811.5,90.5,4.7,17.5,514.0,325.53,240.08
2016,9,22,15,30,790.0,87.0,4.6,17.0,467.0,274.99,195.15
2016,9,22,15,45,768.0,81.0,4.6,17.0,417.5,223.45,149.43
2016,9,22,16,0,746.0,75.0,4.6,17.0,368.0,173.57,106.77
2016,9,22,16,15,704.0,70.0,4.45,16.5,315.5,121.06,66.84
2016,9,22,16,30,662.0,65.0,4.3,16.0,263.0,75.88,40.08
2016,9,22,16,45,602.0,57.5,4.15,15.5,211.0,39.1,29.2
2016,9,22,17,0,542.0,50.0,4.0,15.0,159.0,35.7,26.04
2016,9,22,17,15,436.0,40.5,3.75,14.5,111.0,30.26,20.83
2016,9,22,17,30,330.0,31.0,3.5,14.0,63.0,24.53,14.55
2016,9,22,17,45,165.0,15.5,3.25,13.5,31.5,15.24,0.0
2016,9,22,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,23,6,15,198.0,15.5,1.8,9.5,36.5,90.52,22.54
2016,9,23,6,30,396.0,31.0,1.9,10.0,73.0,195.87,147.45
2016,9,23,6,45,497.5,38.5,2.05,11.0,122.5,263.0,209.26
2016,9,23,7,0,599.0,46.0,2.2,12.0,172.0,336.06,273.36
2016,9,23,7,15,656.0,51.5,2.3,12.5,224.5,395.89,325.47
2016,9,23,7,30,713.0,57.0,2.4,13.0,277.0,458.97,378.25
2016,9,23,7,45,754.0,60.0,2.55,14.0,330.0,512.77,421.26
2016,9,23,8,0,795.0,63.0,2.7,15.0,383.0,567.69,463.59
2016,9,23,8,15,820.5,66.0,2.9,15.5,433.0,613.35,498.51
2016,9,23,8,30,846.0,69.0,3.1,16.0,483.0,654.46,528.67
2016,9,23,8,45,865.0,71.0,3.35,17.0,528.5,692.73,554.39
2016,9,23,9,0,884.0,73.0,3.6,18.0,574.0,729.39,578.52
2016,9,23,9,15,897.0,74.5,3.7,18.5,614.5,759.1,597.79
2016,9,23,9,30,910.0,76.0,3.8,19.0,655.0,786.42,615.25
2016,9,23,9,45,922.5,76.0,3.9,20.0,689.5,809.11,628.13
2016,9,23,10,0,935.0,76.0,4.0,21.0,724.0,829.03,639.01
2016,9,23,10,15,941.5,77.0,4.05,21.0,751.0,842.27,647.44
2016,9,23,10,30,948.0,78.0,4.1,21.0,778.0,852.31,653.77
2016,9,23,10,45,951.0,79.0,4.15,21.5,797.0,856.24,654.7
2016,9,23,11,0,954.0,80.0,4.2,22.0,816.0,856.83,653.46
2016,9,23,11,15,956.0,80.5,4.25,22.0,827.0,852.74,650.37
2016,9,23,11,30,958.0,81.0,4.3,22.0,838.0,845.31,645.09
2016,9,23,11,45,957.5,81.5,4.35,22.5,841.0,832.6,635.02
2016,9,23,12,0,957.0,82.0,4.4,23.0,844.0,816.69,622.84
2016,9,23,12,15,955.0,82.0,4.45,23.0,838.5,796.01,608.67
2016,9,23,12,30,953.0,82.0,4.5,23.0,833.0,772.36,592.49
2016,9,23,12,45,943.5,85.0,4.6,23.0,818.5,743.53,572.85
2016,9,23,13,0,934.0,88.0,4.7,23.0,804.0,712.32,551.37
2016,9,23,13,15,928.0,87.0,4.75,23.0,782.5,677.33,525.23
2016,9,23,13,30,922.0,86.0,4.8,23.0,761.0,640.19,496.8
2016,9,23,13,45,913.0,85.0,4.85,23.0,732.0,599.38,465.01
2016,9,23,14,0,904.0,84.0,4.9,23.0,703.0,557.01,431.29
2016,9,23,14,15,892.5,82.5,4.9,22.5,667.5,511.62,395.12
2016,9,23,14,30,881.0,81.0,4.9,22.0,632.0,465.31,357.18
2016,9,23,14,45,865.0,79.5,4.9,22.0,590.5,416.53,315.64
2016,9,23,15,0,849.0,78.0,4.9,22.0,549.0,367.69,273.14
2016,9,23,15,15,828.5,75.0,4.8,21.5,503.0,312.54,225.47
2016,9,23,15,30,808.0,72.0,4.7,21.0,457.0,261.99,180.9
2016,9,23,15,45,782.0,68.5,4.65,21.0,407.5,211.1,136.37
2016,9,23,16,0,756.0,65.0,4.6,21.0,358.0,162.24,95.42
2016,9,23,16,15,716.0,60.5,4.35,20.5,306.5,113.43,59.53
2016,9,23,16,30,676.0,56.0,4.1,20.0,255.0,68.61,34.52
2016,9,23,16,45,618.0,50.0,3.85,19.5,203.5,36.41,26.33
2016,9,23,17,0,560.0,44.0,3.6,19.0,152.0,30.77,21.26
2016,9,23,17,15,457.0,35.0,3.3,18.0,105.5,25.53,16.36
2016,9,23,17,30,354.0,26.0,3.0,17.0,59.0,19.96,10.29
2016,9,23,17,45,177.0,13.0,2.75,16.5,29.5,12.78,0.0
2016,9,23,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,6,15,219.5,13.5,1.5,11.5,36.5,92.09,12.49
2016,9,24,6,30,439.0,27.0,1.6,12.0,73.0,201.87,149.43
2016,9,24,6,45,535.0,34.0,1.75,13.0,122.5,268.52,211.12
2016,9,24,7,0,631.0,41.0,1.9,14.0,172.0,343.02,275.99
2016,9,24,7,15,686.0,46.0,1.95,14.5,224.5,402.27,327.18
2016,9,24,7,30,741.0,51.0,2.0,15.0,277.0,464.64,378.77
2016,9,24,7,45,777.5,54.0,2.15,16.0,329.5,516.71,420.0
2016,9,24,8,0,814.0,57.0,2.3,17.0,382.0,565.8,457.55
2016,9,24,8,15,838.5,59.5,2.4,18.0,432.0,610.72,490.32
2016,9,24,8,30,863.0,62.0,2.5,19.0,482.0,654.91,520.69
2016,9,24,8,45,881.0,64.5,2.65,20.0,528.0,693.5,545.78
2016,9,24,9,0,899.0,67.0,2.8,21.0,574.0,730.35,569.21
2016,9,24,9,15,912.0,68.5,2.85,21.5,614.5,760.34,588.02
2016,9,24,9,30,925.0,70.0,2.9,22.0,655.0,787.89,605.01
2016,9,24,9,45,936.5,70.5,3.0,23.0,689.5,810.52,617.58
2016,9,24,10,0,948.0,71.0,3.1,24.0,724.0,830.29,628.14
2016,9,24,10,15,954.5,72.0,3.1,24.5,751.5,843.59,634.9
2016,9,24,10,30,961.0,73.0,3.1,25.0,779.0,853.66,639.58
2016,9,24,10,45,965.5,73.5,3.1,26.0,798.5,858.25,639.39
2016,9,24,11,0,970.0,74.0,3.1,27.0,818.0,859.46,637.09
2016,9,24,11,15,972.5,74.0,3.05,27.0,829.5,855.14,633.42
2016,9,24,11,30,975.0,74.0,3.0,27.0,841.0,847.42,627.65
2016,9,24,11,45,975.5,74.5,3.0,27.5,844.5,835.28,618.11
2016,9,24,12,0,976.0,75.0,3.0,28.0,848.0,819.83,606.52
2016,9,24,12,15,975.0,74.5,2.95,28.0,843.0,799.04,592.35
2016,9,24,12,30,974.0,74.0,2.9,28.0,838.0,775.18,576.17
2016,9,24,12,45,965.0,77.5,2.9,28.5,824.0,746.72,556.04
2016,9,24,13,0,956.0,81.0,2.9,29.0,810.0,715.77,534.24
2016,9,24,13,15,951.0,80.0,2.9,29.0,789.0,680.75,509.12
2016,9,24,13,30,946.0,79.0,2.9,29.0,768.0,643.45,481.67
2016,9,24,13,45,937.0,78.5,2.95,29.0,739.0,602.28,451.0
2016,9,24,14,0,928.0,78.0,3.0,29.0,710.0,559.48,418.36
2016,9,24,14,15,917.5,76.5,3.0,28.5,674.5,513.64,383.28
2016,9,24,14,30,907.0,75.0,3.0,28.0,639.0,466.74,346.3
2016,9,24,14,45,891.5,73.5,3.0,28.0,597.0,417.07,305.51
2016,9,24,15,0,876.0,72.0,3.0,28.0,555.0,367.25,263.63
2016,9,24,15,15,856.5,69.5,2.95,27.5,508.5,315.48,219.94
2016,9,24,15,30,837.0,67.0,2.9,27.0,462.0,264.46,176.31
2016,9,24,15,45,801.5,66.0,2.9,27.0,410.0,208.58,129.6
2016,9,24,16,0,766.0,65.0,2.9,27.0,358.0,159.66,90.43
2016,9,24,16,15,724.5,60.5,2.5,26.0,305.5,110.4,55.9
2016,9,24,16,30,683.0,56.0,2.1,25.0,253.0,65.29,32.52
2016,9,24,16,45,610.0,51.0,1.75,24.0,200.0,34.3,23.98
2016,9,24,17,0,537.0,46.0,1.4,23.0,147.0,32.79,22.58
2016,9,24,17,15,427.5,36.0,1.3,22.0,100.5,26.72,17.01
2016,9,24,17,30,318.0,26.0,1.2,21.0,54.0,20.25,9.85
2016,9,24,17,45,159.0,13.0,1.2,20.0,27.0,12.78,0.0
2016,9,24,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,6,15,193.5,14.5,1.35,15.0,34.0,85.8,0.0
2016,9,25,6,30,387.0,29.0,1.6,16.0,68.0,188.27,136.44
2016,9,25,6,45,485.5,37.5,1.85,17.0,116.5,254.19,196.71
2016,9,25,7,0,584.0,46.0,2.1,18.0,165.0,328.67,260.65
2016,9,25,7,15,643.0,52.0,2.2,18.5,217.5,386.1,309.86
2016,9,25,7,30,702.0,58.0,2.3,19.0,270.0,449.87,362.15
2016,9,25,7,45,739.0,62.5,2.45,20.0,322.0,502.4,403.29
2016,9,25,8,0,776.0,67.0,2.6,21.0,374.0,555.76,443.55
2016,9,25,8,15,803.0,70.0,2.75,22.0,424.0,601.47,476.73
2016,9,25,8,30,830.0,73.0,2.9,23.0,474.0,646.61,508.51
2016,9,25,8,45,845.0,77.0,3.05,24.0,518.5,683.65,532.31
2016,9,25,9,0,860.0,81.0,3.2,25.0,563.0,714.97,551.57
2016,9,25,9,15,874.0,83.0,3.35,26.0,603.5,745.13,569.79
2016,9,25,9,30,888.0,85.0,3.5,27.0,644.0,773.01,586.2
2016,9,25,9,45,901.5,85.5,3.65,28.0,679.0,796.36,599.34
2016,9,25,10,0,915.0,86.0,3.8,29.0,714.0,817.02,610.58
2016,9,25,10,15,922.0,87.5,3.75,29.5,741.0,830.72,617.38
2016,9,25,10,30,929.0,89.0,3.7,30.0,768.0,841.28,622.15
2016,9,25,10,45,907.5,102.5,3.65,30.5,780.5,838.32,617.89
2016,9,25,11,0,886.0,116.0,3.6,31.0,793.0,831.82,611.49
2016,9,25,11,15,889.5,116.5,3.45,31.0,804.5,828.77,608.33
2016,9,25,11,30,893.0,117.0,3.3,31.0,816.0,822.59,603.15
2016,9,25,11,45,866.0,131.5,3.15,31.5,811.5,805.55,589.62
2016,9,25,12,0,839.0,146.0,3.0,32.0,807.0,783.91,573.22
2016,9,25,12,15,837.5,145.5,2.85,32.0,802.0,764.23,559.44
2016,9,25,12,30,836.0,145.0,2.7,32.0,797.0,741.93,543.78
2016,9,25,12,45,842.0,139.5,2.55,32.0,787.0,717.47,526.09
2016,9,25,13,0,848.0,134.0,2.4,32.0,777.0,690.24,506.32
2016,9,25,13,15,842.0,132.5,2.3,32.0,756.0,656.6,481.96
2016,9,25,13,30,836.0,131.0,2.2,32.0,735.0,621.08,455.95
2016,9,25,13,45,801.5,139.5,2.1,32.0,700.5,577.4,423.53
2016,9,25,14,0,767.0,148.0,2.0,32.0,666.0,531.97,389.49
2016,9,25,14,15,752.5,144.5,2.0,31.5,630.5,487.94,357.04
2016,9,25,14,30,738.0,141.0,2.0,31.0,595.0,443.66,323.43
2016,9,25,14,45,705.0,141.0,2.05,31.0,551.5,395.36,285.62
2016,9,25,15,0,672.0,141.0,2.1,31.0,508.0,349.0,248.57
2016,9,25,15,15,645.5,134.5,2.1,30.5,462.5,300.94,210.05
2016,9,25,15,30,619.0,128.0,2.1,30.0,417.0,254.8,172.66
2016,9,25,15,45,582.5,120.5,2.1,29.5,368.0,208.06,135.52
2016,9,25,16,0,546.0,113.0,2.1,29.0,319.0,164.38,102.27
2016,9,25,16,15,498.0,102.0,1.9,28.0,269.0,120.21,72.28
2016,9,25,16,30,450.0,91.0,1.7,27.0,219.0,80.92,51.14
2016,9,25,16,45,389.0,76.5,1.55,26.0,171.0,55.88,42.08
2016,9,25,17,0,328.0,62.0,1.4,25.0,123.0,46.47,33.91
2016,9,25,17,15,238.5,44.5,1.35,24.0,81.0,34.06,22.88
2016,9,25,17,30,149.0,27.0,1.3,23.0,39.0,21.01,9.64
2016,9,25,17,45,74.5,13.5,1.3,22.0,19.5,13.27,0.0
2016,9,25,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,16.0,0.6,18.5,30.0,70.52,0.0
2016,9,26,6,30,282.0,32.0,0.6,19.0,60.0,153.38,108.56
2016,9,26,6,45,386.5,43.5,0.65,20.0,107.0,220.22,167.27
2016,9,26,7,0,491.0,55.0,0.7,21.0,154.0,296.2,230.04
2016,9,26,7,15,555.5,63.0,0.85,22.0,205.5,357.09,279.83
2016,9,26,7,30,620.0,71.0,1.0,23.0,257.0,422.06,330.94
2016,9,26,7,45,666.0,76.0,1.2,24.0,309.0,476.72,372.75
2016,9,26,8,0,712.0,81.0,1.4,25.0,361.0,533.04,414.41
2016,9,26,8,15,742.0,85.5,1.5,26.0,410.5,577.63,445.72
2016,9,26,8,30,772.0,90.0,1.6,27.0,460.0,624.45,477.64
2016,9,26,8,45,795.5,93.0,1.75,28.0,506.0,664.48,504.13
2016,9,26,9,0,819.0,96.0,1.9,29.0,552.0,703.2,528.19
2016,9,26,9,15,835.0,98.5,1.85,29.5,592.5,734.25,546.31
2016,9,26,9,30,851.0,101.0,1.8,30.0,633.0,763.14,562.75
2016,9,26,9,45,862.5,103.0,1.8,31.0,667.0,785.63,574.01
2016,9,26,10,0,874.0,105.0,1.8,32.0,701.0,801.78,581.05
2016,9,26,10,15,882.0,106.5,1.7,32.0,728.5,815.62,588.11
2016,9,26,10,30,890.0,108.0,1.6,32.0,756.0,826.49,593.24
2016,9,26,10,45,893.5,110.0,1.5,32.5,775.0,831.2,593.26
2016,9,26,11,0,897.0,112.0,1.4,33.0,794.0,832.75,591.37
2016,9,26,11,15,900.0,112.5,1.4,33.0,805.5,829.2,588.68
2016,9,26,11,30,903.0,113.0,1.4,33.0,817.0,822.49,584.17
2016,9,26,11,45,900.5,115.0,1.4,33.5,819.0,809.9,574.86
2016,9,26,12,0,898.0,117.0,1.4,34.0,821.0,794.33,563.83
2016,9,26,12,15,896.5,116.5,1.5,34.0,816.0,774.16,552.07
2016,9,26,12,30,895.0,116.0,1.6,34.0,811.0,751.2,538.44
2016,9,26,12,45,915.5,104.0,1.75,34.0,804.0,729.56,525.94
2016,9,26,13,0,936.0,92.0,1.9,34.0,797.0,704.19,510.07
2016,9,26,13,15,930.5,91.0,2.05,34.0,775.5,669.33,486.54
2016,9,26,13,30,925.0,90.0,2.2,34.0,754.0,632.28,460.85
2016,9,26,13,45,914.5,89.5,2.35,34.0,724.5,590.94,431.34
2016,9,26,14,0,904.0,89.0,2.5,34.0,695.0,548.15,399.88
2016,9,26,14,15,892.5,87.5,2.6,33.5,659.5,502.75,366.19
2016,9,26,14,30,881.0,86.0,2.7,33.0,624.0,456.44,330.65
2016,9,26,14,45,864.0,84.0,2.85,33.0,582.0,406.9,291.09
2016,9,26,15,0,847.0,82.0,3.0,33.0,540.0,353.83,247.93
2016,9,26,15,15,825.5,79.0,3.0,32.5,493.5,302.35,205.46
2016,9,26,15,30,804.0,76.0,3.0,32.0,447.0,251.95,163.42
2016,9,26,15,45,762.5,74.5,3.05,31.5,394.5,200.56,121.95
2016,9,26,16,0,721.0,73.0,3.1,31.0,342.0,152.87,85.57
2016,9,26,16,15,676.0,67.5,2.75,30.0,290.0,101.78,51.28
2016,9,26,16,30,631.0,62.0,2.4,29.0,238.0,58.45,30.99
2016,9,26,16,45,543.5,56.0,2.05,28.0,185.0,39.09,27.55
2016,9,26,17,0,456.0,50.0,1.7,27.0,132.0,37.09,25.68
2016,9,26,17,15,345.5,37.5,1.65,25.5,87.5,28.78,18.24
2016,9,26,17,30,235.0,25.0,1.6,24.0,43.0,19.9,7.88
2016,9,26,17,45,117.5,12.5,1.6,23.0,21.5,12.29,0.0
2016,9,26,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,6,15,120.0,16.0,0.95,20.5,27.5,62.23,0.0
2016,9,27,6,30,240.0,32.0,0.9,21.0,55.0,137.63,95.69
2016,9,27,6,45,339.5,45.5,0.85,21.5,100.5,202.52,152.93
2016,9,27,7,0,439.0,59.0,0.8,22.0,146.0,276.08,213.85
2016,9,27,7,15,503.0,69.0,0.9,22.5,196.5,336.67,263.68
2016,9,27,7,30,567.0,79.0,1.0,23.0,247.0,401.36,315.01
2016,9,27,7,45,614.5,85.5,1.1,24.0,298.5,456.49,356.83
2016,9,27,8,0,662.0,92.0,1.2,25.0,350.0,513.44,398.5
2016,9,27,8,15,694.0,97.5,1.15,26.0,399.0,560.88,430.89
2016,9,27,8,30,726.0,103.0,1.1,27.0,448.0,608.3,462.02
2016,9,27,8,45,746.0,108.0,1.1,28.0,493.0,646.51,486.0
2016,9,27,9,0,766.0,113.0,1.1,29.0,538.0,683.38,508.39
2016,9,27,9,15,783.5,116.5,1.3,29.5,578.0,712.87,527.58
2016,9,27,9,30,801.0,120.0,1.5,30.0,618.0,742.83,546.92
2016,9,27,9,45,841.0,111.0,1.7,30.5,659.0,774.47,567.22
2016,9,27,10,0,881.0,102.0,1.9,31.0,700.0,800.61,583.74
2016,9,27,10,15,889.0,103.5,2.0,31.0,726.5,814.44,592.51
2016,9,27,10,30,897.0,105.0,2.1,31.0,753.0,825.27,599.52
2016,9,27,10,45,866.5,123.0,2.25,31.5,762.5,822.67,597.01
2016,9,27,11,0,836.0,141.0,2.4,32.0,772.0,813.36,590.24
2016,9,27,11,15,839.0,141.5,2.45,32.0,783.5,809.48,587.69
2016,9,27,11,30,842.0,142.0,2.5,32.0,795.0,802.63,583.24
2016,9,27,11,45,805.0,161.0,2.65,32.0,787.0,780.66,569.45
2016,9,27,12,0,768.0,180.0,2.8,32.0,779.0,757.3,554.03
2016,9,27,12,15,766.0,179.5,2.9,32.0,774.0,737.9,541.08
2016,9,27,12,30,764.0,179.0,3.0,32.0,769.0,716.14,526.31
2016,9,27,12,45,787.0,165.0,3.1,32.0,763.0,696.12,513.03
2016,9,27,13,0,810.0,151.0,3.2,32.0,757.0,673.69,497.71
2016,9,27,13,15,802.5,149.0,3.25,32.0,735.5,639.69,473.32
2016,9,27,13,30,795.0,147.0,3.3,32.0,714.0,604.05,447.34
2016,9,27,13,45,745.5,160.5,3.4,32.0,676.0,556.38,412.05
2016,9,27,14,0,696.0,174.0,3.5,32.0,638.0,512.19,378.68
2016,9,27,14,15,680.0,169.5,3.5,31.5,603.0,469.44,346.54
2016,9,27,14,30,664.0,165.0,3.5,31.0,568.0,426.76,313.62
2016,9,27,14,45,620.5,166.5,3.55,30.5,522.5,379.55,276.87
2016,9,27,15,0,577.0,168.0,3.6,30.0,477.0,334.9,241.55
2016,9,27,15,15,549.0,159.0,3.5,29.5,432.5,288.78,204.47
2016,9,27,15,30,521.0,150.0,3.4,29.0,388.0,244.8,168.95
2016,9,27,15,45,478.5,140.0,3.35,28.5,339.0,199.72,133.69
2016,9,27,16,0,436.0,130.0,3.3,28.0,290.0,158.66,103.12
2016,9,27,16,15,390.0,115.0,2.95,27.0,242.0,117.41,75.38
2016,9,27,16,30,344.0,100.0,2.6,26.0,194.0,80.95,55.51
2016,9,27,16,45,288.0,81.0,2.3,25.0,148.5,59.92,45.65
2016,9,27,17,0,232.0,62.0,2.0,24.0,103.0,46.87,34.27
2016,9,27,17,15,160.0,41.0,1.9,23.0,64.5,33.64,22.39
2016,9,27,17,30,88.0,20.0,1.8,22.0,26.0,15.42,3.92
2016,9,27,17,45,44.0,10.0,1.75,21.0,13.0,9.83,0.0
2016,9,27,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,28,6,15,125.5,15.5,1.45,15.5,27.0,52.73,0.0
2016,9,28,6,30,251.0,31.0,1.7,16.0,54.0,139.92,98.3
2016,9,28,6,45,351.0,43.5,1.95,17.0,99.5,203.9,156.95
2016,9,28,7,0,451.0,56.0,2.2,18.0,145.0,276.75,219.2
2016,9,28,7,15,515.0,65.0,2.05,18.5,195.0,336.43,269.77
2016,9,28,7,30,579.0,74.0,1.9,19.0,245.0,400.19,321.64
2016,9,28,7,45,626.0,80.0,1.8,20.0,296.0,454.66,363.75
2016,9,28,8,0,673.0,86.0,1.7,21.0,347.0,510.92,405.39
2016,9,28,8,15,704.5,91.0,1.55,22.0,395.5,557.67,437.92
2016,9,28,8,30,736.0,96.0,1.4,23.0,444.0,604.36,468.97
2016,9,28,8,45,758.0,100.0,1.25,24.5,488.5,640.77,490.42
2016,9,28,9,0,780.0,104.0,1.1,26.0,533.0,678.31,511.23
2016,9,28,9,15,797.0,107.0,1.05,26.5,573.0,709.54,529.3
2016,9,28,9,30,814.0,110.0,1.0,27.0,613.0,738.74,545.74
2016,9,28,9,45,827.0,112.0,1.0,28.0,647.0,761.56,557.23
2016,9,28,10,0,840.0,114.0,1.0,29.0,681.0,781.83,566.99
2016,9,28,10,15,848.5,115.5,1.05,29.0,707.5,795.33,575.27
2016,9,28,10,30,857.0,117.0,1.1,29.0,734.0,805.92,581.84
2016,9,28,10,45,850.0,124.5,1.15,29.5,750.0,807.55,581.59
2016,9,28,11,0,843.0,132.0,1.2,30.0,766.0,806.02,579.51
2016,9,28,11,15,846.5,133.0,1.35,30.0,777.0,803.01,578.9
2016,9,28,11,30,850.0,134.0,1.5,30.0,788.0,796.97,576.31
2016,9,28,11,45,836.0,141.5,1.65,30.0,787.0,781.15,567.28
2016,9,28,12,0,822.0,149.0,1.8,30.0,786.0,762.76,556.51
2016,9,28,12,15,820.5,148.5,2.0,30.0,781.0,743.24,545.14
2016,9,28,12,30,819.0,148.0,2.2,30.0,776.0,721.17,531.07
2016,9,28,12,45,812.0,148.0,2.4,30.0,762.0,693.43,512.66
2016,9,28,13,0,805.0,148.0,2.6,30.0,748.0,663.67,492.34
2016,9,28,13,15,797.5,146.5,2.75,29.5,726.5,630.32,469.74
2016,9,28,13,30,790.0,145.0,2.9,29.0,705.0,595.35,445.28
2016,9,28,13,45,760.5,150.0,3.1,29.0,672.0,551.03,412.54
2016,9,28,14,0,731.0,155.0,3.3,29.0,639.0,508.73,380.46
2016,9,28,14,15,715.5,151.5,3.4,28.5,604.0,465.82,347.78
2016,9,28,14,30,700.0,148.0,3.5,28.0,569.0,422.85,314.09
2016,9,28,14,45,666.5,147.0,3.65,28.0,525.5,375.63,276.02
2016,9,28,15,0,633.0,146.0,3.8,28.0,482.0,330.51,238.99
2016,9,28,15,15,605.0,139.0,3.85,27.0,437.0,283.88,201.17
2016,9,28,15,30,577.0,132.0,3.9,26.0,392.0,239.42,164.81
2016,9,28,15,45,536.0,124.0,3.95,25.5,343.5,193.64,128.23
2016,9,28,16,0,495.0,116.0,4.0,25.0,295.0,151.78,96.64
2016,9,28,16,15,445.5,104.0,3.9,24.0,246.5,110.03,69.01
2016,9,28,16,30,396.0,92.0,3.8,23.0,198.0,73.34,50.69
2016,9,28,16,45,331.5,76.0,3.7,22.5,151.5,56.19,42.91
2016,9,28,17,0,267.0,60.0,3.6,22.0,105.0,45.47,33.31
2016,9,28,17,15,182.0,40.5,3.6,21.0,66.0,31.25,20.44
2016,9,28,17,30,97.0,21.0,3.6,20.0,27.0,16.35,3.01
2016,9,28,17,45,48.5,10.5,3.6,19.0,13.5,10.32,0.0
2016,9,28,18,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,6,15,136.5,14.5,1.6,11.5,27.0,54.66,0.0
2016,9,29,6,30,273.0,29.0,1.7,12.0,54.0,144.76,101.88
2016,9,29,6,45,377.5,40.5,1.85,12.5,99.5,209.93,163.79
2016,9,29,7,0,482.0,52.0,2.0,13.0,145.0,284.4,228.88
2016,9,29,7,15,547.0,59.5,1.9,13.5,195.0,343.81,280.31
2016,9,29,7,30,612.0,67.0,1.8,14.0,245.0,407.35,333.11
2016,9,29,7,45,658.0,72.0,1.7,15.0,296.0,461.08,375.46
2016,9,29,8,0,704.0,77.0,1.6,16.0,347.0,516.51,417.22
2016,9,29,8,15,734.0,81.5,1.5,17.0,396.0,560.54,448.61
2016,9,29,8,30,764.0,86.0,1.4,18.0,445.0,606.63,480.17
2016,9,29,8,45,788.0,88.5,1.3,19.5,490.0,645.79,504.5
2016,9,29,9,0,812.0,91.0,1.2,21.0,535.0,683.7,526.05
2016,9,29,9,15,828.0,93.5,1.15,21.5,575.0,714.25,544.06
2016,9,29,9,30,844.0,96.0,1.1,22.0,615.0,742.66,560.37
2016,9,29,9,45,862.5,95.0,1.1,23.0,650.0,763.17,570.62
2016,9,29,10,0,881.0,94.0,1.1,24.0,685.0,785.04,581.77
2016,9,29,10,15,889.0,95.0,1.15,24.5,712.0,798.22,588.83
2016,9,29,10,30,897.0,96.0,1.2,25.0,739.0,808.4,594.08
2016,9,29,10,45,901.5,97.5,1.25,25.5,757.5,813.27,595.95
2016,9,29,11,0,906.0,99.0,1.3,26.0,776.0,814.95,595.91
2016,9,29,11,15,909.0,99.5,1.4,26.5,787.5,811.24,593.02
2016,9,29,11,30,912.0,100.0,1.5,27.0,799.0,804.33,588.15
2016,9,29,11,45,911.5,101.0,1.6,27.5,801.5,792.12,579.84
2016,9,29,12,0,911.0,102.0,1.7,28.0,804.0,776.85,569.58
2016,9,29,12,15,910.0,101.5,1.8,28.0,799.0,756.76,557.22
2016,9,29,12,30,909.0,101.0,1.9,28.0,794.0,733.83,542.89
2016,9,29,12,45,908.5,99.0,2.0,28.0,781.5,707.02,525.56
2016,9,29,13,0,908.0,97.0,2.1,28.0,769.0,677.57,505.09
2016,9,29,13,15,902.0,96.0,2.2,28.0,747.5,643.17,480.6
2016,9,29,13,30,896.0,95.0,2.3,28.0,726.0,606.71,454.03
