Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,886.0,94.0,2.4,28.0,697.0,566.22,423.82
2016,9,29,14,0,876.0,93.0,2.5,28.0,668.0,524.33,391.75
2016,9,29,14,15,864.0,91.0,2.6,27.5,632.5,479.44,357.26
2016,9,29,14,30,852.0,89.0,2.7,27.0,597.0,430.66,318.76
2016,9,29,14,45,834.5,87.0,2.8,27.0,555.5,382.16,278.69
2016,9,29,15,0,817.0,85.0,2.9,27.0,514.0,333.91,237.87
2016,9,29,15,15,794.0,81.5,2.95,26.5,468.0,283.31,195.13
2016,9,29,15,30,771.0,78.0,3.0,26.0,422.0,234.0,153.25
2016,9,29,15,45,740.0,73.5,3.15,25.5,372.5,184.02,112.08
2016,9,29,16,0,709.0,69.0,3.3,25.0,323.0,136.66,75.75
2016,9,29,16,15,662.5,63.5,3.3,24.0,271.5,86.91,43.66
2016,9,29,16,30,616.0,58.0,3.3,23.0,220.0,44.98,27.38
2016,9,29,16,45,545.5,50.5,3.35,22.0,170.0,35.29,24.96
2016,9,29,17,0,475.0,43.0,3.4,21.0,120.0,31.66,21.57
2016,9,29,17,15,353.5,31.5,3.5,20.0,77.0,24.03,14.36
2016,9,29,17,30,232.0,20.0,3.6,19.0,34.0,15.84,0.56
2016,9,29,17,45,116.0,10.0,3.75,18.0,17.0,9.83,0.0
2016,9,29,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,30,6,15,169.5,13.0,2.4,9.5,28.0,62.49,0.0
2016,9,30,6,30,339.0,26.0,2.5,10.0,56.0,163.18,114.02
2016,9,30,6,45,449.0,35.0,2.65,10.5,103.0,230.11,180.51
2016,9,30,7,0,559.0,44.0,2.8,11.0,150.0,306.75,248.68
2016,9,30,7,15,367.0,78.5,2.75,11.5,157.0,276.78,228.21
2016,9,30,7,30,175.0,113.0,2.7,12.0,164.0,218.4,180.58
2016,9,30,7,45,187.5,134.0,2.7,12.5,197.5,253.71,210.19
2016,9,30,8,0,200.0,155.0,2.7,13.0,231.0,289.3,238.98
2016,9,30,8,15,248.5,171.5,2.65,13.5,279.0,349.45,287.27
2016,9,30,8,30,297.0,188.0,2.6,14.0,327.0,404.81,330.62
2016,9,30,8,45,584.0,131.0,2.6,15.0,437.0,553.86,449.42
2016,9,30,9,0,871.0,74.0,2.6,16.0,547.0,699.21,558.1
2016,9,30,9,15,885.5,75.5,2.6,16.5,587.0,728.88,576.17
2016,9,30,9,30,900.0,77.0,2.6,17.0,627.0,756.25,593.28
2016,9,30,9,45,913.5,77.5,2.65,17.5,661.5,779.24,607.45
2016,9,30,10,0,927.0,78.0,2.7,18.0,696.0,799.49,619.69
2016,9,30,10,15,934.5,79.0,2.75,18.5,723.0,812.71,627.0
2016,9,30,10,30,942.0,80.0,2.8,19.0,750.0,822.77,632.24
2016,9,30,10,45,947.0,80.5,2.9,19.5,769.5,827.1,633.9
2016,9,30,11,0,952.0,81.0,3.0,20.0,789.0,828.11,633.42
2016,9,30,11,15,955.0,81.5,3.1,20.0,800.5,824.22,630.85
2016,9,30,11,30,958.0,82.0,3.2,20.0,812.0,816.99,626.09
2016,9,30,11,45,958.5,82.5,3.3,20.5,815.0,804.55,616.6
2016,9,30,12,0,959.0,83.0,3.4,21.0,818.0,788.88,604.95
2016,9,30,12,15,958.0,82.5,3.5,21.0,812.5,767.98,590.82
2016,9,30,12,30,957.0,82.0,3.6,21.0,807.0,744.08,574.55
2016,9,30,12,45,948.0,84.5,3.75,21.0,792.5,714.88,554.61
2016,9,30,13,0,939.0,87.0,3.9,21.0,778.0,683.29,531.12
2016,9,30,13,15,933.5,86.0,4.0,21.0,756.0,648.28,504.48
2016,9,30,13,30,928.0,85.0,4.1,21.0,734.0,611.09,475.62
2016,9,30,13,45,919.5,84.0,4.2,21.0,705.0,570.31,443.34
2016,9,30,14,0,911.0,83.0,4.3,21.0,676.0,527.95,409.04
2016,9,30,14,15,899.5,81.0,4.35,20.5,640.5,481.93,371.74
2016,9,30,14,30,888.0,79.0,4.4,20.0,605.0,435.02,332.59
2016,9,30,14,45,872.5,77.0,4.5,19.5,563.0,386.0,290.73
2016,9,30,15,0,857.0,75.0,4.6,19.0,521.0,336.9,247.71
2016,9,30,15,15,835.0,72.0,4.6,18.5,474.0,281.58,199.13
2016,9,30,15,30,813.0,69.0,4.6,18.0,427.0,231.02,154.3
2016,9,30,15,45,781.5,65.5,4.65,18.0,376.5,179.86,110.4
2016,9,30,16,0,750.0,62.0,4.7,18.0,326.0,131.31,72.15
2016,9,30,16,15,704.0,57.5,4.65,17.0,274.0,83.93,42.23
2016,9,30,16,30,658.0,53.0,4.6,16.0,222.0,41.23,31.04
2016,9,30,16,45,584.0,46.0,4.55,15.5,171.0,31.77,22.55
2016,9,30,17,0,510.0,39.0,4.5,15.0,120.0,28.35,19.22
2016,9,30,17,15,381.0,29.0,4.35,14.5,76.0,21.96,12.86
2016,9,30,17,30,252.0,19.0,4.2,14.0,32.0,15.13,0.0
2016,9,30,17,45,126.0,9.5,4.05,13.5,16.0,9.34,0.0
2016,9,30,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,6,15,180.0,13.0,2.7,8.5,28.5,65.07,0.0
2016,10,1,6,30,360.0,26.0,3.0,9.0,57.0,168.35,115.85
2016,10,1,6,45,472.5,35.0,3.3,10.0,105.0,237.75,186.47
2016,10,1,7,0,585.0,44.0,3.6,11.0,153.0,312.9,253.66
2016,10,1,7,15,649.0,50.0,3.75,11.5,206.0,374.38,308.72
2016,10,1,7,30,713.0,56.0,3.9,12.0,259.0,439.57,364.9
2016,10,1,7,45,756.5,59.5,4.1,12.5,312.0,493.93,410.67
2016,10,1,8,0,800.0,63.0,4.3,13.0,365.0,549.49,456.09
2016,10,1,8,15,827.5,66.5,4.25,13.5,415.5,595.99,492.21
2016,10,1,8,30,855.0,70.0,4.2,14.0,466.0,641.85,526.71
2016,10,1,8,45,877.0,71.5,4.2,14.5,512.5,677.02,551.81
2016,10,1,9,0,899.0,73.0,4.2,15.0,559.0,714.39,577.28
2016,10,1,9,15,913.0,75.0,4.15,15.5,599.5,744.74,597.01
2016,10,1,9,30,927.0,77.0,4.1,16.0,640.0,772.67,614.75
2016,10,1,9,45,940.0,77.0,4.05,17.0,674.5,795.0,627.09
2016,10,1,10,0,953.0,77.0,4.0,18.0,709.0,814.5,637.3
2016,10,1,10,15,960.5,78.0,3.95,18.0,736.5,827.83,645.49
2016,10,1,10,30,968.0,79.0,3.9,18.0,764.0,837.91,651.49
2016,10,1,10,45,972.5,79.5,3.85,18.5,783.0,841.79,651.98
2016,10,1,11,0,977.0,80.0,3.8,19.0,802.0,842.27,650.22
2016,10,1,11,15,979.5,80.5,3.75,19.5,813.5,837.77,645.13
2016,10,1,11,30,982.0,81.0,3.7,20.0,825.0,829.86,637.81
2016,10,1,11,45,982.5,81.0,3.7,20.5,827.5,816.54,627.11
2016,10,1,12,0,983.0,81.0,3.7,21.0,830.0,799.93,614.25
2016,10,1,12,15,981.5,81.0,3.7,21.0,824.5,778.67,599.38
2016,10,1,12,30,980.0,81.0,3.7,21.0,819.0,754.34,582.4
2016,10,1,12,45,976.5,80.5,3.75,21.0,804.5,725.24,562.19
2016,10,1,13,0,973.0,80.0,3.8,21.0,790.0,693.43,538.29
2016,10,1,13,15,967.0,79.0,3.8,21.0,768.0,657.08,510.38
2016,10,1,13,30,961.0,78.0,3.8,21.0,746.0,618.51,480.25
2016,10,1,13,45,952.5,77.5,3.85,21.0,716.5,577.03,447.37
2016,10,1,14,0,944.0,77.0,3.9,21.0,687.0,533.9,412.38
2016,10,1,14,15,932.5,75.5,3.9,20.5,650.0,487.04,374.28
2016,10,1,14,30,921.0,74.0,3.9,20.0,613.0,439.22,334.28
2016,10,1,14,45,904.0,72.0,3.95,20.0,570.5,388.26,290.23
2016,10,1,15,0,887.0,70.0,4.0,20.0,528.0,337.32,245.3
2016,10,1,15,15,865.5,67.5,4.0,19.5,480.5,285.03,199.24
2016,10,1,15,30,844.0,65.0,4.0,19.0,433.0,233.7,154.01
2016,10,1,15,45,812.0,62.0,4.0,19.0,381.5,177.57,106.51
2016,10,1,16,0,780.0,59.0,4.0,19.0,330.0,127.98,68.15
2016,10,1,16,15,733.5,54.5,3.8,18.0,276.5,79.22,38.46
2016,10,1,16,30,687.0,50.0,3.6,17.0,223.0,36.05,26.32
2016,10,1,16,45,610.0,44.0,3.4,16.5,171.0,33.2,23.69
2016,10,1,17,0,533.0,38.0,3.2,16.0,119.0,30.36,20.84
2016,10,1,17,15,394.5,28.0,3.1,15.0,74.5,21.31,12.09
2016,10,1,17,30,256.0,18.0,3.0,14.0,30.0,14.41,0.0
2016,10,1,17,45,128.0,9.0,2.9,13.5,15.0,8.85,0.0
2016,10,1,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,6,15,171.5,12.5,2.45,8.5,26.5,61.62,0.0
2016,10,2,6,30,343.0,25.0,2.7,9.0,53.0,159.65,107.07
2016,10,2,6,45,457.0,34.0,3.0,10.0,100.0,229.27,179.1
2016,10,2,7,0,571.0,43.0,3.3,11.0,147.0,304.0,245.87
2016,10,2,7,15,635.0,49.0,3.4,11.5,199.0,364.61,300.14
2016,10,2,7,30,699.0,55.0,3.5,12.0,251.0,428.96,355.58
2016,10,2,7,45,743.5,58.0,3.6,12.5,303.5,482.53,400.55
2016,10,2,8,0,788.0,61.0,3.7,13.0,356.0,537.41,445.04
2016,10,2,8,15,815.0,64.5,3.7,13.5,405.5,583.05,480.61
2016,10,2,8,30,842.0,68.0,3.7,14.0,455.0,624.39,511.92
2016,10,2,8,45,863.0,69.5,3.7,14.5,500.5,662.11,539.09
2016,10,2,9,0,884.0,71.0,3.7,15.0,546.0,698.31,563.71
2016,10,2,9,15,897.5,73.0,3.75,15.5,585.5,727.89,583.23
2016,10,2,9,30,911.0,75.0,3.8,16.0,625.0,755.06,600.86
2016,10,2,9,45,921.5,76.0,3.85,16.5,658.5,776.29,614.04
2016,10,2,10,0,932.0,77.0,3.9,17.0,692.0,794.66,625.18
2016,10,2,10,15,938.5,78.0,4.0,17.0,718.0,806.96,633.39
2016,10,2,10,30,945.0,79.0,4.1,17.0,744.0,816.07,639.46
2016,10,2,10,45,947.5,80.5,4.2,17.5,762.0,819.36,640.26
2016,10,2,11,0,950.0,82.0,4.3,18.0,780.0,819.31,638.8
2016,10,2,11,15,952.0,82.0,4.4,18.0,790.5,813.99,635.19
2016,10,2,11,30,954.0,82.0,4.5,18.0,801.0,805.36,629.32
2016,10,2,11,45,953.0,82.5,4.6,18.0,803.0,791.73,619.94
2016,10,2,12,0,952.0,83.0,4.7,18.0,805.0,774.94,608.33
2016,10,2,12,15,950.5,83.0,4.75,18.0,799.0,754.22,593.62
2016,10,2,12,30,949.0,83.0,4.8,18.0,793.0,730.53,576.76
2016,10,2,12,45,938.0,86.0,4.9,18.0,777.5,700.69,554.99
2016,10,2,13,0,927.0,89.0,5.0,18.0,762.0,668.59,530.11
2016,10,2,13,15,921.5,88.0,5.0,17.5,741.0,633.91,503.54
2016,10,2,13,30,916.0,87.0,5.0,17.0,720.0,597.1,474.69
2016,10,2,13,45,910.0,85.0,5.05,17.0,691.5,557.13,441.94
2016,10,2,14,0,904.0,83.0,5.1,17.0,663.0,515.43,407.01
2016,10,2,14,15,893.0,81.0,5.1,17.0,627.5,469.98,368.19
2016,10,2,14,30,882.0,79.0,5.1,17.0,592.0,423.62,327.69
2016,10,2,14,45,455.0,137.5,5.1,17.0,401.5,279.82,215.54
2016,10,2,15,0,28.0,196.0,5.1,17.0,211.0,187.77,148.4
2016,10,2,15,15,100.5,189.5,5.05,16.5,234.0,196.95,154.26
2016,10,2,15,30,173.0,183.0,5.0,16.0,257.0,194.57,149.56
2016,10,2,15,45,461.5,121.5,4.95,15.5,287.0,168.69,115.78
2016,10,2,16,0,750.0,60.0,4.9,15.0,317.0,121.85,65.87
2016,10,2,16,15,702.5,55.5,4.7,14.5,265.0,74.87,37.7
2016,10,2,16,30,655.0,51.0,4.5,14.0,213.0,37.21,27.69
2016,10,2,16,45,574.5,44.5,4.35,14.0,162.0,31.03,21.99
2016,10,2,17,0,494.0,38.0,4.2,14.0,111.0,28.03,18.92
2016,10,2,17,15,351.5,27.5,3.95,13.5,68.5,21.11,11.75
2016,10,2,17,30,209.0,17.0,3.7,13.0,26.0,16.71,0.0
2016,10,2,17,45,104.5,8.5,3.45,12.5,13.0,8.36,0.0
2016,10,2,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,145.5,13.0,1.5,9.5,24.0,54.22,0.0
2016,10,3,6,30,291.0,26.0,1.7,10.0,48.0,141.52,91.47
2016,10,3,6,45,410.0,35.0,1.95,10.5,93.5,211.37,163.89
2016,10,3,7,0,529.0,44.0,2.2,11.0,139.0,288.89,232.57
2016,10,3,7,15,594.5,50.0,2.15,11.5,189.5,347.54,284.53
2016,10,3,7,30,660.0,56.0,2.1,12.0,240.0,408.1,336.17
2016,10,3,7,45,491.5,96.0,2.05,12.5,248.0,386.31,318.8
2016,10,3,8,0,323.0,136.0,2.0,13.0,256.0,343.26,282.79
2016,10,3,8,15,357.5,151.0,1.95,13.5,300.5,389.86,319.85
2016,10,3,8,30,392.0,166.0,1.9,14.0,345.0,445.17,362.11
2016,10,3,8,45,260.5,202.5,1.85,14.5,326.5,399.35,322.43
2016,10,3,9,0,129.0,239.0,1.8,15.0,308.0,345.66,276.53
2016,10,3,9,15,241.0,244.5,1.85,15.5,385.0,438.77,350.06
2016,10,3,9,30,353.0,250.0,1.9,16.0,462.0,528.29,418.07
2016,10,3,9,45,197.5,262.0,1.95,16.5,382.0,421.26,332.43
2016,10,3,10,0,42.0,274.0,2.0,17.0,302.0,310.19,242.7
2016,10,3,10,15,32.5,268.5,2.1,17.0,291.0,295.78,231.52
2016,10,3,10,30,23.0,263.0,2.2,17.0,280.0,276.34,216.04
2016,10,3,10,45,54.5,303.5,2.3,17.5,343.5,345.76,269.74
2016,10,3,11,0,86.0,344.0,2.4,18.0,407.0,409.23,317.5
2016,10,3,11,15,67.5,336.0,2.4,18.0,386.0,384.55,297.89
2016,10,3,11,30,49.0,328.0,2.4,18.0,365.0,360.17,278.89
2016,10,3,11,45,43.5,322.0,2.45,18.0,354.5,347.79,269.44
2016,10,3,12,0,38.0,316.0,2.5,18.0,344.0,335.56,260.07
2016,10,3,12,15,27.5,288.5,2.55,18.0,309.5,299.25,232.22
2016,10,3,12,30,17.0,261.0,2.6,18.0,275.0,263.26,204.47
2016,10,3,12,45,9.5,209.0,2.65,18.0,217.0,207.68,161.28
2016,10,3,13,0,2.0,157.0,2.7,18.0,159.0,152.75,118.0
2016,10,3,13,15,26.5,227.0,2.7,18.0,245.5,232.38,181.52
2016,10,3,13,30,51.0,297.0,2.7,18.0,332.0,308.26,240.58
2016,10,3,13,45,54.5,287.0,2.75,18.0,323.0,297.12,231.98
2016,10,3,14,0,58.0,277.0,2.8,18.0,314.0,285.61,223.31
2016,10,3,14,15,60.0,263.0,2.75,18.0,299.5,269.51,210.92
2016,10,3,14,30,62.0,249.0,2.7,18.0,285.0,253.17,198.23
2016,10,3,14,45,59.0,230.0,2.7,18.0,262.0,230.59,180.6
2016,10,3,15,0,56.0,211.0,2.7,18.0,239.0,208.32,163.09
2016,10,3,15,15,28.0,139.0,2.65,17.5,153.0,135.69,105.74
2016,10,3,15,30,0.0,67.0,2.6,17.0,67.0,64.76,48.71
2016,10,3,15,45,362.0,62.5,2.55,17.0,184.5,100.78,63.2
2016,10,3,16,0,724.0,58.0,2.5,17.0,302.0,113.78,60.13
2016,10,3,16,15,676.0,53.5,2.35,16.5,251.5,68.4,34.12
2016,10,3,16,30,628.0,49.0,2.2,16.0,201.0,35.66,26.08
2016,10,3,16,45,551.0,42.5,2.05,15.5,152.0,29.58,20.56
2016,10,3,17,0,474.0,36.0,1.9,15.0,103.0,26.49,17.45
2016,10,3,17,15,332.0,25.5,1.75,14.5,63.0,19.48,10.05
2016,10,3,17,30,190.0,15.0,1.6,14.0,23.0,14.74,0.0
2016,10,3,17,45,95.0,7.5,1.45,14.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,6,15,119.0,13.5,1.5,10.5,22.5,46.83,0.0
2016,10,4,6,30,238.0,27.0,1.7,11.0,45.0,123.19,76.1
2016,10,4,6,45,344.0,39.5,1.9,11.5,88.0,190.21,146.51
2016,10,4,7,0,450.0,52.0,2.1,12.0,131.0,263.1,210.85
2016,10,4,7,15,521.0,60.0,2.2,12.5,181.0,323.41,263.89
2016,10,4,7,30,592.0,68.0,2.3,13.0,231.0,388.26,319.01
2016,10,4,7,45,632.0,75.5,2.4,13.5,280.5,439.94,361.88
2016,10,4,8,0,672.0,83.0,2.5,14.0,330.0,492.86,404.31
2016,10,4,8,15,705.5,87.5,2.5,14.5,378.5,539.24,440.14
2016,10,4,8,30,739.0,92.0,2.5,15.0,427.0,585.66,474.95
2016,10,4,8,45,765.5,95.0,2.55,15.5,472.0,623.32,502.51
2016,10,4,9,0,792.0,98.0,2.6,16.0,517.0,662.22,530.35
2016,10,4,9,15,810.0,100.5,2.6,16.0,557.0,693.12,551.89
2016,10,4,9,30,828.0,103.0,2.6,16.0,597.0,722.0,571.51
2016,10,4,9,45,860.0,97.0,2.6,16.5,634.5,749.72,589.11
2016,10,4,10,0,892.0,91.0,2.6,17.0,672.0,772.1,602.75
2016,10,4,10,15,901.0,92.0,2.6,17.5,699.5,785.65,610.11
2016,10,4,10,30,910.0,93.0,2.6,18.0,727.0,796.18,615.46
2016,10,4,10,45,916.5,94.0,2.65,18.5,746.5,801.66,617.71
2016,10,4,11,0,923.0,95.0,2.7,19.0,766.0,803.92,617.85
2016,10,4,11,15,927.0,95.5,2.75,19.0,777.5,800.51,615.34
2016,10,4,11,30,931.0,96.0,2.8,19.0,789.0,793.85,610.7
2016,10,4,11,45,933.5,95.0,2.85,19.5,792.0,781.33,600.92
2016,10,4,12,0,936.0,94.0,2.9,20.0,795.0,765.64,589.06
2016,10,4,12,15,935.0,94.0,3.0,20.0,789.5,745.38,575.42
2016,10,4,12,30,934.0,94.0,3.1,20.0,784.0,722.2,559.68
2016,10,4,12,45,927.5,95.0,3.25,20.0,770.0,693.6,538.77
2016,10,4,13,0,921.0,96.0,3.4,20.0,756.0,662.59,515.57
2016,10,4,13,15,915.0,95.0,3.5,20.0,734.0,627.72,488.87
2016,10,4,13,30,909.0,94.0,3.6,20.0,712.0,590.77,459.98
2016,10,4,13,45,901.0,92.0,3.7,20.0,683.0,549.97,427.47
2016,10,4,14,0,893.0,90.0,3.8,20.0,654.0,507.62,392.92
2016,10,4,14,15,880.5,88.0,3.9,19.5,618.0,461.99,355.58
2016,10,4,14,30,868.0,86.0,4.0,19.0,582.0,412.48,314.14
2016,10,4,14,45,852.0,83.0,4.1,19.0,540.0,363.23,271.22
2016,10,4,15,0,836.0,80.0,4.2,19.0,498.0,314.09,227.58
2016,10,4,15,15,812.0,76.5,4.2,18.5,451.0,262.89,182.5
2016,10,4,15,30,788.0,73.0,4.2,18.0,404.0,213.08,138.92
2016,10,4,15,45,755.0,69.0,4.25,18.0,354.0,163.19,97.34
2016,10,4,16,0,722.0,65.0,4.3,18.0,304.0,116.14,62.51
2016,10,4,16,15,671.0,59.5,4.1,17.5,252.5,70.19,37.16
2016,10,4,16,30,620.0,54.0,3.9,17.0,201.0,36.95,27.08
2016,10,4,16,45,539.5,46.0,3.7,16.5,151.0,32.89,23.31
2016,10,4,17,0,459.0,38.0,3.5,16.0,101.0,28.64,19.14
2016,10,4,17,15,309.5,26.5,3.25,15.0,60.5,20.74,10.56
2016,10,4,17,30,160.0,15.0,3.0,14.0,20.0,14.74,0.0
2016,10,4,17,45,80.0,7.5,2.8,13.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,5,6,15,132.0,12.5,2.0,7.5,22.0,49.15,0.0
2016,10,5,6,30,264.0,25.0,2.3,8.0,44.0,128.19,76.36
2016,10,5,6,45,393.0,35.5,2.65,9.0,90.5,203.04,157.36
2016,10,5,7,0,522.0,46.0,3.0,10.0,137.0,284.87,229.87
2016,10,5,7,15,594.0,52.5,3.15,10.5,188.5,346.38,285.05
2016,10,5,7,30,666.0,59.0,3.3,11.0,240.0,412.51,342.32
2016,10,5,7,45,715.5,63.0,3.45,12.0,293.0,465.51,386.6
2016,10,5,8,0,765.0,67.0,3.6,13.0,346.0,522.84,432.63
2016,10,5,8,15,795.5,71.0,3.55,13.5,396.0,569.95,469.41
2016,10,5,8,30,826.0,75.0,3.5,14.0,446.0,616.66,504.75
2016,10,5,8,45,850.5,76.5,3.5,15.0,492.5,655.81,532.55
2016,10,5,9,0,875.0,78.0,3.5,16.0,539.0,689.95,555.11
2016,10,5,9,15,891.0,80.5,3.5,16.5,579.5,721.2,575.65
2016,10,5,9,30,907.0,83.0,3.5,17.0,620.0,750.16,594.3
2016,10,5,9,45,923.5,82.5,3.55,17.5,655.5,773.67,609.07
2016,10,5,10,0,940.0,82.0,3.6,18.0,691.0,794.51,621.91
2016,10,5,10,15,948.0,83.0,3.65,18.0,718.0,807.66,630.44
2016,10,5,10,30,956.0,84.0,3.7,18.0,745.0,817.6,636.85
2016,10,5,10,45,963.0,84.0,3.75,18.5,765.0,822.44,638.55
2016,10,5,11,0,970.0,84.0,3.8,19.0,785.0,823.92,638.02
2016,10,5,11,15,973.0,84.5,3.85,19.0,796.0,819.49,634.67
2016,10,5,11,30,976.0,85.0,3.9,19.0,807.0,811.68,629.06
2016,10,5,11,45,979.0,84.0,3.95,19.5,810.5,798.95,618.91
2016,10,5,12,0,982.0,83.0,4.0,20.0,814.0,782.9,606.53
2016,10,5,12,15,981.0,83.0,4.1,20.0,808.5,761.79,591.97
2016,10,5,12,30,980.0,83.0,4.2,20.0,803.0,737.61,575.19
2016,10,5,12,45,975.5,83.0,4.3,20.5,788.5,708.22,552.34
2016,10,5,13,0,971.0,83.0,4.4,21.0,774.0,676.18,526.95
2016,10,5,13,15,965.5,82.0,4.45,21.0,752.0,640.11,499.0
2016,10,5,13,30,960.0,81.0,4.5,21.0,730.0,601.81,468.72
2016,10,5,13,45,952.5,79.5,4.55,21.0,700.0,559.95,435.02
2016,10,5,14,0,945.0,78.0,4.6,21.0,670.0,516.38,399.13
2016,10,5,14,15,933.0,76.5,4.6,20.5,633.5,469.39,360.26
2016,10,5,14,30,921.0,75.0,4.6,20.0,597.0,421.5,319.54
2016,10,5,14,45,904.5,73.0,4.6,20.0,554.0,370.96,275.18
2016,10,5,15,0,888.0,71.0,4.6,20.0,511.0,320.4,230.07
2016,10,5,15,15,864.5,68.0,4.55,19.5,462.5,267.52,183.4
2016,10,5,15,30,841.0,65.0,4.5,19.0,414.0,212.01,135.15
2016,10,5,15,45,806.5,62.0,4.45,19.0,362.5,160.25,92.37
2016,10,5,16,0,772.0,59.0,4.4,19.0,311.0,111.43,57.02
2016,10,5,16,15,720.5,54.0,3.95,18.0,257.5,63.48,32.04
2016,10,5,16,30,669.0,49.0,3.5,17.0,204.0,36.27,26.46
2016,10,5,16,45,580.0,42.5,3.05,16.5,152.0,32.97,23.35
2016,10,5,17,0,491.0,36.0,2.6,16.0,100.0,27.09,17.73
2016,10,5,17,15,328.0,24.5,2.4,15.0,59.0,19.09,8.68
2016,10,5,17,30,165.0,13.0,2.2,14.0,18.0,12.78,0.0
2016,10,5,17,45,82.5,6.5,2.05,13.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,6,6,15,148.5,11.5,1.75,8.5,21.5,52.35,0.0
2016,10,6,6,30,297.0,23.0,1.9,9.0,43.0,135.18,75.25
2016,10,6,6,45,421.5,32.5,2.1,10.0,89.0,208.89,160.24
2016,10,6,7,0,546.0,42.0,2.3,11.0,135.0,288.39,230.71
2016,10,6,7,15,614.5,48.0,2.3,11.5,186.5,345.63,282.04
2016,10,6,7,30,683.0,54.0,2.3,12.0,238.0,410.35,337.52
2016,10,6,7,45,729.0,58.0,2.35,13.0,290.0,464.47,381.99
2016,10,6,8,0,775.0,62.0,2.4,14.0,342.0,520.01,425.78
2016,10,6,8,15,804.5,65.5,2.45,15.0,391.0,566.09,460.62
2016,10,6,8,30,834.0,69.0,2.5,16.0,440.0,611.7,493.92
2016,10,6,8,45,856.0,71.0,2.55,17.0,485.5,646.26,518.06
2016,10,6,9,0,878.0,73.0,2.6,18.0,531.0,682.93,542.14
2016,10,6,9,15,893.0,74.5,2.65,18.5,571.0,712.35,561.18
2016,10,6,9,30,908.0,76.0,2.7,19.0,611.0,739.45,578.42
2016,10,6,9,45,924.5,75.0,2.75,20.0,646.0,762.36,591.44
2016,10,6,10,0,941.0,74.0,2.8,21.0,681.0,782.59,602.51
2016,10,6,10,15,948.0,75.0,2.8,21.5,707.5,794.98,608.92
2016,10,6,10,30,955.0,76.0,2.8,22.0,734.0,804.16,613.23
2016,10,6,10,45,959.5,77.0,2.85,22.5,752.5,808.16,614.36
2016,10,6,11,0,964.0,78.0,2.9,23.0,771.0,808.8,613.34
2016,10,6,11,15,966.5,78.5,2.9,23.0,781.5,804.03,609.61
2016,10,6,11,30,969.0,79.0,2.9,23.0,792.0,795.9,603.73
2016,10,6,11,45,969.0,79.5,2.9,23.5,794.5,782.62,593.26
2016,10,6,12,0,969.0,80.0,2.9,24.0,797.0,766.1,580.71
2016,10,6,12,15,967.5,79.5,2.9,24.0,790.5,744.4,565.76
2016,10,6,12,30,966.0,79.0,2.9,24.0,784.0,719.7,548.77
2016,10,6,12,45,963.0,78.0,2.9,24.0,770.0,690.67,527.42
2016,10,6,13,0,960.0,77.0,2.9,24.0,756.0,658.97,503.59
2016,10,6,13,15,954.0,76.0,2.9,24.0,733.5,623.02,476.21
2016,10,6,13,30,948.0,75.0,2.9,24.0,711.0,584.89,446.64
2016,10,6,13,45,939.0,74.0,2.9,24.0,681.5,543.27,413.77
2016,10,6,14,0,930.0,73.0,2.9,24.0,652.0,500.08,378.89
2016,10,6,14,15,918.0,71.5,2.85,24.0,615.5,453.81,340.69
2016,10,6,14,30,906.0,70.0,2.8,24.0,579.0,406.67,300.87
2016,10,6,14,45,889.0,68.5,2.8,24.0,536.5,357.23,258.51
2016,10,6,15,0,872.0,67.0,2.8,24.0,494.0,307.84,215.46
2016,10,6,15,15,849.0,64.0,2.75,23.5,447.0,256.03,170.77
2016,10,6,15,30,826.0,61.0,2.7,23.0,400.0,205.36,127.56
2016,10,6,15,45,792.5,58.0,2.65,22.5,349.0,150.84,83.91
2016,10,6,16,0,759.0,55.0,2.6,22.0,298.0,103.0,50.58
2016,10,6,16,15,708.5,50.0,2.2,21.0,246.5,56.02,27.54
2016,10,6,16,30,658.0,45.0,1.8,20.0,195.0,32.87,23.15
2016,10,6,16,45,574.5,38.5,1.45,19.0,144.5,29.38,19.96
2016,10,6,17,0,491.0,32.0,1.1,18.0,94.0,25.84,16.44
2016,10,6,17,15,333.5,21.5,1.1,17.0,54.5,16.47,5.94
2016,10,6,17,30,176.0,11.0,1.1,16.0,15.0,10.81,0.0
2016,10,6,17,45,88.0,5.5,1.15,15.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,160.0,10.5,1.05,10.5,21.0,54.09,0.0
2016,10,7,6,30,320.0,21.0,1.1,11.0,42.0,138.7,70.2
2016,10,7,6,45,438.5,30.0,1.2,12.0,87.0,210.8,159.1
2016,10,7,7,0,557.0,39.0,1.3,13.0,132.0,284.46,224.17
2016,10,7,7,15,624.0,45.0,1.4,13.5,183.0,344.46,277.08
2016,10,7,7,30,691.0,51.0,1.5,14.0,234.0,408.47,331.33
2016,10,7,7,45,732.5,55.5,1.65,15.0,285.0,460.83,374.05
2016,10,7,8,0,774.0,60.0,1.8,16.0,336.0,514.31,416.0
2016,10,7,8,15,803.0,63.0,1.9,17.0,385.0,559.31,449.79
2016,10,7,8,30,832.0,66.0,2.0,18.0,434.0,603.82,482.11
2016,10,7,8,45,851.5,69.0,2.15,19.0,478.5,637.75,505.98
2016,10,7,9,0,871.0,72.0,2.3,20.0,523.0,673.63,529.93
2016,10,7,9,15,885.5,74.0,2.3,20.5,562.5,703.0,548.49
2016,10,7,9,30,900.0,76.0,2.3,21.0,602.0,730.05,565.23
2016,10,7,9,45,905.5,79.5,2.3,22.0,634.0,749.65,575.47
2016,10,7,10,0,911.0,83.0,2.3,23.0,666.0,766.27,583.63
2016,10,7,10,15,918.5,84.5,2.25,23.5,692.5,779.15,590.0
2016,10,7,10,30,926.0,86.0,2.2,24.0,719.0,788.93,594.29
2016,10,7,10,45,930.0,87.0,2.15,24.5,737.0,792.34,594.34
2016,10,7,11,0,934.0,88.0,2.1,25.0,755.0,792.51,592.35
2016,10,7,11,15,936.5,88.5,2.0,25.5,765.5,787.76,586.8
2016,10,7,11,30,939.0,89.0,1.9,26.0,776.0,779.76,579.21
2016,10,7,11,45,939.0,89.5,1.8,26.5,778.0,766.73,568.4
2016,10,7,12,0,939.0,90.0,1.7,27.0,780.0,750.56,555.66
2016,10,7,12,15,750.0,169.5,1.55,27.0,718.0,680.66,504.36
2016,10,7,12,30,561.0,249.0,1.4,27.0,656.0,612.27,452.74
2016,10,7,12,45,561.0,241.0,1.3,27.0,641.5,587.04,434.73
2016,10,7,13,0,561.0,233.0,1.2,27.0,627.0,560.29,415.08
2016,10,7,13,15,478.5,255.0,1.1,27.0,584.0,512.93,379.73
2016,10,7,13,30,396.0,277.0,1.0,27.0,541.0,470.31,347.82
2016,10,7,13,45,491.5,231.0,0.95,27.0,544.0,457.15,338.29
2016,10,7,14,0,587.0,185.0,0.9,27.0,547.0,437.07,322.46
2016,10,7,14,15,587.0,172.0,0.85,26.5,516.5,398.68,293.06
2016,10,7,14,30,587.0,159.0,0.8,26.0,486.0,358.93,261.93
2016,10,7,14,45,551.0,156.0,0.8,26.0,444.5,315.42,227.45
2016,10,7,15,0,515.0,153.0,0.8,26.0,403.0,274.39,194.58
2016,10,7,15,15,512.0,136.5,0.75,25.5,364.5,232.07,159.96
2016,10,7,15,30,509.0,120.0,0.7,25.0,326.0,189.63,125.32
2016,10,7,15,45,474.0,111.0,0.7,25.0,283.5,149.31,94.67
2016,10,7,16,0,439.0,102.0,0.7,25.0,241.0,112.2,69.48
2016,10,7,16,15,401.5,87.5,0.7,24.0,197.0,73.97,48.6
2016,10,7,16,30,364.0,73.0,0.7,23.0,153.0,53.67,40.67
2016,10,7,16,45,303.0,57.0,0.75,22.0,112.0,42.86,31.17
2016,10,7,17,0,242.0,41.0,0.8,21.0,71.0,31.51,20.85
2016,10,7,17,15,121.0,25.0,0.85,20.0,40.0,19.57,6.79
2016,10,7,17,30,0.0,9.0,0.9,19.0,9.0,8.85,0.0
2016,10,7,17,45,0.0,4.5,0.95,18.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,103.5,11.5,0.65,14.5,18.0,39.31,0.0
2016,10,8,6,30,207.0,23.0,0.6,15.0,36.0,103.19,44.83
2016,10,8,6,45,334.5,34.5,0.55,15.5,79.0,176.99,130.97
2016,10,8,7,0,462.0,46.0,0.5,16.0,122.0,255.35,197.73
2016,10,8,7,15,537.5,53.5,0.6,17.0,172.0,316.3,249.28
2016,10,8,7,30,613.0,61.0,0.7,18.0,222.0,382.18,302.92
2016,10,8,7,45,661.5,66.5,0.8,19.0,272.5,435.98,345.4
2016,10,8,8,0,710.0,72.0,0.9,20.0,323.0,491.59,387.65
2016,10,8,8,15,743.5,76.0,1.0,21.0,372.0,535.93,420.14
2016,10,8,8,30,777.0,80.0,1.1,22.0,421.0,582.44,453.15
2016,10,8,8,45,800.0,83.5,1.25,23.0,466.0,621.1,479.89
2016,10,8,9,0,823.0,87.0,1.4,24.0,511.0,658.39,505.04
2016,10,8,9,15,840.5,89.5,1.55,24.5,550.5,689.1,525.57
2016,10,8,9,30,858.0,92.0,1.7,25.0,590.0,717.67,544.06
2016,10,8,9,45,901.5,80.5,1.85,26.0,630.5,744.08,559.87
2016,10,8,10,0,945.0,69.0,2.0,27.0,671.0,772.1,576.65
2016,10,8,10,15,952.5,70.0,2.0,27.5,697.0,784.75,582.9
2016,10,8,10,30,960.0,71.0,2.0,28.0,723.0,794.19,587.18
2016,10,8,10,45,965.0,71.5,2.05,28.5,742.0,797.92,588.16
2016,10,8,11,0,970.0,72.0,2.1,29.0,761.0,798.29,587.07
2016,10,8,11,15,973.0,72.5,2.05,29.0,771.5,793.78,583.27
2016,10,8,11,30,976.0,73.0,2.0,29.0,782.0,785.88,577.38
2016,10,8,11,45,976.5,73.0,2.0,29.5,784.5,772.31,567.1
2016,10,8,12,0,977.0,73.0,2.0,30.0,787.0,755.48,554.82
2016,10,8,12,15,975.5,73.0,1.85,30.0,781.0,734.11,539.61
2016,10,8,12,30,974.0,73.0,1.7,30.0,775.0,709.72,522.34
2016,10,8,12,45,969.0,73.5,1.6,30.0,760.5,680.71,500.95
2016,10,8,13,0,964.0,74.0,1.5,30.0,746.0,649.1,477.49
2016,10,8,13,15,958.0,73.5,1.35,30.0,724.0,613.53,450.58
2016,10,8,13,30,952.0,73.0,1.2,30.0,702.0,575.77,421.66
2016,10,8,13,45,943.0,72.0,1.05,30.0,672.0,534.06,389.41
2016,10,8,14,0,934.0,71.0,0.9,30.0,642.0,490.78,355.35
2016,10,8,14,15,921.5,69.5,0.75,29.5,605.5,444.25,318.86
2016,10,8,14,30,909.0,68.0,0.6,29.0,569.0,396.9,280.78
2016,10,8,14,45,891.5,66.0,0.45,29.0,526.5,346.89,239.44
2016,10,8,15,0,874.0,64.0,0.3,29.0,484.0,296.99,197.64
2016,10,8,15,15,850.5,61.5,0.35,28.5,437.0,245.66,155.79
2016,10,8,15,30,827.0,59.0,0.4,28.0,390.0,195.52,115.28
2016,10,8,15,45,792.0,56.0,0.5,27.5,339.5,141.14,74.18
2016,10,8,16,0,757.0,53.0,0.6,27.0,289.0,93.58,43.51
2016,10,8,16,15,705.0,48.5,0.6,25.5,237.0,47.64,24.22
2016,10,8,16,30,653.0,44.0,0.6,24.0,185.0,32.48,22.37
2016,10,8,16,45,564.5,37.0,0.6,23.0,135.5,28.49,18.76
2016,10,8,17,0,476.0,30.0,0.6,22.0,86.0,24.4,14.72
2016,10,8,17,15,238.0,15.0,0.65,21.0,43.0,10.92,0.34
2016,10,8,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,6,15,156.0,10.0,0.4,15.5,19.0,51.6,0.0
2016,10,9,6,30,312.0,20.0,0.4,16.0,38.0,131.6,48.42
2016,10,9,6,45,436.0,29.0,0.4,16.5,83.0,202.26,147.42
2016,10,9,7,0,560.0,38.0,0.4,17.0,128.0,280.73,214.93
2016,10,9,7,15,629.0,44.0,0.4,17.5,179.0,341.21,266.33
2016,10,9,7,30,698.0,50.0,0.4,18.0,230.0,405.82,318.84
2016,10,9,7,45,740.5,54.0,0.45,19.0,281.0,457.98,359.54
2016,10,9,8,0,783.0,58.0,0.5,20.0,332.0,511.29,399.36
2016,10,9,8,15,812.0,61.5,0.6,21.0,381.0,556.83,432.39
2016,10,9,8,30,841.0,65.0,0.7,22.0,430.0,598.35,461.58
2016,10,9,8,45,860.0,67.5,0.85,23.0,474.5,634.91,486.84
2016,10,9,9,0,879.0,70.0,1.0,24.0,519.0,669.81,509.94
2016,10,9,9,15,893.5,72.0,1.05,24.5,558.5,699.12,528.01
2016,10,9,9,30,908.0,74.0,1.1,25.0,598.0,726.08,544.37
2016,10,9,9,45,919.5,75.0,1.15,26.0,631.5,747.21,555.61
2016,10,9,10,0,931.0,76.0,1.2,27.0,665.0,765.52,564.97
2016,10,9,10,15,938.5,77.0,1.2,27.0,691.0,777.9,572.08
2016,10,9,10,30,946.0,78.0,1.2,27.0,717.0,787.11,577.25
2016,10,9,10,45,949.5,79.0,1.2,27.5,735.0,790.09,577.33
2016,10,9,11,0,953.0,80.0,1.2,28.0,753.0,789.77,575.42
2016,10,9,11,15,955.5,80.5,1.15,28.0,763.0,784.85,571.22
2016,10,9,11,30,958.0,81.0,1.1,28.0,773.0,776.62,565.02
2016,10,9,11,45,957.5,81.5,1.1,28.5,775.0,762.96,554.91
2016,10,9,12,0,957.0,82.0,1.1,29.0,777.0,746.13,542.89
2016,10,9,12,15,955.5,81.5,1.05,29.0,770.5,724.54,528.36
2016,10,9,12,30,954.0,81.0,1.0,29.0,764.0,700.01,511.27
2016,10,9,12,45,517.5,201.0,0.95,29.0,570.5,516.45,379.93
2016,10,9,13,0,81.0,321.0,0.9,29.0,377.0,353.29,259.11
2016,10,9,13,15,81.5,310.5,0.95,28.5,365.5,339.2,250.79
2016,10,9,13,30,82.0,300.0,1.0,28.0,354.0,324.94,241.27
2016,10,9,13,45,486.5,192.5,1.1,28.0,489.5,414.62,308.56
2016,10,9,14,0,891.0,85.0,1.2,28.0,625.0,479.88,352.64
2016,10,9,14,15,877.5,83.0,1.3,27.5,588.5,434.2,316.63
2016,10,9,14,30,864.0,81.0,1.4,27.0,552.0,387.87,279.62
2016,10,9,14,45,844.0,78.5,1.5,27.0,510.0,335.27,236.4
2016,10,9,15,0,824.0,76.0,1.6,27.0,468.0,286.31,195.06
2016,10,9,15,15,797.5,73.0,1.7,26.5,421.0,236.23,153.18
2016,10,9,15,30,771.0,70.0,1.8,26.0,374.0,187.82,113.35
2016,10,9,15,45,732.5,65.5,1.95,25.5,324.0,138.59,75.92
2016,10,9,16,0,694.0,61.0,2.1,25.0,274.0,92.81,46.53
2016,10,9,16,15,636.5,55.5,2.05,24.0,223.0,46.1,26.23
