Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,30,579.0,50.0,2.0,23.0,172.0,34.98,24.58
2016,10,9,16,45,484.0,41.5,2.0,22.0,124.0,30.33,20.34
2016,10,9,17,0,389.0,33.0,2.0,21.0,76.0,25.46,15.51
2016,10,9,17,15,194.5,16.5,2.05,20.0,38.0,12.42,0.0
2016,10,9,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,124.0,10.0,1.15,11.5,17.0,42.7,0.0
2016,10,10,6,30,248.0,20.0,1.3,12.0,34.0,110.12,31.01
2016,10,10,6,45,377.5,30.5,1.5,12.5,77.5,185.68,137.67
2016,10,10,7,0,507.0,41.0,1.7,13.0,121.0,264.48,207.66
2016,10,10,7,15,580.5,48.0,1.65,13.5,171.5,325.05,261.06
2016,10,10,7,30,654.0,55.0,1.6,14.0,222.0,387.83,314.4
2016,10,10,7,45,699.5,60.0,1.6,15.0,273.0,440.97,357.64
2016,10,10,8,0,745.0,65.0,1.6,16.0,324.0,495.49,400.07
2016,10,10,8,15,723.0,74.5,1.5,16.5,355.5,516.65,415.45
2016,10,10,8,30,701.0,84.0,1.4,17.0,387.0,536.27,428.87
2016,10,10,8,45,645.5,111.5,1.3,18.0,413.0,549.17,434.98
2016,10,10,9,0,590.0,139.0,1.2,19.0,439.0,556.06,436.16
2016,10,10,9,15,610.5,146.0,1.3,19.5,477.0,588.3,459.04
2016,10,10,9,30,631.0,153.0,1.4,20.0,515.0,619.13,480.31
2016,10,10,9,45,597.0,176.0,1.5,21.0,534.0,625.92,482.18
2016,10,10,10,0,563.0,199.0,1.6,22.0,553.0,627.18,480.3
2016,10,10,10,15,379.5,260.0,1.65,22.0,503.0,552.13,422.35
2016,10,10,10,30,196.0,321.0,1.7,22.0,453.0,473.9,361.34
2016,10,10,10,45,567.5,204.0,1.8,22.5,599.0,635.27,485.98
2016,10,10,11,0,939.0,87.0,1.9,23.0,745.0,782.5,590.51
2016,10,10,11,15,758.0,163.5,1.95,23.0,700.0,724.54,548.01
2016,10,10,11,30,577.0,240.0,2.0,23.0,655.0,659.47,498.87
2016,10,10,11,45,759.5,164.5,2.15,23.5,712.0,704.02,533.86
2016,10,10,12,0,942.0,89.0,2.3,24.0,769.0,738.34,559.19
2016,10,10,12,15,738.5,169.5,2.35,24.0,699.5,662.14,502.26
2016,10,10,12,30,535.0,250.0,2.4,24.0,630.0,588.19,446.05
2016,10,10,12,45,535.0,242.5,2.5,24.0,616.5,564.06,429.02
2016,10,10,13,0,535.0,235.0,2.6,24.0,603.0,538.49,410.27
2016,10,10,13,15,464.0,253.0,2.7,24.0,564.5,495.76,377.78
2016,10,10,13,30,393.0,271.0,2.8,24.0,526.0,457.14,348.2
2016,10,10,13,45,633.0,181.0,2.9,24.0,571.0,472.67,360.04
2016,10,10,14,0,873.0,91.0,3.0,24.0,616.0,473.03,357.82
2016,10,10,14,15,579.5,161.5,3.05,23.5,501.5,377.21,284.83
2016,10,10,14,30,286.0,232.0,3.1,23.0,387.0,309.14,234.63
2016,10,10,14,45,266.0,215.5,3.2,23.0,351.0,272.77,205.82
2016,10,10,15,0,246.0,199.0,3.3,23.0,315.0,237.98,178.01
2016,10,10,15,15,305.5,169.5,3.35,22.5,298.5,211.3,154.08
2016,10,10,15,30,365.0,140.0,3.4,22.0,282.0,174.99,121.93
2016,10,10,15,45,336.5,126.0,3.5,21.5,243.5,142.82,97.64
2016,10,10,16,0,308.0,112.0,3.6,21.0,205.0,109.44,74.78
2016,10,10,16,15,279.5,93.5,3.55,20.0,166.0,75.48,60.28
2016,10,10,16,30,251.0,75.0,3.5,19.0,127.0,59.31,46.16
2016,10,10,16,45,202.5,56.5,3.45,18.0,90.5,45.53,33.79
2016,10,10,17,0,154.0,38.0,3.4,17.0,54.0,31.25,20.46
2016,10,10,17,15,77.0,19.0,3.45,16.0,27.0,16.06,0.0
2016,10,10,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,6,15,96.5,10.0,1.55,9.5,15.0,35.15,0.0
2016,10,11,6,30,193.0,20.0,1.7,10.0,30.0,91.76,14.91
2016,10,11,6,45,324.5,31.5,1.85,10.5,72.0,166.97,123.94
2016,10,11,7,0,456.0,43.0,2.0,11.0,114.0,244.91,193.68
2016,10,11,7,15,532.0,50.5,1.95,11.5,163.0,304.85,247.02
2016,10,11,7,30,608.0,58.0,1.9,12.0,212.0,369.8,302.75
2016,10,11,7,45,304.0,71.0,1.85,12.5,148.0,246.87,204.06
2016,10,11,8,0,0.0,84.0,1.8,13.0,84.0,82.35,64.49
2016,10,11,8,15,3.0,115.0,1.75,13.5,116.0,115.92,92.63
2016,10,11,8,30,6.0,146.0,1.7,14.0,148.0,149.65,120.05
2016,10,11,8,45,58.0,184.5,1.65,14.5,213.0,229.0,185.01
2016,10,11,9,0,110.0,223.0,1.6,15.0,278.0,305.27,245.47
2016,10,11,9,15,113.5,241.5,1.6,15.5,302.5,327.79,261.68
2016,10,11,9,30,117.0,260.0,1.6,16.0,327.0,356.47,282.62
2016,10,11,9,45,512.5,169.5,1.6,16.5,486.5,553.51,439.43
2016,10,11,10,0,908.0,79.0,1.6,17.0,646.0,744.22,578.63
2016,10,11,10,15,916.0,80.5,1.55,17.5,672.0,757.12,583.22
2016,10,11,10,30,924.0,82.0,1.5,18.0,698.0,766.93,587.53
2016,10,11,10,45,929.5,82.5,1.5,18.5,716.5,770.66,588.24
2016,10,11,11,0,935.0,83.0,1.5,19.0,735.0,771.16,586.91
2016,10,11,11,15,938.0,83.5,1.5,19.0,745.5,766.57,583.35
2016,10,11,11,30,941.0,84.0,1.5,19.0,756.0,758.72,577.71
2016,10,11,11,45,940.0,85.0,1.5,19.5,757.5,745.34,567.31
2016,10,11,12,0,939.0,86.0,1.5,20.0,759.0,728.86,554.94
2016,10,11,12,15,938.0,85.5,1.5,20.0,753.0,707.86,540.41
2016,10,11,12,30,937.0,85.0,1.5,20.0,747.0,683.97,522.79
2016,10,11,12,45,721.0,165.0,1.55,20.0,668.5,602.1,460.97
2016,10,11,13,0,505.0,245.0,1.6,20.0,590.0,527.71,404.18
2016,10,11,13,15,684.5,174.5,1.7,20.0,626.5,542.07,416.64
2016,10,11,13,30,864.0,104.0,1.8,20.0,663.0,543.89,417.86
2016,10,11,13,45,739.5,136.0,1.9,20.0,599.0,478.57,367.17
2016,10,11,14,0,615.0,168.0,2.0,20.0,535.0,422.27,323.17
2016,10,11,14,15,590.5,163.0,2.1,19.5,498.5,380.12,289.77
2016,10,11,14,30,566.0,158.0,2.2,19.0,462.0,338.73,256.09
2016,10,11,14,45,637.5,125.0,2.35,19.0,442.0,302.99,223.72
2016,10,11,15,0,709.0,92.0,2.5,19.0,422.0,260.08,183.96
2016,10,11,15,15,678.0,87.5,2.6,18.5,377.0,213.33,143.91
2016,10,11,15,30,647.0,83.0,2.7,18.0,332.0,168.87,106.76
2016,10,11,15,45,636.0,77.0,2.85,18.0,294.0,127.81,74.1
2016,10,11,16,0,625.0,71.0,3.0,18.0,256.0,87.44,47.75
2016,10,11,16,15,561.0,63.5,2.95,17.0,206.0,46.43,35.48
2016,10,11,16,30,497.0,56.0,2.9,16.0,156.0,40.96,30.59
2016,10,11,16,45,393.0,45.5,2.85,15.5,110.0,34.72,24.68
2016,10,11,17,0,289.0,35.0,2.8,15.0,64.0,28.16,17.83
2016,10,11,17,15,144.5,17.5,2.9,14.5,32.0,13.69,0.0
2016,10,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,6,15,71.0,10.0,1.7,10.0,13.5,28.26,0.0
2016,10,12,6,30,142.0,20.0,1.8,10.0,27.0,74.97,0.21
2016,10,12,6,45,279.0,33.0,1.9,10.5,68.0,151.52,111.52
2016,10,12,7,0,416.0,46.0,2.0,11.0,109.0,230.83,182.19
2016,10,12,7,15,495.5,54.5,1.9,11.5,157.0,291.69,236.09
2016,10,12,7,30,575.0,63.0,1.8,12.0,205.0,357.77,292.6
2016,10,12,7,45,636.5,66.5,1.75,12.5,256.5,413.64,339.24
2016,10,12,8,0,698.0,70.0,1.7,13.0,308.0,472.19,386.29
2016,10,12,8,15,732.0,74.5,1.55,13.5,356.0,516.26,419.96
2016,10,12,8,30,766.0,79.0,1.4,14.0,404.0,562.56,453.9
2016,10,12,8,45,797.0,80.0,1.3,15.0,449.5,602.61,481.35
2016,10,12,9,0,828.0,81.0,1.2,16.0,495.0,641.68,507.02
2016,10,12,9,15,845.0,83.5,1.2,16.5,534.0,671.66,527.0
2016,10,12,9,30,862.0,86.0,1.2,17.0,573.0,699.47,544.29
2016,10,12,9,45,877.0,86.5,1.2,17.5,606.5,718.13,554.98
2016,10,12,10,0,892.0,87.0,1.2,18.0,640.0,737.51,566.24
2016,10,12,10,15,900.5,88.5,1.35,18.5,666.0,750.48,574.65
2016,10,12,10,30,909.0,90.0,1.5,19.0,692.0,760.41,581.04
2016,10,12,10,45,915.5,90.5,1.65,20.0,710.5,764.71,582.48
2016,10,12,11,0,922.0,91.0,1.8,21.0,729.0,765.82,581.78
2016,10,12,11,15,925.0,91.5,1.95,21.0,739.5,761.18,579.39
2016,10,12,11,30,928.0,92.0,2.1,21.0,750.0,753.33,574.83
2016,10,12,11,45,928.5,92.5,2.3,21.0,752.0,740.54,567.17
2016,10,12,12,0,929.0,93.0,2.5,21.0,754.0,724.66,557.26
2016,10,12,12,15,927.5,92.5,2.6,21.0,748.0,703.44,542.23
2016,10,12,12,30,926.0,92.0,2.7,21.0,742.0,679.38,524.55
2016,10,12,12,45,928.5,88.5,2.85,21.0,729.0,652.1,504.46
2016,10,12,13,0,931.0,85.0,3.0,21.0,716.0,622.01,481.76
2016,10,12,13,15,924.5,84.0,2.9,21.0,693.5,586.67,453.7
2016,10,12,13,30,918.0,83.0,2.8,21.0,671.0,549.3,423.57
2016,10,12,13,45,910.5,80.5,2.75,21.0,642.0,508.19,390.14
2016,10,12,14,0,903.0,78.0,2.7,21.0,613.0,465.52,354.69
2016,10,12,14,15,733.5,117.5,2.75,21.0,535.0,391.42,296.13
2016,10,12,14,30,564.0,157.0,2.8,21.0,457.0,334.33,251.15
2016,10,12,14,45,298.5,168.5,2.9,21.0,326.0,239.54,180.29
2016,10,12,15,0,33.0,180.0,3.0,21.0,195.0,172.09,133.38
2016,10,12,15,15,46.5,166.5,3.15,20.5,185.5,159.55,123.38
2016,10,12,15,30,60.0,153.0,3.3,20.0,176.0,145.49,111.84
2016,10,12,15,45,54.5,133.0,3.5,19.5,151.5,122.94,94.2
2016,10,12,16,0,49.0,113.0,3.7,19.0,127.0,101.04,77.26
2016,10,12,16,15,317.5,79.0,3.35,18.0,143.5,57.28,44.82
2016,10,12,16,30,586.0,45.0,3.0,17.0,160.0,34.51,24.75
2016,10,12,16,45,488.0,36.5,2.7,16.5,113.0,26.64,17.51
2016,10,12,17,0,390.0,28.0,2.4,16.0,66.0,21.53,12.02
2016,10,12,17,15,195.0,14.0,2.2,15.0,33.0,10.65,0.0
2016,10,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,1.5,1.1,9.5,1.5,1.47,0.0
2016,10,13,6,30,0.0,3.0,1.2,10.0,3.0,2.89,0.0
2016,10,13,6,45,0.0,7.5,1.35,10.5,7.5,7.23,0.18
2016,10,13,7,0,0.0,12.0,1.5,11.0,12.0,11.57,4.18
2016,10,13,7,15,0.0,18.0,1.55,11.0,18.0,17.36,9.32
2016,10,13,7,30,0.0,24.0,1.6,11.0,24.0,23.15,14.44
2016,10,13,7,45,0.0,29.5,1.65,11.5,29.5,28.47,19.03
2016,10,13,8,0,0.0,35.0,1.7,12.0,35.0,33.79,23.54
2016,10,13,8,15,253.5,81.5,1.7,12.0,188.0,245.37,205.2
2016,10,13,8,30,507.0,128.0,1.7,12.0,341.0,457.14,376.23
2016,10,13,8,45,457.0,156.0,1.7,12.5,363.5,468.52,381.73
2016,10,13,9,0,407.0,184.0,1.7,13.0,386.0,475.3,384.67
2016,10,13,9,15,415.0,199.0,1.65,13.5,419.0,503.14,404.35
2016,10,13,9,30,423.0,214.0,1.6,14.0,452.0,529.65,422.47
2016,10,13,9,45,427.5,228.0,1.55,15.0,480.5,551.21,435.72
2016,10,13,10,0,432.0,242.0,1.5,16.0,509.0,571.14,447.52
2016,10,13,10,15,436.0,251.0,1.5,16.5,529.5,583.87,455.14
2016,10,13,10,30,440.0,260.0,1.5,17.0,550.0,594.92,461.53
2016,10,13,10,45,435.0,269.5,1.55,17.5,562.5,598.22,462.48
2016,10,13,11,0,430.0,279.0,1.6,18.0,575.0,599.78,462.26
2016,10,13,11,15,408.0,291.5,1.65,18.5,575.5,587.06,451.54
2016,10,13,11,30,386.0,304.0,1.7,19.0,576.0,577.14,442.9
2016,10,13,11,45,393.0,300.0,1.75,19.5,577.5,569.92,436.99
2016,10,13,12,0,400.0,296.0,1.8,20.0,579.0,561.25,429.97
2016,10,13,12,15,306.5,316.0,1.85,20.0,532.0,508.65,389.99
2016,10,13,12,30,213.0,336.0,1.9,20.0,485.0,457.78,351.21
2016,10,13,12,45,226.0,327.0,2.0,20.5,482.0,448.82,344.57
2016,10,13,13,0,239.0,318.0,2.1,21.0,479.0,438.59,336.6
2016,10,13,13,15,327.0,287.5,2.15,21.0,500.0,447.04,343.66
2016,10,13,13,30,415.0,257.0,2.2,21.0,521.0,449.5,345.42
2016,10,13,13,45,390.0,250.0,2.25,21.5,489.0,413.32,316.71
2016,10,13,14,0,365.0,243.0,2.3,22.0,457.0,378.19,288.76
2016,10,13,14,15,259.5,240.5,2.35,21.5,388.0,317.11,242.61
2016,10,13,14,30,154.0,238.0,2.4,21.0,319.0,267.12,205.28
2016,10,13,14,45,86.0,202.5,2.45,21.0,247.0,210.26,162.0
2016,10,13,15,0,18.0,167.0,2.5,21.0,175.0,160.5,124.56
2016,10,13,15,15,52.0,161.0,2.5,20.5,181.0,155.73,120.01
2016,10,13,15,30,86.0,155.0,2.5,20.0,187.0,150.34,114.57
2016,10,13,15,45,79.5,134.0,2.5,19.5,160.5,125.54,95.25
2016,10,13,16,0,73.0,113.0,2.5,19.0,134.0,101.53,77.0
2016,10,13,16,15,63.0,92.0,2.35,18.0,107.5,79.04,63.78
2016,10,13,16,30,53.0,71.0,2.2,17.0,81.0,62.03,48.75
2016,10,13,16,45,34.0,51.0,2.05,16.5,56.5,45.35,33.59
2016,10,13,17,0,15.0,31.0,1.9,16.0,32.0,28.33,17.2
2016,10,13,17,15,7.5,15.5,1.95,15.5,16.0,15.24,0.0
2016,10,13,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,1.95,11.5,7.0,6.88,0.0
2016,10,14,6,30,0.0,14.0,2.2,12.0,14.0,13.52,0.0
2016,10,14,6,45,30.5,32.5,2.5,12.5,37.0,47.46,31.41
2016,10,14,7,0,61.0,51.0,2.8,13.0,60.0,85.38,65.11
2016,10,14,7,15,75.5,72.0,2.85,13.0,87.5,116.88,93.0
2016,10,14,7,30,90.0,93.0,2.9,13.0,115.0,148.85,120.92
2016,10,14,7,45,99.0,114.0,3.0,13.5,143.5,178.64,146.22
2016,10,14,8,0,108.0,135.0,3.1,14.0,172.0,208.59,171.02
2016,10,14,8,15,273.0,137.5,3.25,14.5,247.5,312.44,257.68
2016,10,14,8,30,438.0,140.0,3.4,15.0,323.0,427.27,350.75
2016,10,14,8,45,424.5,161.0,3.55,15.5,353.5,451.84,368.57
2016,10,14,9,0,411.0,182.0,3.7,16.0,384.0,474.02,384.47
2016,10,14,9,15,245.0,214.0,3.8,16.0,337.5,397.53,321.18
2016,10,14,9,30,79.0,246.0,3.9,16.0,291.0,307.53,246.14
2016,10,14,9,45,473.0,163.5,4.0,16.5,451.0,512.81,415.12
2016,10,14,10,0,867.0,81.0,4.1,17.0,611.0,705.58,564.02
2016,10,14,10,15,614.5,181.0,4.2,17.0,564.5,639.57,509.33
2016,10,14,10,30,362.0,281.0,4.3,17.0,518.0,553.52,438.59
2016,10,14,10,45,223.0,299.5,4.4,17.5,446.5,465.13,367.78
2016,10,14,11,0,84.0,318.0,4.5,18.0,375.0,377.16,296.17
2016,10,14,11,15,60.5,304.5,4.55,18.0,346.0,344.45,270.42
2016,10,14,11,30,37.0,291.0,4.6,18.0,317.0,312.31,244.86
2016,10,14,11,45,26.5,268.0,4.7,18.5,286.5,278.34,217.8
2016,10,14,12,0,16.0,245.0,4.8,19.0,256.0,247.92,193.46
2016,10,14,12,15,8.0,183.0,4.85,19.0,188.5,182.13,141.53
2016,10,14,12,30,0.0,121.0,4.9,19.0,121.0,117.05,89.5
2016,10,14,12,45,9.5,183.0,4.95,19.0,189.5,182.09,141.85
2016,10,14,13,0,19.0,245.0,5.0,19.0,258.0,245.6,192.24
2016,10,14,13,15,9.5,187.5,5.0,19.0,194.0,185.11,144.34
2016,10,14,13,30,0.0,130.0,5.0,19.0,130.0,125.31,96.58
2016,10,14,13,45,0.0,117.0,5.05,19.0,117.0,112.85,86.72
2016,10,14,14,0,0.0,104.0,5.1,19.0,104.0,100.41,76.81
2016,10,14,14,15,0.0,97.5,5.05,19.0,97.5,94.17,71.91
2016,10,14,14,30,0.0,91.0,5.0,19.0,91.0,87.94,67.0
2016,10,14,14,45,0.0,56.0,5.0,19.0,56.0,54.12,39.32
2016,10,14,15,0,0.0,21.0,5.0,19.0,21.0,20.27,11.29
2016,10,14,15,15,0.0,18.5,4.9,18.5,18.5,17.85,9.34
2016,10,14,15,30,0.0,16.0,4.8,18.0,16.0,15.44,7.37
2016,10,14,15,45,307.0,37.5,4.7,18.0,124.0,55.41,28.43
2016,10,14,16,0,614.0,59.0,4.6,18.0,232.0,67.86,35.12
2016,10,14,16,15,549.5,52.5,4.3,17.5,184.5,35.72,25.93
2016,10,14,16,30,485.0,46.0,4.0,17.0,137.0,32.86,23.24
2016,10,14,16,45,384.0,36.5,3.75,16.5,94.5,27.14,17.81
2016,10,14,17,0,283.0,27.0,3.5,16.0,52.0,21.1,10.98
2016,10,14,17,15,141.5,13.5,3.3,15.5,26.0,13.27,0.0
2016,10,14,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,15,88.5,8.0,1.4,11.5,11.5,7.86,0.0
2016,10,15,6,30,177.0,16.0,1.7,12.0,23.0,67.51,0.0
2016,10,15,6,45,318.0,27.0,2.0,12.5,63.0,155.62,109.48
2016,10,15,7,0,459.0,38.0,2.3,13.0,103.0,234.1,181.61
2016,10,15,7,15,537.5,45.0,2.5,13.5,150.5,293.22,234.69
2016,10,15,7,30,616.0,52.0,2.7,14.0,198.0,357.6,290.67
2016,10,15,7,45,385.0,92.5,2.95,14.5,191.0,308.42,252.97
2016,10,15,8,0,154.0,133.0,3.2,15.0,184.0,230.47,188.55
2016,10,15,8,15,155.5,155.0,3.45,15.5,213.0,258.92,211.73
2016,10,15,8,30,157.0,177.0,3.7,16.0,242.0,286.78,233.65
2016,10,15,8,45,144.5,196.5,3.95,17.0,261.5,302.48,244.73
2016,10,15,9,0,132.0,216.0,4.2,18.0,281.0,316.96,254.6
2016,10,15,9,15,143.0,234.5,4.4,18.0,310.0,344.77,276.32
2016,10,15,9,30,154.0,253.0,4.6,18.0,339.0,372.34,297.67
2016,10,15,9,45,248.5,256.5,4.8,18.5,403.5,447.61,357.25
2016,10,15,10,0,343.0,260.0,5.0,19.0,468.0,517.89,411.91
2016,10,15,10,15,621.0,171.0,5.15,19.0,567.0,631.15,503.73
2016,10,15,10,30,899.0,82.0,5.3,19.0,666.0,732.65,582.65
2016,10,15,10,45,903.5,83.0,5.5,19.5,683.5,735.91,583.59
2016,10,15,11,0,908.0,84.0,5.7,20.0,701.0,736.02,582.76
2016,10,15,11,15,910.0,84.5,5.8,20.0,710.0,730.68,578.75
2016,10,15,11,30,912.0,85.0,5.9,20.0,719.0,722.2,572.55
2016,10,15,11,45,570.0,210.5,6.05,20.0,607.0,601.18,475.94
2016,10,15,12,0,228.0,336.0,6.2,20.0,495.0,480.18,376.63
2016,10,15,12,15,566.5,210.5,6.3,20.0,601.5,572.61,454.21
2016,10,15,12,30,905.0,85.0,6.4,20.0,708.0,646.32,514.8
2016,10,15,12,45,893.5,87.5,6.5,20.0,692.0,617.09,490.97
2016,10,15,13,0,882.0,90.0,6.6,20.0,676.0,585.84,465.5
2016,10,15,13,15,874.5,89.0,6.65,19.5,653.5,551.56,438.06
2016,10,15,13,30,867.0,88.0,6.7,19.0,631.0,515.45,408.48
2016,10,15,13,45,438.0,138.5,6.8,19.0,412.5,328.5,259.68
2016,10,15,14,0,9.0,189.0,6.9,19.0,194.0,183.55,144.01
2016,10,15,14,15,4.5,163.5,6.85,19.0,166.0,157.37,123.3
2016,10,15,14,30,0.0,138.0,6.8,19.0,138.0,131.69,102.8
2016,10,15,14,45,13.0,154.0,6.75,19.0,159.5,149.25,117.09
2016,10,15,15,0,26.0,170.0,6.7,19.0,181.0,164.53,129.35
2016,10,15,15,15,135.0,157.5,6.55,18.5,207.5,164.33,125.28
2016,10,15,15,30,244.0,145.0,6.4,18.0,234.0,156.08,113.89
2016,10,15,15,45,227.0,126.0,6.3,17.5,199.5,123.81,89.07
2016,10,15,16,0,210.0,107.0,6.2,17.0,165.0,93.26,67.77
2016,10,15,16,15,186.5,87.0,5.8,16.5,131.0,67.91,54.38
2016,10,15,16,30,163.0,67.0,5.4,16.0,97.0,53.37,41.26
2016,10,15,16,45,122.0,48.0,5.05,16.0,66.5,39.0,27.97
2016,10,15,17,0,81.0,29.0,4.7,16.0,36.0,24.11,12.76
2016,10,15,17,15,40.5,14.5,4.5,15.5,18.0,14.25,0.0
2016,10,15,17,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.1,14.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,14.0,3.0,2.95,0.0
2016,10,16,6,45,0.0,10.0,4.35,14.0,10.0,9.64,1.74
2016,10,16,7,0,0.0,17.0,4.5,14.0,17.0,16.39,8.02
2016,10,16,7,15,0.0,25.0,4.65,14.0,25.0,24.12,14.82
2016,10,16,7,30,0.0,33.0,4.8,14.0,33.0,31.85,21.58
2016,10,16,7,45,0.0,42.0,4.95,14.5,42.0,40.56,29.02
2016,10,16,8,0,0.0,51.0,5.1,15.0,51.0,49.27,36.34
2016,10,16,8,15,0.0,59.0,5.3,15.0,59.0,57.01,42.82
2016,10,16,8,30,0.0,67.0,5.5,15.0,67.0,64.76,49.23
2016,10,16,8,45,0.0,97.0,5.7,15.5,97.0,94.48,73.84
2016,10,16,9,0,0.0,127.0,5.9,16.0,127.0,124.67,98.47
2016,10,16,9,15,0.0,142.5,6.1,16.0,142.5,140.01,110.81
2016,10,16,9,30,0.0,158.0,6.3,16.0,158.0,155.3,123.05
2016,10,16,9,45,42.5,216.0,6.5,16.5,242.0,248.78,199.48
2016,10,16,10,0,85.0,274.0,6.7,17.0,326.0,338.85,271.48
2016,10,16,10,15,46.5,237.5,6.8,17.0,266.5,272.04,216.95
2016,10,16,10,30,8.0,201.0,6.9,17.0,207.0,202.44,159.9
2016,10,16,10,45,131.5,259.5,7.05,17.5,348.5,357.11,285.97
2016,10,16,11,0,255.0,318.0,7.2,18.0,490.0,501.41,399.9
2016,10,16,11,15,127.5,179.5,7.25,18.0,265.5,269.03,215.41
2016,10,16,11,30,0.0,41.0,7.3,18.0,41.0,39.65,26.92
2016,10,16,11,45,0.0,41.5,7.4,18.0,41.5,40.14,27.35
2016,10,16,12,0,0.0,42.0,7.5,18.0,42.0,40.62,27.75
2016,10,16,12,15,2.5,112.0,7.45,18.0,114.0,110.0,84.43
2016,10,16,12,30,5.0,182.0,7.4,18.0,186.0,178.78,139.99
2016,10,16,12,45,2.5,153.0,7.4,18.0,155.0,149.15,116.13
2016,10,16,13,0,0.0,124.0,7.4,18.0,124.0,119.79,92.45
2016,10,16,13,15,0.0,75.5,7.3,18.0,75.5,73.05,54.47
2016,10,16,13,30,0.0,27.0,7.2,18.0,27.0,26.09,15.93
2016,10,16,13,45,0.0,25.5,7.15,18.0,25.5,24.64,14.77
2016,10,16,14,0,0.0,24.0,7.1,18.0,24.0,23.18,13.6
2016,10,16,14,15,0.0,22.0,7.05,17.5,22.0,21.25,12.07
2016,10,16,14,30,0.0,20.0,7.0,17.0,20.0,19.31,10.52
2016,10,16,14,45,0.0,18.0,6.95,17.0,18.0,17.38,8.94
2016,10,16,15,0,0.0,16.0,6.9,17.0,16.0,15.44,7.35
2016,10,16,15,15,26.5,79.5,6.75,16.5,89.5,80.28,60.9
2016,10,16,15,30,53.0,143.0,6.6,16.0,163.0,134.39,105.17
2016,10,16,15,45,49.0,123.5,6.5,16.0,139.5,112.91,87.75
2016,10,16,16,0,45.0,104.0,6.4,16.0,116.0,91.95,71.11
2016,10,16,16,15,297.5,72.5,6.05,15.5,127.0,53.03,41.43
2016,10,16,16,30,550.0,41.0,5.7,15.0,138.0,31.76,22.38
2016,10,16,16,45,445.0,32.5,5.4,15.0,94.0,24.01,15.08
2016,10,16,17,0,340.0,24.0,5.1,15.0,50.0,18.72,8.09
2016,10,16,17,15,170.0,12.0,4.95,14.5,25.0,11.8,0.0
2016,10,16,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,79.0,7.5,1.15,10.5,10.0,0.0,0.0
2016,10,17,6,30,158.0,15.0,1.3,11.0,20.0,59.96,0.0
2016,10,17,6,45,303.0,26.5,1.45,11.5,59.0,147.19,99.9
2016,10,17,7,0,448.0,38.0,1.6,12.0,98.0,226.75,174.92
2016,10,17,7,15,531.0,45.0,1.7,12.0,146.0,286.69,229.01
2016,10,17,7,30,614.0,52.0,1.8,12.0,194.0,352.19,286.33
2016,10,17,7,45,668.0,56.5,1.95,12.5,243.5,403.22,330.25
2016,10,17,8,0,722.0,61.0,2.1,13.0,293.0,459.0,376.44
2016,10,17,8,15,755.5,64.5,2.15,13.5,340.5,503.78,412.26
2016,10,17,8,30,789.0,68.0,2.2,14.0,388.0,548.4,446.86
2016,10,17,8,45,815.0,70.5,2.25,14.5,432.5,586.77,475.71
2016,10,17,9,0,841.0,73.0,2.3,15.0,477.0,623.88,502.92
2016,10,17,9,15,857.5,75.0,2.3,15.5,515.5,649.45,520.74
2016,10,17,9,30,874.0,77.0,2.3,16.0,554.0,676.13,538.64
2016,10,17,9,45,878.5,81.5,2.3,16.5,584.5,694.94,550.06
2016,10,17,10,0,883.0,86.0,2.3,17.0,615.0,710.82,559.39
2016,10,17,10,15,891.5,87.5,2.3,17.0,640.5,723.3,567.37
2016,10,17,10,30,900.0,89.0,2.3,17.0,666.0,732.78,573.31
2016,10,17,10,45,907.0,89.0,2.35,17.5,684.0,736.55,574.53
2016,10,17,11,0,914.0,89.0,2.4,18.0,702.0,737.19,573.66
2016,10,17,11,15,917.0,89.5,2.45,18.0,712.0,732.36,570.12
2016,10,17,11,30,920.0,90.0,2.5,18.0,722.0,724.36,564.47
2016,10,17,11,45,525.0,211.5,2.55,18.0,572.5,566.57,443.07
2016,10,17,12,0,130.0,333.0,2.6,18.0,423.0,410.97,319.32
2016,10,17,12,15,524.0,211.0,2.65,18.0,567.0,540.75,424.97
2016,10,17,12,30,918.0,89.0,2.7,18.0,711.0,649.65,509.39
2016,10,17,12,45,919.0,85.5,2.8,18.5,697.5,621.59,486.07
2016,10,17,13,0,920.0,82.0,2.9,19.0,684.0,590.85,461.25
2016,10,17,13,15,630.0,174.0,2.95,18.5,580.0,493.34,385.36
2016,10,17,13,30,340.0,266.0,3.0,18.0,476.0,412.88,322.36
2016,10,17,13,45,612.5,171.5,3.1,18.0,528.0,433.19,337.4
2016,10,17,14,0,885.0,77.0,3.2,18.0,580.0,435.64,335.15
2016,10,17,14,15,871.0,75.0,3.25,18.0,543.5,390.64,295.98
2016,10,17,14,30,857.0,73.0,3.3,18.0,507.0,345.07,255.69
2016,10,17,14,45,837.5,70.5,3.35,18.0,465.5,293.83,210.41
2016,10,17,15,0,818.0,68.0,3.4,18.0,424.0,246.23,167.8
2016,10,17,15,15,789.5,65.0,3.35,17.5,378.0,197.27,125.41
2016,10,17,15,30,761.0,62.0,3.3,17.0,332.0,150.2,86.76
2016,10,17,15,45,720.0,57.5,3.3,16.5,283.0,102.93,53.16
2016,10,17,16,0,679.0,53.0,3.3,16.0,234.0,59.37,30.99
2016,10,17,16,15,613.0,47.0,2.9,15.0,185.0,34.98,25.52
2016,10,17,16,30,547.0,41.0,2.5,14.0,136.0,29.29,20.3
2016,10,17,16,45,431.0,32.5,2.15,13.5,91.5,24.26,15.36
2016,10,17,17,0,315.0,24.0,1.8,13.0,47.0,18.99,7.57
2016,10,17,17,15,157.5,12.0,1.75,12.5,23.5,11.8,0.0
2016,10,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,18,6,15,79.0,7.0,1.85,8.5,9.5,0.0,0.0
2016,10,18,6,30,158.0,14.0,2.1,9.0,19.0,58.48,0.0
2016,10,18,6,45,312.0,25.0,2.35,9.5,58.5,146.56,97.69
2016,10,18,7,0,466.0,36.0,2.6,10.0,98.0,229.58,178.18
2016,10,18,7,15,549.0,43.0,2.85,10.5,146.0,289.81,233.24
2016,10,18,7,30,632.0,50.0,3.1,11.0,194.0,353.03,289.4
2016,10,18,7,45,686.5,54.5,3.4,11.5,244.5,407.43,337.01
2016,10,18,8,0,741.0,59.0,3.7,12.0,295.0,463.82,384.76
2016,10,18,8,15,774.0,62.5,3.85,12.5,342.5,508.73,421.71
2016,10,18,8,30,807.0,66.0,4.0,13.0,390.0,553.41,457.4
2016,10,18,8,45,831.5,68.0,4.15,13.5,434.0,590.61,486.37
2016,10,18,9,0,856.0,70.0,4.3,14.0,478.0,623.21,511.4
2016,10,18,9,15,872.0,72.0,4.35,14.5,516.0,651.94,532.43
2016,10,18,9,30,888.0,74.0,4.4,15.0,554.0,678.44,551.09
2016,10,18,9,45,901.5,74.5,4.5,15.5,587.0,699.13,564.86
2016,10,18,10,0,915.0,75.0,4.6,16.0,620.0,717.14,576.64
2016,10,18,10,15,923.0,76.0,4.6,16.0,645.0,728.99,584.47
2016,10,18,10,30,931.0,77.0,4.6,16.0,670.0,737.74,590.14
2016,10,18,10,45,936.0,77.5,4.65,16.5,687.5,740.68,590.72
2016,10,18,11,0,941.0,78.0,4.7,17.0,705.0,740.39,589.07
2016,10,18,11,15,943.5,78.5,4.7,17.0,715.0,735.1,584.75
2016,10,18,11,30,946.0,79.0,4.7,17.0,725.0,726.56,578.18
2016,10,18,11,45,946.0,79.5,4.7,17.5,726.0,713.13,567.01
2016,10,18,12,0,946.0,80.0,4.7,18.0,727.0,696.58,552.98
2016,10,18,12,15,944.0,79.5,4.7,18.0,720.5,674.74,535.65
2016,10,18,12,30,942.0,79.0,4.7,18.0,714.0,650.05,515.94
2016,10,18,12,45,935.5,79.5,4.7,18.0,698.5,620.99,492.55
2016,10,18,13,0,929.0,80.0,4.7,18.0,683.0,589.55,466.93
2016,10,18,13,15,922.0,79.0,4.7,17.5,660.5,554.21,438.68
2016,10,18,13,30,915.0,78.0,4.7,17.0,638.0,516.89,408.13
2016,10,18,13,45,906.5,76.0,4.7,17.0,608.5,476.18,373.38
2016,10,18,14,0,898.0,74.0,4.7,17.0,579.0,434.01,336.62
2016,10,18,14,15,884.0,72.0,4.7,17.0,543.0,388.57,296.49
2016,10,18,14,30,870.0,70.0,4.7,17.0,507.0,342.54,255.1
2016,10,18,14,45,853.5,66.5,4.7,17.0,465.5,294.14,211.3
2016,10,18,15,0,837.0,63.0,4.7,17.0,424.0,245.86,167.54
2016,10,18,15,15,809.5,60.5,4.6,16.5,378.0,193.25,121.78
2016,10,18,15,30,782.0,58.0,4.5,16.0,332.0,145.92,82.84
2016,10,18,15,45,740.5,54.0,4.4,16.0,282.5,98.2,49.25
2016,10,18,16,0,699.0,50.0,4.3,16.0,233.0,54.2,27.94
2016,10,18,16,15,634.0,44.5,3.8,15.0,183.5,32.93,23.67
2016,10,18,16,30,569.0,39.0,3.3,14.0,134.0,30.36,21.2
2016,10,18,16,45,450.5,30.5,2.8,13.5,89.5,24.73,15.67
2016,10,18,17,0,332.0,22.0,2.3,13.0,45.0,17.27,5.33
2016,10,18,17,15,166.0,11.0,2.25,12.5,22.5,10.81,0.0
2016,10,18,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,6,15,100.5,6.0,1.65,7.5,9.0,0.0,0.0
2016,10,19,6,30,201.0,12.0,1.8,8.0,18.0,68.04,0.0
2016,10,19,6,45,352.5,22.0,2.0,8.5,57.0,150.95,97.36
2016,10,19,7,0,504.0,32.0,2.2,9.0,96.0,233.84,180.9
2016,10,19,7,15,583.5,38.0,2.3,9.5,144.5,293.34,235.76
2016,10,19,7,30,663.0,44.0,2.4,10.0,193.0,357.8,292.97
2016,10,19,7,45,711.5,48.0,2.5,11.0,242.0,409.42,337.56
2016,10,19,8,0,760.0,52.0,2.6,12.0,291.0,462.66,381.65
2016,10,19,8,15,792.0,55.0,2.75,12.5,338.5,506.83,417.85
2016,10,19,8,30,824.0,58.0,2.9,13.0,386.0,547.45,450.29
2016,10,19,8,45,846.5,60.5,3.05,14.0,429.5,584.36,478.0
2016,10,19,9,0,869.0,63.0,3.2,15.0,473.0,619.83,503.83
2016,10,19,9,15,884.5,64.5,3.25,15.5,511.5,647.89,524.03
2016,10,19,9,30,900.0,66.0,3.3,16.0,550.0,673.68,541.73
2016,10,19,9,45,912.5,67.0,3.4,17.0,582.0,694.4,554.19
2016,10,19,10,0,925.0,68.0,3.5,18.0,614.0,712.35,564.57
2016,10,19,10,15,932.5,68.5,3.5,18.5,639.0,723.37,570.55
2016,10,19,10,30,940.0,69.0,3.5,19.0,664.0,731.28,574.37
2016,10,19,10,45,945.0,70.0,3.5,19.5,681.5,734.78,575.11
2016,10,19,11,0,950.0,71.0,3.5,20.0,699.0,735.01,573.64
2016,10,19,11,15,952.5,71.5,3.45,20.0,709.0,729.68,569.2
2016,10,19,11,30,955.0,72.0,3.4,20.0,719.0,721.09,562.56
2016,10,19,11,45,955.0,72.0,3.4,20.5,720.5,707.08,551.28
2016,10,19,12,0,955.0,72.0,3.4,21.0,722.0,689.94,537.25
2016,10,19,12,15,953.5,71.5,3.4,21.0,715.0,668.3,520.5
2016,10,19,12,30,952.0,71.0,3.4,21.0,708.0,643.76,501.36
2016,10,19,12,45,945.0,72.0,3.4,21.5,693.0,614.75,477.62
2016,10,19,13,0,938.0,73.0,3.4,22.0,678.0,583.35,451.76
2016,10,19,13,15,931.0,72.5,3.4,22.0,655.5,548.3,423.61
2016,10,19,13,30,924.0,72.0,3.4,22.0,633.0,511.25,393.29
2016,10,19,13,45,914.0,70.5,3.4,22.0,603.5,470.12,359.16
2016,10,19,14,0,904.0,69.0,3.4,22.0,574.0,427.62,323.12
2016,10,19,14,15,890.0,67.5,3.4,21.5,538.0,382.53,284.81
2016,10,19,14,30,876.0,66.0,3.4,21.0,502.0,336.83,245.07
2016,10,19,14,45,856.5,63.5,3.4,21.0,460.0,288.37,202.21
2016,10,19,15,0,837.0,61.0,3.4,21.0,418.0,240.31,159.63
2016,10,19,15,15,809.5,58.5,3.1,20.5,372.0,187.86,114.99
2016,10,19,15,30,782.0,56.0,2.8,20.0,326.0,140.68,77.22
2016,10,19,15,45,741.5,52.0,2.55,19.5,277.5,93.25,45.13
2016,10,19,16,0,701.0,48.0,2.3,19.0,229.0,49.43,25.36
2016,10,19,16,15,636.0,42.5,2.0,18.0,179.5,31.33,21.95
