Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,30,571.0,37.0,1.7,17.0,130.0,28.67,19.41
2016,10,19,16,45,454.0,28.5,1.45,16.0,86.0,22.95,13.88
2016,10,19,17,0,337.0,20.0,1.2,15.0,42.0,16.96,3.67
2016,10,19,17,15,168.5,10.0,1.2,14.5,21.0,9.83,0.0
2016,10,19,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,15,98.0,5.5,1.05,9.5,8.0,0.0,0.0
2016,10,20,6,30,196.0,11.0,1.0,10.0,16.0,65.02,0.0
2016,10,20,6,45,351.0,21.0,1.0,11.0,55.0,147.51,90.04
2016,10,20,7,0,506.0,31.0,1.0,12.0,94.0,231.67,175.48
2016,10,20,7,15,587.5,37.5,1.2,12.5,143.0,292.22,230.28
2016,10,20,7,30,669.0,44.0,1.4,13.0,192.0,357.95,287.53
2016,10,20,7,45,718.0,48.5,1.65,14.0,241.5,410.39,332.29
2016,10,20,8,0,767.0,53.0,1.9,15.0,291.0,464.46,376.65
2016,10,20,8,15,799.5,56.0,1.95,15.5,339.0,508.95,412.13
2016,10,20,8,30,832.0,59.0,2.0,16.0,387.0,549.92,443.85
2016,10,20,8,45,854.5,61.5,2.1,17.0,431.0,586.87,470.86
2016,10,20,9,0,877.0,64.0,2.2,18.0,475.0,622.36,495.96
2016,10,20,9,15,893.0,65.5,2.25,18.5,513.5,650.77,515.92
2016,10,20,9,30,909.0,67.0,2.3,19.0,552.0,676.9,533.65
2016,10,20,9,45,923.0,67.5,2.4,20.0,585.0,698.08,546.18
2016,10,20,10,0,937.0,68.0,2.5,21.0,618.0,716.51,556.7
2016,10,20,10,15,944.5,69.0,2.5,21.5,643.0,728.07,562.83
2016,10,20,10,30,952.0,70.0,2.5,22.0,668.0,736.48,566.84
2016,10,20,10,45,957.0,70.5,2.5,22.5,685.5,739.38,567.08
2016,10,20,11,0,962.0,71.0,2.5,23.0,703.0,738.97,565.16
2016,10,20,11,15,964.5,71.5,2.55,23.0,713.0,733.53,561.24
2016,10,20,11,30,967.0,72.0,2.6,23.0,723.0,724.77,555.14
2016,10,20,11,45,967.0,72.0,2.65,23.5,724.0,710.58,544.25
2016,10,20,12,0,967.0,72.0,2.7,24.0,725.0,693.21,530.36
2016,10,20,12,15,965.0,72.0,2.75,24.0,718.5,671.52,514.12
2016,10,20,12,30,963.0,72.0,2.8,24.0,712.0,646.91,495.49
2016,10,20,12,45,954.0,73.5,2.85,24.5,696.0,616.97,471.66
2016,10,20,13,0,945.0,75.0,2.9,25.0,680.0,584.73,445.78
2016,10,20,13,15,938.5,74.5,2.95,25.0,657.5,549.73,418.24
2016,10,20,13,30,932.0,74.0,3.0,25.0,635.0,512.67,388.48
2016,10,20,13,45,921.5,72.5,3.05,25.0,605.0,471.07,354.57
2016,10,20,14,0,911.0,71.0,3.1,25.0,575.0,428.11,318.74
2016,10,20,14,15,896.5,69.5,3.05,24.5,538.5,382.6,280.54
2016,10,20,14,30,882.0,68.0,3.0,24.0,502.0,336.52,240.97
2016,10,20,14,45,862.0,65.5,3.0,24.0,460.0,287.75,198.45
2016,10,20,15,0,842.0,63.0,3.0,24.0,418.0,239.39,156.29
2016,10,20,15,15,813.5,60.0,2.65,23.0,371.5,186.27,112.1
2016,10,20,15,30,785.0,57.0,2.3,22.0,325.0,138.49,74.8
2016,10,20,15,45,742.5,53.0,1.95,21.5,275.5,90.99,43.64
2016,10,20,16,0,700.0,49.0,1.6,21.0,226.0,47.3,25.35
2016,10,20,16,15,632.0,43.5,1.5,20.0,176.5,32.49,22.74
2016,10,20,16,30,564.0,38.0,1.4,19.0,127.0,29.92,20.27
2016,10,20,16,45,441.5,29.0,1.3,18.0,83.0,23.73,14.27
2016,10,20,17,0,319.0,20.0,1.2,17.0,39.0,15.79,1.19
2016,10,20,17,15,159.5,10.0,1.2,16.5,19.5,9.83,0.0
2016,10,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,6,15,85.5,5.5,0.5,11.5,7.0,0.0,0.0
2016,10,21,6,30,171.0,11.0,0.5,12.0,14.0,57.56,0.0
2016,10,21,6,45,328.5,21.0,0.55,12.5,52.0,141.49,81.17
2016,10,21,7,0,486.0,31.0,0.6,13.0,90.0,222.57,166.69
2016,10,21,7,15,569.5,37.5,0.65,13.5,138.0,282.83,220.49
2016,10,21,7,30,653.0,44.0,0.7,14.0,186.0,348.39,276.51
2016,10,21,7,45,704.0,48.5,0.75,14.5,235.5,400.98,320.71
2016,10,21,8,0,755.0,53.0,0.8,15.0,285.0,455.35,364.6
2016,10,21,8,15,788.0,56.5,0.9,15.5,332.5,500.14,399.97
2016,10,21,8,30,821.0,60.0,1.0,16.0,380.0,544.68,434.08
2016,10,21,8,45,844.0,62.0,1.1,17.0,423.5,577.71,457.98
2016,10,21,9,0,867.0,64.0,1.2,18.0,467.0,612.55,482.46
2016,10,21,9,15,883.5,66.0,1.3,18.5,505.5,641.52,502.94
2016,10,21,9,30,900.0,68.0,1.4,19.0,544.0,668.26,521.48
2016,10,21,9,45,911.0,70.0,1.55,20.0,576.0,688.85,534.16
2016,10,21,10,0,922.0,72.0,1.7,21.0,608.0,706.64,544.69
2016,10,21,10,15,930.0,73.0,1.75,21.5,633.5,718.33,551.2
2016,10,21,10,30,938.0,74.0,1.8,22.0,659.0,726.92,555.68
2016,10,21,10,45,943.0,74.5,1.85,22.5,676.5,729.72,556.23
2016,10,21,11,0,948.0,75.0,1.9,23.0,694.0,729.28,554.69
2016,10,21,11,15,950.5,75.5,1.95,23.0,703.5,723.85,550.91
2016,10,21,11,30,953.0,76.0,2.0,23.0,713.0,715.17,544.99
2016,10,21,11,45,952.5,76.0,2.05,23.5,714.0,700.78,533.82
2016,10,21,12,0,952.0,76.0,2.1,24.0,715.0,683.3,519.94
2016,10,21,12,15,950.0,76.0,2.15,24.0,708.0,661.88,504.09
2016,10,21,12,30,948.0,76.0,2.2,24.0,701.0,637.58,485.89
2016,10,21,12,45,941.5,76.5,2.25,24.5,686.0,608.47,462.92
2016,10,21,13,0,935.0,77.0,2.3,25.0,671.0,576.98,437.83
2016,10,21,13,15,927.5,76.0,2.35,25.0,648.0,541.34,410.06
2016,10,21,13,30,920.0,75.0,2.4,25.0,625.0,503.75,380.12
2016,10,21,13,45,908.0,74.0,2.5,25.0,594.5,462.47,346.77
2016,10,21,14,0,896.0,73.0,2.6,25.0,564.0,419.97,311.56
2016,10,21,14,15,881.0,71.0,2.65,24.5,528.0,374.52,273.69
2016,10,21,14,30,866.0,69.0,2.7,24.0,492.0,328.59,234.47
2016,10,21,14,45,804.0,71.0,2.8,24.0,437.0,270.43,186.13
2016,10,21,15,0,742.0,73.0,2.9,24.0,382.0,219.89,144.16
2016,10,21,15,15,704.5,72.0,2.6,23.0,338.5,175.6,107.88
2016,10,21,15,30,667.0,71.0,2.3,22.0,295.0,130.96,73.84
2016,10,21,15,45,668.0,61.0,2.05,21.5,256.0,87.06,43.82
2016,10,21,16,0,669.0,51.0,1.8,21.0,217.0,45.79,26.5
2016,10,21,16,15,598.0,44.5,1.7,20.0,168.5,33.66,23.74
2016,10,21,16,30,527.0,38.0,1.6,19.0,120.0,27.59,18.22
2016,10,21,16,45,400.5,28.5,1.5,18.0,77.0,21.5,12.27
2016,10,21,17,0,274.0,19.0,1.4,17.0,34.0,15.02,0.0
2016,10,21,17,15,137.0,9.5,1.4,16.5,17.0,9.34,0.0
2016,10,21,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,71.0,5.0,0.9,10.5,6.5,0.0,0.0
2016,10,22,6,30,142.0,10.0,0.9,11.0,13.0,48.2,0.0
2016,10,22,6,45,304.0,21.0,0.9,11.5,50.0,131.9,70.48
2016,10,22,7,0,466.0,32.0,0.9,12.0,87.0,218.43,163.92
2016,10,22,7,15,552.5,39.0,0.95,12.5,134.5,275.52,215.8
2016,10,22,7,30,639.0,46.0,1.0,13.0,182.0,342.03,273.15
2016,10,22,7,45,690.5,51.0,1.1,13.5,231.5,394.75,318.19
2016,10,22,8,0,742.0,56.0,1.2,14.0,281.0,449.28,363.03
2016,10,22,8,15,694.5,70.5,1.1,14.5,308.0,464.73,374.9
2016,10,22,8,30,647.0,85.0,1.0,15.0,335.0,473.24,380.59
2016,10,22,8,45,751.0,76.5,0.9,16.0,398.5,538.91,429.06
2016,10,22,9,0,855.0,68.0,0.8,17.0,462.0,606.15,476.17
2016,10,22,9,15,871.5,70.5,0.9,17.5,500.5,635.28,496.44
2016,10,22,9,30,888.0,73.0,1.0,18.0,539.0,662.2,515.17
2016,10,22,9,45,896.0,75.5,1.1,19.0,570.0,681.04,526.79
2016,10,22,10,0,904.0,78.0,1.2,20.0,601.0,697.05,535.86
2016,10,22,10,15,912.5,79.5,1.2,20.5,626.0,709.36,542.39
2016,10,22,10,30,921.0,81.0,1.2,21.0,651.0,718.63,546.91
2016,10,22,10,45,925.5,82.0,1.25,21.5,668.5,721.5,547.63
2016,10,22,11,0,930.0,83.0,1.3,22.0,686.0,721.17,546.33
2016,10,22,11,15,932.5,83.5,1.3,22.0,695.5,715.76,542.23
2016,10,22,11,30,935.0,84.0,1.3,22.0,705.0,707.15,535.94
2016,10,22,11,45,935.0,84.0,1.3,22.5,706.0,693.25,524.51
2016,10,22,12,0,935.0,84.0,1.3,23.0,707.0,676.29,510.91
2016,10,22,12,15,933.0,84.0,1.3,23.0,700.5,655.14,495.2
2016,10,22,12,30,931.0,84.0,1.3,23.0,694.0,631.17,477.25
2016,10,22,12,45,913.5,88.5,1.35,23.0,676.0,600.18,454.22
2016,10,22,13,0,896.0,93.0,1.4,23.0,658.0,567.4,429.43
2016,10,22,13,15,888.0,92.0,1.45,23.0,635.5,532.65,402.71
2016,10,22,13,30,880.0,91.0,1.5,23.0,613.0,494.18,372.55
2016,10,22,13,45,868.0,89.0,1.55,23.0,583.0,453.04,339.58
2016,10,22,14,0,856.0,87.0,1.6,23.0,553.0,410.85,304.88
2016,10,22,14,15,716.0,112.0,1.65,22.5,484.0,346.06,254.74
2016,10,22,14,30,576.0,137.0,1.7,22.0,415.0,293.73,214.44
2016,10,22,14,45,530.5,133.5,1.8,22.0,372.5,250.55,179.11
2016,10,22,15,0,485.0,130.0,1.9,22.0,330.0,210.87,146.83
2016,10,22,15,15,456.0,121.0,1.85,21.0,292.0,172.77,116.48
2016,10,22,15,30,427.0,112.0,1.8,20.0,254.0,137.0,89.57
2016,10,22,15,45,399.5,97.0,1.8,19.5,213.5,98.86,63.56
2016,10,22,16,0,372.0,82.0,1.8,19.0,173.0,63.34,49.9
2016,10,22,16,15,323.5,66.5,1.75,18.0,133.0,49.47,37.72
2016,10,22,16,30,275.0,51.0,1.7,17.0,93.0,38.76,28.01
2016,10,22,16,45,137.5,37.5,1.65,16.0,58.5,30.83,19.97
2016,10,22,17,0,0.0,24.0,1.6,15.0,24.0,21.87,0.0
2016,10,22,17,15,0.0,12.0,1.6,14.5,12.0,11.8,0.0
2016,10,22,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,45,211.0,16.5,1.0,10.5,41.0,95.95,45.46
2016,10,23,7,0,422.0,33.0,1.0,11.0,82.0,202.42,151.95
2016,10,23,7,15,512.0,41.0,1.2,11.5,129.0,262.95,206.85
2016,10,23,7,30,602.0,49.0,1.4,12.0,176.0,329.74,265.09
2016,10,23,7,45,658.0,54.5,1.6,13.0,225.0,380.75,308.96
2016,10,23,8,0,714.0,60.0,1.8,14.0,274.0,436.8,355.18
2016,10,23,8,15,512.5,103.0,1.9,14.5,269.5,398.66,325.03
2016,10,23,8,30,311.0,146.0,2.0,15.0,265.0,340.11,277.15
2016,10,23,8,45,519.0,116.5,2.15,16.0,342.0,442.4,359.61
2016,10,23,9,0,727.0,87.0,2.3,17.0,419.0,550.47,443.26
2016,10,23,9,15,797.0,82.5,2.5,17.5,474.0,601.16,481.19
2016,10,23,9,30,867.0,78.0,2.7,18.0,529.0,650.4,517.81
2016,10,23,9,45,882.5,78.0,2.9,19.0,561.5,671.03,531.28
2016,10,23,10,0,898.0,78.0,3.1,20.0,594.0,689.1,542.52
2016,10,23,10,15,905.5,79.5,3.2,20.0,618.5,700.63,550.35
2016,10,23,10,30,913.0,81.0,3.3,20.0,643.0,709.13,556.11
2016,10,23,10,45,914.5,83.0,3.45,20.5,659.0,710.97,556.3
2016,10,23,11,0,916.0,85.0,3.6,21.0,675.0,709.65,554.33
2016,10,23,11,15,918.0,85.0,3.7,21.0,683.5,703.44,549.81
2016,10,23,11,30,920.0,85.0,3.8,21.0,692.0,694.11,542.65
2016,10,23,11,45,915.0,87.5,3.9,21.5,692.0,679.7,530.49
2016,10,23,12,0,910.0,90.0,4.0,22.0,692.0,662.42,516.1
2016,10,23,12,15,907.5,89.5,4.05,22.0,684.5,640.92,499.39
2016,10,23,12,30,905.0,89.0,4.1,22.0,677.0,616.73,480.4
2016,10,23,12,45,898.0,89.0,4.15,22.0,661.5,587.93,457.61
2016,10,23,13,0,891.0,89.0,4.2,22.0,646.0,556.92,432.71
2016,10,23,13,15,882.5,87.5,4.2,22.0,623.5,521.69,404.04
2016,10,23,13,30,874.0,86.0,4.2,22.0,601.0,484.72,373.41
2016,10,23,13,45,863.5,84.0,4.2,22.0,571.5,444.89,339.89
2016,10,23,14,0,853.0,82.0,4.2,22.0,542.0,401.27,302.71
2016,10,23,14,15,836.5,80.0,4.15,21.5,506.0,356.94,264.72
2016,10,23,14,30,820.0,78.0,4.1,21.0,470.0,312.4,225.78
2016,10,23,14,45,797.5,74.5,4.1,21.0,428.5,265.01,183.98
2016,10,23,15,0,775.0,71.0,4.1,21.0,387.0,218.46,143.16
2016,10,23,15,15,742.5,67.5,3.85,20.5,342.0,171.47,103.97
2016,10,23,15,30,710.0,64.0,3.6,20.0,297.0,126.84,69.85
2016,10,23,15,45,659.5,59.5,3.35,19.5,249.0,79.73,40.16
2016,10,23,16,0,609.0,55.0,3.1,19.0,201.0,40.17,29.68
2016,10,23,16,15,533.0,47.5,2.85,18.0,154.0,33.8,24.01
2016,10,23,16,30,457.0,40.0,2.6,17.0,107.0,29.9,20.28
2016,10,23,16,45,228.5,33.5,2.35,16.0,67.0,26.0,15.72
2016,10,23,17,0,0.0,27.0,2.1,15.0,27.0,23.84,0.0
2016,10,23,17,15,0.0,13.5,2.2,14.5,13.5,13.27,0.0
2016,10,23,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,6,45,100.0,19.0,1.85,11.5,30.0,62.13,23.76
2016,10,24,7,0,200.0,38.0,2.1,12.0,60.0,129.02,96.13
2016,10,24,7,15,246.0,55.5,2.45,12.0,96.5,173.56,137.11
2016,10,24,7,30,292.0,73.0,2.8,12.0,133.0,221.2,179.59
2016,10,24,7,45,318.5,89.5,3.15,12.5,170.5,261.31,214.81
2016,10,24,8,0,345.0,106.0,3.5,13.0,208.0,302.36,249.85
2016,10,24,8,15,369.5,119.0,3.6,13.0,244.5,339.1,280.85
2016,10,24,8,30,394.0,132.0,3.7,13.0,281.0,376.16,311.46
2016,10,24,8,45,381.0,152.0,3.8,13.5,310.0,399.01,328.97
2016,10,24,9,0,368.0,172.0,3.9,14.0,339.0,413.26,339.31
2016,10,24,9,15,603.0,128.0,3.85,14.0,428.0,527.72,432.58
2016,10,24,9,30,838.0,84.0,3.8,14.0,517.0,637.67,519.75
2016,10,24,9,45,606.5,158.0,3.8,14.5,481.5,576.31,466.68
2016,10,24,10,0,375.0,232.0,3.8,15.0,446.0,495.99,399.4
2016,10,24,10,15,283.5,259.5,3.7,15.0,425.5,463.6,372.06
2016,10,24,10,30,192.0,287.0,3.6,15.0,405.0,423.85,338.73
2016,10,24,10,45,100.5,245.5,3.55,15.5,307.5,317.16,253.06
2016,10,24,11,0,9.0,204.0,3.5,16.0,210.0,205.02,161.66
2016,10,24,11,15,169.5,248.0,3.45,16.5,359.0,360.82,287.87
2016,10,24,11,30,330.0,292.0,3.4,17.0,508.0,508.69,401.87
2016,10,24,11,45,261.0,303.5,3.35,17.5,475.0,468.56,368.33
2016,10,24,12,0,192.0,315.0,3.3,18.0,442.0,427.51,335.05
2016,10,24,12,15,149.0,309.5,3.25,18.0,407.5,389.99,305.67
2016,10,24,12,30,106.0,304.0,3.2,18.0,373.0,353.3,276.85
2016,10,24,12,45,74.0,282.5,3.2,18.5,330.0,310.79,243.28
2016,10,24,13,0,42.0,261.0,3.2,19.0,287.0,270.22,211.18
2016,10,24,13,15,41.5,252.0,3.25,19.0,277.0,258.7,202.44
2016,10,24,13,30,41.0,243.0,3.3,19.0,267.0,247.16,193.56
2016,10,24,13,45,26.5,215.0,3.35,19.0,230.5,214.86,168.32
2016,10,24,14,0,12.0,187.0,3.4,19.0,194.0,181.83,142.44
2016,10,24,14,15,10.5,175.0,3.45,18.5,181.0,169.02,132.76
2016,10,24,14,30,9.0,163.0,3.5,18.0,168.0,156.34,123.07
2016,10,24,14,45,10.5,153.5,3.55,18.0,158.5,146.71,115.48
2016,10,24,15,0,12.0,144.0,3.6,18.0,149.0,136.82,107.59
2016,10,24,15,15,8.0,128.0,3.4,17.5,131.5,120.27,94.56
2016,10,24,15,30,4.0,112.0,3.2,17.0,114.0,104.13,81.71
2016,10,24,15,45,2.0,94.5,3.0,17.0,95.5,87.32,67.85
2016,10,24,16,0,0.0,77.0,2.8,17.0,77.0,70.82,56.84
2016,10,24,16,15,0.0,58.5,2.4,16.0,58.5,54.44,42.3
2016,10,24,16,30,0.0,40.0,2.0,15.0,40.0,37.84,27.3
2016,10,24,16,45,0.0,24.5,1.65,14.5,24.5,23.55,13.55
2016,10,24,17,0,0.0,9.0,1.3,14.0,9.0,8.85,0.0
2016,10,24,17,15,0.0,4.5,1.25,13.5,4.5,4.42,0.0
2016,10,24,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,1.55,11.5,12.5,12.06,0.0
2016,10,25,7,0,0.0,25.0,1.7,12.0,25.0,24.14,14.08
2016,10,25,7,15,0.0,41.0,1.85,12.5,41.0,40.48,28.55
2016,10,25,7,30,0.0,57.0,2.0,13.0,57.0,56.78,42.77
2016,10,25,7,45,0.0,74.0,2.2,13.5,74.0,74.01,57.55
2016,10,25,8,0,0.0,91.0,2.4,14.0,91.0,91.08,71.93
2016,10,25,8,15,0.0,107.0,2.45,14.5,107.0,106.97,85.03
2016,10,25,8,30,0.0,123.0,2.5,15.0,123.0,122.8,97.85
2016,10,25,8,45,7.5,143.0,2.65,15.5,146.0,147.19,117.66
2016,10,25,9,0,15.0,163.0,2.8,16.0,169.0,171.81,137.39
2016,10,25,9,15,9.5,164.5,2.85,16.5,168.5,169.11,134.44
2016,10,25,9,30,4.0,166.0,2.9,17.0,168.0,166.46,131.59
2016,10,25,9,45,7.0,178.0,2.95,17.5,182.0,180.05,142.08
2016,10,25,10,0,10.0,190.0,3.0,18.0,196.0,193.66,152.46
2016,10,25,10,15,11.0,199.0,2.95,18.0,205.5,202.87,159.51
2016,10,25,10,30,12.0,208.0,2.9,18.0,215.0,212.03,166.52
2016,10,25,10,45,23.5,233.5,2.85,18.5,248.5,244.65,191.9
2016,10,25,11,0,35.0,259.0,2.8,19.0,282.0,280.69,219.52
2016,10,25,11,15,30.0,255.0,2.65,19.0,275.0,271.75,212.08
2016,10,25,11,30,25.0,251.0,2.5,19.0,268.0,260.43,202.99
2016,10,25,11,45,99.0,282.5,2.45,19.5,347.0,339.19,264.62
2016,10,25,12,0,173.0,314.0,2.4,20.0,426.0,413.91,321.12
2016,10,25,12,15,178.0,307.5,2.35,20.0,422.0,404.65,313.6
2016,10,25,12,30,183.0,301.0,2.3,20.0,418.0,394.71,305.95
2016,10,25,12,45,537.0,187.5,2.25,20.5,521.0,474.75,369.06
2016,10,25,13,0,891.0,74.0,2.2,21.0,624.0,534.58,413.13
2016,10,25,13,15,884.0,73.0,2.15,21.0,602.5,500.82,385.08
2016,10,25,13,30,877.0,72.0,2.1,21.0,581.0,465.21,355.6
2016,10,25,13,45,865.0,71.5,2.1,21.0,552.0,426.33,323.1
2016,10,25,14,0,853.0,71.0,2.1,21.0,523.0,386.33,288.94
2016,10,25,14,15,837.5,69.0,2.1,20.5,488.0,342.9,251.91
2016,10,25,14,30,822.0,67.0,2.1,20.0,453.0,299.11,213.8
2016,10,25,14,45,799.5,64.5,2.15,20.0,412.5,249.74,170.74
2016,10,25,15,0,777.0,62.0,2.2,20.0,372.0,204.32,131.12
2016,10,25,15,15,745.5,59.0,2.1,19.5,328.0,158.2,93.01
2016,10,25,15,30,714.0,56.0,2.0,19.0,284.0,114.29,60.15
2016,10,25,15,45,667.5,51.5,1.95,19.0,237.5,70.83,34.53
2016,10,25,16,0,621.0,47.0,1.9,19.0,191.0,34.37,24.58
2016,10,25,16,15,544.5,40.5,1.75,18.0,145.0,30.8,21.35
2016,10,25,16,30,468.0,34.0,1.6,17.0,99.0,24.88,15.85
2016,10,25,16,45,333.5,24.5,1.45,16.5,60.5,18.6,9.15
2016,10,25,17,0,199.0,15.0,1.3,16.0,22.0,14.74,0.0
2016,10,25,17,15,99.5,7.5,1.3,15.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,6,45,232.5,13.5,0.75,11.5,37.5,93.14,19.09
2016,10,26,7,0,465.0,27.0,0.7,12.0,75.0,202.24,147.17
2016,10,26,7,15,554.5,33.5,0.7,12.5,121.5,261.99,202.29
2016,10,26,7,30,644.0,40.0,0.7,13.0,168.0,327.61,258.93
2016,10,26,7,45,696.0,44.5,0.75,13.5,216.5,379.07,303.05
2016,10,26,8,0,748.0,49.0,0.8,14.0,265.0,432.4,346.95
2016,10,26,8,15,429.0,102.0,0.95,15.0,230.5,347.95,280.99
2016,10,26,8,30,110.0,155.0,1.1,16.0,196.0,230.38,185.18
2016,10,26,8,45,153.0,173.5,1.25,17.0,237.5,276.26,222.03
2016,10,26,9,0,196.0,192.0,1.4,18.0,279.0,323.61,258.53
2016,10,26,9,15,320.5,188.0,1.6,18.5,345.0,403.67,321.47
2016,10,26,9,30,445.0,184.0,1.8,19.0,411.0,487.7,385.82
2016,10,26,9,45,678.5,127.0,2.0,19.5,496.0,585.03,460.97
2016,10,26,10,0,912.0,70.0,2.2,20.0,581.0,677.9,531.13
2016,10,26,10,15,921.0,71.0,2.3,20.5,606.5,689.87,537.76
2016,10,26,10,30,930.0,72.0,2.4,21.0,632.0,698.81,542.86
2016,10,26,10,45,934.0,73.5,2.5,21.5,649.5,701.8,543.81
2016,10,26,11,0,938.0,75.0,2.6,22.0,667.0,701.57,542.61
2016,10,26,11,15,941.5,75.5,2.65,22.0,676.5,696.74,538.79
2016,10,26,11,30,945.0,76.0,2.7,22.0,686.0,688.69,532.45
2016,10,26,11,45,944.5,76.5,2.8,22.5,687.5,674.9,521.08
2016,10,26,12,0,944.0,77.0,2.9,23.0,689.0,658.05,507.37
2016,10,26,12,15,942.5,77.0,2.95,23.0,682.5,637.13,491.27
2016,10,26,12,30,941.0,77.0,3.0,23.0,676.0,613.36,472.79
2016,10,26,12,45,937.5,76.0,3.05,23.0,661.5,584.78,450.42
2016,10,26,13,0,934.0,75.0,3.1,23.0,647.0,553.72,425.7
2016,10,26,13,15,926.5,74.0,3.1,22.5,624.5,518.38,397.84
2016,10,26,13,30,919.0,73.0,3.1,22.0,602.0,481.12,367.73
2016,10,26,13,45,907.5,72.0,3.15,22.0,572.0,440.48,333.63
2016,10,26,14,0,896.0,71.0,3.2,22.0,542.0,398.6,297.72
2016,10,26,14,15,880.5,69.0,3.2,22.0,505.5,353.48,258.51
2016,10,26,14,30,865.0,67.0,3.2,22.0,469.0,307.91,218.31
2016,10,26,14,45,842.0,65.0,3.2,22.0,427.5,257.06,173.92
2016,10,26,15,0,819.0,63.0,3.2,22.0,386.0,210.13,133.11
2016,10,26,15,15,787.5,59.5,3.05,21.0,340.0,161.7,93.62
2016,10,26,15,30,756.0,56.0,2.9,20.0,294.0,115.45,59.6
2016,10,26,15,45,708.5,51.5,2.8,19.5,245.5,70.05,33.77
2016,10,26,16,0,661.0,47.0,2.7,19.0,197.0,34.63,24.78
2016,10,26,16,15,582.5,40.5,2.55,18.0,149.5,31.06,21.53
2016,10,26,16,30,504.0,34.0,2.4,17.0,102.0,27.43,17.98
2016,10,26,16,45,359.0,24.0,2.25,16.0,62.0,18.34,8.63
2016,10,26,17,0,214.0,14.0,2.1,15.0,22.0,13.76,0.0
2016,10,26,17,15,107.0,7.0,2.1,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,15.0,1.0,12.0,15.0,14.48,0.0
2016,10,27,7,0,0.0,30.0,1.0,13.0,30.0,30.38,18.77
2016,10,27,7,15,3.0,49.0,1.25,13.5,49.5,51.67,37.65
2016,10,27,7,30,6.0,68.0,1.5,14.0,69.0,72.54,55.75
2016,10,27,7,45,12.5,86.0,1.8,15.0,89.5,93.72,73.71
2016,10,27,8,0,19.0,104.0,2.1,16.0,110.0,115.2,91.57
2016,10,27,8,15,23.0,121.5,2.2,16.5,129.5,135.12,107.92
2016,10,27,8,30,27.0,139.0,2.3,17.0,149.0,160.38,128.33
2016,10,27,8,45,13.5,125.0,2.4,17.5,130.0,131.65,104.13
2016,10,27,9,0,0.0,111.0,2.5,18.0,111.0,108.72,84.7
2016,10,27,9,15,5.5,143.0,2.4,18.0,146.0,144.41,113.7
2016,10,27,9,30,11.0,175.0,2.3,18.0,181.0,180.25,142.34
2016,10,27,9,45,128.5,212.5,2.25,18.5,284.5,304.79,242.61
2016,10,27,10,0,246.0,250.0,2.2,19.0,388.0,420.62,332.11
2016,10,27,10,15,128.5,227.0,2.25,19.0,299.5,318.48,250.99
2016,10,27,10,30,11.0,204.0,2.3,19.0,211.0,207.31,161.69
2016,10,27,10,45,15.0,217.0,2.35,19.5,226.5,222.38,173.42
2016,10,27,11,0,19.0,230.0,2.4,20.0,242.0,237.3,184.61
2016,10,27,11,15,102.5,268.5,2.6,20.0,334.0,332.15,259.63
2016,10,27,11,30,186.0,307.0,2.8,20.0,426.0,424.05,330.36
2016,10,27,11,45,191.5,303.5,3.05,20.0,426.0,419.07,326.43
2016,10,27,12,0,197.0,300.0,3.3,20.0,426.0,413.36,322.34
2016,10,27,12,15,133.0,292.5,3.55,19.5,377.0,362.2,283.09
2016,10,27,12,30,69.0,285.0,3.8,19.0,328.0,312.86,244.9
2016,10,27,12,45,37.5,235.5,4.1,18.5,259.0,245.89,193.02
2016,10,27,13,0,6.0,186.0,4.4,18.0,190.0,181.68,142.4
2016,10,27,13,15,3.0,155.5,4.4,17.5,157.5,150.87,118.11
2016,10,27,13,30,0.0,125.0,4.4,17.0,125.0,120.38,93.75
2016,10,27,13,45,27.0,172.5,4.45,17.0,187.0,173.94,137.36
2016,10,27,14,0,54.0,220.0,4.5,17.0,249.0,223.69,177.18
2016,10,27,14,15,27.0,164.0,4.0,16.5,178.5,161.87,127.8
2016,10,27,14,30,0.0,108.0,3.5,16.0,108.0,103.53,80.97
2016,10,27,14,45,0.0,69.5,3.0,16.0,69.5,67.19,50.96
2016,10,27,15,0,0.0,31.0,2.5,16.0,31.0,29.93,19.74
2016,10,27,15,15,0.0,27.0,2.05,16.0,27.0,26.06,16.53
2016,10,27,15,30,0.0,23.0,1.6,16.0,23.0,22.19,13.28
2016,10,27,15,45,0.0,19.0,1.2,16.0,19.0,18.33,10.0
2016,10,27,16,0,0.0,15.0,0.8,16.0,15.0,14.46,7.26
2016,10,27,16,15,0.0,11.0,0.8,15.5,11.0,10.6,3.74
2016,10,27,16,30,0.0,7.0,0.8,15.0,7.0,6.74,0.21
2016,10,27,16,45,0.0,4.0,0.8,15.0,4.0,3.85,0.0
2016,10,27,17,0,0.0,1.0,0.8,15.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,0.8,14.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.5,12.5,12.5,12.06,0.0
2016,10,28,7,0,0.0,25.0,1.7,13.0,25.0,24.29,13.69
2016,10,28,7,15,0.0,42.0,1.95,13.0,42.0,42.2,29.76
2016,10,28,7,30,0.0,59.0,2.2,13.0,59.0,59.59,45.03
2016,10,28,7,45,0.0,78.0,2.45,13.5,78.0,79.03,61.74
2016,10,28,8,0,0.0,97.0,2.7,14.0,97.0,98.23,77.95
2016,10,28,8,15,5.0,113.0,2.85,14.0,115.0,116.52,93.31
2016,10,28,8,30,10.0,129.0,3.0,14.0,133.0,135.07,108.71
2016,10,28,8,45,5.0,135.0,3.15,14.5,137.5,137.47,110.15
2016,10,28,9,0,0.0,141.0,3.3,15.0,142.0,139.86,111.54
2016,10,28,9,15,0.0,123.0,3.4,15.0,123.5,120.57,95.35
2016,10,28,9,30,0.0,105.0,3.5,15.0,105.0,102.11,79.88
2016,10,28,9,45,0.0,95.5,3.6,15.5,95.5,92.55,71.67
2016,10,28,10,0,0.0,86.0,3.7,16.0,86.0,83.2,63.68
2016,10,28,10,15,0.0,114.0,3.75,16.0,114.0,110.69,86.18
2016,10,28,10,30,0.0,142.0,3.8,16.0,142.0,138.24,108.5
2016,10,28,10,45,7.5,181.0,3.9,16.5,186.0,181.57,143.33
2016,10,28,11,0,15.0,220.0,4.0,17.0,230.0,224.69,177.46
2016,10,28,11,15,184.5,248.5,4.0,17.0,366.0,367.98,293.67
2016,10,28,11,30,354.0,277.0,4.0,17.0,502.0,503.07,399.23
2016,10,28,11,45,355.5,277.0,4.0,17.5,503.5,496.46,392.42
2016,10,28,12,0,357.0,277.0,4.0,18.0,505.0,488.64,385.28
2016,10,28,12,15,282.5,287.0,3.9,18.0,466.5,444.85,350.31
2016,10,28,12,30,208.0,297.0,3.8,18.0,428.0,402.35,316.46
2016,10,28,12,45,112.0,256.5,3.7,18.0,327.0,305.38,240.47
2016,10,28,13,0,16.0,216.0,3.6,18.0,226.0,214.95,168.68
2016,10,28,13,15,48.5,235.0,3.5,18.0,263.0,245.39,193.22
2016,10,28,13,30,81.0,254.0,3.4,18.0,300.0,273.42,215.18
2016,10,28,13,45,81.5,240.5,3.35,18.0,285.0,256.55,201.73
2016,10,28,14,0,82.0,227.0,3.3,18.0,270.0,239.54,188.18
2016,10,28,14,15,41.0,151.0,3.2,17.5,172.5,154.62,121.04
2016,10,28,14,30,0.0,75.0,3.1,17.0,75.0,72.52,55.02
2016,10,28,14,45,0.0,44.0,3.05,17.0,44.0,42.5,30.15
2016,10,28,15,0,0.0,13.0,3.0,17.0,13.0,12.54,4.97
2016,10,28,15,15,0.0,11.5,2.75,16.5,11.5,11.09,3.78
2016,10,28,15,30,0.0,10.0,2.5,16.0,10.0,9.64,2.57
2016,10,28,15,45,307.0,28.5,2.3,16.0,96.0,29.63,12.18
2016,10,28,16,0,614.0,47.0,2.1,16.0,182.0,35.05,25.49
2016,10,28,16,15,531.0,40.5,1.85,15.5,136.0,28.81,19.75
2016,10,28,16,30,448.0,34.0,1.6,15.0,90.0,25.53,16.39
2016,10,28,16,45,296.0,23.5,1.35,14.5,53.0,18.26,7.71
2016,10,28,17,0,144.0,13.0,1.1,14.0,16.0,12.78,0.0
2016,10,28,17,15,72.0,6.5,1.05,13.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,186.5,14.0,1.2,12.5,31.5,77.89,0.0
2016,10,29,7,0,373.0,28.0,1.3,13.0,63.0,171.66,120.75
2016,10,29,7,15,472.0,36.0,1.55,13.0,107.0,231.0,177.68
2016,10,29,7,30,571.0,44.0,1.8,13.0,151.0,297.53,236.4
2016,10,29,7,45,632.0,48.5,2.05,13.5,198.0,347.04,280.28
2016,10,29,8,0,693.0,53.0,2.3,14.0,245.0,401.86,327.08
2016,10,29,8,15,731.0,57.0,2.4,14.5,291.0,446.45,364.11
2016,10,29,8,30,769.0,61.0,2.5,15.0,337.0,491.21,400.1
2016,10,29,8,45,797.0,63.0,2.7,15.5,379.5,527.82,429.08
2016,10,29,9,0,825.0,65.0,2.9,16.0,422.0,563.34,456.55
2016,10,29,9,15,563.5,136.5,2.95,16.0,389.5,497.08,402.13
2016,10,29,9,30,302.0,208.0,3.0,16.0,357.0,413.09,332.87
2016,10,29,9,45,278.5,226.0,3.05,16.5,370.5,419.2,336.43
2016,10,29,10,0,255.0,244.0,3.1,17.0,384.0,423.54,338.13
2016,10,29,10,15,285.5,250.5,3.05,17.0,414.0,449.34,357.87
2016,10,29,10,30,316.0,257.0,3.0,17.0,444.0,474.38,376.75
2016,10,29,10,45,221.5,274.5,3.0,17.5,407.0,423.7,335.05
2016,10,29,11,0,127.0,292.0,3.0,18.0,370.0,377.2,296.66
2016,10,29,11,15,208.0,290.0,2.95,18.0,420.5,423.88,333.75
2016,10,29,11,30,289.0,288.0,2.9,18.0,471.0,471.45,370.47
2016,10,29,11,45,264.0,293.0,2.85,18.5,460.5,454.18,355.59
2016,10,29,12,0,239.0,298.0,2.8,19.0,450.0,434.82,339.55
2016,10,29,12,15,242.0,293.0,2.75,19.0,445.5,424.56,331.53
2016,10,29,12,30,245.0,288.0,2.7,19.0,441.0,413.48,322.78
2016,10,29,12,45,245.0,281.0,2.7,19.0,431.0,398.12,310.78
2016,10,29,13,0,245.0,274.0,2.7,19.0,421.0,382.11,298.18
2016,10,29,13,15,244.5,263.5,2.65,19.0,406.0,362.05,282.29
2016,10,29,13,30,244.0,253.0,2.6,19.0,391.0,341.49,265.83
2016,10,29,13,45,266.5,236.0,2.55,19.0,379.5,322.22,250.0
2016,10,29,14,0,289.0,219.0,2.5,19.0,368.0,302.03,232.94
2016,10,29,14,15,287.5,203.5,2.45,19.0,342.5,273.35,209.17
2016,10,29,14,30,286.0,188.0,2.4,19.0,317.0,244.41,184.94
2016,10,29,14,45,285.5,169.0,2.35,19.0,288.0,212.54,158.17
2016,10,29,15,0,285.0,150.0,2.3,19.0,259.0,180.51,131.33
2016,10,29,15,15,273.0,133.0,2.1,18.5,227.0,148.45,105.7
2016,10,29,15,30,261.0,116.0,1.9,18.0,195.0,117.38,82.23
2016,10,29,15,45,241.5,98.0,1.7,17.5,161.0,86.37,61.55
2016,10,29,16,0,222.0,80.0,1.5,17.0,127.0,62.91,49.76
2016,10,29,16,15,192.0,61.0,1.4,16.0,94.5,48.92,37.23
2016,10,29,16,30,162.0,42.0,1.3,15.0,62.0,34.41,23.93
