Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,45,81.0,26.0,1.2,14.5,36.0,21.71,9.42
2016,10,29,17,0,0.0,10.0,1.1,14.0,10.0,9.83,0.0
2016,10,29,17,15,0.0,5.0,1.15,13.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,45,147.0,15.5,2.05,11.5,28.5,57.04,0.0
2016,10,30,7,0,294.0,31.0,2.3,12.0,57.0,147.41,102.67
2016,10,30,7,15,398.5,40.5,2.65,12.0,100.0,207.34,160.28
2016,10,30,7,30,503.0,50.0,3.0,12.0,143.0,274.73,219.93
2016,10,30,7,45,563.0,56.5,3.45,12.5,188.5,325.8,265.51
2016,10,30,8,0,623.0,63.0,3.9,13.0,234.0,379.55,312.12
2016,10,30,8,15,664.5,68.0,4.1,13.0,279.0,424.43,350.82
2016,10,30,8,30,706.0,73.0,4.3,13.0,324.0,469.87,389.16
2016,10,30,8,45,731.5,77.0,4.55,13.5,365.0,503.63,416.77
2016,10,30,9,0,757.0,81.0,4.8,14.0,406.0,538.3,444.46
2016,10,30,9,15,379.0,117.0,5.0,14.5,280.0,362.51,299.8
2016,10,30,9,30,1.0,153.0,5.2,15.0,154.0,151.44,120.59
2016,10,30,9,45,0.5,148.5,5.45,15.5,149.0,145.99,115.86
2016,10,30,10,0,0.0,144.0,5.7,16.0,144.0,140.76,111.13
2016,10,30,10,15,0.0,133.5,5.7,16.0,133.5,130.02,102.16
2016,10,30,10,30,0.0,123.0,5.7,16.0,123.0,119.49,93.38
2016,10,30,10,45,13.5,181.0,5.7,16.0,189.5,185.43,147.35
2016,10,30,11,0,27.0,239.0,5.7,16.0,256.0,251.22,200.36
2016,10,30,11,15,13.5,166.5,5.65,16.0,175.0,170.38,134.77
2016,10,30,11,30,0.0,94.0,5.6,16.0,94.0,90.98,69.68
2016,10,30,11,45,0.0,94.5,5.6,16.5,94.5,91.47,69.97
2016,10,30,12,0,0.0,95.0,5.6,17.0,95.0,91.95,70.23
2016,10,30,12,15,63.5,194.0,5.6,17.0,233.5,224.57,178.77
2016,10,30,12,30,127.0,293.0,5.6,17.0,372.0,352.02,280.1
2016,10,30,12,45,114.0,284.0,5.6,17.0,353.5,330.88,262.94
2016,10,30,13,0,101.0,275.0,5.6,17.0,335.0,310.86,246.96
2016,10,30,13,15,164.0,264.0,5.5,16.5,357.5,324.04,257.91
2016,10,30,13,30,227.0,253.0,5.4,16.0,380.0,333.09,264.9
2016,10,30,13,45,544.5,164.5,5.3,16.0,447.0,364.39,286.35
2016,10,30,14,0,862.0,76.0,5.2,16.0,514.0,376.59,288.46
2016,10,30,14,15,845.0,74.0,5.0,16.0,478.0,329.93,246.3
2016,10,30,14,30,828.0,72.0,4.8,16.0,442.0,285.68,205.8
2016,10,30,14,45,803.0,69.5,4.6,16.0,401.0,239.24,163.9
2016,10,30,15,0,778.0,67.0,4.4,16.0,360.0,193.86,123.86
2016,10,30,15,15,742.5,63.0,4.05,15.5,315.0,147.11,85.69
2016,10,30,15,30,707.0,59.0,3.7,15.0,270.0,102.99,54.27
2016,10,30,15,45,647.0,55.0,3.4,14.5,222.5,57.85,30.44
2016,10,30,16,0,587.0,51.0,3.1,14.0,175.0,35.83,26.35
2016,10,30,16,15,495.0,43.5,2.65,13.5,129.0,31.92,22.6
2016,10,30,16,30,403.0,36.0,2.2,13.0,83.0,27.92,18.44
2016,10,30,16,45,236.5,24.0,1.75,12.5,48.0,19.19,6.86
2016,10,30,17,0,70.0,12.0,1.3,12.0,13.0,11.8,0.0
2016,10,30,17,15,35.0,6.0,1.25,11.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,6,45,170.0,14.0,0.9,9.0,29.0,61.53,0.0
2016,10,31,7,0,340.0,28.0,1.0,9.0,58.0,157.94,108.67
2016,10,31,7,15,447.0,36.5,1.1,9.5,102.0,219.04,169.07
2016,10,31,7,30,554.0,45.0,1.2,10.0,146.0,287.57,229.21
2016,10,31,7,45,618.5,50.5,1.35,10.5,193.0,340.86,276.22
2016,10,31,8,0,683.0,56.0,1.5,11.0,240.0,394.98,322.57
2016,10,31,8,15,723.0,60.0,1.5,11.5,286.0,439.96,359.78
2016,10,31,8,30,763.0,64.0,1.5,12.0,332.0,485.19,395.86
2016,10,31,8,45,796.5,65.5,1.5,12.5,375.5,523.87,425.77
2016,10,31,9,0,830.0,67.0,1.5,13.0,419.0,561.69,454.15
2016,10,31,9,15,849.0,69.0,1.35,13.5,456.5,590.23,473.73
2016,10,31,9,30,868.0,71.0,1.2,14.0,494.0,613.98,489.13
2016,10,31,9,45,880.0,73.0,1.1,14.5,525.5,633.94,501.48
2016,10,31,10,0,892.0,75.0,1.0,15.0,557.0,651.25,511.52
2016,10,31,10,15,901.5,76.0,0.95,15.0,581.5,663.07,518.82
2016,10,31,10,30,911.0,77.0,0.9,15.0,606.0,671.95,523.91
2016,10,31,10,45,917.5,77.5,0.9,15.5,623.5,675.3,524.6
2016,10,31,11,0,924.0,78.0,0.9,16.0,641.0,675.54,523.06
2016,10,31,11,15,769.0,131.5,1.0,16.0,604.5,626.49,485.98
2016,10,31,11,30,614.0,185.0,1.1,16.0,568.0,573.5,445.98
2016,10,31,11,45,570.0,200.0,1.2,16.5,556.0,549.15,427.3
2016,10,31,12,0,526.0,215.0,1.3,17.0,544.0,525.62,408.73
2016,10,31,12,15,723.5,147.5,1.5,17.0,595.0,560.88,437.51
2016,10,31,12,30,921.0,80.0,1.7,17.0,646.0,585.37,456.85
2016,10,31,12,45,907.5,82.0,1.9,17.0,629.0,555.2,433.36
2016,10,31,13,0,894.0,84.0,2.1,17.0,612.0,523.12,408.1
2016,10,31,13,15,885.0,83.0,2.25,17.0,589.0,488.59,380.03
2016,10,31,13,30,876.0,82.0,2.4,17.0,566.0,452.35,349.8
2016,10,31,13,45,865.0,79.5,2.55,17.0,536.5,410.12,314.11
2016,10,31,14,0,854.0,77.0,2.7,17.0,507.0,368.77,278.12
2016,10,31,14,15,837.0,75.0,2.8,16.5,472.0,325.15,239.99
2016,10,31,14,30,820.0,73.0,2.9,16.0,437.0,281.35,201.04
2016,10,31,14,45,799.5,69.0,3.0,16.0,396.5,235.04,159.67
2016,10,31,15,0,779.0,65.0,3.1,16.0,356.0,189.38,119.67
2016,10,31,15,15,744.0,61.5,3.0,15.5,311.5,143.27,82.42
2016,10,31,15,30,709.0,58.0,2.9,15.0,267.0,99.75,52.0
2016,10,31,15,45,655.0,53.0,2.8,14.5,219.5,57.24,31.03
2016,10,31,16,0,601.0,48.0,2.7,14.0,172.0,33.47,24.23
2016,10,31,16,15,510.0,40.5,2.45,13.0,126.5,29.43,20.42
2016,10,31,16,30,419.0,33.0,2.2,12.0,81.0,25.25,16.14
2016,10,31,16,45,209.5,16.5,1.95,11.5,40.5,12.19,1.59
2016,10,31,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,153.0,14.0,1.5,8.5,27.0,56.23,0.0
2016,11,1,7,0,306.0,28.0,1.6,9.0,54.0,144.77,97.17
2016,11,1,7,15,417.0,37.0,1.75,9.5,97.0,207.15,159.78
2016,11,1,7,30,528.0,46.0,1.9,10.0,140.0,276.29,220.74
2016,11,1,7,45,599.0,51.5,2.05,10.5,187.5,331.22,269.41
2016,11,1,8,0,670.0,57.0,2.2,11.0,235.0,387.28,317.71
2016,11,1,8,15,711.5,61.0,2.2,11.0,280.5,432.45,356.25
2016,11,1,8,30,753.0,65.0,2.2,11.0,326.0,477.97,393.92
2016,11,1,8,45,788.0,66.0,2.2,11.5,369.5,516.5,424.37
2016,11,1,9,0,823.0,67.0,2.2,12.0,413.0,554.27,453.37
2016,11,1,9,15,461.5,140.0,2.15,12.5,337.5,433.46,354.36
2016,11,1,9,30,100.0,213.0,2.1,13.0,262.0,280.6,227.13
2016,11,1,9,45,87.5,224.5,2.1,13.5,269.0,284.44,229.68
2016,11,1,10,0,75.0,236.0,2.1,14.0,276.0,287.72,231.13
2016,11,1,10,15,493.5,156.0,2.1,14.0,438.5,484.65,392.48
2016,11,1,10,30,912.0,76.0,2.1,14.0,601.0,667.69,534.16
2016,11,1,10,45,918.5,76.5,2.15,14.5,618.5,671.02,533.72
2016,11,1,11,0,925.0,77.0,2.2,15.0,636.0,671.24,532.44
2016,11,1,11,15,928.5,77.0,2.25,15.0,645.5,665.87,527.97
2016,11,1,11,30,932.0,77.0,2.3,15.0,655.0,657.37,521.11
2016,11,1,11,45,932.5,77.5,2.35,15.5,656.5,644.42,509.86
2016,11,1,12,0,933.0,78.0,2.4,16.0,658.0,628.45,496.22
2016,11,1,12,15,931.0,77.5,2.45,16.0,651.0,607.1,479.3
2016,11,1,12,30,929.0,77.0,2.5,16.0,644.0,583.0,459.97
2016,11,1,12,45,512.0,172.5,2.55,16.0,484.0,431.46,341.37
2016,11,1,13,0,95.0,268.0,2.6,16.0,324.0,300.52,237.23
2016,11,1,13,15,494.0,173.0,2.6,16.0,446.0,388.11,306.34
2016,11,1,13,30,893.0,78.0,2.6,16.0,568.0,452.32,351.61
2016,11,1,13,45,881.5,76.0,2.65,16.0,538.5,412.16,316.45
2016,11,1,14,0,870.0,74.0,2.7,16.0,509.0,370.85,280.07
2016,11,1,14,15,853.0,72.0,2.65,15.5,473.0,324.11,239.12
2016,11,1,14,30,836.0,70.0,2.6,15.0,437.0,279.75,199.42
2016,11,1,14,45,811.0,67.5,2.6,15.0,396.0,233.25,157.9
2016,11,1,15,0,786.0,65.0,2.6,15.0,355.0,187.79,118.23
2016,11,1,15,15,750.0,61.0,2.4,14.5,309.5,140.95,80.58
2016,11,1,15,30,714.0,57.0,2.2,14.0,264.0,96.78,50.06
2016,11,1,15,45,656.5,52.5,2.05,14.0,216.5,54.64,30.16
2016,11,1,16,0,599.0,48.0,1.9,14.0,169.0,33.68,24.41
2016,11,1,16,15,506.0,40.5,1.7,13.0,123.5,29.64,20.58
2016,11,1,16,30,413.0,33.0,1.5,12.0,78.0,25.48,16.24
2016,11,1,16,45,206.5,16.5,1.35,11.5,39.0,12.32,0.73
2016,11,1,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,6,45,161.5,13.0,0.85,6.5,26.0,57.06,0.0
2016,11,2,7,0,323.0,26.0,1.0,7.0,52.0,146.05,95.45
2016,11,2,7,15,434.0,35.5,1.2,7.5,95.5,209.97,161.94
2016,11,2,7,30,545.0,45.0,1.4,8.0,139.0,279.82,223.9
2016,11,2,7,45,610.5,51.0,1.6,8.5,186.5,333.26,271.73
2016,11,2,8,0,676.0,57.0,1.8,9.0,234.0,387.37,318.83
2016,11,2,8,15,717.5,61.0,1.9,9.5,280.0,432.55,357.16
2016,11,2,8,30,759.0,65.0,2.0,10.0,326.0,478.05,394.53
2016,11,2,8,45,790.0,67.5,2.1,11.0,369.0,516.07,424.19
2016,11,2,9,0,821.0,70.0,2.2,12.0,412.0,553.14,452.21
2016,11,2,9,15,840.5,72.5,2.2,12.5,449.5,582.14,473.68
2016,11,2,9,30,860.0,75.0,2.2,13.0,487.0,609.12,493.12
2016,11,2,9,45,884.0,73.0,2.25,14.0,520.5,629.09,506.41
2016,11,2,10,0,908.0,71.0,2.3,15.0,554.0,649.46,519.65
2016,11,2,10,15,917.0,72.0,2.25,15.5,579.0,661.01,526.34
2016,11,2,10,30,926.0,73.0,2.2,16.0,604.0,669.57,530.73
2016,11,2,10,45,932.0,74.0,2.15,16.5,621.0,673.12,531.32
2016,11,2,11,0,938.0,75.0,2.1,17.0,638.0,673.49,529.54
2016,11,2,11,15,941.0,75.0,2.0,17.5,647.0,667.74,522.95
2016,11,2,11,30,944.0,75.0,1.9,18.0,656.0,658.82,514.03
2016,11,2,11,45,944.5,75.0,1.8,18.5,657.5,645.23,501.65
2016,11,2,12,0,945.0,75.0,1.7,19.0,659.0,628.6,486.97
2016,11,2,12,15,943.0,75.0,1.55,19.0,652.0,607.58,469.52
2016,11,2,12,30,941.0,75.0,1.4,19.0,645.0,583.76,449.79
2016,11,2,12,45,938.0,73.5,1.25,19.5,630.5,555.26,425.54
2016,11,2,13,0,935.0,72.0,1.1,20.0,616.0,524.29,399.14
2016,11,2,13,15,927.5,71.0,0.95,20.0,593.0,489.4,370.17
2016,11,2,13,30,920.0,70.0,0.8,20.0,570.0,452.61,339.2
2016,11,2,13,45,907.5,68.5,0.65,20.0,540.5,411.71,304.59
2016,11,2,14,0,895.0,67.0,0.5,20.0,511.0,369.68,268.47
2016,11,2,14,15,878.5,65.0,0.55,19.5,475.0,325.07,231.16
2016,11,2,14,30,862.0,63.0,0.6,19.0,439.0,280.11,192.74
2016,11,2,14,45,837.5,61.0,0.7,19.0,397.5,233.32,152.63
2016,11,2,15,0,813.0,59.0,0.8,19.0,356.0,184.13,111.34
2016,11,2,15,15,778.0,55.5,0.8,18.5,310.5,136.76,74.46
2016,11,2,15,30,743.0,52.0,0.8,18.0,265.0,91.89,44.65
2016,11,2,15,45,688.5,47.5,0.85,17.5,217.5,48.55,25.46
2016,11,2,16,0,634.0,43.0,0.9,17.0,170.0,32.38,22.95
2016,11,2,16,15,543.5,36.0,0.95,15.5,124.0,28.18,19.06
2016,11,2,16,30,453.0,29.0,1.0,14.0,78.0,23.89,14.64
2016,11,2,16,45,226.5,14.5,1.1,13.0,39.0,10.65,0.0
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,3,6,45,185.0,12.0,0.7,8.5,26.0,61.88,0.0
2016,11,3,7,0,370.0,24.0,0.7,9.0,52.0,156.49,97.22
2016,11,3,7,15,480.5,32.0,0.85,9.5,96.0,217.25,164.76
2016,11,3,7,30,591.0,40.0,1.0,10.0,140.0,286.99,226.32
2016,11,3,7,45,654.0,45.0,1.2,11.0,188.0,340.08,273.14
2016,11,3,8,0,717.0,50.0,1.4,12.0,236.0,395.75,320.46
2016,11,3,8,15,757.0,54.0,1.45,12.5,282.5,441.13,358.28
2016,11,3,8,30,797.0,58.0,1.5,13.0,329.0,486.74,394.95
2016,11,3,8,45,824.5,60.5,1.6,14.0,371.5,523.64,423.26
2016,11,3,9,0,852.0,63.0,1.7,15.0,414.0,556.54,447.71
2016,11,3,9,15,870.5,65.0,1.7,15.5,452.0,585.0,468.38
2016,11,3,9,30,889.0,67.0,1.7,16.0,490.0,611.38,486.97
2016,11,3,9,45,904.0,68.0,1.7,17.0,522.0,632.18,500.09
2016,11,3,10,0,919.0,69.0,1.7,18.0,554.0,650.36,510.98
2016,11,3,10,15,927.5,70.0,1.6,18.5,578.5,661.65,516.86
2016,11,3,10,30,936.0,71.0,1.5,19.0,603.0,669.91,520.38
2016,11,3,10,45,941.5,72.0,1.45,19.5,620.0,673.14,520.57
2016,11,3,11,0,947.0,73.0,1.4,20.0,637.0,673.17,518.43
2016,11,3,11,15,949.5,73.5,1.3,20.5,646.5,667.58,511.84
2016,11,3,11,30,952.0,74.0,1.2,21.0,656.0,658.8,502.93
2016,11,3,11,45,951.5,74.5,1.1,21.5,657.0,645.05,490.45
2016,11,3,12,0,951.0,75.0,1.0,22.0,658.0,628.26,475.73
2016,11,3,12,15,948.5,74.5,0.85,22.0,651.0,606.38,457.73
2016,11,3,12,30,946.0,74.0,0.7,22.0,644.0,581.71,437.5
2016,11,3,12,45,939.0,74.5,0.6,22.0,628.5,553.07,414.59
2016,11,3,13,0,932.0,75.0,0.5,22.0,613.0,522.11,389.64
2016,11,3,13,15,924.0,74.0,0.4,22.0,590.0,487.14,361.35
2016,11,3,13,30,916.0,73.0,0.3,22.0,567.0,450.31,331.14
2016,11,3,13,45,902.5,72.0,0.25,22.0,537.0,409.71,297.95
2016,11,3,14,0,889.0,71.0,0.2,22.0,507.0,368.05,263.24
2016,11,3,14,15,871.5,69.0,0.3,21.5,471.0,323.45,226.85
2016,11,3,14,30,854.0,67.0,0.4,21.0,435.0,275.59,187.06
2016,11,3,14,45,828.5,64.5,0.55,21.0,393.5,228.49,147.44
2016,11,3,15,0,803.0,62.0,0.7,21.0,352.0,182.43,109.29
2016,11,3,15,15,767.0,58.5,0.7,20.0,306.5,135.58,73.63
2016,11,3,15,30,731.0,55.0,0.7,19.0,261.0,91.38,45.1
2016,11,3,15,45,675.0,50.0,0.7,18.5,213.5,48.42,26.89
2016,11,3,16,0,619.0,45.0,0.7,18.0,166.0,34.5,24.68
2016,11,3,16,15,524.5,37.5,0.8,17.0,120.0,29.89,20.38
2016,11,3,16,30,430.0,30.0,0.9,16.0,74.0,23.02,13.63
2016,11,3,16,45,215.0,15.0,1.0,15.5,37.0,11.2,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,92.5,12.5,0.8,10.5,19.5,37.02,0.0
2016,11,4,7,0,185.0,25.0,0.8,11.0,39.0,97.91,56.56
2016,11,4,7,15,254.5,40.5,0.85,11.5,74.5,149.53,112.7
2016,11,4,7,30,324.0,56.0,0.9,12.0,110.0,202.05,158.98
2016,11,4,7,45,368.5,69.0,1.0,13.0,148.5,245.52,196.78
2016,11,4,8,0,413.0,82.0,1.1,14.0,187.0,291.23,235.23
2016,11,4,8,15,449.0,91.0,1.1,14.5,225.0,329.97,267.24
2016,11,4,8,30,485.0,100.0,1.1,15.0,263.0,369.6,298.96
2016,11,4,8,45,498.5,112.5,1.15,15.5,298.5,401.54,323.8
2016,11,4,9,0,512.0,125.0,1.2,16.0,334.0,432.45,347.21
2016,11,4,9,15,636.0,105.0,1.15,16.5,388.5,494.01,394.12
2016,11,4,9,30,760.0,85.0,1.1,17.0,443.0,553.45,438.05
2016,11,4,9,45,822.5,82.0,1.05,17.5,492.5,596.82,468.23
2016,11,4,10,0,885.0,79.0,1.0,18.0,542.0,636.49,495.15
2016,11,4,10,15,894.5,80.5,0.95,18.5,566.5,648.58,501.46
2016,11,4,10,30,904.0,82.0,0.9,19.0,591.0,657.75,505.79
2016,11,4,10,45,646.0,162.5,0.9,19.5,532.0,580.56,445.64
2016,11,4,11,0,388.0,243.0,0.9,20.0,473.0,490.77,376.45
2016,11,4,11,15,654.0,164.0,0.9,20.0,558.0,575.71,441.9
2016,11,4,11,30,920.0,85.0,0.9,20.0,643.0,646.86,494.03
2016,11,4,11,45,702.0,154.0,0.9,20.5,580.5,573.95,437.22
2016,11,4,12,0,484.0,223.0,0.9,21.0,518.0,500.54,381.12
2016,11,4,12,15,699.0,154.0,0.85,21.0,574.5,541.9,412.57
2016,11,4,12,30,914.0,85.0,0.8,21.0,631.0,571.83,433.35
2016,11,4,12,45,504.0,173.5,0.8,21.0,473.5,422.27,321.77
2016,11,4,13,0,94.0,262.0,0.8,21.0,316.0,293.19,224.27
2016,11,4,13,15,374.0,199.0,0.85,21.0,401.5,353.66,270.48
2016,11,4,13,30,654.0,136.0,0.9,21.0,487.0,395.02,298.05
2016,11,4,13,45,645.0,129.5,1.0,21.0,460.0,359.66,268.9
2016,11,4,14,0,636.0,123.0,1.1,21.0,433.0,323.62,239.0
2016,11,4,14,15,649.5,109.5,1.1,20.5,406.0,287.24,207.83
2016,11,4,14,30,663.0,96.0,1.1,20.0,379.0,248.71,174.15
2016,11,4,14,45,720.0,80.5,1.1,19.5,361.0,215.27,142.47
2016,11,4,15,0,777.0,65.0,1.1,19.0,343.0,178.34,108.18
2016,11,4,15,15,739.5,61.0,1.05,18.5,298.0,132.3,72.86
2016,11,4,15,30,702.0,57.0,1.0,18.0,253.0,89.08,45.07
2016,11,4,15,45,645.5,51.5,0.95,17.5,206.5,47.36,27.94
2016,11,4,16,0,589.0,46.0,0.9,17.0,160.0,32.54,23.04
2016,11,4,16,15,493.0,38.0,0.95,16.0,115.0,27.96,18.75
2016,11,4,16,30,397.0,30.0,1.0,15.0,70.0,23.21,13.72
2016,11,4,16,45,198.5,15.0,1.05,14.5,35.0,11.31,0.0
2016,11,4,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,6,45,161.5,11.5,0.65,9.5,22.5,53.95,0.0
2016,11,5,7,0,323.0,23.0,0.7,10.0,45.0,136.67,74.36
2016,11,5,7,15,438.0,32.0,0.9,10.5,88.0,202.61,151.7
2016,11,5,7,30,553.0,41.0,1.1,11.0,131.0,272.09,213.03
2016,11,5,7,45,619.0,46.5,1.35,11.5,177.5,322.0,257.83
2016,11,5,8,0,685.0,52.0,1.6,12.0,224.0,377.94,306.22
2016,11,5,8,15,726.0,56.5,1.6,12.5,270.0,423.07,344.02
2016,11,5,8,30,767.0,61.0,1.6,13.0,316.0,468.52,380.71
2016,11,5,8,45,794.5,64.0,1.65,14.0,358.0,504.99,408.71
2016,11,5,9,0,822.0,67.0,1.7,15.0,400.0,540.33,434.93
2016,11,5,9,15,841.0,69.0,1.75,15.5,437.0,568.23,455.58
2016,11,5,9,30,860.0,71.0,1.8,16.0,474.0,594.11,474.26
2016,11,5,9,45,876.0,72.0,1.9,17.0,505.0,612.33,486.32
2016,11,5,10,0,892.0,73.0,2.0,18.0,536.0,630.67,498.14
2016,11,5,10,15,900.5,74.0,2.0,18.0,560.0,641.67,505.63
2016,11,5,10,30,909.0,75.0,2.0,18.0,584.0,649.74,510.9
2016,11,5,10,45,915.5,75.5,2.05,18.5,601.0,653.0,511.92
2016,11,5,11,0,922.0,76.0,2.1,19.0,618.0,653.17,510.62
2016,11,5,11,15,924.5,76.5,2.15,19.0,626.5,647.75,506.12
2016,11,5,11,30,927.0,77.0,2.2,19.0,635.0,639.22,499.27
2016,11,5,11,45,927.5,76.5,2.25,19.5,636.0,625.42,487.52
2016,11,5,12,0,928.0,76.0,2.3,20.0,637.0,608.64,473.43
2016,11,5,12,15,925.5,76.0,2.35,20.0,630.0,587.79,456.99
2016,11,5,12,30,923.0,76.0,2.4,20.0,623.0,564.24,438.19
2016,11,5,12,45,911.0,77.5,2.45,20.0,607.0,534.77,414.53
2016,11,5,13,0,899.0,79.0,2.5,20.0,591.0,503.34,388.88
2016,11,5,13,15,890.0,78.0,2.6,20.0,568.0,469.08,360.62
2016,11,5,13,30,881.0,77.0,2.7,20.0,545.0,433.12,330.29
2016,11,5,13,45,867.5,75.0,2.8,20.0,516.0,393.03,296.06
2016,11,5,14,0,854.0,73.0,2.9,20.0,487.0,349.42,258.31
2016,11,5,14,15,643.5,110.0,2.9,19.5,409.0,283.74,207.7
2016,11,5,14,30,433.0,147.0,2.9,19.0,331.0,235.08,172.4
2016,11,5,14,45,405.0,135.5,2.9,19.0,294.5,197.73,141.37
2016,11,5,15,0,377.0,124.0,2.9,19.0,258.0,162.4,112.65
2016,11,5,15,15,533.5,90.0,2.65,18.0,252.0,130.61,80.78
2016,11,5,15,30,690.0,56.0,2.4,17.0,246.0,85.3,43.24
2016,11,5,15,45,632.0,50.5,2.15,16.5,199.5,44.37,27.06
2016,11,5,16,0,574.0,45.0,1.9,16.0,153.0,31.85,22.49
2016,11,5,16,15,476.5,37.0,1.75,15.0,109.5,27.23,18.14
2016,11,5,16,30,379.0,29.0,1.6,14.0,66.0,22.43,12.97
2016,11,5,16,45,189.5,14.5,1.45,13.5,33.0,10.96,0.0
2016,11,5,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,45,71.0,11.5,0.75,10.5,16.0,29.81,0.0
2016,11,6,7,0,142.0,23.0,0.7,11.0,32.0,79.84,38.0
2016,11,6,7,15,204.0,38.0,0.6,11.0,64.0,127.73,95.09
2016,11,6,7,30,266.0,53.0,0.5,11.0,96.0,174.33,136.65
2016,11,6,7,45,297.0,68.5,0.4,11.5,131.0,212.78,170.28
2016,11,6,8,0,328.0,84.0,0.3,12.0,166.0,252.55,203.75
2016,11,6,8,15,345.5,100.0,0.3,12.0,200.5,287.42,232.83
2016,11,6,8,30,363.0,116.0,0.3,12.0,235.0,322.17,260.95
2016,11,6,8,45,374.5,130.5,0.3,12.5,267.0,351.76,283.75
2016,11,6,9,0,386.0,145.0,0.3,13.0,299.0,380.57,305.3
2016,11,6,9,15,430.0,151.5,0.35,13.5,338.0,418.45,333.94
2016,11,6,9,30,474.0,158.0,0.4,14.0,377.0,456.42,362.01
2016,11,6,9,45,438.5,178.5,0.5,15.0,392.0,461.05,363.54
2016,11,6,10,0,403.0,199.0,0.6,16.0,407.0,457.75,359.46
2016,11,6,10,15,303.5,227.0,0.5,16.5,388.0,426.4,332.8
2016,11,6,10,30,204.0,255.0,0.4,17.0,369.0,387.94,301.13
2016,11,6,10,45,222.0,261.5,0.35,17.5,388.5,403.54,311.99
2016,11,6,11,0,240.0,268.0,0.3,18.0,408.0,418.26,321.53
2016,11,6,11,15,387.5,234.5,0.3,18.5,464.5,473.74,362.93
2016,11,6,11,30,535.0,201.0,0.3,19.0,521.0,525.41,399.93
2016,11,6,11,45,491.0,217.5,0.35,19.5,512.0,506.2,384.08
2016,11,6,12,0,447.0,234.0,0.4,20.0,503.0,486.37,368.59
2016,11,6,12,15,399.0,242.5,0.45,20.0,480.5,455.22,345.71
2016,11,6,12,30,351.0,251.0,0.5,20.0,458.0,426.58,324.54
2016,11,6,12,45,393.0,234.0,0.55,20.0,460.5,419.89,319.77
2016,11,6,13,0,435.0,217.0,0.6,20.0,463.0,410.05,312.04
2016,11,6,13,15,308.5,229.0,0.7,20.0,400.0,349.77,266.97
2016,11,6,13,30,182.0,241.0,0.8,20.0,337.0,297.54,228.16
2016,11,6,13,45,238.0,221.0,0.9,20.0,339.5,291.3,222.73
2016,11,6,14,0,294.0,201.0,1.0,20.0,342.0,278.63,211.23
2016,11,6,14,15,147.0,165.0,1.0,20.0,235.5,193.04,146.86
2016,11,6,14,30,0.0,129.0,1.0,20.0,129.0,122.2,94.69
2016,11,6,14,45,0.5,124.5,1.05,20.0,124.5,117.37,91.18
2016,11,6,15,0,1.0,120.0,1.1,20.0,120.0,112.24,87.2
2016,11,6,15,15,0.5,104.0,0.95,19.0,104.0,96.95,75.13
2016,11,6,15,30,0.0,88.0,0.8,18.0,88.0,81.78,62.93
2016,11,6,15,45,0.0,71.0,0.7,17.5,71.0,65.96,52.41
2016,11,6,16,0,0.0,54.0,0.6,17.0,54.0,50.69,38.84
2016,11,6,16,15,0.0,38.5,0.65,16.5,38.5,36.57,26.05
2016,11,6,16,30,0.0,23.0,0.7,16.0,23.0,22.21,12.49
2016,11,6,16,45,0.0,11.5,0.8,15.5,11.5,11.1,0.0
2016,11,6,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,7,6,45,148.5,10.0,0.2,11.5,19.5,48.06,0.0
2016,11,7,7,0,297.0,20.0,0.2,12.0,39.0,121.87,51.03
2016,11,7,7,15,411.5,28.5,0.2,12.5,79.0,186.52,135.89
2016,11,7,7,30,526.0,37.0,0.2,13.0,119.0,250.37,191.6
2016,11,7,7,45,592.0,42.5,0.25,13.5,163.5,301.81,236.16
2016,11,7,8,0,658.0,48.0,0.3,14.0,208.0,356.21,281.63
2016,11,7,8,15,699.5,51.5,0.3,14.5,251.5,399.19,316.59
2016,11,7,8,30,741.0,55.0,0.3,15.0,295.0,442.63,350.6
2016,11,7,8,45,771.0,57.0,0.35,15.5,336.0,478.35,378.06
2016,11,7,9,0,801.0,59.0,0.4,16.0,377.0,513.18,404.1
2016,11,7,9,15,720.5,85.5,0.4,16.5,392.0,512.77,402.12
2016,11,7,9,30,640.0,112.0,0.4,17.0,407.0,504.96,394.71
2016,11,7,9,45,732.0,96.5,0.4,18.0,454.5,549.78,426.57
2016,11,7,10,0,824.0,81.0,0.4,19.0,502.0,593.35,456.1
2016,11,7,10,15,834.5,82.5,0.5,19.5,526.0,605.35,463.95
2016,11,7,10,30,845.0,84.0,0.6,20.0,550.0,614.62,470.12
2016,11,7,10,45,854.0,84.0,0.7,20.5,567.0,618.53,472.46
2016,11,7,11,0,863.0,84.0,0.8,21.0,584.0,618.2,471.75
2016,11,7,11,15,866.5,84.5,0.85,21.0,593.0,613.74,468.34
2016,11,7,11,30,870.0,85.0,0.9,21.0,602.0,606.36,462.77
2016,11,7,11,45,659.5,158.5,0.95,21.5,551.0,545.49,415.55
2016,11,7,12,0,449.0,232.0,1.0,22.0,500.0,483.84,367.97
2016,11,7,12,15,383.0,244.0,1.05,22.0,471.0,446.46,340.33
2016,11,7,12,30,317.0,256.0,1.1,22.0,442.0,412.32,314.63
2016,11,7,12,45,402.5,228.5,1.2,22.0,458.5,417.95,319.21
2016,11,7,13,0,488.0,201.0,1.3,22.0,475.0,418.19,318.81
2016,11,7,13,15,668.0,139.5,1.3,22.0,498.5,421.72,319.51
2016,11,7,13,30,848.0,78.0,1.3,22.0,522.0,412.68,308.94
2016,11,7,13,45,682.0,116.0,1.35,22.0,461.0,353.78,263.14
2016,11,7,14,0,516.0,154.0,1.4,22.0,400.0,306.06,226.77
2016,11,7,14,15,522.5,139.5,1.4,21.5,372.5,271.7,197.94
2016,11,7,14,30,529.0,125.0,1.4,21.0,345.0,236.0,167.43
2016,11,7,14,45,510.5,115.5,1.4,21.0,310.5,198.46,135.93
2016,11,7,15,0,492.0,106.0,1.4,21.0,276.0,161.87,106.04
2016,11,7,15,15,471.0,93.5,1.25,20.5,238.5,123.64,76.97
2016,11,7,15,30,450.0,81.0,1.1,20.0,201.0,86.99,52.78
2016,11,7,15,45,408.0,69.0,1.0,19.5,162.5,52.36,40.18
2016,11,7,16,0,366.0,57.0,0.9,19.0,124.0,42.45,31.36
2016,11,7,16,15,297.5,43.5,0.85,18.5,87.5,33.05,22.75
2016,11,7,16,30,229.0,30.0,0.8,18.0,51.0,23.24,12.97
2016,11,7,16,45,114.5,15.0,0.8,17.5,25.5,11.72,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.0,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,45,133.5,10.0,0.5,12.0,18.0,43.76,0.0
2016,11,8,7,0,267.0,20.0,0.5,12.0,36.0,111.24,37.03
2016,11,8,7,15,385.5,29.5,0.5,12.5,75.5,177.61,128.86
2016,11,8,7,30,504.0,39.0,0.5,13.0,115.0,245.49,188.28
2016,11,8,7,45,570.5,45.0,0.5,13.5,159.5,296.09,232.3
2016,11,8,8,0,637.0,51.0,0.5,14.0,204.0,347.77,275.79
2016,11,8,8,15,680.0,55.5,0.4,14.5,248.0,391.84,311.32
2016,11,8,8,30,723.0,60.0,0.3,15.0,292.0,436.46,345.64
2016,11,8,8,45,752.5,63.0,0.2,16.0,332.5,472.5,371.41
2016,11,8,9,0,782.0,66.0,0.1,17.0,373.0,507.64,395.48
2016,11,8,9,15,802.5,68.0,0.1,17.5,409.0,535.37,414.86
2016,11,8,9,30,823.0,70.0,0.1,18.0,445.0,561.25,432.45
2016,11,8,9,45,838.0,71.5,0.15,18.5,475.5,581.24,445.88
2016,11,8,10,0,853.0,73.0,0.2,19.0,506.0,596.56,455.93
2016,11,8,10,15,862.5,74.5,0.2,19.5,529.5,608.38,462.76
2016,11,8,10,30,872.0,76.0,0.2,20.0,553.0,617.4,467.51
2016,11,8,10,45,876.0,77.5,0.2,20.5,569.0,620.16,467.8
2016,11,8,11,0,880.0,79.0,0.2,21.0,585.0,619.97,466.04
2016,11,8,11,15,883.0,79.5,0.15,21.5,594.0,615.15,460.52
2016,11,8,11,30,886.0,80.0,0.1,22.0,603.0,607.38,452.98
2016,11,8,11,45,884.5,80.5,0.05,22.5,603.5,594.05,441.65
2016,11,8,12,0,883.0,81.0,0.0,23.0,604.0,577.95,428.5
2016,11,8,12,15,880.5,81.0,0.05,23.0,597.5,558.1,413.81
2016,11,8,12,30,878.0,81.0,0.1,23.0,591.0,535.69,397.17
2016,11,8,12,45,869.0,81.5,0.2,23.0,576.0,508.1,376.98
2016,11,8,13,0,860.0,82.0,0.3,23.0,561.0,478.53,354.89
2016,11,8,13,15,851.0,80.5,0.35,23.0,539.0,443.57,327.87
2016,11,8,13,30,842.0,79.0,0.4,23.0,517.0,408.39,299.87
2016,11,8,13,45,827.5,77.5,0.45,23.0,488.5,369.84,268.61
2016,11,8,14,0,813.0,76.0,0.5,23.0,460.0,330.52,235.94
2016,11,8,14,15,794.5,73.5,0.55,23.0,426.0,288.6,200.69
2016,11,8,14,30,776.0,71.0,0.6,23.0,392.0,246.73,165.05
2016,11,8,14,45,749.0,68.0,0.7,23.0,352.5,203.05,128.55
2016,11,8,15,0,722.0,65.0,0.8,23.0,313.0,160.67,94.28
2016,11,8,15,15,683.0,61.0,0.75,22.0,270.0,117.78,63.18
2016,11,8,15,30,644.0,57.0,0.7,21.0,227.0,74.82,37.21
2016,11,8,15,45,584.0,51.0,0.65,20.5,182.5,36.1,25.9
2016,11,8,16,0,524.0,45.0,0.6,20.0,138.0,32.37,22.51
2016,11,8,16,15,424.5,36.0,0.65,19.0,96.5,26.83,17.36
2016,11,8,16,30,325.0,27.0,0.7,18.0,55.0,21.03,10.97
2016,11,8,16,45,162.5,13.5,0.8,17.5,27.5,13.27,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
