Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,6,45,115.0,10.0,0.8,10.5,16.5,38.7,0.0
2016,11,9,7,0,230.0,20.0,0.8,11.0,33.0,98.79,21.93
2016,11,9,7,15,350.0,30.5,0.9,11.5,72.0,165.65,119.93
2016,11,9,7,30,470.0,41.0,1.0,12.0,111.0,233.41,180.12
2016,11,9,7,45,545.0,47.5,1.1,12.5,155.5,286.64,226.96
2016,11,9,8,0,620.0,54.0,1.2,13.0,200.0,343.67,275.68
2016,11,9,8,15,665.5,58.5,1.2,13.5,244.0,385.74,311.09
2016,11,9,8,30,711.0,63.0,1.2,14.0,288.0,431.06,347.75
2016,11,9,8,45,745.0,66.0,1.3,15.0,330.0,469.03,377.32
2016,11,9,9,0,779.0,69.0,1.4,16.0,372.0,506.32,405.44
2016,11,9,9,15,800.5,71.5,1.4,16.5,408.5,535.01,426.54
2016,11,9,9,30,822.0,74.0,1.4,17.0,445.0,561.9,445.76
2016,11,9,9,45,845.0,73.0,1.4,18.0,477.0,583.75,460.05
2016,11,9,10,0,868.0,72.0,1.4,19.0,509.0,601.13,470.77
2016,11,9,10,15,878.0,73.5,1.4,19.5,533.0,613.33,478.18
2016,11,9,10,30,888.0,75.0,1.4,20.0,557.0,622.69,483.41
2016,11,9,10,45,894.0,75.5,1.4,21.0,574.0,625.62,483.0
2016,11,9,11,0,900.0,76.0,1.4,22.0,591.0,625.55,480.38
2016,11,9,11,15,903.0,76.5,1.4,22.0,600.0,620.64,476.08
2016,11,9,11,30,906.0,77.0,1.4,22.0,609.0,612.71,469.53
2016,11,9,11,45,906.0,77.5,1.45,22.5,610.0,600.05,458.91
2016,11,9,12,0,906.0,78.0,1.5,23.0,611.0,584.5,446.04
2016,11,9,12,15,903.5,77.5,1.5,23.0,604.0,563.78,429.8
2016,11,9,12,30,901.0,77.0,1.5,23.0,597.0,540.44,411.35
2016,11,9,12,45,896.5,76.0,1.5,23.5,582.5,513.12,388.84
2016,11,9,13,0,892.0,75.0,1.5,24.0,568.0,483.52,364.24
2016,11,9,13,15,883.0,74.0,1.4,24.0,546.0,449.86,336.46
2016,11,9,13,30,874.0,73.0,1.3,24.0,524.0,414.52,306.85
2016,11,9,13,45,859.5,71.5,1.25,24.0,495.0,375.25,273.89
2016,11,9,14,0,845.0,70.0,1.2,24.0,466.0,332.54,237.73
2016,11,9,14,15,826.0,68.0,1.0,23.5,431.0,289.81,201.18
2016,11,9,14,30,807.0,66.0,0.8,23.0,396.0,247.09,164.41
2016,11,9,14,45,779.0,63.5,0.65,23.0,356.0,202.46,126.68
2016,11,9,15,0,751.0,61.0,0.5,23.0,316.0,159.16,91.61
2016,11,9,15,15,712.0,57.0,0.4,22.5,272.5,115.06,59.79
2016,11,9,15,30,673.0,53.0,0.3,22.0,229.0,73.93,36.09
2016,11,9,15,45,612.0,47.5,0.25,21.5,184.0,35.41,25.19
2016,11,9,16,0,551.0,42.0,0.2,21.0,139.0,29.91,20.29
2016,11,9,16,15,451.5,34.0,0.3,20.0,97.0,25.16,15.84
2016,11,9,16,30,352.0,26.0,0.4,19.0,55.0,20.23,10.04
2016,11,9,16,45,176.0,13.0,0.55,18.5,27.5,12.78,0.0
2016,11,9,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,117.0,9.0,0.65,13.0,15.5,37.85,0.0
2016,11,10,7,0,234.0,18.0,0.7,13.0,31.0,96.38,7.49
2016,11,10,7,15,355.5,28.5,0.85,13.5,69.5,164.02,116.46
2016,11,10,7,30,477.0,39.0,1.0,14.0,108.0,231.99,176.98
2016,11,10,7,45,548.0,45.5,1.15,15.0,152.0,283.49,221.95
2016,11,10,8,0,619.0,52.0,1.3,16.0,196.0,338.57,268.47
2016,11,10,8,15,665.0,56.5,1.45,16.5,239.5,380.76,304.21
2016,11,10,8,30,711.0,61.0,1.6,17.0,283.0,426.1,341.27
2016,11,10,8,45,742.0,64.5,1.75,17.5,324.0,462.94,370.74
2016,11,10,9,0,773.0,68.0,1.9,18.0,365.0,498.97,398.82
2016,11,10,9,15,794.5,70.5,2.0,18.5,401.5,527.46,420.34
2016,11,10,9,30,816.0,73.0,2.1,19.0,438.0,554.18,440.05
2016,11,10,9,45,837.5,73.0,2.25,20.0,470.0,576.1,455.19
2016,11,10,10,0,859.0,73.0,2.4,21.0,502.0,593.55,466.75
2016,11,10,10,15,869.0,74.0,2.45,21.5,526.0,605.11,474.09
2016,11,10,10,30,879.0,75.0,2.5,22.0,550.0,613.88,479.26
2016,11,10,10,45,884.0,76.5,2.6,22.5,566.5,617.27,480.54
2016,11,10,11,0,889.0,78.0,2.7,23.0,583.0,617.68,479.55
2016,11,10,11,15,892.5,78.5,2.65,23.0,592.0,613.14,475.23
2016,11,10,11,30,896.0,79.0,2.6,23.0,601.0,605.62,468.64
2016,11,10,11,45,895.0,79.5,2.6,23.5,601.5,592.54,457.16
2016,11,10,12,0,894.0,80.0,2.6,24.0,602.0,576.64,443.48
2016,11,10,12,15,613.0,163.5,2.4,24.0,520.0,489.77,375.69
2016,11,10,12,30,332.0,247.0,2.2,24.0,438.0,407.98,312.0
2016,11,10,12,45,252.0,250.5,2.05,24.0,393.5,361.51,276.46
2016,11,10,13,0,172.0,254.0,1.9,24.0,349.0,318.63,243.53
2016,11,10,13,15,252.0,233.5,1.75,24.0,366.5,325.57,248.05
2016,11,10,13,30,332.0,213.0,1.6,24.0,384.0,327.12,247.41
2016,11,10,13,45,483.5,164.5,1.45,24.0,398.0,321.24,239.25
2016,11,10,14,0,635.0,116.0,1.3,24.0,412.0,304.34,220.76
2016,11,10,14,15,682.5,95.5,1.15,23.5,391.5,270.99,190.69
2016,11,10,14,30,730.0,75.0,1.0,23.0,371.0,235.19,157.85
2016,11,10,14,45,691.5,75.5,0.9,23.0,333.0,192.21,122.16
2016,11,10,15,0,653.0,76.0,0.8,23.0,295.0,153.91,91.76
2016,11,10,15,15,650.5,66.0,0.7,22.0,259.0,112.5,60.67
2016,11,10,15,30,648.0,56.0,0.6,21.0,223.0,70.72,35.03
2016,11,10,15,45,587.5,49.5,0.55,20.5,179.0,34.15,24.19
2016,11,10,16,0,527.0,43.0,0.5,20.0,135.0,30.94,21.23
2016,11,10,16,15,424.5,34.5,0.55,19.5,93.5,25.77,16.33
2016,11,10,16,30,322.0,26.0,0.6,19.0,52.0,20.38,9.85
2016,11,10,16,45,161.0,13.0,0.7,18.5,26.0,12.78,0.0
2016,11,10,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,14.5,1.2,12.0,14.5,14.25,0.0
2016,11,11,7,0,0.0,29.0,1.2,12.0,29.0,34.32,0.0
2016,11,11,7,15,243.5,33.5,1.2,13.0,68.0,132.18,93.29
2016,11,11,7,30,487.0,38.0,1.2,14.0,107.0,232.7,177.15
2016,11,11,7,45,562.0,44.5,1.2,15.0,152.0,285.82,223.24
2016,11,11,8,0,637.0,51.0,1.2,16.0,197.0,340.39,269.14
2016,11,11,8,15,683.0,55.5,1.35,16.5,241.0,385.36,307.09
2016,11,11,8,30,729.0,60.0,1.5,17.0,285.0,431.01,344.4
2016,11,11,8,45,760.0,63.0,1.65,17.5,326.5,467.61,373.72
2016,11,11,9,0,791.0,66.0,1.8,18.0,368.0,503.37,401.61
2016,11,11,9,15,742.0,80.0,1.85,18.5,385.0,505.85,402.84
2016,11,11,9,30,693.0,94.0,1.9,19.0,402.0,505.51,401.66
2016,11,11,9,45,781.5,83.5,2.0,20.0,453.0,551.84,435.84
2016,11,11,10,0,870.0,73.0,2.1,21.0,504.0,596.79,467.93
2016,11,11,10,15,656.0,137.0,2.3,21.5,471.0,544.5,425.85
2016,11,11,10,30,442.0,201.0,2.5,22.0,438.0,479.93,374.55
2016,11,11,10,45,524.5,181.5,2.7,22.5,471.5,507.19,395.68
2016,11,11,11,0,607.0,162.0,2.9,23.0,505.0,534.52,416.03
2016,11,11,11,15,534.0,191.0,2.95,23.0,495.5,512.51,397.97
2016,11,11,11,30,461.0,220.0,3.0,23.0,486.0,491.23,380.66
2016,11,11,11,45,492.0,209.0,3.1,23.5,494.0,489.25,378.53
2016,11,11,12,0,523.0,198.0,3.2,24.0,502.0,484.89,374.36
2016,11,11,12,15,460.5,214.0,3.15,24.0,479.5,454.49,350.21
2016,11,11,12,30,398.0,230.0,3.1,24.0,457.0,424.09,326.2
2016,11,11,12,45,381.0,227.5,3.1,24.0,440.5,401.04,308.07
2016,11,11,13,0,364.0,225.0,3.1,24.0,424.0,377.84,289.64
2016,11,11,13,15,206.0,219.0,2.95,23.5,331.0,292.87,224.99
2016,11,11,13,30,48.0,213.0,2.8,23.0,238.0,218.47,168.59
2016,11,11,13,45,74.0,208.0,2.65,22.5,243.5,219.62,169.59
2016,11,11,14,0,100.0,203.0,2.5,22.0,249.0,218.48,168.28
2016,11,11,14,15,151.0,186.5,2.35,21.5,250.5,209.73,159.94
2016,11,11,14,30,202.0,170.0,2.2,21.0,252.0,198.49,148.91
2016,11,11,14,45,190.5,155.0,2.05,20.5,226.0,172.26,127.86
2016,11,11,15,0,179.0,140.0,1.9,20.0,200.0,146.8,107.77
2016,11,11,15,15,169.0,121.0,1.85,19.5,171.5,119.28,86.6
2016,11,11,15,30,159.0,102.0,1.8,19.0,143.0,92.71,67.41
2016,11,11,15,45,140.0,83.0,1.75,18.5,114.0,68.45,54.26
2016,11,11,16,0,121.0,64.0,1.7,18.0,85.0,53.75,41.12
2016,11,11,16,15,87.0,46.0,1.7,17.5,58.5,39.34,27.96
2016,11,11,16,30,53.0,28.0,1.7,17.0,32.0,24.57,12.72
2016,11,11,16,45,26.5,14.0,1.75,16.5,16.0,13.76,0.0
2016,11,11,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.5,1.1,10.5,13.5,13.27,0.0
2016,11,12,7,0,0.0,27.0,1.1,11.0,27.0,31.51,0.0
2016,11,12,7,15,234.5,32.5,1.2,11.5,64.5,127.44,89.07
2016,11,12,7,30,469.0,38.0,1.3,12.0,102.0,224.54,171.7
2016,11,12,7,45,543.5,44.5,1.45,12.5,146.0,276.56,218.0
2016,11,12,8,0,618.0,51.0,1.6,13.0,190.0,332.4,266.36
2016,11,12,8,15,665.0,56.0,1.6,13.5,234.0,375.15,302.88
2016,11,12,8,30,712.0,61.0,1.6,14.0,278.0,421.17,340.66
2016,11,12,8,45,744.0,64.0,1.65,15.0,319.0,457.74,369.38
2016,11,12,9,0,776.0,67.0,1.7,16.0,360.0,493.55,396.55
2016,11,12,9,15,798.0,69.5,1.6,16.5,396.5,522.22,417.54
2016,11,12,9,30,820.0,72.0,1.5,17.0,433.0,549.13,436.52
2016,11,12,9,45,843.5,71.5,1.45,17.5,465.0,571.56,451.97
2016,11,12,10,0,867.0,71.0,1.4,18.0,497.0,589.61,463.87
2016,11,12,10,15,877.0,72.5,1.2,18.5,521.0,601.74,469.9
2016,11,12,10,30,887.0,74.0,1.0,19.0,545.0,611.06,473.46
2016,11,12,10,45,893.0,74.5,0.85,20.0,561.5,614.0,471.69
2016,11,12,11,0,899.0,75.0,0.7,21.0,578.0,613.97,467.62
2016,11,12,11,15,902.5,75.5,0.55,21.0,587.5,609.44,461.96
2016,11,12,11,30,906.0,76.0,0.4,21.0,597.0,601.9,454.04
2016,11,12,11,45,906.5,76.0,0.3,21.5,598.0,589.15,442.14
2016,11,12,12,0,907.0,76.0,0.2,22.0,599.0,573.52,428.22
2016,11,12,12,15,904.5,76.0,0.2,22.0,592.5,553.48,412.93
2016,11,12,12,30,902.0,76.0,0.2,22.0,586.0,530.8,395.5
2016,11,12,12,45,896.0,75.5,0.2,22.5,571.5,503.45,373.64
2016,11,12,13,0,890.0,75.0,0.2,23.0,557.0,473.9,349.79
2016,11,12,13,15,619.5,140.5,0.3,22.5,470.0,391.53,290.65
2016,11,12,13,30,349.0,206.0,0.4,22.0,383.0,325.2,243.66
2016,11,12,13,45,512.5,154.5,0.55,22.0,398.0,319.3,236.55
2016,11,12,14,0,676.0,103.0,0.7,22.0,413.0,301.3,217.49
2016,11,12,14,15,545.5,121.5,0.8,21.5,359.5,253.98,181.72
2016,11,12,14,30,415.0,140.0,0.9,21.0,306.0,215.54,153.92
2016,11,12,14,45,401.0,127.5,1.0,21.0,274.5,181.5,126.0
2016,11,12,15,0,387.0,115.0,1.1,21.0,243.0,148.23,99.38
2016,11,12,15,15,531.0,83.0,1.0,20.0,232.5,113.81,67.54
2016,11,12,15,30,675.0,51.0,0.9,19.0,222.0,67.2,33.06
2016,11,12,15,45,612.5,45.5,0.85,18.5,177.0,34.03,24.28
2016,11,12,16,0,550.0,40.0,0.8,18.0,132.0,31.27,21.66
2016,11,12,16,15,444.0,32.0,0.9,17.0,91.0,23.77,14.72
2016,11,12,16,30,338.0,24.0,1.0,16.0,50.0,18.73,8.07
2016,11,12,16,45,169.0,12.0,1.1,15.5,25.0,11.8,0.0
2016,11,12,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,13,6,45,116.0,8.0,0.1,10.5,13.0,35.56,0.0
2016,11,13,7,0,232.0,16.0,0.1,11.0,26.0,79.66,0.0
2016,11,13,7,15,365.0,25.5,0.15,11.5,64.0,160.03,108.8
2016,11,13,7,30,498.0,35.0,0.2,12.0,102.0,229.67,172.88
2016,11,13,7,45,574.5,41.0,0.25,12.5,146.5,279.92,217.08
2016,11,13,8,0,651.0,47.0,0.3,13.0,191.0,337.16,265.42
2016,11,13,8,15,697.0,51.0,0.4,13.5,235.5,381.55,302.79
2016,11,13,8,30,743.0,55.0,0.5,14.0,280.0,426.64,339.52
2016,11,13,8,45,774.0,58.5,0.6,15.0,321.0,463.88,368.52
2016,11,13,9,0,805.0,62.0,0.7,16.0,362.0,500.28,395.94
2016,11,13,9,15,826.0,64.0,0.75,16.5,399.0,528.33,416.75
2016,11,13,9,30,847.0,66.0,0.8,17.0,436.0,554.52,435.7
2016,11,13,9,45,861.5,68.0,0.9,18.0,466.5,572.55,447.91
2016,11,13,10,0,876.0,70.0,1.0,19.0,497.0,590.57,459.77
2016,11,13,10,15,886.0,71.0,0.95,19.0,521.0,602.22,467.22
2016,11,13,10,30,896.0,72.0,0.9,19.0,545.0,611.03,472.49
2016,11,13,10,45,901.5,73.0,0.85,19.5,562.0,614.24,472.71
2016,11,13,11,0,907.0,74.0,0.8,20.0,579.0,614.44,470.7
2016,11,13,11,15,910.5,74.5,0.8,20.0,588.0,609.9,466.65
2016,11,13,11,30,914.0,75.0,0.8,20.0,597.0,602.32,460.36
2016,11,13,11,45,914.0,75.5,0.85,20.5,598.5,589.75,449.99
2016,11,13,12,0,914.0,76.0,0.9,21.0,600.0,574.28,437.36
2016,11,13,12,15,912.0,75.5,1.0,21.0,593.0,553.92,422.17
2016,11,13,12,30,910.0,75.0,1.1,21.0,586.0,530.91,404.58
2016,11,13,12,45,905.5,74.0,1.2,21.0,572.0,503.67,383.33
2016,11,13,13,0,901.0,73.0,1.3,21.0,558.0,474.13,359.71
2016,11,13,13,15,892.0,71.5,1.35,21.0,536.5,440.1,331.83
2016,11,13,13,30,883.0,70.0,1.4,21.0,515.0,404.37,301.91
2016,11,13,13,45,871.0,68.5,1.45,21.0,486.5,366.09,269.3
2016,11,13,14,0,859.0,67.0,1.5,21.0,458.0,326.71,235.09
2016,11,13,14,15,840.5,65.0,1.45,20.5,423.0,281.53,196.24
2016,11,13,14,30,822.0,63.0,1.4,20.0,388.0,238.8,159.04
2016,11,13,14,45,797.5,59.5,1.4,20.0,348.5,193.81,120.54
2016,11,13,15,0,773.0,56.0,1.4,20.0,309.0,149.8,84.68
2016,11,13,15,15,733.5,52.5,1.2,19.0,265.5,105.72,53.44
2016,11,13,15,30,694.0,49.0,1.0,18.0,222.0,64.59,31.26
2016,11,13,15,45,633.5,43.5,0.85,17.5,177.5,32.33,22.89
2016,11,13,16,0,573.0,38.0,0.7,17.0,133.0,29.47,20.18
2016,11,13,16,15,467.0,30.5,0.75,16.5,91.0,24.58,15.41
2016,11,13,16,30,361.0,23.0,0.8,16.0,49.0,17.9,7.07
2016,11,13,16,45,180.5,11.5,0.9,15.5,24.5,11.3,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,6,45,121.5,7.5,0.4,10.0,12.0,7.37,0.0
2016,11,14,7,0,243.0,15.0,0.4,10.0,24.0,80.9,0.0
2016,11,14,7,15,378.5,24.0,0.4,10.5,62.5,156.95,104.63
2016,11,14,7,30,514.0,33.0,0.4,11.0,101.0,228.03,171.79
2016,11,14,7,45,588.5,39.0,0.4,11.5,145.5,281.03,218.61
2016,11,14,8,0,663.0,45.0,0.4,12.0,190.0,337.56,266.64
2016,11,14,8,15,709.0,49.5,0.35,12.5,234.5,382.65,304.02
2016,11,14,8,30,755.0,54.0,0.3,13.0,279.0,428.46,340.38
2016,11,14,8,45,786.5,56.5,0.3,13.5,320.5,465.0,368.75
2016,11,14,9,0,818.0,59.0,0.3,14.0,362.0,500.69,395.53
2016,11,14,9,15,839.0,61.0,0.4,14.5,398.5,526.39,415.15
2016,11,14,9,30,860.0,63.0,0.5,15.0,435.0,552.85,434.89
2016,11,14,9,45,877.0,64.0,0.65,16.0,466.5,573.81,449.88
2016,11,14,10,0,894.0,65.0,0.8,17.0,498.0,592.34,462.76
2016,11,14,10,15,904.0,66.0,0.8,17.5,522.0,604.15,469.88
2016,11,14,10,30,914.0,67.0,0.8,18.0,546.0,613.07,474.8
2016,11,14,10,45,921.0,67.5,0.85,18.5,563.0,616.7,476.32
2016,11,14,11,0,928.0,68.0,0.9,19.0,580.0,617.26,475.56
2016,11,14,11,15,931.5,68.5,0.8,19.0,589.5,612.67,470.45
2016,11,14,11,30,935.0,69.0,0.7,19.0,599.0,604.98,463.0
2016,11,14,11,45,936.0,68.5,0.65,19.5,600.5,591.77,451.2
2016,11,14,12,0,937.0,68.0,0.6,20.0,602.0,575.6,437.17
2016,11,14,12,15,935.0,68.0,0.5,20.0,595.5,555.44,420.4
2016,11,14,12,30,933.0,68.0,0.4,20.0,589.0,532.55,401.42
2016,11,14,12,45,923.0,69.0,0.3,20.5,574.0,504.24,377.53
2016,11,14,13,0,913.0,70.0,0.2,21.0,559.0,473.84,351.88
2016,11,14,13,15,904.5,69.0,0.2,21.0,537.5,440.25,324.94
2016,11,14,13,30,896.0,68.0,0.2,21.0,516.0,404.88,295.98
2016,11,14,13,45,883.5,66.5,0.25,21.0,487.0,366.09,264.07
2016,11,14,14,0,871.0,65.0,0.3,21.0,458.0,326.21,230.52
2016,11,14,14,15,852.5,63.0,0.4,20.5,423.5,283.41,194.77
2016,11,14,14,30,834.0,61.0,0.5,20.0,389.0,237.57,156.1
2016,11,14,14,45,807.0,58.5,0.6,20.0,349.0,192.65,118.43
2016,11,14,15,0,780.0,56.0,0.7,20.0,309.0,148.91,83.4
2016,11,14,15,15,740.5,52.5,0.65,19.0,265.0,104.66,52.49
2016,11,14,15,30,701.0,49.0,0.6,18.0,221.0,63.34,30.75
2016,11,14,15,45,638.0,43.5,0.6,17.5,176.0,32.47,23.01
2016,11,14,16,0,575.0,38.0,0.6,17.0,131.0,29.62,20.29
2016,11,14,16,15,465.5,30.0,0.65,16.0,89.5,24.21,15.09
2016,11,14,16,30,356.0,22.0,0.7,15.0,48.0,18.6,7.16
2016,11,14,16,45,178.0,11.0,0.75,14.5,24.0,10.81,0.0
2016,11,14,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,45,125.0,7.0,1.0,8.0,11.5,0.0,0.0
2016,11,15,7,0,250.0,14.0,1.0,8.0,23.0,81.01,0.0
2016,11,15,7,15,390.5,23.0,1.15,8.5,61.5,157.59,103.25
2016,11,15,7,30,531.0,32.0,1.3,9.0,100.0,230.99,175.62
2016,11,15,7,45,608.0,37.5,1.45,9.5,145.0,284.67,224.6
2016,11,15,8,0,685.0,43.0,1.6,10.0,190.0,341.99,275.13
2016,11,15,8,15,729.0,47.0,1.75,10.5,234.5,386.1,313.92
2016,11,15,8,30,773.0,51.0,1.9,11.0,279.0,430.76,351.88
2016,11,15,8,45,423.0,101.0,2.05,12.0,228.5,330.45,271.56
2016,11,15,9,0,73.0,151.0,2.2,13.0,178.0,195.7,159.34
2016,11,15,9,15,92.0,168.5,2.25,13.5,206.0,224.57,183.09
2016,11,15,9,30,111.0,186.0,2.3,14.0,234.0,258.86,210.4
2016,11,15,9,45,96.5,198.0,2.4,14.5,241.5,257.9,208.67
2016,11,15,10,0,82.0,210.0,2.5,15.0,249.0,261.46,210.61
2016,11,15,10,15,493.0,139.5,2.45,15.5,394.0,439.95,356.43
2016,11,15,10,30,904.0,69.0,2.4,16.0,539.0,606.18,484.96
2016,11,15,10,45,638.0,147.0,2.35,16.5,484.0,532.94,423.79
2016,11,15,11,0,372.0,225.0,2.3,17.0,429.0,447.29,354.36
2016,11,15,11,15,645.0,148.0,2.3,17.0,508.5,527.56,418.58
2016,11,15,11,30,918.0,71.0,2.3,17.0,588.0,594.35,470.06
2016,11,15,11,45,917.0,71.0,2.3,17.5,588.5,580.82,457.44
2016,11,15,12,0,916.0,71.0,2.3,18.0,589.0,564.41,443.06
2016,11,15,12,15,912.0,70.5,2.35,18.0,581.5,543.17,425.83
2016,11,15,12,30,908.0,70.0,2.4,18.0,574.0,519.36,406.29
2016,11,15,12,45,899.5,70.0,2.45,18.0,559.0,491.48,383.21
2016,11,15,13,0,891.0,70.0,2.5,18.0,544.0,461.53,357.99
2016,11,15,13,15,881.0,69.0,2.6,18.0,522.0,428.09,329.59
2016,11,15,13,30,871.0,68.0,2.7,18.0,500.0,393.04,299.21
2016,11,15,13,45,854.5,67.0,2.8,18.0,471.0,354.36,265.37
2016,11,15,14,0,838.0,66.0,2.9,18.0,442.0,314.94,230.3
2016,11,15,14,15,818.0,64.0,3.0,17.5,407.5,270.47,191.26
2016,11,15,14,30,798.0,62.0,3.1,17.0,373.0,228.6,154.11
2016,11,15,14,45,768.0,59.5,3.25,17.0,334.0,184.86,116.25
2016,11,15,15,0,738.0,57.0,3.4,17.0,295.0,142.63,81.69
2016,11,15,15,15,697.0,53.5,3.35,16.5,252.5,100.37,51.69
2016,11,15,15,30,656.0,50.0,3.3,16.0,210.0,61.24,31.04
2016,11,15,15,45,581.5,45.5,3.25,15.5,166.0,31.48,22.29
2016,11,15,16,0,507.0,41.0,3.2,15.0,122.0,29.89,20.63
2016,11,15,16,15,396.5,32.0,3.1,14.5,82.5,24.15,15.05
2016,11,15,16,30,286.0,23.0,3.0,14.0,43.0,18.14,6.35
2016,11,15,16,45,143.0,11.5,2.95,13.5,21.5,11.3,0.0
2016,11,15,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,6,45,102.5,7.5,2.35,6.5,10.5,0.0,0.0
2016,11,16,7,0,205.0,15.0,2.5,7.0,21.0,69.22,0.0
2016,11,16,7,15,356.5,24.5,2.8,7.5,59.0,150.06,95.87
2016,11,16,7,30,508.0,34.0,3.1,8.0,97.0,222.97,170.36
2016,11,16,7,45,595.0,39.5,3.4,8.5,143.0,279.68,222.6
2016,11,16,8,0,682.0,45.0,3.7,9.0,189.0,340.5,276.95
2016,11,16,8,15,729.0,49.0,3.85,9.5,234.0,385.74,317.48
2016,11,16,8,30,776.0,53.0,4.0,10.0,279.0,431.66,357.28
2016,11,16,8,45,810.0,55.0,4.2,10.5,321.0,469.17,389.35
2016,11,16,9,0,844.0,57.0,4.4,11.0,363.0,503.31,417.91
2016,11,16,9,15,864.0,59.0,4.45,11.0,400.0,531.45,441.32
2016,11,16,9,30,884.0,61.0,4.5,11.0,437.0,557.65,462.67
2016,11,16,9,45,897.0,63.0,4.6,11.5,467.5,577.72,478.0
2016,11,16,10,0,910.0,65.0,4.7,12.0,498.0,595.2,490.96
2016,11,16,10,15,919.5,66.0,4.75,12.0,522.5,606.8,499.83
2016,11,16,10,30,929.0,67.0,4.8,12.0,547.0,615.48,506.25
2016,11,16,10,45,933.0,68.5,4.85,12.0,563.5,618.46,508.05
2016,11,16,11,0,937.0,70.0,4.9,12.0,580.0,618.32,507.29
2016,11,16,11,15,939.5,70.5,4.95,12.0,589.0,613.15,502.49
2016,11,16,11,30,942.0,71.0,5.0,12.0,598.0,604.88,495.1
2016,11,16,11,45,940.5,71.5,5.05,12.5,599.0,591.32,482.48
2016,11,16,12,0,939.0,72.0,5.1,13.0,600.0,574.83,467.36
2016,11,16,12,15,583.0,162.0,5.1,12.5,489.0,461.01,374.83
2016,11,16,12,30,227.0,252.0,5.1,12.0,378.0,354.02,287.23
2016,11,16,12,45,289.5,235.0,5.15,12.0,391.5,359.63,291.66
2016,11,16,13,0,352.0,218.0,5.2,12.0,405.0,360.57,291.48
2016,11,16,13,15,368.0,205.5,5.1,12.0,393.5,342.41,275.43
2016,11,16,13,30,384.0,193.0,5.0,12.0,382.0,322.47,257.58
2016,11,16,13,45,192.0,105.0,4.95,12.0,199.5,162.31,127.91
2016,11,16,14,0,0.0,17.0,4.9,12.0,17.0,16.41,8.41
2016,11,16,14,15,0.0,15.5,4.8,11.5,15.5,14.96,7.23
2016,11,16,14,30,0.0,14.0,4.7,11.0,14.0,13.51,6.02
2016,11,16,14,45,387.0,36.0,4.65,11.0,159.5,96.53,60.76
2016,11,16,15,0,774.0,58.0,4.6,11.0,305.0,146.57,85.58
2016,11,16,15,15,732.5,54.5,4.35,10.5,261.0,102.74,53.89
2016,11,16,15,30,691.0,51.0,4.1,10.0,217.0,62.07,32.42
2016,11,16,15,45,618.5,46.0,3.85,10.0,171.5,35.11,26.1
2016,11,16,16,0,546.0,41.0,3.6,10.0,126.0,30.04,21.21
2016,11,16,16,15,429.5,32.0,3.15,9.5,85.0,24.3,15.49
2016,11,16,16,30,313.0,23.0,2.7,9.0,44.0,18.27,6.09
2016,11,16,16,45,156.5,11.5,2.25,8.5,22.0,11.3,0.0
2016,11,16,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,45,94.0,6.5,1.55,4.0,9.5,0.0,0.0
2016,11,17,7,0,188.0,13.0,1.6,4.0,19.0,62.14,0.0
2016,11,17,7,15,334.0,23.5,1.6,4.5,55.0,140.19,86.44
2016,11,17,7,30,480.0,34.0,1.6,5.0,91.0,215.52,165.18
2016,11,17,7,45,567.5,39.5,1.6,5.5,136.0,267.28,213.21
2016,11,17,8,0,655.0,45.0,1.6,6.0,181.0,327.12,266.29
2016,11,17,8,15,703.5,49.5,1.7,6.5,225.5,372.59,306.74
2016,11,17,8,30,752.0,54.0,1.8,7.0,270.0,418.91,346.55
2016,11,17,8,45,788.5,56.0,1.9,8.0,312.0,456.93,377.89
2016,11,17,9,0,825.0,58.0,2.0,9.0,354.0,494.33,407.68
2016,11,17,9,15,846.5,60.0,2.1,9.5,391.0,520.29,428.41
2016,11,17,9,30,868.0,62.0,2.2,10.0,428.0,546.97,449.13
2016,11,17,9,45,886.5,62.5,2.3,11.0,459.5,568.19,464.32
2016,11,17,10,0,905.0,63.0,2.4,12.0,491.0,587.03,477.28
2016,11,17,10,15,915.5,64.0,2.4,12.0,515.5,599.2,486.16
2016,11,17,10,30,926.0,65.0,2.4,12.0,540.0,608.47,492.67
2016,11,17,10,45,933.0,65.5,2.45,12.5,557.0,612.16,494.11
2016,11,17,11,0,940.0,66.0,2.5,13.0,574.0,612.77,493.1
2016,11,17,11,15,943.5,66.5,2.45,13.0,583.5,608.23,488.55
2016,11,17,11,30,947.0,67.0,2.4,13.0,593.0,600.57,481.5
2016,11,17,11,45,948.0,66.5,2.4,13.5,595.0,587.4,469.47
2016,11,17,12,0,949.0,66.0,2.4,14.0,597.0,571.22,454.99
2016,11,17,12,15,946.5,66.0,2.4,14.0,590.5,550.81,437.85
2016,11,17,12,30,944.0,66.0,2.4,14.0,584.0,527.66,418.25
2016,11,17,12,45,939.0,65.0,2.4,14.0,569.5,499.74,394.56
2016,11,17,13,0,934.0,64.0,2.4,14.0,555.0,469.46,368.49
2016,11,17,13,15,925.5,63.5,2.4,14.0,533.0,436.05,339.35
2016,11,17,13,30,917.0,63.0,2.4,14.0,511.0,400.8,308.08
2016,11,17,13,45,904.0,61.5,2.4,14.0,482.5,361.47,272.94
2016,11,17,14,0,891.0,60.0,2.4,14.0,454.0,321.04,236.27
2016,11,17,14,15,872.5,58.0,2.35,14.0,419.0,277.85,197.08
2016,11,17,14,30,854.0,56.0,2.3,14.0,384.0,234.47,157.79
2016,11,17,14,45,827.5,53.5,2.25,14.0,344.5,189.31,118.27
2016,11,17,15,0,801.0,51.0,2.2,14.0,305.0,142.08,79.37
2016,11,17,15,15,761.5,48.0,1.9,13.0,261.5,97.75,48.21
2016,11,17,15,30,722.0,45.0,1.6,12.0,218.0,56.28,27.21
2016,11,17,15,45,660.0,40.0,1.3,11.5,173.0,29.62,21.03
2016,11,17,16,0,598.0,35.0,1.0,11.0,128.0,27.09,18.52
2016,11,17,16,15,488.0,27.5,1.0,10.0,86.0,22.05,13.5
2016,11,17,16,30,378.0,20.0,1.0,9.0,44.0,16.83,4.6
2016,11,17,16,45,189.0,10.0,1.05,8.5,22.0,9.83,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,8.0,1.3,3.5,8.0,0.0,0.0
2016,11,18,7,0,0.0,16.0,1.3,4.0,16.0,15.73,0.0
2016,11,18,7,15,249.0,23.5,1.55,5.0,53.0,112.97,65.37
2016,11,18,7,30,498.0,31.0,1.8,6.0,90.0,213.12,161.7
2016,11,18,7,45,581.0,37.5,2.05,7.0,134.5,268.15,212.47
2016,11,18,8,0,664.0,44.0,2.3,8.0,179.0,327.32,264.96
2016,11,18,8,15,713.5,48.5,2.4,8.5,224.0,373.31,305.95
2016,11,18,8,30,763.0,53.0,2.5,9.0,269.0,420.19,346.32
2016,11,18,8,45,795.5,56.0,2.65,10.0,311.0,457.56,377.31
2016,11,18,9,0,828.0,59.0,2.8,11.0,353.0,494.11,406.59
2016,11,18,9,15,850.0,61.5,3.15,12.0,390.5,523.39,429.75
2016,11,18,9,30,872.0,64.0,3.5,13.0,428.0,548.41,449.0
2016,11,18,9,45,886.5,66.0,3.85,14.0,459.0,569.07,464.27
2016,11,18,10,0,901.0,68.0,4.2,15.0,490.0,587.22,477.23
2016,11,18,10,15,910.5,69.0,4.25,15.5,514.5,598.73,485.0
2016,11,18,10,30,920.0,70.0,4.3,16.0,539.0,607.36,490.37
2016,11,18,10,45,924.5,71.5,4.4,16.5,555.5,610.65,491.64
2016,11,18,11,0,929.0,73.0,4.5,17.0,572.0,610.87,490.42
2016,11,18,11,15,931.0,73.5,4.5,17.0,581.0,605.53,485.44
2016,11,18,11,30,933.0,74.0,4.5,17.0,590.0,597.13,477.99
2016,11,18,11,45,930.5,74.5,4.55,17.0,590.5,583.25,466.31
2016,11,18,12,0,928.0,75.0,4.6,17.0,591.0,566.5,452.19
2016,11,18,12,15,924.5,75.0,4.6,17.0,584.0,545.96,434.73
2016,11,18,12,30,921.0,75.0,4.6,17.0,577.0,522.8,414.87
2016,11,18,12,45,916.5,73.5,4.6,17.5,562.5,495.19,390.41
2016,11,18,13,0,912.0,72.0,4.6,18.0,548.0,465.28,363.72
2016,11,18,13,15,902.5,71.0,4.5,17.5,526.0,431.67,334.81
2016,11,18,13,30,893.0,70.0,4.4,17.0,504.0,396.36,303.85
2016,11,18,13,45,879.5,68.5,4.35,17.0,475.5,357.73,269.16
2016,11,18,14,0,866.0,67.0,4.3,17.0,447.0,318.09,233.14
2016,11,18,14,15,847.0,64.5,3.95,16.5,412.5,272.69,192.55
2016,11,18,14,30,828.0,62.0,3.6,16.0,378.0,229.71,154.03
2016,11,18,14,45,801.0,59.5,3.25,16.0,338.5,185.57,115.56
2016,11,18,15,0,774.0,57.0,2.9,16.0,299.0,142.6,80.5
2016,11,18,15,15,732.5,53.0,2.5,15.0,256.0,98.61,49.99
2016,11,18,15,30,691.0,49.0,2.1,14.0,213.0,57.74,29.53
2016,11,18,15,45,626.0,43.5,1.7,13.5,168.0,32.99,23.81
2016,11,18,16,0,561.0,38.0,1.3,13.0,123.0,30.16,21.03
2016,11,18,16,15,444.5,29.5,1.25,12.0,82.5,24.22,15.15
2016,11,18,16,30,328.0,21.0,1.2,11.0,42.0,16.51,3.7
2016,11,18,16,45,164.0,10.5,1.2,10.5,21.0,10.32,0.0
2016,11,18,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
