Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,19,6,45,68.0,5.5,2.95,8.0,7.0,0.0,0.0
2016,11,19,7,0,136.0,11.0,3.1,8.0,14.0,45.66,0.0
2016,11,19,7,15,285.5,21.0,3.3,8.5,47.5,119.43,63.1
2016,11,19,7,30,435.0,31.0,3.5,9.0,81.0,194.06,145.4
2016,11,19,7,45,520.5,37.0,3.7,9.5,123.0,243.46,191.61
2016,11,19,8,0,606.0,43.0,3.9,10.0,165.0,300.8,242.85
2016,11,19,8,15,656.0,47.5,4.05,10.5,207.5,345.06,282.61
2016,11,19,8,30,706.0,52.0,4.2,11.0,250.0,390.4,322.13
2016,11,19,8,45,741.0,54.5,4.4,11.5,290.0,426.87,353.52
2016,11,19,9,0,776.0,57.0,4.6,12.0,330.0,462.8,383.64
2016,11,19,9,15,798.0,59.5,4.7,12.5,365.5,491.03,406.63
2016,11,19,9,30,820.0,62.0,4.8,13.0,401.0,517.55,427.68
2016,11,19,9,45,803.5,73.0,4.9,13.5,426.0,530.24,436.98
2016,11,19,10,0,787.0,84.0,5.0,14.0,451.0,539.64,443.38
2016,11,19,10,15,799.5,85.5,5.05,14.0,474.5,552.35,453.23
2016,11,19,10,30,812.0,87.0,5.1,14.0,498.0,562.51,460.88
2016,11,19,10,45,518.5,165.0,5.2,14.5,430.5,472.44,385.42
2016,11,19,11,0,225.0,243.0,5.3,15.0,363.0,373.72,302.44
2016,11,19,11,15,310.0,232.0,5.3,15.0,400.5,410.19,332.29
2016,11,19,11,30,395.0,221.0,5.3,15.0,438.0,440.91,356.88
2016,11,19,11,45,418.0,216.5,5.35,15.0,446.5,443.96,358.81
2016,11,19,12,0,441.0,212.0,5.4,15.0,455.0,442.38,357.05
2016,11,19,12,15,338.0,229.0,5.4,15.0,414.5,394.41,317.67
2016,11,19,12,30,235.0,246.0,5.4,15.0,374.0,350.29,281.52
2016,11,19,12,45,117.5,185.0,5.4,15.0,249.0,231.53,185.76
2016,11,19,13,0,0.0,124.0,5.4,15.0,124.0,119.48,94.13
2016,11,19,13,15,0.0,102.5,5.3,15.0,102.5,98.91,77.28
2016,11,19,13,30,0.0,81.0,5.2,15.0,81.0,78.34,60.26
2016,11,19,13,45,0.0,87.5,5.15,15.0,87.5,84.51,65.55
2016,11,19,14,0,0.0,94.0,5.1,15.0,94.0,90.51,70.69
2016,11,19,14,15,0.0,95.0,4.85,14.5,95.0,91.22,71.57
2016,11,19,14,30,0.0,96.0,4.6,14.0,96.0,91.79,72.32
2016,11,19,14,45,0.0,86.0,4.45,14.0,86.0,82.22,64.38
2016,11,19,15,0,0.0,76.0,4.3,14.0,76.0,72.68,56.38
2016,11,19,15,15,0.0,64.5,4.0,13.5,64.5,61.81,47.27
2016,11,19,15,30,0.0,53.0,3.7,13.0,53.0,51.0,38.04
2016,11,19,15,45,0.0,41.5,3.4,13.0,41.5,40.09,30.16
2016,11,19,16,0,0.0,30.0,3.1,13.0,30.0,28.96,19.91
2016,11,19,16,15,0.0,20.0,2.9,12.5,20.0,19.3,10.83
2016,11,19,16,30,0.0,10.0,2.7,12.0,10.0,9.64,0.0
2016,11,19,16,45,0.0,5.0,2.55,12.0,5.0,4.91,0.0
2016,11,19,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,1.0,0.55,9.5,1.0,0.0,0.0
2016,11,20,7,0,0.0,2.0,0.5,10.0,2.0,1.97,0.0
2016,11,20,7,15,0.0,9.5,0.55,10.0,9.5,9.16,0.0
2016,11,20,7,30,0.0,17.0,0.6,10.0,17.0,16.4,7.95
2016,11,20,7,45,0.0,26.5,0.7,10.5,26.5,25.58,16.19
2016,11,20,8,0,0.0,36.0,0.8,11.0,36.0,34.76,24.3
2016,11,20,8,15,0.0,45.5,0.85,11.0,45.5,43.95,32.38
2016,11,20,8,30,0.0,55.0,0.9,11.0,55.0,53.15,40.36
2016,11,20,8,45,0.0,64.0,0.95,11.5,64.0,61.91,47.77
2016,11,20,9,0,0.0,73.0,1.0,12.0,73.0,70.79,55.15
2016,11,20,9,15,127.0,121.5,0.95,12.0,174.0,194.76,159.89
2016,11,20,9,30,254.0,170.0,0.9,12.0,275.0,321.81,262.36
2016,11,20,9,45,197.5,188.0,0.9,12.5,273.0,306.39,247.96
2016,11,20,10,0,141.0,206.0,0.9,13.0,271.0,294.07,236.79
2016,11,20,10,15,125.5,216.5,0.85,13.0,276.5,295.31,237.13
2016,11,20,10,30,110.0,227.0,0.8,13.0,282.0,291.74,233.62
2016,11,20,10,45,84.0,228.0,0.8,13.5,271.0,276.33,220.46
2016,11,20,11,0,58.0,229.0,0.8,14.0,260.0,260.87,207.38
2016,11,20,11,15,69.5,237.5,0.95,14.0,275.0,274.11,218.1
2016,11,20,11,30,81.0,246.0,1.1,14.0,290.0,286.8,228.19
2016,11,20,11,45,81.0,246.5,1.3,14.0,290.5,284.77,226.72
2016,11,20,12,0,81.0,247.0,1.5,14.0,291.0,282.49,225.09
2016,11,20,12,15,107.0,248.0,1.65,13.5,306.0,293.45,234.41
2016,11,20,12,30,133.0,249.0,1.8,13.0,321.0,303.61,242.92
2016,11,20,12,45,127.5,243.0,1.95,13.0,310.5,290.04,232.08
2016,11,20,13,0,122.0,237.0,2.1,13.0,300.0,276.45,221.23
2016,11,20,13,15,61.0,130.0,2.1,12.5,161.5,148.65,118.41
2016,11,20,13,30,0.0,23.0,2.1,12.0,23.0,22.21,13.33
2016,11,20,13,45,0.0,36.0,2.15,12.0,36.0,34.77,24.15
2016,11,20,14,0,0.0,49.0,2.2,12.0,49.0,47.34,34.93
2016,11,20,14,15,0.0,86.5,2.05,12.0,86.5,83.3,65.57
2016,11,20,14,30,0.0,124.0,1.9,12.0,124.0,116.95,94.02
2016,11,20,14,45,0.0,110.5,1.8,12.0,110.5,104.02,83.23
2016,11,20,15,0,0.0,97.0,1.7,12.0,97.0,91.13,72.44
2016,11,20,15,15,0.0,82.5,1.5,11.5,82.5,77.44,60.95
2016,11,20,15,30,0.0,68.0,1.3,11.0,68.0,63.83,49.32
2016,11,20,15,45,0.0,53.0,1.15,11.0,53.0,50.06,39.34
2016,11,20,16,0,0.0,38.0,1.0,11.0,38.0,36.38,26.67
2016,11,20,16,15,0.0,25.0,0.95,10.5,25.0,24.14,15.08
2016,11,20,16,30,0.0,12.0,0.9,10.0,12.0,11.58,0.0
2016,11,20,16,45,0.0,6.0,0.85,9.5,6.0,5.9,0.0
2016,11,20,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,199.0,16.5,1.4,7.5,37.5,86.18,34.44
2016,11,21,7,30,398.0,33.0,1.7,8.0,75.0,181.31,134.2
2016,11,21,7,45,489.5,40.0,2.05,8.5,117.5,234.99,183.95
2016,11,21,8,0,581.0,47.0,2.4,9.0,160.0,293.79,236.17
2016,11,21,8,15,635.0,52.0,2.45,9.0,203.0,336.61,274.96
2016,11,21,8,30,689.0,57.0,2.5,9.0,246.0,383.48,315.97
2016,11,21,8,45,379.0,99.0,2.65,9.5,205.5,298.72,248.03
2016,11,21,9,0,69.0,141.0,2.8,10.0,165.0,181.95,149.95
2016,11,21,9,15,447.5,103.5,2.9,10.5,283.5,351.63,293.05
2016,11,21,9,30,826.0,66.0,3.0,11.0,402.0,519.85,428.86
2016,11,21,9,45,845.0,67.0,3.1,11.5,433.0,541.06,444.29
2016,11,21,10,0,864.0,68.0,3.2,12.0,464.0,557.95,456.86
2016,11,21,10,15,613.5,134.5,3.25,12.0,423.0,495.17,404.96
2016,11,21,10,30,363.0,201.0,3.3,12.0,382.0,415.93,339.57
2016,11,21,10,45,377.0,205.5,3.4,12.5,399.0,426.55,347.48
2016,11,21,11,0,391.0,210.0,3.5,13.0,416.0,435.84,353.84
2016,11,21,11,15,332.5,225.5,3.5,13.0,403.0,414.4,335.71
2016,11,21,11,30,274.0,241.0,3.5,13.0,390.0,392.48,317.31
2016,11,21,11,45,273.5,242.0,3.55,13.5,391.0,387.34,312.33
2016,11,21,12,0,273.0,243.0,3.6,14.0,392.0,381.31,306.56
2016,11,21,12,15,273.5,240.5,3.6,14.0,388.0,371.55,298.35
2016,11,21,12,30,274.0,238.0,3.6,14.0,384.0,360.96,289.42
2016,11,21,12,45,194.0,235.5,3.6,14.0,338.0,312.8,250.61
2016,11,21,13,0,114.0,233.0,3.6,14.0,292.0,269.3,215.73
2016,11,21,13,15,114.5,223.5,3.6,13.5,280.5,255.0,204.46
2016,11,21,13,30,115.0,214.0,3.6,13.0,269.0,240.66,192.93
2016,11,21,13,45,484.5,139.5,3.6,13.0,351.5,285.19,221.64
2016,11,21,14,0,854.0,65.0,3.6,13.0,434.0,307.43,227.34
2016,11,21,14,15,835.0,63.0,3.5,13.0,400.0,263.34,187.02
2016,11,21,14,30,816.0,61.0,3.4,13.0,366.0,221.66,149.05
2016,11,21,14,45,787.0,58.5,3.35,13.0,327.0,178.08,111.04
2016,11,21,15,0,758.0,56.0,3.3,13.0,288.0,135.86,76.71
2016,11,21,15,15,715.5,52.0,2.9,12.5,245.5,92.94,47.18
2016,11,21,15,30,673.0,48.0,2.5,12.0,203.0,53.23,28.07
2016,11,21,15,45,601.0,43.0,2.15,11.5,159.0,32.83,23.85
2016,11,21,16,0,529.0,38.0,1.8,11.0,115.0,27.88,19.12
2016,11,21,16,15,407.5,29.0,1.6,10.0,76.0,21.99,13.21
2016,11,21,16,30,286.0,20.0,1.4,9.0,37.0,15.79,1.28
2016,11,21,16,45,143.0,10.0,1.25,8.5,18.5,9.83,0.0
2016,11,21,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,7,15,197.0,16.5,0.85,6.0,36.5,84.44,26.96
2016,11,22,7,30,394.0,33.0,0.9,6.0,73.0,178.66,131.8
2016,11,22,7,45,484.5,40.5,0.95,6.5,115.0,232.15,181.53
2016,11,22,8,0,575.0,48.0,1.0,7.0,157.0,290.69,233.03
2016,11,22,8,15,630.0,53.5,0.9,7.5,200.0,336.4,272.83
2016,11,22,8,30,685.0,59.0,0.8,8.0,243.0,381.54,310.67
2016,11,22,8,45,724.0,62.0,0.75,8.5,284.0,419.77,341.86
2016,11,22,9,0,763.0,65.0,0.7,9.0,325.0,457.61,371.6
2016,11,22,9,15,787.0,67.5,0.7,9.5,361.5,486.47,393.77
2016,11,22,9,30,811.0,70.0,0.7,10.0,398.0,513.7,414.09
2016,11,22,9,45,833.5,70.5,0.7,11.0,429.5,536.04,429.42
2016,11,22,10,0,856.0,71.0,0.7,12.0,461.0,556.21,442.67
2016,11,22,10,15,867.5,72.5,0.75,12.0,485.5,567.03,450.77
2016,11,22,10,30,879.0,74.0,0.8,12.0,510.0,577.2,458.24
2016,11,22,10,45,886.5,75.0,0.85,12.5,527.0,581.75,460.55
2016,11,22,11,0,894.0,76.0,0.9,13.0,544.0,583.37,460.6
2016,11,22,11,15,898.0,76.5,0.9,13.0,553.5,579.54,456.9
2016,11,22,11,30,902.0,77.0,0.9,13.0,563.0,572.75,450.91
2016,11,22,11,45,688.5,137.5,0.9,13.5,509.5,508.04,399.52
2016,11,22,12,0,475.0,198.0,0.9,14.0,456.0,442.84,348.08
2016,11,22,12,15,475.0,195.5,0.9,14.0,451.0,429.03,337.32
2016,11,22,12,30,475.0,193.0,0.9,14.0,446.0,413.82,324.84
2016,11,22,12,45,532.0,170.5,0.9,14.0,447.5,403.94,316.23
2016,11,22,13,0,589.0,148.0,0.9,14.0,449.0,390.89,304.47
2016,11,22,13,15,629.5,130.0,0.85,13.5,440.0,369.73,286.17
2016,11,22,13,30,670.0,112.0,0.8,13.0,431.0,344.69,264.01
2016,11,22,13,45,652.5,108.5,0.8,13.0,404.5,310.36,234.4
2016,11,22,14,0,635.0,105.0,0.8,13.0,378.0,275.91,204.32
2016,11,22,14,15,598.5,103.5,0.8,13.0,344.5,238.72,172.4
2016,11,22,14,30,562.0,102.0,0.8,13.0,311.0,203.42,142.32
2016,11,22,14,45,537.0,95.0,0.8,13.0,277.5,167.11,111.75
2016,11,22,15,0,512.0,88.0,0.8,13.0,244.0,132.29,84.05
2016,11,22,15,15,484.0,78.0,0.75,12.5,208.0,96.17,58.54
2016,11,22,15,30,456.0,68.0,0.7,12.0,172.0,62.24,39.95
2016,11,22,15,45,405.0,57.0,0.65,11.5,135.0,42.72,32.7
2016,11,22,16,0,354.0,46.0,0.6,11.0,98.0,35.51,25.88
2016,11,22,16,15,269.5,33.0,0.65,10.5,64.5,25.94,16.5
2016,11,22,16,30,185.0,20.0,0.7,10.0,31.0,15.86,0.51
2016,11,22,16,45,92.5,10.0,0.75,9.5,15.5,9.83,0.0
2016,11,22,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,193.5,16.5,1.3,6.0,36.0,82.29,17.66
2016,11,23,7,30,387.0,33.0,1.3,6.0,72.0,175.08,128.15
2016,11,23,7,45,477.5,41.5,1.35,6.5,114.0,229.16,179.09
2016,11,23,8,0,568.0,50.0,1.4,7.0,156.0,288.34,231.42
2016,11,23,8,15,625.0,55.0,1.55,7.5,199.0,334.0,272.13
2016,11,23,8,30,682.0,60.0,1.7,8.0,242.0,381.24,312.99
2016,11,23,8,45,715.5,65.0,1.85,8.5,282.5,416.66,343.34
2016,11,23,9,0,749.0,70.0,2.0,9.0,323.0,453.72,374.05
2016,11,23,9,15,775.0,73.0,2.05,9.5,359.5,483.85,398.19
2016,11,23,9,30,801.0,76.0,2.1,10.0,396.0,512.45,420.49
2016,11,23,9,45,816.0,79.0,2.2,10.5,426.5,533.29,436.37
2016,11,23,10,0,831.0,82.0,2.3,11.0,457.0,551.8,450.12
2016,11,23,10,15,843.0,83.5,2.3,11.0,481.5,564.56,459.62
2016,11,23,10,30,855.0,85.0,2.3,11.0,506.0,574.64,466.88
2016,11,23,10,45,626.0,145.0,2.35,11.5,459.0,508.09,412.12
2016,11,23,11,0,397.0,205.0,2.4,12.0,412.0,431.94,349.75
2016,11,23,11,15,639.0,146.0,2.45,12.0,486.0,506.71,410.29
2016,11,23,11,30,881.0,87.0,2.5,12.0,560.0,569.93,459.63
2016,11,23,11,45,881.5,87.0,2.6,12.5,561.5,557.72,448.15
2016,11,23,12,0,882.0,87.0,2.7,13.0,563.0,542.73,434.8
2016,11,23,12,15,880.0,87.0,2.75,13.0,557.5,523.78,418.74
2016,11,23,12,30,878.0,87.0,2.8,13.0,552.0,502.28,400.33
2016,11,23,12,45,868.5,87.0,2.9,13.0,537.5,474.97,377.11
2016,11,23,13,0,859.0,87.0,3.0,13.0,523.0,445.73,351.83
2016,11,23,13,15,849.0,85.5,3.0,13.0,502.0,413.11,323.14
2016,11,23,13,30,839.0,84.0,3.0,13.0,481.0,378.99,292.64
2016,11,23,13,45,824.0,82.5,3.05,13.0,453.5,341.95,259.34
2016,11,23,14,0,809.0,81.0,3.1,13.0,426.0,304.17,224.95
2016,11,23,14,15,787.5,78.0,3.15,12.5,392.0,262.89,188.0
2016,11,23,14,30,766.0,75.0,3.2,12.0,358.0,221.88,151.38
2016,11,23,14,45,735.0,71.5,3.25,12.0,319.0,179.43,114.69
2016,11,23,15,0,704.0,68.0,3.3,12.0,280.0,135.61,79.28
2016,11,23,15,15,656.5,63.0,2.9,11.5,238.0,93.93,50.87
2016,11,23,15,30,609.0,58.0,2.5,11.0,196.0,55.97,32.6
2016,11,23,15,45,537.0,50.5,2.2,10.5,153.0,36.82,27.5
2016,11,23,16,0,465.0,43.0,1.9,10.0,110.0,32.74,23.48
2016,11,23,16,15,337.0,32.5,1.75,9.0,71.5,25.56,16.2
2016,11,23,16,30,209.0,22.0,1.6,8.0,33.0,17.99,0.49
2016,11,23,16,45,104.5,11.0,1.45,7.5,16.5,10.81,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,173.5,17.5,1.05,2.5,34.0,76.7,6.55
2016,11,24,7,30,347.0,35.0,1.1,3.0,68.0,162.88,119.37
2016,11,24,7,45,447.0,44.0,1.2,4.0,111.0,219.49,172.6
2016,11,24,8,0,547.0,53.0,1.3,5.0,154.0,281.68,227.26
2016,11,24,8,15,608.0,59.5,1.3,5.5,198.0,329.98,269.99
2016,11,24,8,30,669.0,66.0,1.3,6.0,242.0,380.09,312.88
2016,11,24,8,45,698.5,62.5,1.3,6.5,272.0,403.8,333.58
2016,11,24,9,0,728.0,59.0,1.3,7.0,302.0,429.08,354.79
2016,11,24,9,15,766.0,70.0,1.4,7.5,351.0,473.64,390.55
2016,11,24,9,30,804.0,81.0,1.5,8.0,400.0,516.93,424.26
2016,11,24,9,45,826.5,82.5,1.6,9.0,432.5,540.22,441.23
2016,11,24,10,0,849.0,84.0,1.7,10.0,465.0,561.33,456.2
2016,11,24,10,15,862.0,86.0,1.7,10.5,490.0,575.3,465.63
2016,11,24,10,30,875.0,88.0,1.7,11.0,515.0,586.54,472.78
2016,11,24,10,45,887.5,87.5,1.7,11.5,534.0,592.03,475.45
2016,11,24,11,0,900.0,87.0,1.7,12.0,553.0,594.56,475.76
2016,11,24,11,15,904.0,87.5,1.6,12.5,563.0,590.43,470.3
2016,11,24,11,30,908.0,88.0,1.5,13.0,573.0,583.29,462.49
2016,11,24,11,45,910.5,87.5,1.45,13.5,575.0,571.35,451.27
2016,11,24,12,0,913.0,87.0,1.4,14.0,577.0,556.49,437.71
2016,11,24,12,15,910.5,87.0,1.2,14.0,571.0,536.79,420.18
2016,11,24,12,30,908.0,87.0,1.0,14.0,565.0,514.47,400.36
2016,11,24,12,45,902.0,86.0,0.85,14.0,551.5,487.1,376.74
2016,11,24,13,0,896.0,85.0,0.7,14.0,538.0,457.54,351.04
2016,11,24,13,15,886.0,83.5,0.55,14.0,516.5,423.92,321.84
2016,11,24,13,30,876.0,82.0,0.4,14.0,495.0,388.71,290.9
2016,11,24,13,45,861.0,80.0,0.3,14.0,466.5,350.01,257.18
2016,11,24,14,0,846.0,78.0,0.2,14.0,438.0,310.49,222.38
2016,11,24,14,15,824.5,75.5,0.25,14.0,403.0,268.34,186.01
2016,11,24,14,30,803.0,73.0,0.3,14.0,368.0,226.38,149.79
2016,11,24,14,45,771.5,69.5,0.35,14.0,328.0,182.37,113.15
2016,11,24,15,0,740.0,66.0,0.4,14.0,288.0,140.0,80.13
2016,11,24,15,15,693.0,61.0,0.4,13.0,245.0,93.89,49.2
2016,11,24,15,30,646.0,56.0,0.4,12.0,202.0,54.32,30.89
2016,11,24,15,45,570.5,49.5,0.45,11.5,157.5,36.03,26.72
2016,11,24,16,0,495.0,43.0,0.5,11.0,113.0,32.86,23.52
2016,11,24,16,15,363.5,32.0,0.55,10.0,73.5,25.17,15.76
2016,11,24,16,30,232.0,21.0,0.6,9.0,34.0,17.04,0.0
2016,11,24,16,45,116.0,10.5,0.7,8.5,17.0,10.32,0.0
2016,11,24,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,7,15,141.0,16.5,0.95,3.5,29.5,65.6,0.0
2016,11,25,7,30,282.0,33.0,0.9,4.0,59.0,139.72,100.7
2016,11,25,7,45,352.5,45.5,0.85,4.5,96.5,186.73,146.2
2016,11,25,8,0,423.0,58.0,0.8,5.0,134.0,237.98,191.75
2016,11,25,8,15,478.5,66.0,1.0,5.5,173.0,281.94,230.9
2016,11,25,8,30,534.0,74.0,1.2,6.0,212.0,327.6,270.59
2016,11,25,8,45,592.0,73.0,1.4,7.0,249.5,366.01,303.04
2016,11,25,9,0,650.0,72.0,1.6,8.0,287.0,405.08,335.23
2016,11,25,9,15,731.5,73.5,1.6,8.5,341.0,457.72,377.33
2016,11,25,9,30,813.0,75.0,1.6,9.0,395.0,512.78,420.11
2016,11,25,9,45,830.0,77.5,1.6,9.5,426.0,534.31,435.89
2016,11,25,10,0,847.0,80.0,1.6,10.0,457.0,553.53,449.72
2016,11,25,10,15,859.0,81.5,1.65,10.5,481.5,566.44,458.68
2016,11,25,10,30,871.0,83.0,1.7,11.0,506.0,576.64,465.38
2016,11,25,10,45,878.5,84.0,1.75,11.5,523.5,580.99,467.46
2016,11,25,11,0,886.0,85.0,1.8,12.0,541.0,582.42,467.21
2016,11,25,11,15,714.0,128.5,1.8,12.0,500.0,526.73,422.75
2016,11,25,11,30,542.0,172.0,1.8,12.0,459.0,467.7,375.72
2016,11,25,11,45,506.0,183.5,1.8,12.5,452.5,451.31,361.68
2016,11,25,12,0,470.0,195.0,1.8,13.0,446.0,434.07,346.68
2016,11,25,12,15,496.5,185.0,1.8,13.0,448.0,426.25,339.95
2016,11,25,12,30,523.0,175.0,1.8,13.0,450.0,416.01,330.97
2016,11,25,12,45,698.5,129.5,1.8,13.0,487.0,436.29,344.95
2016,11,25,13,0,874.0,84.0,1.8,13.0,524.0,445.73,348.8
2016,11,25,13,15,685.5,120.5,1.75,13.0,457.0,378.78,295.16
2016,11,25,13,30,497.0,157.0,1.7,13.0,390.0,321.28,249.93
2016,11,25,13,45,510.0,144.0,1.65,13.0,371.0,294.0,225.78
2016,11,25,14,0,523.0,131.0,1.6,13.0,352.0,264.85,199.43
2016,11,25,14,15,514.5,120.5,1.35,12.5,323.5,230.83,169.55
2016,11,25,14,30,506.0,110.0,1.1,12.0,295.0,196.65,139.58
2016,11,25,14,45,472.5,105.0,0.9,11.5,263.0,163.23,111.96
2016,11,25,15,0,439.0,100.0,0.7,11.0,231.0,131.95,87.68
2016,11,25,15,15,410.0,87.5,0.7,10.5,196.0,97.03,62.85
2016,11,25,15,30,381.0,75.0,0.7,10.0,161.0,64.41,44.19
2016,11,25,15,45,336.0,62.0,0.7,10.0,125.5,46.36,36.12
2016,11,25,16,0,291.0,49.0,0.7,10.0,90.0,37.37,27.57
2016,11,25,16,15,145.5,37.5,0.75,9.5,58.0,30.82,20.5
2016,11,25,16,30,0.0,26.0,0.8,9.0,26.0,23.52,0.0
2016,11,25,16,45,0.0,13.0,0.85,8.5,13.0,12.78,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.5,7.0,4.0,3.85,0.0
2016,11,26,7,30,0.0,8.0,2.5,7.0,8.0,7.71,0.49
2016,11,26,7,45,0.0,14.0,2.5,7.0,14.0,13.5,5.88
2016,11,26,8,0,0.0,20.0,2.5,7.0,20.0,19.29,11.12
2016,11,26,8,15,0.0,26.5,2.5,7.0,26.5,25.57,16.76
2016,11,26,8,30,0.0,33.0,2.5,7.0,33.0,31.85,22.35
2016,11,26,8,45,0.0,39.0,2.55,7.5,39.0,37.65,27.4
2016,11,26,9,0,0.0,45.0,2.6,8.0,45.0,43.46,32.38
2016,11,26,9,15,0.0,50.5,2.75,8.0,50.5,48.78,36.95
2016,11,26,9,30,0.0,56.0,2.9,8.0,56.0,54.11,41.48
2016,11,26,9,45,0.0,78.5,3.1,8.0,78.5,75.95,60.22
2016,11,26,10,0,0.0,101.0,3.3,8.0,101.0,98.25,79.18
2016,11,26,10,15,0.0,71.5,3.4,8.0,71.5,69.13,54.11
2016,11,26,10,30,0.0,42.0,3.5,8.0,42.0,40.57,29.49
2016,11,26,10,45,0.0,84.5,3.6,8.0,84.5,81.73,64.78
2016,11,26,11,0,0.0,127.0,3.7,8.0,127.0,123.39,100.05
2016,11,26,11,15,0.0,136.0,3.65,8.0,136.0,132.07,107.24
2016,11,26,11,30,0.0,145.0,3.6,8.0,145.0,140.7,114.42
2016,11,26,11,45,19.0,182.0,3.6,8.0,192.0,186.43,152.86
2016,11,26,12,0,38.0,219.0,3.6,8.0,239.0,232.46,191.0
2016,11,26,12,15,66.5,227.5,3.55,8.0,262.5,252.61,207.58
2016,11,26,12,30,95.0,236.0,3.5,8.0,286.0,271.14,222.67
2016,11,26,12,45,89.5,229.0,3.45,8.0,275.5,258.29,211.88
2016,11,26,13,0,84.0,222.0,3.4,8.0,265.0,245.53,201.25
2016,11,26,13,15,266.5,194.5,3.45,8.0,320.5,285.3,232.13
2016,11,26,13,30,449.0,167.0,3.5,8.0,376.0,312.82,250.67
2016,11,26,13,45,591.0,130.5,3.55,8.0,389.0,307.36,240.9
2016,11,26,14,0,733.0,94.0,3.6,8.0,402.0,289.22,218.82
2016,11,26,14,15,709.0,90.5,3.5,8.0,369.5,249.86,182.74
2016,11,26,14,30,685.0,87.0,3.4,8.0,337.0,211.11,147.6
2016,11,26,14,45,639.5,85.0,3.35,8.0,298.0,171.26,113.59
2016,11,26,15,0,594.0,83.0,3.3,8.0,259.0,134.49,84.56
2016,11,26,15,15,542.0,76.0,3.1,7.5,218.5,96.12,58.32
2016,11,26,15,30,490.0,69.0,2.9,7.0,178.0,62.14,41.39
2016,11,26,15,45,398.5,61.0,2.7,7.0,136.5,45.64,35.86
2016,11,26,16,0,307.0,53.0,2.5,7.0,95.0,40.75,30.86
2016,11,26,16,15,153.5,40.0,2.45,7.0,61.0,32.7,22.2
2016,11,26,16,30,0.0,27.0,2.4,7.0,27.0,24.2,0.0
2016,11,26,16,45,0.0,13.5,2.4,7.0,13.5,13.27,0.0
2016,11,26,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,18.5,3.85,7.0,26.5,52.61,0.0
2016,11,27,7,30,185.0,37.0,3.9,7.0,53.0,114.84,79.94
2016,11,27,7,45,306.0,47.5,4.0,7.5,92.5,171.55,133.08
2016,11,27,8,0,427.0,58.0,4.1,8.0,132.0,236.58,189.92
2016,11,27,8,15,495.0,65.5,4.2,8.0,173.5,284.99,233.55
2016,11,27,8,30,563.0,73.0,4.3,8.0,215.0,335.72,278.43
2016,11,27,8,45,630.5,74.0,4.4,8.5,258.0,381.1,317.61
2016,11,27,9,0,698.0,75.0,4.5,9.0,301.0,427.58,356.84
2016,11,27,9,15,727.5,78.0,4.5,9.0,337.5,458.0,382.67
2016,11,27,9,30,757.0,81.0,4.5,9.0,374.0,487.2,406.97
2016,11,27,9,45,802.0,77.0,4.55,9.5,409.0,514.34,428.67
2016,11,27,10,0,847.0,73.0,4.6,10.0,444.0,541.34,449.78
2016,11,27,10,15,709.5,107.5,4.5,10.0,430.0,508.93,422.18
2016,11,27,10,30,572.0,142.0,4.4,10.0,416.0,468.07,387.79
2016,11,27,10,45,732.5,109.0,4.35,10.5,473.0,523.08,431.83
2016,11,27,11,0,893.0,76.0,4.3,11.0,530.0,571.31,469.21
2016,11,27,11,15,652.5,140.5,4.2,11.0,475.5,502.22,411.38
2016,11,27,11,30,412.0,205.0,4.1,11.0,421.0,428.84,350.34
2016,11,27,11,45,658.0,141.5,4.0,11.5,488.5,488.16,397.87
2016,11,27,12,0,904.0,78.0,3.9,12.0,556.0,536.99,434.94
2016,11,27,12,15,902.0,77.5,3.8,12.0,550.0,517.87,417.75
2016,11,27,12,30,900.0,77.0,3.7,12.0,544.0,496.15,398.48
2016,11,27,12,45,890.5,77.5,3.65,12.0,530.5,469.6,375.11
2016,11,27,13,0,881.0,78.0,3.6,12.0,517.0,439.78,348.69
2016,11,27,13,15,681.0,118.5,3.5,12.0,449.5,372.96,294.27
2016,11,27,13,30,481.0,159.0,3.4,12.0,382.0,316.02,248.71
2016,11,27,13,45,421.5,159.5,3.35,12.0,346.5,278.76,217.59
2016,11,27,14,0,362.0,160.0,3.3,12.0,311.0,246.22,190.53
2016,11,27,14,15,380.0,143.0,3.15,11.5,291.0,217.4,164.66
2016,11,27,14,30,398.0,126.0,3.0,11.0,271.0,188.11,138.11
2016,11,27,14,45,372.0,117.0,2.85,11.0,240.5,156.98,111.94
2016,11,27,15,0,346.0,108.0,2.7,11.0,210.0,127.57,88.53
2016,11,27,15,15,480.5,80.5,2.3,10.5,199.5,95.07,59.05
2016,11,27,15,30,615.0,53.0,1.9,10.0,189.0,49.44,28.49
2016,11,27,15,45,538.0,46.5,1.55,9.5,146.5,33.54,24.64
2016,11,27,16,0,461.0,40.0,1.2,9.0,104.0,30.22,21.29
2016,11,27,16,15,332.5,30.0,1.15,8.0,67.0,23.4,14.2
2016,11,27,16,30,204.0,20.0,1.1,7.0,30.0,16.2,0.0
2016,11,27,16,45,102.0,10.0,1.05,6.5,15.0,9.83,0.0
2016,11,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,130.5,16.0,1.4,8.0,27.0,50.38,0.0
2016,11,28,7,30,261.0,32.0,1.6,8.0,54.0,128.6,86.79
2016,11,28,7,45,351.0,43.0,1.8,8.5,92.0,180.24,137.97
2016,11,28,8,0,441.0,54.0,2.0,9.0,130.0,236.51,187.66
2016,11,28,8,15,508.0,61.5,2.2,9.0,171.5,284.56,230.55
2016,11,28,8,30,575.0,69.0,2.4,9.0,213.0,334.95,274.64
2016,11,28,8,45,414.5,100.5,2.6,9.0,213.5,308.59,255.5
2016,11,28,9,0,254.0,132.0,2.8,9.0,214.0,269.59,224.24
2016,11,28,9,15,278.5,141.5,2.9,9.0,241.0,295.04,245.91
2016,11,28,9,30,303.0,151.0,3.0,9.0,268.0,320.57,267.13
2016,11,28,9,45,180.5,167.0,3.2,9.5,238.5,270.75,224.71
2016,11,28,10,0,58.0,183.0,3.4,10.0,209.0,217.81,179.18
2016,11,28,10,15,56.0,192.0,3.5,10.0,218.0,225.08,185.04
2016,11,28,10,30,54.0,201.0,3.6,10.0,227.0,232.14,190.57
2016,11,28,10,45,34.5,193.0,3.75,10.0,209.5,211.85,173.37
2016,11,28,11,0,15.0,185.0,3.9,10.0,192.0,189.11,154.18
2016,11,28,11,15,7.5,164.5,4.0,10.0,168.0,164.19,133.34
2016,11,28,11,30,0.0,144.0,4.1,10.0,144.0,139.73,112.83
2016,11,28,11,45,191.0,178.0,4.2,10.5,279.0,277.13,228.01
2016,11,28,12,0,382.0,212.0,4.3,11.0,414.0,401.69,328.2
2016,11,28,12,15,194.5,193.5,4.35,11.0,296.5,282.84,230.81
2016,11,28,12,30,7.0,175.0,4.4,11.0,179.0,171.79,138.98
2016,11,28,12,45,3.5,150.5,4.45,11.0,152.5,146.38,118.11
2016,11,28,13,0,0.0,126.0,4.5,11.0,126.0,121.33,97.31
2016,11,28,13,15,0.0,79.5,4.55,11.0,79.5,76.88,59.97
2016,11,28,13,30,0.0,33.0,4.6,11.0,33.0,31.87,21.71
2016,11,28,13,45,0.0,60.0,4.65,11.0,60.0,57.99,44.12
2016,11,28,14,0,0.0,87.0,4.7,11.0,87.0,83.87,66.27
2016,11,28,14,15,0.0,80.5,4.65,10.5,80.5,77.62,61.18
2016,11,28,14,30,0.0,74.0,4.6,10.0,74.0,71.39,56.06
2016,11,28,14,45,0.0,66.0,4.6,10.0,66.0,63.77,49.6
2016,11,28,15,0,0.0,58.0,4.6,10.0,58.0,56.05,42.98
2016,11,28,15,15,259.0,62.5,4.3,9.5,119.0,65.62,42.03
2016,11,28,15,30,518.0,67.0,4.0,9.0,180.0,60.1,39.41
2016,11,28,15,45,455.0,56.5,3.7,9.0,140.0,42.96,33.13
2016,11,28,16,0,392.0,46.0,3.4,9.0,100.0,36.17,26.5
2016,11,28,16,15,196.0,37.0,3.05,8.0,64.0,28.96,18.8
2016,11,28,16,30,0.0,28.0,2.7,7.0,28.0,24.82,0.0
2016,11,28,16,45,0.0,14.0,2.35,6.5,14.0,13.76,0.0
2016,11,28,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
