Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,15,230.0,12.0,0.9,2.5,30.5,72.26,0.0
2016,11,29,7,30,460.0,24.0,1.0,3.0,61.0,175.52,116.9
2016,11,29,7,45,559.0,30.0,1.1,4.0,103.5,232.12,177.8
2016,11,29,8,0,658.0,36.0,1.2,5.0,146.0,292.85,232.31
2016,11,29,8,15,713.0,40.0,1.4,5.5,190.0,338.54,274.22
2016,11,29,8,30,768.0,44.0,1.6,6.0,234.0,385.56,315.99
2016,11,29,8,45,804.5,46.0,1.8,6.5,275.5,420.35,346.82
2016,11,29,9,0,841.0,48.0,2.0,7.0,317.0,456.99,378.13
2016,11,29,9,15,864.0,50.0,2.1,7.5,353.5,486.15,402.27
2016,11,29,9,30,887.0,52.0,2.2,8.0,390.0,513.59,424.34
2016,11,29,9,45,903.0,53.5,2.3,8.5,421.5,534.78,440.92
2016,11,29,10,0,919.0,55.0,2.4,9.0,453.0,553.54,455.17
2016,11,29,10,15,929.0,56.0,2.4,9.5,477.5,565.85,463.69
2016,11,29,10,30,939.0,57.0,2.4,10.0,502.0,575.29,469.72
2016,11,29,10,45,945.0,57.5,2.45,10.5,519.5,579.02,471.34
2016,11,29,11,0,951.0,58.0,2.5,11.0,537.0,579.69,470.43
2016,11,29,11,15,954.0,58.5,2.5,11.0,546.5,575.62,466.38
2016,11,29,11,30,957.0,59.0,2.5,11.0,556.0,568.45,459.76
2016,11,29,11,45,956.5,59.5,2.5,11.5,558.0,556.37,448.34
2016,11,29,12,0,956.0,60.0,2.5,12.0,560.0,541.31,434.41
2016,11,29,12,15,953.5,59.5,2.45,12.0,554.5,521.37,417.09
2016,11,29,12,30,951.0,59.0,2.4,12.0,549.0,498.7,397.28
2016,11,29,12,45,939.0,61.5,2.4,12.0,535.0,472.21,374.2
2016,11,29,13,0,927.0,64.0,2.4,12.0,521.0,443.66,348.98
2016,11,29,13,15,917.5,63.0,2.35,12.0,500.5,410.8,319.73
2016,11,29,13,30,908.0,62.0,2.3,12.0,480.0,376.19,288.46
2016,11,29,13,45,892.5,61.0,2.25,12.0,452.0,338.14,253.94
2016,11,29,14,0,877.0,60.0,2.2,12.0,424.0,299.14,218.19
2016,11,29,14,15,857.5,58.5,2.15,11.5,390.5,258.02,180.98
2016,11,29,14,30,838.0,57.0,2.1,11.0,357.0,216.74,143.84
2016,11,29,14,45,807.5,54.5,2.1,11.0,318.5,170.17,103.75
2016,11,29,15,0,777.0,52.0,2.1,11.0,280.0,127.69,69.93
2016,11,29,15,15,734.5,48.5,1.8,10.0,238.0,85.23,41.96
2016,11,29,15,30,692.0,45.0,1.5,9.0,196.0,45.87,25.07
2016,11,29,15,45,622.5,39.5,1.25,8.5,152.5,30.11,21.65
2016,11,29,16,0,553.0,34.0,1.0,8.0,109.0,27.09,18.58
2016,11,29,16,15,427.0,26.0,1.05,7.5,70.5,21.46,12.5
2016,11,29,16,30,301.0,18.0,1.1,7.0,32.0,15.58,0.0
2016,11,29,16,45,150.5,9.0,1.15,6.5,16.0,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,7,15,181.5,12.5,0.5,4.5,26.5,59.5,0.0
2016,11,30,7,30,363.0,25.0,0.5,5.0,53.0,149.34,96.05
2016,11,30,7,45,464.5,32.5,0.55,5.5,93.0,204.9,155.45
2016,11,30,8,0,566.0,40.0,0.6,6.0,133.0,261.69,205.97
2016,11,30,8,15,625.5,45.0,0.6,6.5,175.5,307.57,246.68
2016,11,30,8,30,685.0,50.0,0.6,7.0,218.0,355.14,287.43
2016,11,30,8,45,723.0,53.5,0.6,7.5,258.0,392.64,318.96
2016,11,30,9,0,761.0,57.0,0.6,8.0,298.0,429.85,349.15
2016,11,30,9,15,432.5,109.0,0.7,8.5,249.5,338.85,277.54
2016,11,30,9,30,104.0,161.0,0.8,9.0,201.0,224.4,183.9
2016,11,30,9,45,97.5,174.0,0.95,9.5,213.5,229.83,188.6
2016,11,30,10,0,91.0,187.0,1.1,10.0,226.0,239.58,196.03
2016,11,30,10,15,206.5,190.5,1.2,10.5,286.0,308.67,252.37
2016,11,30,10,30,322.0,194.0,1.3,11.0,346.0,378.23,307.43
2016,11,30,10,45,608.5,132.0,1.45,11.5,432.0,474.52,384.03
2016,11,30,11,0,895.0,70.0,1.6,12.0,518.0,560.19,450.18
2016,11,30,11,15,900.0,70.5,1.65,12.0,528.5,557.45,446.77
2016,11,30,11,30,905.0,71.0,1.7,12.0,539.0,551.75,441.67
2016,11,30,11,45,906.0,71.0,1.8,12.0,541.5,540.51,432.39
2016,11,30,12,0,907.0,71.0,1.9,12.0,544.0,526.43,420.64
2016,11,30,12,15,905.0,71.0,1.95,12.0,539.0,508.1,405.08
2016,11,30,12,30,903.0,71.0,2.0,12.0,534.0,487.15,387.1
2016,11,30,12,45,892.5,72.0,2.05,12.0,520.0,460.96,364.61
2016,11,30,13,0,882.0,73.0,2.1,12.0,506.0,432.77,340.04
2016,11,30,13,15,872.0,72.0,2.15,12.0,486.0,401.06,312.11
2016,11,30,13,30,862.0,71.0,2.2,12.0,466.0,365.89,280.81
2016,11,30,13,45,840.0,71.0,2.25,12.0,437.5,328.1,246.99
2016,11,30,14,0,818.0,71.0,2.3,12.0,409.0,289.97,212.46
2016,11,30,14,15,796.0,69.0,2.25,11.5,376.0,249.92,176.47
2016,11,30,14,30,774.0,67.0,2.2,11.0,343.0,210.11,140.91
2016,11,30,14,45,736.5,65.0,2.15,11.0,304.5,168.43,105.4
2016,11,30,15,0,699.0,63.0,2.1,11.0,266.0,128.91,74.38
2016,11,30,15,15,651.5,58.0,1.85,10.5,225.5,85.38,45.03
2016,11,30,15,30,604.0,53.0,1.6,10.0,185.0,48.27,28.38
2016,11,30,15,45,511.5,48.0,1.4,9.5,142.0,35.07,26.0
2016,11,30,16,0,419.0,43.0,1.2,9.0,99.0,33.3,23.98
2016,11,30,16,15,209.5,35.5,1.2,8.5,63.5,27.74,17.66
2016,11,30,16,30,0.0,28.0,1.2,8.0,28.0,24.74,0.0
2016,11,30,16,45,0.0,14.0,1.25,7.5,14.0,13.76,0.0
2016,11,30,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,15,184.5,12.0,1.85,3.5,26.0,59.31,0.0
2016,12,1,7,30,369.0,24.0,2.0,4.0,52.0,148.35,92.77
2016,12,1,7,45,481.0,31.5,2.2,5.0,93.0,204.71,155.84
2016,12,1,8,0,593.0,39.0,2.4,6.0,134.0,268.8,213.2
2016,12,1,8,15,653.5,43.5,2.45,6.5,177.5,315.19,255.61
2016,12,1,8,30,714.0,48.0,2.5,7.0,221.0,363.25,298.19
2016,12,1,8,45,757.0,51.0,2.55,7.5,262.5,403.06,332.91
2016,12,1,9,0,800.0,54.0,2.6,8.0,304.0,442.74,366.4
2016,12,1,9,15,826.0,56.0,2.7,8.5,341.0,472.45,391.1
2016,12,1,9,30,852.0,58.0,2.8,9.0,378.0,498.36,412.13
2016,12,1,9,45,870.0,60.0,2.95,9.5,410.0,520.62,429.79
2016,12,1,10,0,888.0,62.0,3.1,10.0,442.0,540.6,445.2
2016,12,1,10,15,900.0,63.0,3.15,10.0,467.0,553.76,455.48
2016,12,1,10,30,912.0,64.0,3.2,10.0,492.0,564.17,463.39
2016,12,1,10,45,920.0,65.0,3.25,10.5,510.0,569.55,466.28
2016,12,1,11,0,928.0,66.0,3.3,11.0,528.0,571.93,466.67
2016,12,1,11,15,932.5,66.5,3.35,11.0,538.5,568.85,463.5
2016,12,1,11,30,937.0,67.0,3.4,11.0,549.0,562.73,457.76
2016,12,1,11,45,937.5,67.5,3.5,11.5,552.0,551.49,447.13
2016,12,1,12,0,938.0,68.0,3.6,12.0,555.0,537.31,433.95
2016,12,1,12,15,936.5,67.5,3.6,12.0,550.0,518.28,417.28
2016,12,1,12,30,935.0,67.0,3.6,12.0,545.0,496.52,398.1
2016,12,1,12,45,929.5,66.5,3.6,12.0,532.0,470.41,375.03
2016,12,1,13,0,924.0,66.0,3.6,12.0,519.0,441.98,349.61
2016,12,1,13,15,915.5,65.0,3.55,11.5,498.5,409.77,321.14
2016,12,1,13,30,907.0,64.0,3.5,11.0,478.0,375.75,290.5
2016,12,1,13,45,894.0,62.5,3.45,11.0,451.0,338.22,255.93
2016,12,1,14,0,881.0,61.0,3.4,11.0,424.0,299.57,219.97
2016,12,1,14,15,861.5,59.0,3.3,11.0,390.5,258.01,181.66
2016,12,1,14,30,842.0,57.0,3.2,11.0,357.0,216.29,143.62
2016,12,1,14,45,812.5,54.5,3.15,11.0,318.5,169.92,103.5
2016,12,1,15,0,783.0,52.0,3.1,11.0,280.0,127.51,69.67
2016,12,1,15,15,740.0,48.5,2.65,10.0,237.5,84.91,41.73
2016,12,1,15,30,697.0,45.0,2.2,9.0,195.0,45.44,25.05
2016,12,1,15,45,627.5,39.5,1.8,8.5,152.0,30.2,21.7
2016,12,1,16,0,558.0,34.0,1.4,8.0,109.0,27.18,18.62
2016,12,1,16,15,431.0,25.5,1.4,7.0,70.0,21.01,12.07
2016,12,1,16,30,304.0,17.0,1.4,6.0,31.0,14.54,0.0
2016,12,1,16,45,152.0,8.5,1.4,5.5,15.5,8.36,0.0
2016,12,1,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,2,7,15,222.0,11.0,1.7,0.5,27.0,67.42,0.0
2016,12,2,7,30,444.0,22.0,1.9,1.0,54.0,163.32,98.76
2016,12,2,7,45,546.5,28.0,2.15,2.0,96.0,221.26,169.07
2016,12,2,8,0,649.0,34.0,2.4,3.0,138.0,281.98,225.04
2016,12,2,8,15,705.5,38.5,2.4,3.5,181.5,328.12,268.01
2016,12,2,8,30,762.0,43.0,2.4,4.0,225.0,375.76,310.83
2016,12,2,8,45,798.0,45.5,2.45,5.0,266.0,410.62,341.44
2016,12,2,9,0,834.0,48.0,2.5,6.0,307.0,447.29,372.26
2016,12,2,9,15,857.5,50.5,2.7,6.5,344.0,477.08,397.53
2016,12,2,9,30,881.0,53.0,2.9,7.0,381.0,505.2,420.73
2016,12,2,9,45,894.0,55.5,3.1,8.0,412.0,525.93,436.65
2016,12,2,10,0,907.0,58.0,3.3,9.0,443.0,544.17,450.11
2016,12,2,10,15,917.5,59.0,3.3,9.0,468.0,556.76,459.88
2016,12,2,10,30,928.0,60.0,3.3,9.0,493.0,566.54,467.2
2016,12,2,10,45,934.0,61.5,3.35,9.5,511.0,571.5,469.78
2016,12,2,11,0,940.0,63.0,3.4,10.0,529.0,573.41,469.78
2016,12,2,11,15,944.0,63.5,3.4,10.0,539.0,570.12,466.28
2016,12,2,11,30,948.0,64.0,3.4,10.0,549.0,563.74,460.2
2016,12,2,11,45,948.5,64.0,3.45,10.5,552.0,551.98,448.99
2016,12,2,12,0,949.0,64.0,3.5,11.0,555.0,537.26,435.25
2016,12,2,12,15,946.5,64.0,3.5,11.0,549.5,518.19,418.47
2016,12,2,12,30,944.0,64.0,3.5,11.0,544.0,496.4,399.17
2016,12,2,12,45,938.5,63.5,3.55,11.0,531.0,470.21,376.04
2016,12,2,13,0,933.0,63.0,3.6,11.0,518.0,441.67,350.48
2016,12,2,13,15,923.5,62.0,3.6,11.0,497.5,408.96,320.96
2016,12,2,13,30,914.0,61.0,3.6,11.0,477.0,374.47,289.36
2016,12,2,13,45,899.0,60.0,3.65,11.0,449.5,336.68,254.64
2016,12,2,14,0,884.0,59.0,3.7,11.0,422.0,297.88,218.62
2016,12,2,14,15,864.0,57.5,3.6,11.0,388.5,256.67,180.53
2016,12,2,14,30,844.0,56.0,3.5,11.0,355.0,215.31,142.77
2016,12,2,14,45,812.5,53.5,3.4,11.0,316.5,168.63,102.45
2016,12,2,15,0,781.0,51.0,3.3,11.0,278.0,126.09,68.6
2016,12,2,15,15,737.5,47.5,2.8,10.0,236.0,83.63,40.8
2016,12,2,15,30,694.0,44.0,2.3,9.0,194.0,44.32,24.25
2016,12,2,15,45,620.5,39.0,1.85,8.5,150.5,29.75,21.29
2016,12,2,16,0,547.0,34.0,1.4,8.0,107.0,27.21,18.64
2016,12,2,16,15,418.0,25.5,1.35,7.0,68.5,21.03,12.06
2016,12,2,16,30,289.0,17.0,1.3,6.0,30.0,14.56,0.0
2016,12,2,16,45,144.5,8.5,1.3,5.5,15.0,8.36,0.0
2016,12,2,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,7,15,191.5,11.0,0.85,4.5,24.5,59.15,0.0
2016,12,3,7,30,383.0,22.0,0.9,5.0,49.0,143.87,81.01
2016,12,3,7,45,488.5,29.0,1.0,5.5,89.0,202.04,151.22
2016,12,3,8,0,594.0,36.0,1.1,6.0,129.0,262.84,206.04
2016,12,3,8,15,654.0,40.5,1.2,6.5,171.0,308.66,247.67
2016,12,3,8,30,714.0,45.0,1.3,7.0,213.0,356.22,289.54
2016,12,3,8,45,752.5,48.0,1.4,8.0,254.0,393.87,321.77
2016,12,3,9,0,791.0,51.0,1.5,9.0,295.0,431.23,352.6
2016,12,3,9,15,816.0,53.5,1.65,9.5,331.0,458.52,375.4
2016,12,3,9,30,841.0,56.0,1.8,10.0,367.0,486.64,398.16
2016,12,3,9,45,855.5,58.5,1.95,11.0,398.0,507.57,413.96
2016,12,3,10,0,870.0,61.0,2.1,12.0,429.0,526.18,427.48
2016,12,3,10,15,882.0,62.5,2.2,12.0,453.5,539.86,438.23
2016,12,3,10,30,894.0,64.0,2.3,12.0,478.0,550.84,446.68
2016,12,3,10,45,903.5,64.5,2.45,12.5,496.5,556.59,450.27
2016,12,3,11,0,913.0,65.0,2.6,13.0,515.0,559.42,451.42
2016,12,3,11,15,917.0,65.5,2.7,13.5,525.5,556.32,447.66
2016,12,3,11,30,921.0,66.0,2.8,14.0,536.0,550.24,441.43
2016,12,3,11,45,922.5,65.5,2.95,14.5,538.5,538.86,431.07
2016,12,3,12,0,924.0,65.0,3.1,15.0,541.0,524.58,418.22
2016,12,3,12,15,922.0,65.0,3.2,15.0,536.0,506.29,402.58
2016,12,3,12,30,920.0,65.0,3.3,15.0,531.0,485.33,384.46
2016,12,3,12,45,914.0,65.0,3.4,15.0,518.5,460.07,362.52
2016,12,3,13,0,908.0,65.0,3.5,15.0,506.0,432.55,338.26
2016,12,3,13,15,899.5,64.0,3.45,15.0,486.5,401.02,310.08
2016,12,3,13,30,891.0,63.0,3.4,15.0,467.0,367.71,279.91
2016,12,3,13,45,879.0,61.0,3.4,15.0,440.5,330.77,246.38
2016,12,3,14,0,867.0,59.0,3.4,15.0,414.0,292.68,211.47
2016,12,3,14,15,848.0,57.5,3.2,14.5,381.5,252.45,175.1
2016,12,3,14,30,829.0,56.0,3.0,14.0,349.0,212.01,138.89
2016,12,3,14,45,803.0,53.0,2.85,13.5,311.5,166.45,99.99
2016,12,3,15,0,777.0,50.0,2.7,13.0,274.0,124.54,66.92
2016,12,3,15,15,735.0,46.5,2.3,12.0,233.0,82.42,39.57
2016,12,3,15,30,693.0,43.0,1.9,11.0,192.0,43.31,23.26
2016,12,3,15,45,624.5,38.0,1.55,10.5,149.5,28.83,20.28
2016,12,3,16,0,556.0,33.0,1.2,10.0,107.0,26.23,17.6
2016,12,3,16,15,430.0,25.0,1.15,9.5,68.5,20.53,11.47
2016,12,3,16,30,304.0,17.0,1.1,9.0,30.0,14.58,0.0
2016,12,3,16,45,152.0,8.5,1.1,8.5,15.0,8.36,0.0
2016,12,3,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.2,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.05,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.05,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,162.5,11.5,0.35,5.5,22.0,51.93,0.0
2016,12,4,7,30,325.0,23.0,0.4,6.0,44.0,129.84,68.25
2016,12,4,7,45,435.0,31.0,0.5,6.5,83.0,188.96,140.15
2016,12,4,8,0,545.0,39.0,0.6,7.0,122.0,247.0,191.98
2016,12,4,8,15,609.0,44.0,0.6,7.5,164.0,293.52,233.26
2016,12,4,8,30,673.0,49.0,0.6,8.0,206.0,342.0,274.86
2016,12,4,8,45,715.5,52.5,0.6,8.5,246.5,380.95,307.69
2016,12,4,9,0,758.0,56.0,0.6,9.0,287.0,419.85,339.35
2016,12,4,9,15,785.0,59.0,0.7,9.5,323.5,450.3,364.12
2016,12,4,9,30,812.0,62.0,0.8,10.0,360.0,479.35,387.17
2016,12,4,9,45,798.0,72.0,0.95,11.0,386.0,493.39,397.62
2016,12,4,10,0,784.0,82.0,1.1,12.0,412.0,504.32,405.33
2016,12,4,10,15,798.5,84.0,1.25,12.5,436.5,518.94,416.42
2016,12,4,10,30,813.0,86.0,1.4,13.0,461.0,531.1,425.31
2016,12,4,10,45,823.0,87.0,1.6,13.5,479.0,537.21,429.65
2016,12,4,11,0,833.0,88.0,1.8,14.0,497.0,540.61,431.71
2016,12,4,11,15,639.5,138.5,1.85,14.0,456.5,484.69,387.21
2016,12,4,11,30,446.0,189.0,1.9,14.0,416.0,425.6,340.18
2016,12,4,11,45,646.0,139.0,2.0,14.0,469.5,471.78,376.85
2016,12,4,12,0,846.0,89.0,2.1,14.0,523.0,509.29,405.14
2016,12,4,12,15,702.0,123.0,2.1,14.0,481.0,457.63,363.42
2016,12,4,12,30,558.0,157.0,2.1,14.0,439.0,407.57,323.39
2016,12,4,12,45,527.5,161.0,2.15,14.0,422.5,383.0,303.15
2016,12,4,13,0,497.0,165.0,2.2,14.0,406.0,358.38,282.52
2016,12,4,13,15,539.0,147.0,2.2,14.0,399.0,340.65,266.34
2016,12,4,13,30,581.0,129.0,2.2,14.0,392.0,320.04,247.05
2016,12,4,13,45,489.0,139.0,2.25,14.0,351.5,278.31,213.04
2016,12,4,14,0,397.0,149.0,2.3,14.0,311.0,242.42,184.29
2016,12,4,14,15,371.5,139.5,2.1,13.5,281.5,210.45,157.41
2016,12,4,14,30,346.0,130.0,1.9,13.0,252.0,182.05,133.66
2016,12,4,14,45,304.5,124.0,1.75,12.5,223.0,153.75,111.3
2016,12,4,15,0,263.0,118.0,1.6,12.0,194.0,128.29,92.33
2016,12,4,15,15,234.0,103.0,1.45,11.5,163.0,99.56,71.49
2016,12,4,15,30,205.0,88.0,1.3,11.0,132.0,73.25,54.71
2016,12,4,15,45,165.5,70.5,1.15,10.5,101.0,55.92,44.44
2016,12,4,16,0,126.0,53.0,1.0,10.0,70.0,42.78,32.17
2016,12,4,16,15,63.0,35.0,1.0,9.5,43.5,30.21,19.49
2016,12,4,16,30,0.0,17.0,1.0,9.0,17.0,16.19,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.5,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,10.5,1.2,6.0,10.5,10.32,0.0
2016,12,5,7,30,0.0,21.0,1.4,6.0,21.0,21.02,6.58
2016,12,5,7,45,19.5,38.0,1.65,6.5,41.0,48.56,34.43
2016,12,5,8,0,39.0,55.0,1.9,7.0,61.0,74.08,57.23
2016,12,5,8,15,49.5,73.0,1.9,7.0,82.5,98.13,78.73
2016,12,5,8,30,60.0,91.0,1.9,7.0,104.0,122.34,100.15
2016,12,5,8,45,68.0,107.5,1.9,7.5,125.5,143.85,118.75
2016,12,5,9,0,76.0,124.0,1.9,8.0,147.0,165.46,137.08
2016,12,5,9,15,81.5,138.5,1.85,8.5,166.0,183.63,152.13
2016,12,5,9,30,87.0,153.0,1.8,9.0,185.0,201.73,166.84
2016,12,5,9,45,45.0,148.0,1.75,9.5,164.5,174.16,143.02
2016,12,5,10,0,3.0,143.0,1.7,10.0,144.0,142.71,115.91
2016,12,5,10,15,39.5,171.0,1.7,10.0,189.5,193.84,158.7
2016,12,5,10,30,76.0,199.0,1.7,10.0,235.0,241.53,197.77
2016,12,5,10,45,205.0,200.5,1.7,10.5,300.5,314.19,256.97
2016,12,5,11,0,334.0,202.0,1.7,11.0,366.0,385.69,313.48
2016,12,5,11,15,388.5,195.5,1.7,11.0,389.5,404.03,327.39
2016,12,5,11,30,443.0,189.0,1.7,11.0,413.0,423.46,342.18
2016,12,5,11,45,672.0,132.0,1.75,11.5,474.5,477.16,383.78
2016,12,5,12,0,901.0,75.0,1.8,12.0,536.0,521.13,416.14
2016,12,5,12,15,591.5,147.0,1.85,12.0,448.5,428.12,342.2
2016,12,5,12,30,282.0,219.0,1.9,12.0,361.0,340.37,272.71
2016,12,5,12,45,575.0,149.0,2.0,12.0,429.5,391.51,311.95
2016,12,5,13,0,868.0,79.0,2.1,12.0,498.0,427.29,335.78
2016,12,5,13,15,858.5,77.5,2.05,12.0,478.5,395.82,307.51
2016,12,5,13,30,849.0,76.0,2.0,12.0,459.0,362.77,277.77
2016,12,5,13,45,601.5,116.0,1.95,12.0,379.5,292.19,222.79
2016,12,5,14,0,354.0,156.0,1.9,12.0,300.0,238.29,183.18
2016,12,5,14,15,292.0,149.5,1.75,11.5,262.0,202.34,154.49
2016,12,5,14,30,230.0,143.0,1.6,11.0,224.0,170.62,129.74
2016,12,5,14,45,214.0,130.0,1.5,11.0,199.0,145.01,108.54
2016,12,5,15,0,198.0,117.0,1.4,11.0,174.0,120.49,88.89
2016,12,5,15,15,183.5,100.5,1.2,10.5,147.0,94.49,69.19
2016,12,5,15,30,169.0,84.0,1.0,10.0,120.0,69.74,52.36
2016,12,5,15,45,145.0,66.5,0.85,9.5,92.5,52.98,42.0
2016,12,5,16,0,121.0,49.0,0.7,9.0,65.0,39.78,29.67
2016,12,5,16,15,60.5,33.5,0.7,8.5,41.5,29.09,18.66
2016,12,5,16,30,0.0,18.0,0.7,8.0,18.0,17.03,0.0
2016,12,5,16,45,0.0,9.0,0.7,8.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,166.5,10.5,1.35,2.5,21.0,51.19,0.0
2016,12,6,7,30,333.0,21.0,1.6,3.0,42.0,127.34,56.22
2016,12,6,7,45,449.5,29.0,1.9,4.0,81.5,185.85,138.05
2016,12,6,8,0,566.0,37.0,2.2,5.0,121.0,249.59,196.12
2016,12,6,8,15,631.0,42.0,2.3,5.5,163.5,296.8,239.54
2016,12,6,8,30,696.0,47.0,2.4,6.0,206.0,346.05,283.53
2016,12,6,8,45,656.5,58.5,2.5,6.5,230.5,360.63,298.46
2016,12,6,9,0,617.0,70.0,2.6,7.0,255.0,369.44,307.48
2016,12,6,9,15,644.0,74.0,2.65,7.5,288.0,397.91,331.56
2016,12,6,9,30,671.0,78.0,2.7,8.0,321.0,425.38,354.05
2016,12,6,9,45,665.0,87.0,2.8,8.5,345.5,440.31,365.86
2016,12,6,10,0,659.0,96.0,2.9,9.0,370.0,452.8,375.36
2016,12,6,10,15,782.0,80.0,2.95,9.0,424.0,503.14,416.07
2016,12,6,10,30,905.0,64.0,3.0,9.0,478.0,551.94,454.71
2016,12,6,10,45,914.0,64.5,3.05,9.5,496.5,557.63,457.72
2016,12,6,11,0,923.0,65.0,3.1,10.0,515.0,560.37,458.47
2016,12,6,11,15,927.5,65.5,3.1,10.0,525.5,557.73,455.51
2016,12,6,11,30,932.0,66.0,3.1,10.0,536.0,552.08,450.01
2016,12,6,11,45,933.0,66.5,3.15,10.0,539.5,541.62,440.67
2016,12,6,12,0,934.0,67.0,3.2,10.0,543.0,528.22,428.76
2016,12,6,12,15,932.0,66.5,3.2,10.0,538.0,509.51,412.26
2016,12,6,12,30,930.0,66.0,3.2,10.0,533.0,488.11,393.26
2016,12,6,12,45,919.5,67.5,3.25,10.0,520.0,462.45,370.55
2016,12,6,13,0,909.0,69.0,3.3,10.0,507.0,434.7,345.65
2016,12,6,13,15,899.5,68.0,3.3,10.0,487.0,403.0,316.98
2016,12,6,13,30,890.0,67.0,3.3,10.0,467.0,369.58,286.3
2016,12,6,13,45,877.0,65.0,3.35,10.0,440.5,332.59,252.27
2016,12,6,14,0,864.0,63.0,3.4,10.0,414.0,294.51,216.85
2016,12,6,14,15,844.0,61.0,3.35,9.5,381.0,251.44,177.65
2016,12,6,14,30,824.0,59.0,3.3,9.0,348.0,210.6,140.56
2016,12,6,14,45,794.5,56.0,3.3,9.0,310.0,167.6,103.12
2016,12,6,15,0,765.0,53.0,3.3,9.0,272.0,125.87,69.68
2016,12,6,15,15,720.5,49.5,2.85,8.5,231.0,84.32,42.29
2016,12,6,15,30,676.0,46.0,2.4,8.0,190.0,46.03,26.01
2016,12,6,15,45,602.5,40.5,2.0,7.5,147.5,31.26,22.74
2016,12,6,16,0,529.0,35.0,1.6,7.0,105.0,28.29,19.67
2016,12,6,16,15,400.0,26.5,1.5,6.5,67.5,20.27,11.41
2016,12,6,16,30,271.0,18.0,1.4,6.0,30.0,14.37,0.0
2016,12,6,16,45,135.5,9.0,1.3,5.5,15.0,8.85,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,0.2,2.0,5.0,4.91,0.0
2016,12,7,7,30,0.0,10.0,0.2,2.0,10.0,9.64,0.0
2016,12,7,7,45,0.0,19.5,0.25,2.5,19.5,18.82,10.24
2016,12,7,8,0,0.0,29.0,0.3,3.0,29.0,28.0,18.85
2016,12,7,8,15,0.0,39.5,0.35,3.0,39.5,38.15,28.12
2016,12,7,8,30,0.0,50.0,0.4,3.0,50.0,48.41,37.4
2016,12,7,8,45,0.0,60.5,0.45,3.5,60.5,58.84,46.61
2016,12,7,9,0,0.0,71.0,0.5,4.0,71.0,69.24,55.64
2016,12,7,9,15,0.0,80.0,0.6,4.0,80.0,78.06,63.28
2016,12,7,9,30,0.0,89.0,0.7,4.0,89.0,86.89,70.84
2016,12,7,9,45,53.5,134.0,0.85,4.5,156.0,163.3,136.55
2016,12,7,10,0,107.0,179.0,1.0,5.0,223.0,243.1,203.0
2016,12,7,10,15,68.0,179.0,1.1,5.0,207.5,217.29,180.7
2016,12,7,10,30,29.0,179.0,1.2,5.0,192.0,195.57,162.13
2016,12,7,10,45,287.5,165.5,1.35,5.5,304.5,324.95,271.14
2016,12,7,11,0,546.0,152.0,1.5,6.0,417.0,449.52,371.19
2016,12,7,11,15,304.0,184.5,1.55,6.0,332.5,347.71,287.09
2016,12,7,11,30,62.0,217.0,1.6,6.0,248.0,246.05,202.56
2016,12,7,11,45,99.0,225.0,1.65,6.5,275.0,270.61,222.88
2016,12,7,12,0,136.0,233.0,1.7,7.0,302.0,295.47,242.55
2016,12,7,12,15,194.5,227.0,1.65,7.0,325.0,313.01,256.42
2016,12,7,12,30,253.0,221.0,1.6,7.0,348.0,328.82,268.49
2016,12,7,12,45,138.0,203.0,1.6,7.0,272.5,254.01,207.62
2016,12,7,13,0,23.0,185.0,1.6,7.0,197.0,186.2,152.47
2016,12,7,13,15,139.5,188.5,1.75,7.0,252.0,230.16,187.94
2016,12,7,13,30,256.0,192.0,1.9,7.0,307.0,266.08,214.94
2016,12,7,13,45,154.0,179.5,2.1,7.0,247.5,213.71,172.88
2016,12,7,14,0,52.0,167.0,2.3,7.0,188.0,168.99,137.97
2016,12,7,14,15,103.0,157.5,2.3,7.0,195.0,167.01,134.51
2016,12,7,14,30,154.0,148.0,2.3,7.0,202.0,162.29,128.08
2016,12,7,14,45,150.0,132.0,2.3,7.0,180.0,139.45,108.49
2016,12,7,15,0,146.0,116.0,2.3,7.0,158.0,116.85,89.54
2016,12,7,15,15,138.0,99.0,2.05,6.5,134.0,93.51,71.08
2016,12,7,15,30,130.0,82.0,1.8,6.0,110.0,70.92,54.65
2016,12,7,15,45,114.5,65.0,1.6,6.0,85.5,54.65,44.09
2016,12,7,16,0,99.0,48.0,1.4,6.0,61.0,39.01,29.34
2016,12,7,16,15,49.5,32.5,1.45,5.5,39.0,28.34,18.27
2016,12,7,16,30,0.0,17.0,1.5,5.0,17.0,16.2,0.0
2016,12,7,16,45,0.0,8.5,1.55,5.0,8.5,8.36,0.0
2016,12,7,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,7,15,123.5,10.5,3.55,9.0,17.5,40.09,0.0
2016,12,8,7,30,247.0,21.0,3.6,9.0,35.0,100.94,30.37
2016,12,8,7,45,365.0,29.5,3.7,9.5,71.0,161.58,116.65
2016,12,8,8,0,483.0,38.0,3.8,10.0,107.0,222.54,171.84
2016,12,8,8,15,550.5,43.5,3.8,10.0,147.0,267.84,213.33
2016,12,8,8,30,618.0,49.0,3.8,10.0,187.0,313.76,254.58
2016,12,8,8,45,661.0,53.0,3.85,10.5,225.5,351.89,288.24
2016,12,8,9,0,704.0,57.0,3.9,11.0,264.0,390.17,321.01
2016,12,8,9,15,352.0,67.0,3.85,11.0,170.5,246.27,204.3
2016,12,8,9,30,0.0,77.0,3.8,11.0,77.0,74.73,58.58
2016,12,8,9,45,1.0,108.5,3.8,11.5,109.0,106.92,85.83
2016,12,8,10,0,2.0,140.0,3.8,12.0,141.0,139.22,112.61
2016,12,8,10,15,8.0,153.0,3.8,12.0,156.5,155.01,125.62
2016,12,8,10,30,14.0,166.0,3.8,12.0,172.0,170.78,138.57
2016,12,8,10,45,30.5,184.0,3.8,12.5,198.0,200.39,162.7
2016,12,8,11,0,47.0,202.0,3.8,13.0,224.0,226.32,183.52
2016,12,8,11,15,23.5,129.0,3.7,13.0,140.0,139.24,111.59
2016,12,8,11,30,0.0,56.0,3.6,13.0,56.0,54.12,40.23
2016,12,8,11,45,0.0,56.5,3.55,13.0,56.5,54.61,40.67
2016,12,8,12,0,0.0,57.0,3.5,13.0,57.0,55.09,41.07
2016,12,8,12,15,15.0,128.0,3.4,13.0,135.5,130.79,104.47
2016,12,8,12,30,30.0,199.0,3.3,13.0,214.0,205.47,165.74
2016,12,8,12,45,15.0,149.5,3.25,13.0,157.0,150.31,120.38
2016,12,8,13,0,0.0,100.0,3.2,13.0,100.0,96.55,75.93
2016,12,8,13,15,0.0,118.5,3.1,13.0,118.5,114.0,90.66
2016,12,8,13,30,0.0,137.0,3.0,13.0,137.0,131.07,104.97
2016,12,8,13,45,0.0,83.5,2.95,13.0,83.5,80.64,62.89
2016,12,8,14,0,0.0,30.0,2.9,13.0,30.0,28.96,19.16
2016,12,8,14,15,0.0,25.0,2.7,13.0,25.0,24.13,15.08
2016,12,8,14,30,0.0,20.0,2.5,13.0,20.0,19.3,10.96
2016,12,8,14,45,0.0,18.0,2.4,13.0,18.0,17.36,9.32
2016,12,8,15,0,0.0,16.0,2.3,13.0,16.0,15.43,7.66
2016,12,8,15,15,0.0,13.5,2.1,12.5,13.5,13.02,5.59
2016,12,8,15,30,0.0,11.0,1.9,12.0,11.0,10.6,3.49
2016,12,8,15,45,0.0,8.5,1.7,12.0,8.5,8.19,1.69
2016,12,8,16,0,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2016,12,8,16,15,0.0,3.5,1.45,11.5,3.5,3.37,0.0
2016,12,8,16,30,0.0,1.0,1.4,11.0,1.0,0.96,0.0
2016,12,8,16,45,0.0,0.5,1.35,11.0,0.5,0.49,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,0.85,10.0,4.5,4.42,0.0
2016,12,9,7,30,0.0,9.0,0.8,10.0,9.0,8.68,0.0
2016,12,9,7,45,0.0,19.0,0.8,10.5,19.0,18.33,9.2
2016,12,9,8,0,0.0,29.0,0.8,11.0,29.0,28.0,18.05
2016,12,9,8,15,0.0,40.0,1.0,11.5,40.0,38.64,27.44
2016,12,9,8,30,0.0,51.0,1.2,12.0,51.0,49.54,36.93
2016,12,9,8,45,0.0,62.0,1.45,12.5,62.0,60.48,46.31
2016,12,9,9,0,0.0,73.0,1.7,13.0,73.0,71.38,55.52
2016,12,9,9,15,0.0,82.5,1.75,13.0,82.5,80.7,63.37
2016,12,9,9,30,0.0,92.0,1.8,13.0,92.0,90.0,71.13
2016,12,9,9,45,270.5,107.0,1.9,13.5,217.5,251.98,206.96
2016,12,9,10,0,541.0,122.0,2.0,14.0,343.0,414.13,336.42
2016,12,9,10,15,404.0,157.0,2.0,14.0,327.5,382.32,309.36
2016,12,9,10,30,267.0,192.0,2.0,14.0,312.0,342.62,276.77
2016,12,9,10,45,206.5,205.0,2.05,14.5,300.0,318.75,256.8
2016,12,9,11,0,146.0,218.0,2.1,15.0,288.0,298.19,239.29
2016,12,9,11,15,73.0,170.0,2.05,15.0,205.0,206.09,165.06
2016,12,9,11,30,0.0,122.0,2.0,15.0,122.0,118.3,92.98
2016,12,9,11,45,68.5,176.5,2.0,15.5,211.0,207.3,165.82
2016,12,9,12,0,137.0,231.0,2.0,16.0,300.0,293.89,234.07
2016,12,9,12,15,198.0,225.0,1.85,16.0,324.0,312.54,248.04
2016,12,9,12,30,259.0,219.0,1.7,16.0,348.0,329.4,260.39
2016,12,9,12,45,186.5,217.0,1.55,16.0,309.0,287.75,227.11
2016,12,9,13,0,114.0,215.0,1.4,16.0,270.0,250.08,197.41
2016,12,9,13,15,114.0,206.0,1.25,15.5,259.0,236.59,186.78
2016,12,9,13,30,114.0,197.0,1.1,15.0,248.0,222.87,175.74
2016,12,9,13,45,57.0,159.5,0.95,15.0,185.0,167.31,131.88
2016,12,9,14,0,0.0,122.0,0.8,15.0,122.0,116.27,91.77
2016,12,9,14,15,0.0,112.5,0.7,15.0,112.5,107.04,84.43
2016,12,9,14,30,0.0,103.0,0.6,15.0,103.0,97.83,76.93
2016,12,9,14,45,0.0,91.5,0.5,15.0,91.5,86.84,67.88
2016,12,9,15,0,0.0,80.0,0.4,15.0,80.0,75.89,58.76
2016,12,9,15,15,311.5,62.0,0.4,14.5,128.0,68.4,41.76
2016,12,9,15,30,623.0,44.0,0.4,14.0,176.0,44.06,23.84
2016,12,9,15,45,555.5,38.5,0.4,14.0,136.5,29.3,20.42
2016,12,9,16,0,488.0,33.0,0.4,14.0,97.0,26.21,17.3
2016,12,9,16,15,367.5,24.5,0.4,13.5,62.5,18.36,9.49
2016,12,9,16,30,247.0,16.0,0.4,13.0,28.0,12.37,0.0
