Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,11.0,0.8,0.5,11.0,10.81,0.0
2016,12,20,7,30,0.0,22.0,0.8,1.0,22.0,21.63,0.0
2016,12,20,7,45,269.5,26.5,0.85,2.0,58.5,121.12,78.08
2016,12,20,8,0,539.0,31.0,0.9,3.0,95.0,220.82,168.1
2016,12,20,8,15,613.5,36.5,0.95,3.5,137.0,270.01,213.56
2016,12,20,8,30,688.0,42.0,1.0,4.0,179.0,322.1,260.02
2016,12,20,8,45,733.0,45.5,1.05,4.5,220.5,362.15,295.72
2016,12,20,9,0,778.0,49.0,1.1,5.0,262.0,402.42,330.4
2016,12,20,9,15,807.5,51.5,1.15,5.5,299.5,434.28,357.31
2016,12,20,9,30,837.0,54.0,1.2,6.0,337.0,462.73,380.7
2016,12,20,9,45,856.0,56.5,1.25,7.0,369.5,486.74,399.16
2016,12,20,10,0,875.0,59.0,1.3,8.0,402.0,508.65,415.36
2016,12,20,10,15,888.5,60.5,1.35,8.5,428.5,524.32,426.99
2016,12,20,10,30,902.0,62.0,1.4,9.0,455.0,537.39,436.31
2016,12,20,10,45,910.5,63.0,1.45,9.5,475.0,544.55,440.83
2016,12,20,11,0,919.0,64.0,1.5,10.0,495.0,548.81,442.93
2016,12,20,11,15,924.0,64.5,1.45,10.5,507.0,547.76,440.23
2016,12,20,11,30,929.0,65.0,1.4,11.0,519.0,543.72,435.08
2016,12,20,11,45,930.0,65.0,1.4,11.5,523.5,534.14,425.85
2016,12,20,12,0,931.0,65.0,1.4,12.0,528.0,521.64,414.21
2016,12,20,12,15,929.0,65.0,1.4,12.0,525.0,504.86,399.8
2016,12,20,12,30,927.0,65.0,1.4,12.0,522.0,485.36,382.97
2016,12,20,12,45,922.0,64.5,1.4,12.0,511.0,461.46,362.35
2016,12,20,13,0,917.0,64.0,1.4,12.0,500.0,435.2,339.4
2016,12,20,13,15,908.5,63.5,1.45,12.0,482.0,405.39,313.32
2016,12,20,13,30,900.0,63.0,1.5,12.0,464.0,373.69,285.08
2016,12,20,13,45,887.0,61.5,1.55,12.0,439.0,337.93,253.05
2016,12,20,14,0,874.0,60.0,1.6,12.0,414.0,300.96,219.49
2016,12,20,14,15,855.0,58.0,1.55,11.5,382.5,261.09,183.65
2016,12,20,14,30,836.0,56.0,1.5,11.0,351.0,220.91,147.62
2016,12,20,14,45,809.0,53.5,1.5,11.0,314.5,176.26,108.9
2016,12,20,15,0,782.0,51.0,1.5,11.0,278.0,135.08,75.38
2016,12,20,15,15,740.5,47.5,1.35,10.0,238.0,93.11,46.34
2016,12,20,15,30,699.0,44.0,1.2,9.0,198.0,53.93,26.77
2016,12,20,15,45,634.5,39.0,1.1,8.5,156.0,29.36,21.01
2016,12,20,16,0,570.0,34.0,1.0,8.0,114.0,26.69,18.32
2016,12,20,16,15,453.0,26.5,1.0,7.0,75.5,21.49,12.95
2016,12,20,16,30,336.0,19.0,1.0,6.0,37.0,16.09,2.02
2016,12,20,16,45,168.0,9.5,1.0,5.5,18.5,9.34,0.0
2016,12,20,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,7,15,105.5,7.0,0.8,4.5,10.0,0.0,0.0
2016,12,21,7,30,211.0,14.0,0.7,5.0,20.0,67.51,0.0
2016,12,21,7,45,348.5,23.0,0.6,5.5,54.5,139.8,87.11
2016,12,21,8,0,486.0,32.0,0.5,6.0,89.0,204.04,153.01
2016,12,21,8,15,563.0,38.0,0.6,6.5,130.0,253.09,197.58
2016,12,21,8,30,640.0,44.0,0.7,7.0,171.0,305.26,243.36
2016,12,21,8,45,686.0,48.5,0.8,7.5,211.5,345.64,278.86
2016,12,21,9,0,732.0,53.0,0.9,8.0,252.0,386.4,313.61
2016,12,21,9,15,763.0,56.0,1.0,8.5,289.0,418.6,340.64
2016,12,21,9,30,794.0,59.0,1.1,9.0,326.0,449.74,366.06
2016,12,21,9,45,819.0,60.0,1.2,9.5,359.0,474.33,385.74
2016,12,21,10,0,844.0,61.0,1.3,10.0,392.0,497.07,403.49
2016,12,21,10,15,781.5,75.0,1.3,10.5,397.0,487.09,394.78
2016,12,21,10,30,719.0,89.0,1.3,11.0,402.0,474.0,383.62
2016,12,21,10,45,619.0,121.5,1.35,11.5,399.5,456.59,368.71
2016,12,21,11,0,519.0,154.0,1.4,12.0,397.0,433.94,349.61
2016,12,21,11,15,709.0,111.0,1.4,12.0,452.0,486.61,390.95
2016,12,21,11,30,899.0,68.0,1.4,12.0,507.0,531.93,425.13
2016,12,21,11,45,900.5,68.0,1.45,12.5,512.0,522.96,416.26
2016,12,21,12,0,902.0,68.0,1.5,13.0,517.0,511.16,405.45
2016,12,21,12,15,900.5,68.0,1.5,13.0,514.0,495.14,391.66
2016,12,21,12,30,899.0,68.0,1.5,13.0,511.0,476.47,375.5
2016,12,21,12,45,894.5,67.5,1.5,13.5,500.5,453.45,354.97
2016,12,21,13,0,890.0,67.0,1.5,14.0,490.0,428.11,332.25
2016,12,21,13,15,882.0,66.0,1.5,14.0,472.5,398.79,306.58
2016,12,21,13,30,874.0,65.0,1.5,14.0,455.0,367.62,278.88
2016,12,21,13,45,861.0,63.5,1.5,14.0,430.5,332.74,247.77
2016,12,21,14,0,848.0,62.0,1.5,14.0,406.0,296.7,215.23
2016,12,21,14,15,829.0,60.0,1.45,13.5,375.5,255.44,178.66
2016,12,21,14,30,810.0,58.0,1.4,13.0,345.0,216.13,143.7
2016,12,21,14,45,784.0,55.5,1.35,13.0,309.5,175.26,108.33
2016,12,21,15,0,758.0,53.0,1.3,13.0,274.0,135.25,75.89
2016,12,21,15,15,717.5,49.0,1.2,12.0,234.5,93.93,47.26
2016,12,21,15,30,677.0,45.0,1.1,11.0,195.0,55.33,27.59
2016,12,21,15,45,613.5,40.0,1.05,10.5,154.0,30.21,21.59
2016,12,21,16,0,550.0,35.0,1.0,10.0,113.0,27.59,18.96
2016,12,21,16,15,435.5,27.0,1.0,9.5,75.0,21.91,13.2
2016,12,21,16,30,321.0,19.0,1.0,9.0,37.0,15.99,2.56
2016,12,21,16,45,160.5,9.5,1.0,8.5,18.5,9.34,0.0
2016,12,21,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,7,15,118.5,6.5,0.65,5.0,10.0,0.0,0.0
2016,12,22,7,30,237.0,13.0,0.7,5.0,20.0,72.92,0.0
2016,12,22,7,45,379.0,22.0,0.8,5.5,56.0,143.94,87.97
2016,12,22,8,0,521.0,31.0,0.9,6.0,92.0,213.93,160.43
2016,12,22,8,15,598.5,37.0,0.8,6.5,134.0,264.15,206.15
2016,12,22,8,30,676.0,43.0,0.7,7.0,176.0,317.52,252.57
2016,12,22,8,45,722.5,47.0,0.65,7.5,217.5,358.53,288.04
2016,12,22,9,0,769.0,51.0,0.6,8.0,259.0,399.87,322.38
2016,12,22,9,15,800.0,53.5,0.6,8.5,297.0,432.35,348.9
2016,12,22,9,30,831.0,56.0,0.6,9.0,335.0,463.68,373.63
2016,12,22,9,45,851.0,58.5,0.65,10.0,368.0,486.07,390.44
2016,12,22,10,0,871.0,61.0,0.7,11.0,401.0,508.57,406.76
2016,12,22,10,15,884.5,62.5,0.65,11.5,428.0,524.35,417.41
2016,12,22,10,30,898.0,64.0,0.6,12.0,455.0,537.56,425.76
2016,12,22,10,45,907.0,65.0,0.6,12.5,475.0,545.14,430.12
2016,12,22,11,0,916.0,66.0,0.6,13.0,495.0,549.84,432.16
2016,12,22,11,15,920.5,66.5,0.55,13.0,507.5,548.72,430.04
2016,12,22,11,30,925.0,67.0,0.5,13.0,520.0,544.63,425.58
2016,12,22,11,45,925.5,67.5,0.45,13.5,524.5,535.52,416.5
2016,12,22,12,0,926.0,68.0,0.4,14.0,529.0,523.52,405.14
2016,12,22,12,15,924.0,68.0,0.6,14.0,526.0,506.97,393.25
2016,12,22,12,30,922.0,68.0,0.8,14.0,523.0,487.71,378.64
2016,12,22,12,45,918.0,67.5,1.0,14.0,512.5,464.49,360.23
2016,12,22,13,0,914.0,67.0,1.2,14.0,502.0,438.85,339.11
2016,12,22,13,15,906.0,66.0,1.2,14.0,484.0,408.93,313.15
2016,12,22,13,30,898.0,65.0,1.2,14.0,466.0,377.11,285.1
2016,12,22,13,45,885.0,63.5,1.3,14.0,441.5,341.5,253.8
2016,12,22,14,0,872.0,62.0,1.4,14.0,417.0,304.67,220.87
2016,12,22,14,15,853.5,60.0,1.25,13.5,386.0,265.04,185.45
2016,12,22,14,30,835.0,58.0,1.1,13.0,355.0,222.54,147.8
2016,12,22,14,45,809.0,55.5,0.95,13.0,318.5,180.65,111.53
2016,12,22,15,0,783.0,53.0,0.8,13.0,282.0,139.58,78.18
2016,12,22,15,15,742.0,49.5,0.75,12.0,241.5,97.53,49.03
2016,12,22,15,30,701.0,46.0,0.7,11.0,201.0,58.22,28.91
2016,12,22,15,45,634.5,41.0,0.7,10.5,159.0,31.09,22.4
2016,12,22,16,0,568.0,36.0,0.7,10.0,117.0,28.51,19.81
2016,12,22,16,15,453.0,28.0,0.65,9.5,78.0,22.85,14.09
2016,12,22,16,30,338.0,20.0,0.6,9.0,39.0,16.98,3.76
2016,12,22,16,45,169.0,10.0,0.6,9.0,19.5,9.83,0.0
2016,12,22,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,3.8,6.5,1.0,0.96,0.0
2016,12,23,8,0,0.0,2.0,4.2,7.0,2.0,1.93,0.0
2016,12,23,8,15,0.0,3.5,4.3,7.0,3.5,3.37,0.0
2016,12,23,8,30,0.0,5.0,4.4,7.0,5.0,4.82,0.0
2016,12,23,8,45,0.0,6.5,4.5,7.0,6.5,6.26,0.0
2016,12,23,9,0,0.0,8.0,4.6,7.0,8.0,7.71,1.13
2016,12,23,9,15,0.0,9.5,4.6,7.0,9.5,9.16,2.41
2016,12,23,9,30,0.0,11.0,4.6,7.0,11.0,10.61,3.67
2016,12,23,9,45,0.0,41.5,4.65,7.5,41.5,40.07,29.41
2016,12,23,10,0,0.0,72.0,4.7,8.0,72.0,69.61,54.87
2016,12,23,10,15,39.0,130.0,4.7,8.0,147.0,150.6,124.52
2016,12,23,10,30,78.0,188.0,4.7,8.0,222.0,231.08,192.38
2016,12,23,10,45,39.0,147.5,4.75,8.5,164.5,167.5,138.02
2016,12,23,11,0,0.0,107.0,4.8,9.0,107.0,103.86,83.45
2016,12,23,11,15,0.0,94.0,4.6,9.0,94.0,91.02,72.5
2016,12,23,11,30,0.0,81.0,4.4,9.0,81.0,78.34,61.65
2016,12,23,11,45,0.0,60.5,4.25,9.0,60.5,58.48,44.67
2016,12,23,12,0,0.0,40.0,4.1,9.0,40.0,38.64,27.66
2016,12,23,12,15,0.0,25.5,3.9,9.0,25.5,24.62,15.61
2016,12,23,12,30,0.0,11.0,3.7,9.0,11.0,10.62,3.52
2016,12,23,12,45,0.0,61.5,3.5,9.5,61.5,59.45,45.48
2016,12,23,13,0,0.0,112.0,3.3,10.0,112.0,108.04,86.63
2016,12,23,13,15,0.0,93.0,3.35,9.5,93.0,89.82,71.39
2016,12,23,13,30,0.0,74.0,3.4,9.0,74.0,71.55,56.04
2016,12,23,13,45,0.0,84.5,3.5,9.0,84.5,81.61,64.74
2016,12,23,14,0,0.0,95.0,3.6,9.0,95.0,91.37,73.19
2016,12,23,14,15,0.0,100.0,3.6,8.5,100.0,95.74,77.2
2016,12,23,14,30,0.0,105.0,3.6,8.0,105.0,99.84,80.99
2016,12,23,14,45,0.0,94.0,3.65,8.0,94.0,89.3,72.02
2016,12,23,15,0,0.0,83.0,3.7,8.0,83.0,78.79,63.01
2016,12,23,15,15,0.0,71.0,3.55,7.5,71.0,67.43,53.26
2016,12,23,15,30,0.0,59.0,3.4,7.0,59.0,56.13,43.4
2016,12,23,15,45,0.0,46.5,3.3,7.0,46.5,44.5,34.89
2016,12,23,16,0,0.0,34.0,3.2,7.0,34.0,32.84,23.92
2016,12,23,16,15,0.0,22.5,3.1,6.5,22.5,21.72,13.3
2016,12,23,16,30,0.0,11.0,3.0,6.0,11.0,10.61,0.67
2016,12,23,16,45,0.0,5.5,2.95,6.0,5.5,5.41,0.0
2016,12,23,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,7,15,67.0,7.0,1.95,2.5,8.5,0.0,0.0
2016,12,24,7,30,134.0,14.0,2.2,3.0,17.0,47.54,0.0
2016,12,24,7,45,291.5,24.0,2.5,3.5,51.0,122.81,73.43
2016,12,24,8,0,449.0,34.0,2.8,4.0,85.0,196.56,149.45
2016,12,24,8,15,532.5,40.5,3.0,4.0,126.5,246.58,196.42
2016,12,24,8,30,616.0,47.0,3.2,4.0,168.0,298.04,243.52
2016,12,24,8,45,673.5,51.0,3.45,4.5,209.5,342.18,283.56
2016,12,24,9,0,731.0,55.0,3.7,5.0,251.0,387.26,323.35
2016,12,24,9,15,764.0,58.0,3.8,5.0,289.0,420.57,353.01
2016,12,24,9,30,797.0,61.0,3.9,5.0,327.0,452.9,381.13
2016,12,24,9,45,827.0,61.0,4.0,5.5,361.0,479.12,403.02
2016,12,24,10,0,857.0,61.0,4.1,6.0,395.0,501.64,421.39
2016,12,24,10,15,871.5,62.5,4.1,6.0,422.0,517.99,434.76
2016,12,24,10,30,886.0,64.0,4.1,6.0,449.0,531.83,445.78
2016,12,24,10,45,897.5,64.5,4.2,6.5,470.0,540.33,451.73
2016,12,24,11,0,909.0,65.0,4.3,7.0,491.0,546.01,455.17
2016,12,24,11,15,915.0,66.0,4.3,7.0,504.0,546.43,454.7
2016,12,24,11,30,921.0,67.0,4.3,7.0,517.0,543.86,451.62
2016,12,24,11,45,681.5,126.5,4.3,7.0,461.5,474.97,394.01
2016,12,24,12,0,442.0,186.0,4.3,7.0,406.0,404.39,335.02
2016,12,24,12,15,349.5,202.0,4.3,7.0,375.5,365.15,302.17
2016,12,24,12,30,257.0,218.0,4.3,7.0,345.0,329.88,272.52
2016,12,24,12,45,254.0,214.5,4.35,7.0,338.0,317.44,261.78
2016,12,24,13,0,251.0,211.0,4.4,7.0,331.0,304.44,250.4
2016,12,24,13,15,134.0,189.5,4.35,7.0,253.5,230.99,189.87
2016,12,24,13,30,17.0,168.0,4.3,7.0,176.0,166.03,136.7
2016,12,24,13,45,204.0,159.5,4.25,7.0,243.5,213.3,172.87
2016,12,24,14,0,391.0,151.0,4.2,7.0,311.0,248.6,196.3
2016,12,24,14,15,195.5,81.5,4.05,6.5,161.5,123.21,94.71
2016,12,24,14,30,0.0,12.0,3.9,6.0,12.0,11.57,4.54
2016,12,24,14,45,0.0,11.0,3.8,6.0,11.0,10.61,3.71
2016,12,24,15,0,0.0,10.0,3.7,6.0,10.0,9.64,2.87
2016,12,24,15,15,349.5,28.5,3.2,5.5,107.0,50.12,24.37
2016,12,24,15,30,699.0,47.0,2.7,5.0,204.0,61.73,31.45
2016,12,24,15,45,637.0,41.5,2.2,4.5,162.5,31.38,23.25
2016,12,24,16,0,575.0,36.0,1.7,4.0,121.0,28.3,20.16
2016,12,24,16,15,460.0,28.5,1.6,3.5,81.5,23.16,14.85
2016,12,24,16,30,345.0,21.0,1.5,3.0,42.0,17.85,5.76
2016,12,24,16,45,172.5,10.5,1.4,2.5,21.0,10.32,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,8.5,1.7,1.0,8.5,0.0,0.0
2016,12,25,7,30,0.0,17.0,1.8,1.0,17.0,16.71,0.0
2016,12,25,7,45,225.0,25.5,1.9,1.5,51.0,104.77,61.91
2016,12,25,8,0,450.0,34.0,2.0,2.0,85.0,196.64,150.17
2016,12,25,8,15,532.5,40.5,2.05,2.5,126.0,246.35,196.62
2016,12,25,8,30,615.0,47.0,2.1,3.0,167.0,297.41,242.84
2016,12,25,8,45,671.5,50.5,2.15,3.5,208.5,340.64,281.77
2016,12,25,9,0,728.0,54.0,2.2,4.0,250.0,384.73,320.3
2016,12,25,9,15,760.5,57.0,2.2,4.5,287.5,417.81,348.71
2016,12,25,9,30,793.0,60.0,2.2,5.0,325.0,449.91,375.44
2016,12,25,9,45,818.0,61.5,2.25,5.5,358.5,475.37,396.2
2016,12,25,10,0,843.0,63.0,2.3,6.0,392.0,499.0,414.94
2016,12,25,10,15,857.5,65.0,2.25,6.0,418.5,515.7,428.11
2016,12,25,10,30,872.0,67.0,2.2,6.0,445.0,528.22,437.67
2016,12,25,10,45,883.5,67.0,2.2,6.5,465.5,536.21,442.8
2016,12,25,11,0,895.0,67.0,2.2,7.0,486.0,541.43,445.53
2016,12,25,11,15,726.5,109.5,2.15,7.0,455.5,495.96,407.83
2016,12,25,11,30,558.0,152.0,2.1,7.0,425.0,444.46,365.47
2016,12,25,11,45,486.0,172.0,2.1,7.5,412.0,420.99,345.26
2016,12,25,12,0,414.0,192.0,2.1,8.0,399.0,397.06,324.56
2016,12,25,12,15,659.5,130.5,2.1,8.0,457.5,446.19,363.43
2016,12,25,12,30,905.0,69.0,2.1,8.0,516.0,484.13,391.32
2016,12,25,12,45,900.0,68.5,2.1,8.0,506.0,461.07,370.55
2016,12,25,13,0,895.0,68.0,2.1,8.0,496.0,435.68,347.82
2016,12,25,13,15,515.0,134.5,2.1,8.0,379.0,325.45,260.65
2016,12,25,13,30,135.0,201.0,2.1,8.0,262.0,236.23,191.79
2016,12,25,13,45,246.5,179.0,2.1,8.0,283.0,244.96,196.54
2016,12,25,14,0,358.0,157.0,2.1,8.0,304.0,246.49,193.65
2016,12,25,14,15,437.0,132.0,2.0,8.0,298.0,227.09,173.1
2016,12,25,14,30,516.0,107.0,1.9,8.0,292.0,202.42,147.3
2016,12,25,14,45,498.5,98.5,1.8,8.0,262.5,169.02,117.98
2016,12,25,15,0,481.0,90.0,1.7,8.0,233.0,136.3,90.52
2016,12,25,15,15,583.5,68.0,1.55,7.0,217.5,102.59,60.01
2016,12,25,15,30,686.0,46.0,1.4,6.0,202.0,61.71,30.92
2016,12,25,15,45,625.5,41.0,1.3,5.5,160.5,30.8,22.65
2016,12,25,16,0,565.0,36.0,1.2,5.0,119.0,28.19,20.01
2016,12,25,16,15,454.5,28.5,1.25,4.5,80.5,23.04,14.75
2016,12,25,16,30,344.0,21.0,1.3,4.0,42.0,17.73,6.2
2016,12,25,16,45,172.0,10.5,1.4,3.5,21.0,10.32,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,106.5,6.0,0.95,0.5,8.5,0.0,0.0
2016,12,26,7,30,213.0,12.0,1.0,1.0,17.0,65.23,0.0
2016,12,26,7,45,357.5,20.5,1.1,1.5,51.0,134.57,77.92
2016,12,26,8,0,502.0,29.0,1.2,2.0,85.0,204.61,154.94
2016,12,26,8,15,580.0,34.5,1.2,2.5,126.5,253.72,201.06
2016,12,26,8,30,658.0,40.0,1.2,3.0,168.0,306.19,248.18
2016,12,26,8,45,705.5,44.0,1.3,3.5,208.5,347.24,285.25
2016,12,26,9,0,753.0,48.0,1.4,4.0,249.0,388.81,321.59
2016,12,26,9,15,784.0,50.5,1.45,4.5,287.0,421.22,349.35
2016,12,26,9,30,815.0,53.0,1.5,5.0,325.0,450.37,373.67
2016,12,26,9,45,835.0,55.5,1.55,6.0,358.0,475.04,392.96
2016,12,26,10,0,855.0,58.0,1.6,7.0,391.0,497.75,410.05
2016,12,26,10,15,869.5,59.5,1.55,7.0,418.0,514.31,422.84
2016,12,26,10,30,884.0,61.0,1.5,7.0,445.0,528.38,433.34
2016,12,26,10,45,893.5,62.0,1.5,7.5,465.0,536.61,438.52
2016,12,26,11,0,903.0,63.0,1.5,8.0,485.0,542.01,441.29
2016,12,26,11,15,908.5,63.5,1.4,8.0,498.5,541.88,439.84
2016,12,26,11,30,914.0,64.0,1.3,8.0,512.0,538.81,435.92
2016,12,26,11,45,915.5,64.5,1.25,8.5,517.5,530.73,427.51
2016,12,26,12,0,917.0,65.0,1.2,9.0,523.0,519.75,416.71
2016,12,26,12,15,916.5,65.0,1.2,9.0,520.5,504.44,403.4
2016,12,26,12,30,916.0,65.0,1.2,9.0,518.0,486.38,387.66
2016,12,26,12,45,910.5,65.0,1.2,9.5,508.5,463.48,367.13
2016,12,26,13,0,905.0,65.0,1.2,10.0,499.0,438.23,344.38
2016,12,26,13,15,897.0,64.0,1.15,10.0,481.5,408.83,318.35
2016,12,26,13,30,889.0,63.0,1.1,10.0,464.0,377.54,290.26
2016,12,26,13,45,875.5,62.0,1.1,10.0,440.0,342.73,259.07
2016,12,26,14,0,862.0,61.0,1.1,10.0,416.0,306.74,226.36
2016,12,26,14,15,844.0,59.5,1.05,9.5,385.5,268.18,191.59
2016,12,26,14,30,826.0,58.0,1.0,9.0,355.0,226.68,154.34
2016,12,26,14,45,798.5,55.5,0.95,9.0,319.0,184.87,117.58
2016,12,26,15,0,771.0,53.0,0.9,9.0,283.0,143.99,83.52
2016,12,26,15,15,731.5,49.5,0.85,8.5,243.5,102.4,53.18
2016,12,26,15,30,692.0,46.0,0.8,8.0,204.0,63.38,31.28
2016,12,26,15,45,630.0,41.0,0.8,7.5,162.5,30.7,22.39
2016,12,26,16,0,568.0,36.0,0.8,7.0,121.0,28.08,19.77
2016,12,26,16,15,460.5,28.5,0.85,6.5,82.5,22.93,14.57
2016,12,26,16,30,353.0,21.0,0.9,6.0,44.0,17.61,6.55
2016,12,26,16,45,176.5,10.5,0.95,5.5,22.0,10.32,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.45,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.3,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.0,0.5,1.5,8.0,0.0,0.0
2016,12,27,7,30,0.0,16.0,0.4,2.0,16.0,15.73,0.0
2016,12,27,7,45,238.5,23.5,0.35,2.5,50.0,106.1,60.26
2016,12,27,8,0,477.0,31.0,0.3,3.0,84.0,198.27,148.81
2016,12,27,8,15,558.0,37.0,0.35,3.5,125.5,248.45,194.69
2016,12,27,8,30,639.0,43.0,0.4,4.0,167.0,302.1,241.87
2016,12,27,8,45,688.0,47.5,0.45,5.0,208.0,343.95,278.16
2016,12,27,9,0,737.0,52.0,0.5,6.0,249.0,386.39,313.63
2016,12,27,9,15,769.0,55.0,0.65,6.5,287.0,419.57,341.89
2016,12,27,9,30,801.0,58.0,0.8,7.0,325.0,451.77,368.61
2016,12,27,9,45,825.0,60.0,0.95,7.5,358.5,477.61,389.7
2016,12,27,10,0,849.0,62.0,1.1,8.0,392.0,501.58,408.83
2016,12,27,10,15,863.5,63.5,1.15,8.5,419.0,516.13,419.68
2016,12,27,10,30,878.0,65.0,1.2,9.0,446.0,530.21,429.84
2016,12,27,10,45,888.0,66.0,1.25,9.5,466.5,538.74,435.47
2016,12,27,11,0,898.0,67.0,1.3,10.0,487.0,544.46,438.75
2016,12,27,11,15,904.0,67.5,1.35,10.0,500.5,544.66,438.44
2016,12,27,11,30,910.0,68.0,1.4,10.0,514.0,541.92,435.72
2016,12,27,11,45,911.5,68.5,1.45,10.5,519.5,533.93,428.01
2016,12,27,12,0,913.0,69.0,1.5,11.0,525.0,523.04,417.88
2016,12,27,12,15,912.0,69.0,1.6,11.0,522.5,507.6,404.98
2016,12,27,12,30,911.0,69.0,1.7,11.0,520.0,489.44,389.58
2016,12,27,12,45,905.5,68.5,1.8,11.0,510.5,466.17,369.78
2016,12,27,13,0,900.0,68.0,1.9,11.0,501.0,440.58,347.6
2016,12,27,13,15,892.0,67.0,1.9,11.0,483.5,411.34,321.71
2016,12,27,13,30,884.0,66.0,1.9,11.0,466.0,380.21,293.73
2016,12,27,13,45,872.0,64.5,1.95,11.0,442.0,345.59,262.5
2016,12,27,14,0,860.0,63.0,2.0,11.0,418.0,309.68,229.66
2016,12,27,14,15,842.0,61.0,1.9,10.5,387.5,268.38,192.42
2016,12,27,14,30,824.0,59.0,1.8,10.0,357.0,228.85,156.56
2016,12,27,14,45,798.0,56.5,1.7,10.0,321.5,187.36,119.79
2016,12,27,15,0,772.0,54.0,1.6,10.0,286.0,146.67,85.6
2016,12,27,15,15,732.5,50.5,1.4,9.0,246.0,104.97,55.03
2016,12,27,15,30,693.0,47.0,1.2,8.0,206.0,65.85,32.71
2016,12,27,15,45,631.5,42.0,1.05,7.5,164.5,31.53,23.15
2016,12,27,16,0,570.0,37.0,0.9,7.0,123.0,28.95,20.57
2016,12,27,16,15,462.5,29.5,0.9,6.5,84.0,23.83,15.41
2016,12,27,16,30,355.0,22.0,0.9,6.0,45.0,18.56,7.69
2016,12,27,16,45,177.5,11.0,0.95,5.5,22.5,10.81,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,0.7,1.0,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,0.7,2.0,17.0,16.71,0.0
2016,12,28,7,45,268.5,22.5,0.75,3.0,52.5,113.41,63.36
2016,12,28,8,0,537.0,28.0,0.8,4.0,88.0,214.46,160.47
2016,12,28,8,15,614.5,33.5,0.95,4.5,130.5,264.5,207.28
2016,12,28,8,30,692.0,39.0,1.1,5.0,173.0,317.87,255.15
2016,12,28,8,45,739.0,43.0,1.3,5.5,214.5,359.77,292.98
2016,12,28,9,0,786.0,47.0,1.5,6.0,256.0,402.1,330.04
2016,12,28,9,15,816.5,49.5,1.55,6.5,294.5,432.9,356.42
2016,12,28,9,30,847.0,52.0,1.6,7.0,333.0,464.86,382.8
2016,12,28,9,45,869.0,53.0,1.65,8.0,367.0,489.53,401.93
2016,12,28,10,0,891.0,54.0,1.7,9.0,401.0,512.23,418.88
2016,12,28,10,15,905.0,55.5,1.8,9.5,428.5,529.15,431.79
2016,12,28,10,30,919.0,57.0,1.9,10.0,456.0,543.46,442.33
2016,12,28,10,45,928.5,58.0,2.0,10.5,477.0,552.07,448.19
2016,12,28,11,0,938.0,59.0,2.1,11.0,498.0,557.74,451.56
2016,12,28,11,15,943.0,59.5,2.1,11.0,511.5,557.5,450.6
2016,12,28,11,30,948.0,60.0,2.1,11.0,525.0,554.2,447.11
2016,12,28,11,45,950.5,60.0,2.15,11.5,530.5,546.03,439.08
2016,12,28,12,0,953.0,60.0,2.2,12.0,536.0,534.83,428.51
2016,12,28,12,15,952.5,60.0,2.25,12.0,534.5,519.19,415.02
2016,12,28,12,30,952.0,60.0,2.3,12.0,533.0,500.69,398.96
2016,12,28,12,45,947.0,60.0,2.35,12.5,523.5,477.43,378.08
2016,12,28,13,0,942.0,60.0,2.4,13.0,514.0,451.7,354.83
2016,12,28,13,15,935.0,59.5,2.4,13.0,496.5,422.35,328.77
2016,12,28,13,30,928.0,59.0,2.4,13.0,479.0,390.93,300.47
2016,12,28,13,45,916.5,57.5,2.4,13.0,455.0,355.17,268.17
2016,12,28,14,0,905.0,56.0,2.4,13.0,431.0,318.0,234.17
2016,12,28,14,15,888.5,54.5,2.25,12.5,400.5,278.34,198.14
2016,12,28,14,30,872.0,53.0,2.1,12.0,370.0,238.05,161.53
2016,12,28,14,45,847.0,51.0,1.95,11.5,334.0,195.41,123.95
2016,12,28,15,0,822.0,49.0,1.8,11.0,298.0,153.3,88.65
2016,12,28,15,15,785.5,46.0,1.55,10.0,257.5,110.07,56.72
2016,12,28,15,30,749.0,43.0,1.3,9.0,217.0,66.26,30.68
2016,12,28,15,45,690.0,38.5,1.1,8.5,174.5,28.25,20.08
2016,12,28,16,0,631.0,34.0,0.9,8.0,132.0,25.96,17.81
2016,12,28,16,15,528.5,27.5,0.9,7.5,91.0,21.72,13.53
2016,12,28,16,30,426.0,21.0,0.9,7.0,50.0,17.38,7.19
2016,12,28,16,45,213.0,10.5,0.9,6.5,25.0,10.32,0.0
2016,12,28,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,8.0,1.1,4.5,8.0,0.0,0.0
2016,12,29,7,30,0.0,16.0,1.1,5.0,16.0,15.73,0.0
2016,12,29,7,45,250.0,23.5,1.15,5.5,51.0,108.93,59.41
2016,12,29,8,0,500.0,31.0,1.2,6.0,86.0,205.35,153.0
2016,12,29,8,15,582.0,37.0,1.3,6.5,128.5,256.74,200.52
2016,12,29,8,30,664.0,43.0,1.4,7.0,171.0,311.61,249.2
2016,12,29,8,45,712.5,47.5,1.5,8.0,213.0,354.08,286.51
2016,12,29,9,0,761.0,52.0,1.6,9.0,255.0,397.08,322.92
2016,12,29,9,15,793.0,55.0,1.6,9.5,293.5,430.97,351.26
2016,12,29,9,30,825.0,58.0,1.6,10.0,332.0,463.82,377.82
2016,12,29,9,45,835.0,63.0,1.6,10.5,364.0,486.7,395.75
2016,12,29,10,0,845.0,68.0,1.6,11.0,396.0,507.23,411.28
2016,12,29,10,15,860.0,70.0,1.55,11.5,424.0,524.57,423.69
2016,12,29,10,30,875.0,72.0,1.5,12.0,452.0,539.41,433.76
2016,12,29,10,45,885.0,73.0,1.5,12.5,473.0,547.86,438.96
2016,12,29,11,0,895.0,74.0,1.5,13.0,494.0,552.19,440.87
2016,12,29,11,15,901.0,74.5,1.4,13.5,507.5,552.52,439.0
2016,12,29,11,30,907.0,75.0,1.3,14.0,521.0,549.92,434.73
2016,12,29,11,45,908.0,76.0,1.25,14.5,526.5,542.32,426.85
2016,12,29,12,0,909.0,77.0,1.2,15.0,532.0,531.83,416.66
2016,12,29,12,15,907.5,76.5,1.15,15.0,530.0,515.79,402.9
2016,12,29,12,30,906.0,76.0,1.1,15.0,528.0,497.06,386.86
2016,12,29,12,45,909.0,73.0,1.05,15.5,519.5,475.24,367.47
2016,12,29,13,0,912.0,70.0,1.0,16.0,511.0,450.74,345.66
2016,12,29,13,15,903.5,69.5,0.95,16.0,493.5,421.56,320.55
2016,12,29,13,30,895.0,69.0,0.9,16.0,476.0,390.45,293.44
2016,12,29,13,45,767.0,85.5,0.9,16.0,422.0,332.81,247.78
2016,12,29,14,0,639.0,102.0,0.9,16.0,368.0,280.98,206.98
2016,12,29,14,15,589.5,103.5,0.85,15.5,335.0,244.6,176.87
2016,12,29,14,30,540.0,105.0,0.8,15.0,302.0,210.79,148.96
2016,12,29,14,45,512.5,99.5,0.75,15.0,271.5,176.8,120.4
2016,12,29,15,0,485.0,94.0,0.7,15.0,241.0,144.64,94.42
2016,12,29,15,15,460.0,83.5,0.7,14.0,208.0,110.05,68.68
2016,12,29,15,30,435.0,73.0,0.7,13.0,175.0,77.14,47.65
2016,12,29,15,45,386.5,62.5,0.75,12.5,140.0,46.11,35.66
2016,12,29,16,0,338.0,52.0,0.8,12.0,105.0,39.15,29.18
2016,12,29,16,15,270.5,38.5,0.85,11.5,72.5,29.46,20.02
2016,12,29,16,30,203.0,25.0,0.9,11.0,40.0,19.67,9.06
2016,12,29,16,45,101.5,12.5,0.95,10.5,20.0,12.29,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,4.5,1.15,6.0,4.5,0.0,0.0
2016,12,30,7,30,0.0,9.0,1.1,6.0,9.0,8.85,0.0
2016,12,30,7,45,56.5,24.0,1.1,6.5,30.5,49.15,24.62
2016,12,30,8,0,113.0,39.0,1.1,7.0,52.0,88.36,65.55
2016,12,30,8,15,141.0,56.0,1.1,7.5,79.0,120.03,94.31
2016,12,30,8,30,169.0,73.0,1.1,8.0,106.0,152.74,123.22
2016,12,30,8,45,186.0,89.5,1.15,8.5,133.0,181.28,148.22
2016,12,30,9,0,203.0,106.0,1.2,9.0,160.0,210.02,172.8
2016,12,30,9,15,211.5,122.0,1.3,9.0,185.5,234.34,193.57
2016,12,30,9,30,220.0,138.0,1.4,9.0,211.0,258.22,213.58
2016,12,30,9,45,229.5,151.5,1.5,9.5,234.5,279.26,230.54
2016,12,30,10,0,239.0,165.0,1.6,10.0,258.0,299.74,246.74
2016,12,30,10,15,245.0,175.5,1.65,10.0,276.5,314.49,258.47
2016,12,30,10,30,251.0,186.0,1.7,10.0,295.0,328.46,269.45
2016,12,30,10,45,249.0,196.5,1.75,10.5,309.0,337.34,275.7
2016,12,30,11,0,247.0,207.0,1.8,11.0,323.0,345.25,281.09
2016,12,30,11,15,248.0,213.5,1.85,11.0,332.5,349.67,284.24
2016,12,30,11,30,249.0,220.0,1.9,11.0,342.0,353.18,286.65
2016,12,30,11,45,124.5,159.5,2.0,11.5,220.5,222.41,180.59
2016,12,30,12,0,0.0,99.0,2.1,12.0,99.0,95.8,75.28
2016,12,30,12,15,0.0,99.0,2.15,12.0,99.0,95.77,75.43
2016,12,30,12,30,0.0,99.0,2.2,12.0,99.0,95.73,75.42
2016,12,30,12,45,4.5,134.5,2.25,12.5,137.0,131.75,105.29
2016,12,30,13,0,9.0,170.0,2.3,13.0,175.0,167.0,134.11
2016,12,30,13,15,57.0,186.5,2.25,13.0,213.0,199.95,160.66
2016,12,30,13,30,105.0,203.0,2.2,13.0,251.0,229.39,183.73
2016,12,30,13,45,100.5,192.0,2.2,13.0,236.5,213.01,170.11
2016,12,30,14,0,96.0,181.0,2.2,13.0,222.0,196.75,156.67
2016,12,30,14,15,48.0,137.5,2.05,12.5,158.0,141.06,112.13
2016,12,30,14,30,0.0,94.0,1.9,12.0,94.0,89.99,71.25
2016,12,30,14,45,0.0,85.0,1.75,12.0,85.0,81.36,64.12
2016,12,30,15,0,0.0,76.0,1.6,12.0,76.0,72.75,56.87
2016,12,30,15,15,318.5,65.5,1.45,11.0,140.5,82.84,52.36
2016,12,30,15,30,637.0,55.0,1.3,10.0,205.0,72.38,37.75
2016,12,30,15,45,574.5,49.0,1.2,9.5,164.5,35.9,26.92
2016,12,30,16,0,512.0,43.0,1.1,9.0,124.0,31.49,22.72
2016,12,30,16,15,407.0,34.0,1.1,8.5,86.0,25.65,16.99
2016,12,30,16,30,302.0,25.0,1.1,8.0,48.0,19.55,9.48
2016,12,30,16,45,151.0,12.5,1.15,7.5,24.0,12.29,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
